Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,132.5,17.5,5.5,8.5,29.5,87.55,0.0
2017,1,1,8,0,265.0,35.0,5.6,9.0,59.0,181.03,133.0
2017,1,1,8,15,365.0,45.0,5.8,9.0,97.5,241.91,195.67
2017,1,1,8,30,465.0,55.0,6.0,9.0,136.0,308.78,256.31
2017,1,1,8,45,534.5,61.0,6.25,9.5,176.5,358.89,301.35
2017,1,1,9,0,604.0,67.0,6.5,10.0,217.0,409.47,345.63
2017,1,1,9,15,646.5,71.5,6.6,10.0,255.0,443.98,375.98
2017,1,1,9,30,689.0,76.0,6.7,10.0,293.0,477.25,404.49
2017,1,1,9,45,727.0,77.5,6.8,10.0,328.5,503.01,426.19
2017,1,1,10,0,765.0,79.0,6.9,10.0,364.0,524.63,444.02
2017,1,1,10,15,784.5,81.5,6.95,10.0,392.5,537.2,453.82
2017,1,1,10,30,804.0,84.0,7.0,10.0,421.0,547.0,461.06
2017,1,1,10,45,820.0,84.5,7.1,10.5,443.5,549.84,461.62
2017,1,1,11,0,836.0,85.0,7.2,11.0,466.0,549.68,459.51
2017,1,1,11,15,844.0,86.0,7.2,11.0,480.5,542.75,452.33
2017,1,1,11,30,852.0,87.0,7.2,11.0,495.0,532.86,442.49
2017,1,1,11,45,859.0,86.5,7.25,11.0,503.0,517.98,428.4
2017,1,1,12,0,866.0,86.0,7.3,11.0,511.0,500.2,411.59
2017,1,1,12,15,865.0,85.5,7.25,11.0,510.0,475.99,389.04
2017,1,1,12,30,864.0,85.0,7.2,11.0,509.0,449.38,364.09
2017,1,1,12,45,694.5,118.5,7.2,11.0,456.0,385.76,310.27
2017,1,1,13,0,525.0,152.0,7.2,11.0,403.0,328.65,262.64
2017,1,1,13,15,674.5,119.0,7.15,11.0,430.0,326.9,255.11
2017,1,1,13,30,824.0,86.0,7.1,11.0,457.0,313.9,236.18
2017,1,1,13,45,812.0,83.5,7.1,11.0,434.5,274.02,198.54
2017,1,1,14,0,800.0,81.0,7.1,11.0,412.0,233.58,160.87
2017,1,1,14,15,780.0,78.5,7.05,10.5,383.0,191.5,123.72
2017,1,1,14,30,760.0,76.0,7.0,10.0,354.0,150.0,89.83
2017,1,1,14,45,733.0,72.5,6.95,10.0,320.0,103.79,57.26
2017,1,1,15,0,706.0,69.0,6.9,10.0,286.0,63.05,38.42
2017,1,1,15,15,663.5,64.5,6.6,9.5,247.5,45.81,36.06
2017,1,1,15,30,621.0,60.0,6.3,9.0,209.0,43.85,34.24
2017,1,1,15,45,555.5,54.0,6.0,9.0,168.5,40.58,31.05
2017,1,1,16,0,490.0,48.0,5.7,9.0,128.0,37.33,27.74
2017,1,1,16,15,383.0,39.0,5.45,8.5,90.0,31.17,21.59
2017,1,1,16,30,276.0,30.0,5.2,8.0,52.0,24.87,12.84
2017,1,1,16,45,138.0,15.0,5.0,8.0,26.0,14.3,0.0
2017,1,1,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,7,45,18.0,17.0,1.8,7.5,18.5,25.22,0.0
2017,1,2,8,0,36.0,34.0,1.8,8.0,37.0,63.47,43.68
2017,1,2,8,15,69.5,52.0,1.8,8.0,62.5,100.16,78.74
2017,1,2,8,30,103.0,70.0,1.8,8.0,88.0,137.13,111.87
2017,1,2,8,45,129.5,87.0,1.85,8.5,115.0,169.72,140.62
2017,1,2,9,0,156.0,104.0,1.9,9.0,142.0,202.62,169.08
2017,1,2,9,15,171.5,119.5,2.05,9.0,168.0,227.83,190.85
2017,1,2,9,30,187.0,135.0,2.2,9.0,194.0,252.73,211.97
2017,1,2,9,45,215.0,143.0,2.4,9.0,218.0,282.96,237.34
2017,1,2,10,0,243.0,151.0,2.6,9.0,242.0,305.11,255.77
2017,1,2,10,15,148.5,162.5,2.85,9.0,219.0,254.93,213.0
2017,1,2,10,30,54.0,174.0,3.1,9.0,196.0,205.22,170.26
2017,1,2,10,45,184.5,179.5,3.35,9.5,262.5,286.33,238.73
2017,1,2,11,0,315.0,185.0,3.6,10.0,329.0,364.35,302.51
2017,1,2,11,15,368.0,181.0,3.7,9.5,354.5,381.35,316.29
2017,1,2,11,30,421.0,177.0,3.8,9.0,380.0,401.15,332.2
2017,1,2,11,45,406.0,188.0,3.95,9.0,386.0,393.18,324.54
2017,1,2,12,0,391.0,199.0,4.1,9.0,392.0,380.68,313.36
2017,1,2,12,15,219.5,202.0,4.1,9.0,310.5,291.15,239.47
2017,1,2,12,30,48.0,205.0,4.1,9.0,229.0,211.21,173.57
2017,1,2,12,45,62.0,206.5,4.1,9.0,236.5,214.66,176.28
2017,1,2,13,0,76.0,208.0,4.1,9.0,244.0,216.87,177.66
2017,1,2,13,15,129.0,203.5,4.1,9.0,262.5,224.95,182.94
2017,1,2,13,30,182.0,199.0,4.1,9.0,281.0,228.46,183.72
2017,1,2,13,45,275.0,177.0,4.1,9.0,295.0,221.6,173.84
2017,1,2,14,0,368.0,155.0,4.1,9.0,309.0,208.05,157.4
2017,1,2,14,15,343.5,147.0,4.05,9.0,283.0,178.51,132.35
2017,1,2,14,30,319.0,139.0,4.0,9.0,257.0,150.62,109.96
2017,1,2,14,45,295.5,131.0,3.95,9.0,232.0,124.55,91.07
2017,1,2,15,0,272.0,123.0,3.9,9.0,207.0,100.19,76.75
2017,1,2,15,15,252.5,109.0,3.65,8.5,179.0,82.76,69.69
2017,1,2,15,30,233.0,95.0,3.4,8.0,151.0,73.07,60.9
2017,1,2,15,45,205.5,79.0,3.2,8.0,121.5,61.68,50.27
2017,1,2,16,0,178.0,63.0,3.0,8.0,92.0,49.95,39.2
2017,1,2,16,15,129.5,47.0,2.9,8.0,64.5,37.85,27.58
2017,1,2,16,30,81.0,31.0,2.8,8.0,37.0,25.42,13.76
2017,1,2,16,45,40.5,15.5,2.75,8.0,18.5,14.77,0.0
2017,1,2,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,6.05,9.0,7.0,6.48,0.0
2017,1,3,8,0,0.0,14.0,6.3,9.0,14.0,12.97,4.41
2017,1,3,8,15,0.0,23.0,6.4,9.0,23.0,21.33,12.34
2017,1,3,8,30,0.0,32.0,6.5,9.0,32.0,29.71,19.88
2017,1,3,8,45,0.0,41.5,6.65,9.5,41.5,38.55,27.73
2017,1,3,9,0,0.0,51.0,6.8,10.0,51.0,47.41,35.49
2017,1,3,9,15,0.0,59.5,7.05,10.0,59.5,55.39,42.5
2017,1,3,9,30,0.0,68.0,7.3,10.0,68.0,63.56,49.59
2017,1,3,9,45,0.0,76.0,7.6,10.5,76.0,71.21,56.06
2017,1,3,10,0,0.0,84.0,7.9,11.0,84.0,78.84,62.44
2017,1,3,10,15,0.0,70.5,8.1,11.0,70.5,65.6,50.98
2017,1,3,10,30,0.0,57.0,8.3,11.0,57.0,53.0,40.08
2017,1,3,10,45,0.0,88.0,8.55,11.5,88.0,82.16,64.91
2017,1,3,11,0,0.0,119.0,8.8,12.0,119.0,111.94,90.0
2017,1,3,11,15,0.0,74.0,8.9,12.0,74.0,68.88,53.31
2017,1,3,11,30,0.0,29.0,9.0,12.0,29.0,26.93,17.45
2017,1,3,11,45,0.0,47.5,9.15,12.0,47.5,44.16,32.17
2017,1,3,12,0,0.0,66.0,9.3,12.0,66.0,61.41,46.88
2017,1,3,12,15,0.0,56.0,9.3,12.0,56.0,52.08,38.92
2017,1,3,12,30,0.0,46.0,9.3,12.0,46.0,42.76,30.97
2017,1,3,12,45,0.0,79.0,9.3,12.5,79.0,73.55,57.13
2017,1,3,13,0,0.0,112.0,9.3,13.0,112.0,103.86,82.69
2017,1,3,13,15,0.0,79.5,9.35,13.0,79.5,74.02,57.48
2017,1,3,13,30,0.0,47.0,9.4,13.0,47.0,43.68,31.72
2017,1,3,13,45,0.0,56.0,9.45,13.0,56.0,52.07,38.92
2017,1,3,14,0,0.0,65.0,9.5,13.0,65.0,60.46,46.14
2017,1,3,14,15,0.0,45.0,9.6,13.0,45.0,41.81,30.25
2017,1,3,14,30,0.0,25.0,9.7,13.0,25.0,23.19,14.31
2017,1,3,14,45,0.0,22.5,9.8,13.0,22.5,20.87,12.33
2017,1,3,15,0,0.0,20.0,9.9,13.0,20.0,18.54,10.33
2017,1,3,15,15,0.0,17.0,10.05,13.0,17.0,15.75,8.53
2017,1,3,15,30,0.0,14.0,10.2,13.0,14.0,12.97,5.99
2017,1,3,15,45,0.0,11.5,10.35,13.0,11.5,10.65,3.86
2017,1,3,16,0,0.0,9.0,10.5,13.0,9.0,8.33,1.7
2017,1,3,16,15,0.0,6.0,10.65,13.0,6.0,5.55,0.0
2017,1,3,16,30,0.0,3.0,10.8,13.0,3.0,2.77,0.0
2017,1,3,16,45,0.0,1.5,11.0,13.0,1.5,1.39,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,4.0,2.75,12.0,4.0,3.7,0.0
2017,1,4,8,0,0.0,8.0,2.8,12.0,8.0,7.4,0.04
2017,1,4,8,15,0.0,13.5,2.8,12.0,13.5,12.5,4.81
2017,1,4,8,30,0.0,19.0,2.8,12.0,19.0,17.61,9.36
2017,1,4,8,45,0.0,25.0,2.8,12.0,25.0,23.18,14.3
2017,1,4,9,0,0.0,31.0,2.8,12.0,31.0,28.76,19.21
2017,1,4,9,15,0.0,36.5,2.8,12.0,36.5,33.88,23.68
2017,1,4,9,30,0.0,42.0,2.8,12.0,42.0,39.0,28.11
2017,1,4,9,45,0.0,47.0,2.8,12.0,47.0,43.66,32.1
2017,1,4,10,0,0.0,52.0,2.8,12.0,52.0,48.33,36.07
2017,1,4,10,15,0.0,54.5,2.95,12.0,54.5,50.66,38.01
2017,1,4,10,30,0.0,57.0,3.1,12.0,57.0,53.0,39.95
2017,1,4,10,45,0.0,60.0,3.3,12.0,60.0,55.8,42.29
2017,1,4,11,0,0.0,63.0,3.5,12.0,63.0,58.6,44.62
2017,1,4,11,15,0.0,76.0,3.65,12.0,76.0,70.75,54.9
2017,1,4,11,30,0.0,89.0,3.8,12.0,89.0,82.95,65.19
2017,1,4,11,45,0.0,94.0,4.0,12.0,94.0,87.63,69.1
2017,1,4,12,0,0.0,99.0,4.2,12.0,99.0,92.27,73.0
2017,1,4,12,15,0.0,79.5,4.2,11.5,79.5,74.02,57.67
2017,1,4,12,30,0.0,60.0,4.2,11.0,60.0,55.81,42.28
2017,1,4,12,45,0.0,103.5,4.25,11.0,103.5,96.22,76.69
2017,1,4,13,0,0.0,147.0,4.3,11.0,147.0,135.62,109.96
2017,1,4,13,15,0.0,81.5,4.3,11.0,81.5,75.89,59.46
2017,1,4,13,30,0.0,16.0,4.3,11.0,16.0,14.85,7.17
2017,1,4,13,45,0.0,15.0,4.3,11.0,15.0,13.92,6.39
2017,1,4,14,0,0.0,14.0,4.3,11.0,14.0,12.98,5.6
2017,1,4,14,15,0.0,13.0,4.2,10.5,13.0,12.05,4.82
2017,1,4,14,30,0.0,12.0,4.1,10.0,12.0,11.12,4.05
2017,1,4,14,45,0.0,11.0,4.05,10.0,11.0,10.19,3.24
2017,1,4,15,0,0.0,10.0,4.0,10.0,10.0,9.26,2.44
2017,1,4,15,15,0.0,8.5,3.85,10.0,8.5,7.87,1.53
2017,1,4,15,30,0.0,7.0,3.7,10.0,7.0,6.48,0.24
2017,1,4,15,45,0.0,5.5,3.6,10.0,5.5,5.09,0.0
2017,1,4,16,0,0.0,4.0,3.5,10.0,4.0,3.7,0.0
2017,1,4,16,15,0.0,3.0,3.4,10.0,3.0,2.77,0.0
2017,1,4,16,30,0.0,2.0,3.3,10.0,2.0,1.85,0.0
2017,1,4,16,45,0.0,1.0,3.25,10.0,1.0,0.92,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,5,7,45,200.5,13.5,4.45,7.5,32.0,112.08,0.0
2017,1,5,8,0,401.0,27.0,4.6,8.0,64.0,231.53,171.12
2017,1,5,8,15,493.0,34.0,4.7,8.0,103.5,285.82,231.87
2017,1,5,8,30,585.0,41.0,4.8,8.0,143.0,349.1,290.15
2017,1,5,8,45,648.5,45.0,4.9,8.0,185.0,396.83,333.92
2017,1,5,9,0,712.0,49.0,5.0,8.0,227.0,444.7,376.49
2017,1,5,9,15,748.5,52.5,4.95,8.0,266.0,477.15,404.87
2017,1,5,9,30,785.0,56.0,4.9,8.0,305.0,508.03,431.0
2017,1,5,9,45,811.0,58.0,4.9,8.5,340.0,529.38,447.86
2017,1,5,10,0,837.0,60.0,4.9,9.0,375.0,548.33,462.17
2017,1,5,10,15,854.5,62.0,4.85,9.0,404.0,556.83,468.36
2017,1,5,10,30,872.0,64.0,4.8,9.0,433.0,565.74,474.51
2017,1,5,10,45,883.0,65.5,4.75,9.5,455.5,567.47,473.74
2017,1,5,11,0,894.0,67.0,4.7,10.0,478.0,566.14,470.3
2017,1,5,11,15,901.5,67.5,4.7,10.0,493.5,558.74,462.84
2017,1,5,11,30,909.0,68.0,4.7,10.0,509.0,548.27,452.68
2017,1,5,11,45,912.0,69.0,4.7,10.0,516.5,532.98,438.37
2017,1,5,12,0,915.0,70.0,4.7,10.0,524.0,514.76,421.38
2017,1,5,12,15,915.0,70.0,4.65,10.0,524.0,491.3,399.69
2017,1,5,12,30,915.0,70.0,4.6,10.0,524.0,465.23,375.43
2017,1,5,12,45,755.5,102.5,4.6,10.0,474.0,401.78,322.16
2017,1,5,13,0,596.0,135.0,4.6,10.0,424.0,346.45,276.05
2017,1,5,13,15,749.0,100.0,4.5,10.0,451.5,341.08,265.41
2017,1,5,13,30,902.0,65.0,4.4,10.0,479.0,328.49,246.62
2017,1,5,13,45,889.0,64.5,4.3,10.0,456.5,287.82,208.09
2017,1,5,14,0,876.0,64.0,4.2,10.0,434.0,246.37,169.23
2017,1,5,14,15,859.5,62.0,4.1,10.0,405.0,202.44,129.6
2017,1,5,14,30,843.0,60.0,4.0,10.0,376.0,154.41,89.11
2017,1,5,14,45,818.0,58.0,3.95,10.0,341.5,109.83,57.05
2017,1,5,15,0,793.0,56.0,3.9,10.0,307.0,66.57,35.19
2017,1,5,15,15,758.5,52.5,3.65,9.5,268.0,39.49,30.36
2017,1,5,15,30,724.0,49.0,3.4,9.0,229.0,37.77,28.8
2017,1,5,15,45,667.5,45.0,3.2,8.5,187.5,35.62,26.74
2017,1,5,16,0,611.0,41.0,3.0,8.0,146.0,33.55,24.62
2017,1,5,16,15,521.5,34.0,2.95,7.5,105.5,28.55,19.65
2017,1,5,16,30,432.0,27.0,2.9,7.0,65.0,23.47,13.41
2017,1,5,16,45,216.0,13.5,2.9,7.0,32.5,10.45,0.0
2017,1,5,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.5,3.05,2.5,32.5,112.53,0.0
2017,1,6,8,0,395.0,29.0,3.1,3.0,65.0,231.51,174.04
2017,1,6,8,15,486.0,36.5,3.2,3.5,105.0,290.73,238.78
2017,1,6,8,30,577.0,44.0,3.3,4.0,145.0,353.43,296.4
2017,1,6,8,45,628.5,50.0,3.45,4.5,185.5,392.97,332.95
2017,1,6,9,0,680.0,56.0,3.6,5.0,226.0,436.76,371.5
2017,1,6,9,15,716.0,59.5,3.55,5.0,264.5,468.77,399.42
2017,1,6,9,30,752.0,63.0,3.5,5.0,303.0,499.18,425.06
2017,1,6,9,45,749.0,64.5,3.45,5.5,324.5,503.69,428.02
2017,1,6,10,0,746.0,66.0,3.4,6.0,346.0,505.58,428.48
2017,1,6,10,15,731.5,75.0,3.4,6.0,367.0,506.8,428.72
2017,1,6,10,30,717.0,84.0,3.4,6.0,388.0,506.56,427.49
2017,1,6,10,45,560.5,127.5,3.4,6.5,372.5,459.6,386.29
2017,1,6,11,0,404.0,171.0,3.4,7.0,357.0,407.73,341.29
2017,1,6,11,15,463.0,164.0,3.35,7.5,384.0,424.33,353.81
2017,1,6,11,30,522.0,157.0,3.3,8.0,411.0,437.97,363.21
2017,1,6,11,45,701.5,115.5,3.3,8.5,462.0,477.53,393.45
2017,1,6,12,0,881.0,74.0,3.3,9.0,513.0,504.65,412.25
2017,1,6,12,15,753.5,103.0,3.25,9.0,478.5,451.58,367.37
2017,1,6,12,30,626.0,132.0,3.2,9.0,444.0,401.5,325.32
2017,1,6,12,45,552.5,149.5,3.2,9.0,422.0,364.56,293.77
2017,1,6,13,0,479.0,167.0,3.2,9.0,400.0,332.19,266.0
2017,1,6,13,15,593.0,132.0,3.15,9.0,411.5,320.44,251.75
2017,1,6,13,30,707.0,97.0,3.1,9.0,423.0,297.41,226.56
2017,1,6,13,45,588.0,119.0,3.05,9.5,382.0,255.97,191.65
2017,1,6,14,0,469.0,141.0,3.0,10.0,341.0,220.63,163.39
2017,1,6,14,15,276.5,149.5,3.0,9.5,265.5,173.08,130.39
2017,1,6,14,30,84.0,158.0,3.0,9.0,190.0,145.13,115.56
2017,1,6,14,45,76.0,144.5,3.0,9.0,171.5,127.41,101.42
2017,1,6,15,0,68.0,131.0,3.0,9.0,153.0,110.39,88.46
2017,1,6,15,15,61.5,115.0,2.9,9.0,133.0,94.37,80.0
2017,1,6,15,30,55.0,99.0,2.8,9.0,113.0,82.12,68.85
2017,1,6,15,45,45.0,82.0,2.75,9.0,92.0,68.92,56.69
2017,1,6,16,0,35.0,65.0,2.7,9.0,71.0,55.44,44.1
2017,1,6,16,15,17.5,48.0,2.7,8.5,51.0,41.65,31.16
2017,1,6,16,30,0.0,31.0,2.7,8.0,31.0,28.0,17.31
2017,1,6,16,45,0.0,15.5,2.75,8.0,15.5,14.39,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,10.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,11.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,10.0,10.75,12.5,10.0,9.27,0.0
2017,1,7,8,0,0.0,20.0,10.9,13.0,20.0,18.56,8.57
2017,1,7,8,15,0.0,34.0,10.8,13.0,34.0,32.03,20.96
2017,1,7,8,30,0.0,48.0,10.7,13.0,48.0,46.29,33.53
2017,1,7,8,45,0.0,63.0,10.65,13.5,63.0,61.41,46.69
2017,1,7,9,0,0.0,78.0,10.6,14.0,78.0,76.3,59.51
2017,1,7,9,15,0.0,92.0,10.35,14.0,92.0,89.9,71.22
2017,1,7,9,30,0.0,106.0,10.1,14.0,106.0,103.41,82.71
2017,1,7,9,45,0.5,118.5,9.85,14.5,119.0,115.49,92.72
2017,1,7,10,0,1.0,131.0,9.6,15.0,132.0,127.52,102.56
2017,1,7,10,15,13.0,148.0,9.3,15.0,153.5,150.69,122.04
2017,1,7,10,30,25.0,165.0,9.0,15.0,175.0,173.63,141.18
2017,1,7,10,45,12.5,147.5,8.75,15.0,152.5,147.56,119.02
2017,1,7,11,0,0.0,130.0,8.5,15.0,130.0,122.65,97.87
2017,1,7,11,15,0.0,94.5,8.2,15.0,94.5,88.21,68.91
2017,1,7,11,30,0.0,59.0,7.9,15.0,59.0,54.88,40.82
2017,1,7,11,45,0.0,33.5,7.6,15.0,33.5,31.12,20.73
2017,1,7,12,0,0.0,8.0,7.3,15.0,8.0,7.42,0.64
2017,1,7,12,15,0.0,39.0,7.2,15.0,39.0,36.24,25.06
2017,1,7,12,30,0.0,70.0,7.1,15.0,70.0,65.15,49.44
2017,1,7,12,45,0.0,52.0,7.0,15.0,52.0,48.35,35.3
2017,1,7,13,0,0.0,34.0,6.9,15.0,34.0,31.59,21.15
2017,1,7,13,15,0.0,60.5,6.75,15.0,60.5,56.27,42.05
2017,1,7,13,30,0.0,87.0,6.6,15.0,87.0,80.91,62.85
2017,1,7,13,45,0.0,46.5,6.5,15.0,46.5,43.21,31.08
2017,1,7,14,0,0.0,6.0,6.4,15.0,6.0,5.56,0.0
2017,1,7,14,15,0.0,5.5,6.2,14.5,5.5,5.1,0.0
2017,1,7,14,30,0.0,5.0,6.0,14.0,5.0,4.63,0.0
2017,1,7,14,45,0.0,4.5,5.85,14.0,4.5,4.17,0.0
2017,1,7,15,0,0.0,4.0,5.7,14.0,4.0,3.7,0.0
2017,1,7,15,15,0.0,3.5,5.4,14.0,3.5,3.24,0.0
2017,1,7,15,30,0.0,3.0,5.1,14.0,3.0,2.78,0.0
2017,1,7,15,45,0.0,2.5,4.8,14.0,2.5,2.31,0.0
2017,1,7,16,0,0.0,2.0,4.5,14.0,2.0,1.85,0.0
2017,1,7,16,15,0.0,1.0,4.1,13.5,1.0,0.92,0.0
2017,1,7,16,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,7,16,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,13.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,14.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,11.25,15.0,1.0,0.92,0.0
2017,1,8,8,0,0.0,2.0,11.2,15.0,2.0,1.85,0.0
2017,1,8,8,15,0.0,3.5,11.2,15.0,3.5,3.24,0.0
2017,1,8,8,30,0.0,5.0,11.2,15.0,5.0,4.62,0.0
2017,1,8,8,45,0.0,6.5,11.25,15.0,6.5,6.02,0.0
2017,1,8,9,0,0.0,8.0,11.3,15.0,8.0,7.41,0.66
2017,1,8,9,15,0.0,10.0,11.35,15.0,10.0,9.26,2.27
2017,1,8,9,30,0.0,12.0,11.4,15.0,12.0,11.12,3.86
2017,1,8,9,45,0.0,13.0,11.5,15.0,13.0,12.05,4.65
2017,1,8,10,0,0.0,14.0,11.6,15.0,14.0,12.98,5.43
2017,1,8,10,15,0.0,23.5,11.85,15.0,23.5,21.81,12.94
2017,1,8,10,30,0.0,33.0,12.1,15.0,33.0,30.64,20.44
2017,1,8,10,45,0.0,26.5,12.4,15.5,26.5,24.6,15.23
2017,1,8,11,0,0.0,20.0,12.7,16.0,20.0,18.56,10.06
2017,1,8,11,15,0.0,19.5,12.65,15.5,19.5,18.1,9.68
2017,1,8,11,30,0.0,19.0,12.6,15.0,19.0,17.64,9.31
2017,1,8,11,45,0.0,45.5,12.6,15.0,45.5,42.3,30.17
2017,1,8,12,0,0.0,72.0,12.6,15.0,72.0,67.02,51.0
2017,1,8,12,15,0.0,55.5,12.3,15.0,55.5,51.62,38.02
2017,1,8,12,30,0.0,39.0,12.0,15.0,39.0,36.24,25.04
2017,1,8,12,45,0.0,31.5,11.7,15.0,31.5,29.26,19.14
2017,1,8,13,0,0.0,24.0,11.4,15.0,24.0,22.29,13.25
2017,1,8,13,15,0.0,34.5,10.95,15.0,34.5,32.05,21.54
2017,1,8,13,30,0.0,45.0,10.5,15.0,45.0,41.82,29.85
2017,1,8,13,45,0.0,41.0,10.1,15.0,41.0,38.09,26.72
2017,1,8,14,0,0.0,37.0,9.7,15.0,37.0,34.36,23.6
2017,1,8,14,15,0.0,41.5,9.5,15.0,41.5,38.55,27.2
2017,1,8,14,30,0.0,46.0,9.3,15.0,46.0,42.74,30.81
2017,1,8,14,45,0.0,42.0,9.1,15.0,42.0,39.01,27.67
2017,1,8,15,0,0.0,38.0,8.9,15.0,38.0,35.28,24.52
2017,1,8,15,15,0.0,33.0,8.75,15.0,33.0,30.62,21.73
2017,1,8,15,30,0.0,28.0,8.6,15.0,28.0,25.97,17.54
2017,1,8,15,45,0.0,23.0,8.45,15.0,23.0,21.32,13.31
2017,1,8,16,0,0.0,18.0,8.3,15.0,18.0,16.68,9.05
2017,1,8,16,15,0.0,13.0,8.15,15.0,13.0,12.04,4.78
2017,1,8,16,30,0.0,8.0,8.0,15.0,8.0,7.4,0.39
2017,1,8,16,45,0.0,4.0,7.9,15.0,4.0,3.7,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,7,45,10.0,16.0,3.3,11.5,17.0,20.45,0.0
2017,1,9,8,0,20.0,32.0,3.4,12.0,34.0,46.0,29.92
2017,1,9,8,15,44.0,50.0,3.45,12.0,57.0,78.29,59.69
2017,1,9,8,30,68.0,68.0,3.5,12.0,80.0,117.63,94.18
2017,1,9,8,45,84.0,85.5,3.6,12.5,104.5,145.35,118.45
2017,1,9,9,0,100.0,103.0,3.7,13.0,129.0,173.02,142.27
2017,1,9,9,15,109.5,119.5,3.7,13.0,151.5,195.78,161.74
2017,1,9,9,30,119.0,136.0,3.7,13.0,174.0,218.21,180.58
2017,1,9,9,45,137.0,148.5,3.75,13.0,197.0,240.2,198.92
2017,1,9,10,0,155.0,161.0,3.8,13.0,220.0,261.95,216.81
2017,1,9,10,15,220.0,168.0,3.9,13.0,258.5,311.37,257.68
2017,1,9,10,30,285.0,175.0,4.0,13.0,297.0,352.27,291.03
2017,1,9,10,45,165.5,183.5,4.15,13.0,255.5,282.71,232.69
2017,1,9,11,0,46.0,192.0,4.3,13.0,214.0,215.31,175.73
2017,1,9,11,15,166.5,200.0,4.45,13.0,281.5,291.78,239.63
2017,1,9,11,30,287.0,208.0,4.6,13.0,349.0,363.46,297.92
2017,1,9,11,45,207.0,218.0,4.75,13.0,320.5,319.59,261.17
2017,1,9,12,0,127.0,228.0,4.9,13.0,292.0,282.86,230.54
2017,1,9,12,15,146.0,228.0,5.0,13.0,302.0,285.69,232.53
2017,1,9,12,30,165.0,228.0,5.1,13.0,312.0,287.11,233.12
2017,1,9,12,45,187.0,223.5,5.2,13.0,317.0,284.13,229.92
2017,1,9,13,0,209.0,219.0,5.3,13.0,322.0,279.38,224.98
2017,1,9,13,15,104.5,169.5,5.3,13.0,221.0,190.43,152.78
2017,1,9,13,30,0.0,120.0,5.3,13.0,120.0,110.68,88.33
2017,1,9,13,45,0.0,110.0,5.35,13.0,110.0,101.45,80.72
2017,1,9,14,0,0.0,100.0,5.4,13.0,100.0,92.28,73.09
2017,1,9,14,15,0.0,97.0,5.35,13.0,97.0,89.31,70.68
2017,1,9,14,30,0.0,94.0,5.3,13.0,94.0,86.28,68.21
2017,1,9,14,45,0.0,85.5,5.3,13.0,85.5,78.49,61.67
2017,1,9,15,0,0.0,77.0,5.3,13.0,77.0,70.73,55.1
2017,1,9,15,15,0.0,67.0,5.2,12.5,67.0,61.75,49.94
2017,1,9,15,30,0.0,57.0,5.1,12.0,57.0,52.83,41.97
2017,1,9,15,45,0.0,46.5,5.1,12.0,46.5,43.22,33.18
2017,1,9,16,0,0.0,36.0,5.1,12.0,36.0,33.43,24.17
2017,1,9,16,15,0.0,26.0,5.05,12.0,26.0,24.13,15.54
2017,1,9,16,30,0.0,16.0,5.0,12.0,16.0,14.83,6.72
2017,1,9,16,45,0.0,8.0,5.0,12.0,8.0,7.41,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,13.0,0.5,0.46,0.0
2017,1,10,8,0,0.0,1.0,7.2,13.0,1.0,0.92,0.0
2017,1,10,8,15,0.0,2.0,7.3,13.0,2.0,1.85,0.0
2017,1,10,8,30,0.0,3.0,7.4,13.0,3.0,2.77,0.0
2017,1,10,8,45,0.0,4.5,7.5,13.0,4.5,4.16,0.0
2017,1,10,9,0,0.0,6.0,7.6,13.0,6.0,5.55,0.0
2017,1,10,9,15,0.0,7.0,7.75,13.0,7.0,6.48,0.0
2017,1,10,9,30,0.0,8.0,7.9,13.0,8.0,7.41,0.73
2017,1,10,9,45,0.0,9.0,8.05,13.0,9.0,8.34,1.53
2017,1,10,10,0,0.0,10.0,8.2,13.0,10.0,9.27,2.32
2017,1,10,10,15,0.0,10.5,8.35,13.0,10.5,9.74,2.71
2017,1,10,10,30,0.0,11.0,8.5,13.0,11.0,10.2,3.1
2017,1,10,10,45,0.0,48.5,8.65,13.5,48.5,45.08,32.86
2017,1,10,11,0,0.0,86.0,8.8,14.0,86.0,80.16,62.46
2017,1,10,11,15,0.0,47.5,8.85,14.0,47.5,44.16,31.92
2017,1,10,11,30,0.0,9.0,8.9,14.0,9.0,8.35,1.45
2017,1,10,11,45,0.0,33.0,9.0,14.0,33.0,30.66,20.42
2017,1,10,12,0,0.0,57.0,9.1,14.0,57.0,53.02,39.36
2017,1,10,12,15,0.0,69.5,9.05,14.0,69.5,64.68,49.21
2017,1,10,12,30,0.0,82.0,9.0,14.0,82.0,76.36,59.07
2017,1,10,12,45,0.0,80.5,9.0,14.0,80.5,74.96,57.9
2017,1,10,13,0,0.0,79.0,9.0,14.0,79.0,73.56,56.75
2017,1,10,13,15,0.0,44.5,9.15,14.0,44.5,41.36,29.54
2017,1,10,13,30,0.0,10.0,9.3,14.0,10.0,9.28,2.25
2017,1,10,13,45,0.0,23.0,9.5,14.0,23.0,21.35,12.57
2017,1,10,14,0,0.0,36.0,9.7,14.0,36.0,33.43,22.91
2017,1,10,14,15,0.0,21.0,9.75,14.0,21.0,19.48,11.02
2017,1,10,14,30,0.0,6.0,9.8,14.0,6.0,5.56,0.0
2017,1,10,14,45,0.0,5.5,9.95,14.0,5.5,5.1,0.0
2017,1,10,15,0,0.0,5.0,10.1,14.0,5.0,4.63,0.0
2017,1,10,15,15,0.0,4.5,10.2,14.0,4.5,4.17,0.0
2017,1,10,15,30,0.0,4.0,10.3,14.0,4.0,3.7,0.0
2017,1,10,15,45,0.0,3.0,10.4,14.0,3.0,2.78,0.0
2017,1,10,16,0,0.0,2.0,10.5,14.0,2.0,1.85,0.0
2017,1,10,16,15,0.0,1.5,10.5,14.0,1.5,1.39,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.92,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.46,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,11,7,45,160.5,16.5,4.85,10.5,31.5,101.55,0.0
2017,1,11,8,0,321.0,33.0,4.9,11.0,63.0,205.1,152.19
2017,1,11,8,15,418.5,41.5,4.95,11.0,102.0,267.99,216.07
2017,1,11,8,30,516.0,50.0,5.0,11.0,141.0,334.56,276.04
2017,1,11,8,45,577.0,55.5,5.05,11.0,182.0,381.73,318.66
2017,1,11,9,0,638.0,61.0,5.1,11.0,223.0,429.32,360.38
2017,1,11,9,15,494.0,90.0,5.05,11.0,228.0,388.0,326.71
2017,1,11,9,30,350.0,119.0,5.0,11.0,233.0,344.11,289.63
2017,1,11,9,45,372.0,127.0,4.95,11.0,259.5,365.76,307.77
2017,1,11,10,0,394.0,135.0,4.9,11.0,286.0,386.33,324.46
2017,1,11,10,15,600.5,107.0,4.85,11.0,356.5,476.44,399.32
2017,1,11,10,30,807.0,79.0,4.8,11.0,427.0,559.47,466.49
2017,1,11,10,45,752.5,90.5,4.8,11.5,428.5,536.32,445.37
2017,1,11,11,0,698.0,102.0,4.8,12.0,430.0,509.73,421.9
2017,1,11,11,15,643.5,122.0,4.7,12.0,432.0,490.12,404.34
2017,1,11,11,30,589.0,142.0,4.6,12.0,434.0,468.79,385.36
2017,1,11,11,45,532.5,160.5,4.5,12.0,428.0,441.47,361.7
2017,1,11,12,0,476.0,179.0,4.4,12.0,422.0,417.04,340.36
2017,1,11,12,15,397.0,196.0,4.25,12.0,399.0,377.71,307.17
2017,1,11,12,30,318.0,213.0,4.1,12.0,376.0,344.69,279.29
2017,1,11,12,45,255.0,218.0,3.95,12.0,347.5,310.21,250.56
2017,1,11,13,0,192.0,223.0,3.8,12.0,319.0,277.85,223.9
2017,1,11,13,15,279.0,204.0,3.7,11.5,339.0,281.96,225.28
2017,1,11,13,30,366.0,185.0,3.6,11.0,359.0,278.91,219.59
2017,1,11,13,45,383.0,173.0,3.5,11.0,347.5,255.77,197.96
2017,1,11,14,0,400.0,161.0,3.4,11.0,336.0,228.92,173.06
2017,1,11,14,15,350.0,157.5,3.3,11.0,303.5,198.04,147.68
2017,1,11,14,30,300.0,154.0,3.2,11.0,271.0,168.94,124.92
2017,1,11,14,45,289.5,142.5,3.15,11.0,247.5,141.6,103.38
2017,1,11,15,0,279.0,131.0,3.1,11.0,224.0,114.96,84.97
2017,1,11,15,15,268.0,116.0,2.85,10.5,196.5,87.48,73.4
2017,1,11,15,30,257.0,101.0,2.6,10.0,169.0,77.28,64.33
2017,1,11,15,45,236.5,86.0,2.35,10.0,140.5,66.76,54.67
2017,1,11,16,0,216.0,71.0,2.1,10.0,112.0,55.93,44.58
2017,1,11,16,15,184.5,54.5,1.95,9.5,83.0,43.65,33.13
2017,1,11,16,30,153.0,38.0,1.8,9.0,54.0,31.01,20.88
2017,1,11,16,45,76.5,23.5,1.65,9.0,31.5,19.5,4.04
2017,1,11,17,0,0.0,9.0,1.5,9.0,9.0,8.58,0.0
2017,1,11,17,15,0.0,4.5,1.45,9.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
