Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,15.5,3.55,7.0,15.5,14.39,0.0
2017,1,12,8,0,0.0,31.0,3.7,7.0,31.0,31.7,19.58
2017,1,12,8,15,14.5,49.0,3.7,7.0,51.5,62.62,47.66
2017,1,12,8,30,29.0,67.0,3.7,7.0,72.0,89.56,71.87
2017,1,12,8,45,44.0,84.5,3.75,7.0,95.0,115.96,95.5
2017,1,12,9,0,59.0,102.0,3.8,7.0,118.0,142.45,118.98
2017,1,12,9,15,66.0,118.5,3.7,7.0,138.5,163.31,137.21
2017,1,12,9,30,73.0,135.0,3.6,7.0,159.0,183.98,154.98
2017,1,12,9,45,83.5,148.5,3.55,7.5,179.0,202.81,170.69
2017,1,12,10,0,94.0,162.0,3.5,8.0,199.0,221.48,186.01
2017,1,12,10,15,169.0,172.5,3.4,8.0,244.0,280.94,236.41
2017,1,12,10,30,244.0,183.0,3.3,8.0,289.0,339.58,285.02
2017,1,12,10,45,185.5,196.5,3.2,8.5,279.5,309.29,258.08
2017,1,12,11,0,127.0,210.0,3.1,9.0,270.0,286.13,237.33
2017,1,12,11,15,125.0,218.0,3.0,9.0,279.0,288.8,239.03
2017,1,12,11,30,123.0,226.0,2.9,9.0,288.0,290.96,240.22
2017,1,12,11,45,498.0,151.5,2.85,9.0,406.0,416.25,343.78
2017,1,12,12,0,873.0,77.0,2.8,9.0,524.0,518.0,423.22
2017,1,12,12,15,873.5,77.0,2.8,9.0,524.5,496.03,402.73
2017,1,12,12,30,874.0,77.0,2.8,9.0,525.0,471.5,380.47
2017,1,12,12,45,697.0,121.0,2.85,9.5,475.5,410.19,329.1
2017,1,12,13,0,520.0,165.0,2.9,10.0,426.0,355.13,283.55
2017,1,12,13,15,507.5,162.0,2.9,10.0,411.0,326.57,258.27
2017,1,12,13,30,495.0,159.0,2.9,10.0,396.0,297.74,232.39
2017,1,12,13,45,470.5,156.0,2.95,10.0,373.0,265.51,203.94
2017,1,12,14,0,446.0,153.0,3.0,10.0,350.0,234.32,176.47
2017,1,12,14,15,223.0,88.5,3.0,10.0,187.0,115.64,84.25
2017,1,12,14,30,0.0,24.0,3.0,10.0,24.0,22.27,13.72
2017,1,12,14,45,0.0,22.0,3.0,10.0,22.0,20.41,12.15
2017,1,12,15,0,0.0,20.0,3.0,10.0,20.0,18.54,10.54
2017,1,12,15,15,0.0,17.5,2.9,9.5,17.5,16.22,9.19
2017,1,12,15,30,0.0,15.0,2.8,9.0,15.0,13.9,7.08
2017,1,12,15,45,0.0,12.5,2.75,9.0,12.5,11.58,4.91
2017,1,12,16,0,0.0,10.0,2.7,9.0,10.0,9.26,2.74
2017,1,12,16,15,0.0,7.5,2.6,8.5,7.5,6.94,0.56
2017,1,12,16,30,0.0,5.0,2.5,8.0,5.0,4.62,0.0
2017,1,12,16,45,0.0,2.5,2.4,8.0,2.5,2.31,0.0
2017,1,12,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,225.5,13.5,3.5,5.5,35.0,123.25,0.0
2017,1,13,8,0,451.0,27.0,3.5,6.0,70.0,252.33,192.25
2017,1,13,8,15,538.0,34.0,3.5,6.0,111.5,312.8,256.27
2017,1,13,8,30,625.0,41.0,3.5,6.0,153.0,376.11,314.44
2017,1,13,8,45,680.0,45.0,3.5,6.5,195.5,421.49,355.32
2017,1,13,9,0,735.0,49.0,3.5,7.0,238.0,466.73,394.44
2017,1,13,9,15,768.5,52.0,3.45,7.5,277.5,498.36,420.91
2017,1,13,9,30,802.0,55.0,3.4,8.0,317.0,528.34,444.97
2017,1,13,9,45,828.5,56.0,3.4,8.5,352.5,546.33,458.81
2017,1,13,10,0,855.0,57.0,3.4,9.0,388.0,565.71,473.15
2017,1,13,10,15,870.5,59.0,3.5,9.5,417.5,577.33,481.08
2017,1,13,10,30,886.0,61.0,3.6,10.0,447.0,586.06,486.43
2017,1,13,10,45,897.5,61.5,3.7,10.5,470.0,587.76,486.04
2017,1,13,11,0,909.0,62.0,3.8,11.0,493.0,586.37,483.05
2017,1,13,11,15,915.5,63.0,3.85,11.0,509.0,579.58,476.35
2017,1,13,11,30,922.0,64.0,3.9,11.0,525.0,569.66,466.98
2017,1,13,11,45,925.5,64.0,3.95,11.5,533.5,553.98,452.01
2017,1,13,12,0,929.0,64.0,4.0,12.0,542.0,535.32,434.42
2017,1,13,12,15,929.0,64.0,4.0,12.0,542.5,512.06,413.55
2017,1,13,12,30,929.0,64.0,4.0,12.0,543.0,486.1,390.07
2017,1,13,12,45,925.5,64.5,4.0,12.0,536.0,456.56,363.21
2017,1,13,13,0,922.0,65.0,4.0,12.0,529.0,424.74,333.9
2017,1,13,13,15,916.0,64.0,3.9,12.0,514.5,388.47,300.34
2017,1,13,13,30,910.0,63.0,3.8,12.0,500.0,350.47,264.76
2017,1,13,13,45,899.0,62.5,3.75,12.0,478.0,309.94,226.82
2017,1,13,14,0,888.0,62.0,3.7,12.0,456.0,268.41,187.95
2017,1,13,14,15,873.5,60.5,3.55,12.0,428.0,224.52,147.79
2017,1,13,14,30,859.0,59.0,3.4,12.0,400.0,180.38,109.21
2017,1,13,14,45,836.5,57.0,3.3,12.0,365.5,134.94,73.74
2017,1,13,15,0,814.0,55.0,3.2,12.0,331.0,85.8,42.19
2017,1,13,15,15,782.5,52.0,3.0,11.5,292.5,41.51,31.94
2017,1,13,15,30,751.0,49.0,2.8,11.0,254.0,36.92,27.85
2017,1,13,15,45,702.5,45.5,2.65,11.0,212.0,35.17,26.17
2017,1,13,16,0,654.0,42.0,2.5,11.0,170.0,33.48,24.45
2017,1,13,16,15,576.5,36.0,2.55,10.5,128.0,29.46,20.54
2017,1,13,16,30,499.0,30.0,2.6,10.0,86.0,25.41,16.25
2017,1,13,16,45,355.5,20.5,2.7,9.5,51.5,17.61,5.35
2017,1,13,17,0,212.0,11.0,2.8,9.0,17.0,10.48,0.0
2017,1,13,17,15,106.0,5.5,2.85,9.0,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,14,7,45,199.0,15.0,2.8,6.5,34.0,117.09,3.61
2017,1,14,8,0,398.0,30.0,2.9,7.0,68.0,238.46,181.62
2017,1,14,8,15,488.0,37.5,2.85,7.0,109.0,298.75,243.79
2017,1,14,8,30,578.0,45.0,2.8,7.0,150.0,362.58,301.65
2017,1,14,8,45,634.5,50.0,2.8,7.5,192.0,404.88,339.59
2017,1,14,9,0,691.0,55.0,2.8,8.0,234.0,451.58,379.48
2017,1,14,9,15,727.0,58.5,2.75,8.5,273.5,484.76,406.88
2017,1,14,9,30,763.0,62.0,2.7,9.0,313.0,516.41,431.98
2017,1,14,9,45,612.0,94.0,2.65,9.5,309.0,473.35,395.28
2017,1,14,10,0,461.0,126.0,2.6,10.0,305.0,418.3,348.82
2017,1,14,10,15,654.5,98.5,2.55,10.0,373.5,503.39,418.21
2017,1,14,10,30,848.0,71.0,2.5,10.0,442.0,580.72,478.89
2017,1,14,10,45,860.5,72.0,2.5,10.5,465.5,583.33,478.48
2017,1,14,11,0,873.0,73.0,2.5,11.0,489.0,580.58,474.32
2017,1,14,11,15,880.5,74.0,2.5,11.5,505.0,574.62,467.44
2017,1,14,11,30,888.0,75.0,2.5,12.0,521.0,565.62,458.04
2017,1,14,11,45,891.5,75.5,2.55,12.5,529.5,550.92,444.24
2017,1,14,12,0,895.0,76.0,2.6,13.0,538.0,533.33,427.94
2017,1,14,12,15,895.5,76.0,2.55,13.0,539.0,510.94,408.08
2017,1,14,12,30,896.0,76.0,2.5,13.0,540.0,485.92,385.76
2017,1,14,12,45,894.5,75.0,2.5,13.0,533.5,456.54,359.67
2017,1,14,13,0,893.0,74.0,2.5,13.0,527.0,424.89,331.17
2017,1,14,13,15,887.0,73.5,2.45,13.0,512.5,389.94,299.36
2017,1,14,13,30,881.0,73.0,2.4,13.0,498.0,353.28,265.57
2017,1,14,13,45,869.5,72.0,2.4,13.0,476.5,310.14,226.3
2017,1,14,14,0,858.0,71.0,2.4,13.0,455.0,268.64,188.11
2017,1,14,14,15,843.0,69.0,2.4,13.0,426.5,224.93,148.64
2017,1,14,14,30,828.0,67.0,2.4,13.0,398.0,181.14,110.64
2017,1,14,14,45,805.0,64.5,2.4,13.0,364.0,136.21,75.47
2017,1,14,15,0,782.0,62.0,2.4,13.0,330.0,92.43,47.76
2017,1,14,15,15,749.5,59.0,2.35,12.5,291.5,49.52,38.99
2017,1,14,15,30,717.0,56.0,2.3,12.0,253.0,42.77,33.0
2017,1,14,15,45,666.0,51.5,2.25,11.5,211.5,40.35,30.79
2017,1,14,16,0,615.0,47.0,2.2,11.0,170.0,37.97,28.5
2017,1,14,16,15,536.0,40.0,2.3,10.5,128.5,30.31,21.34
2017,1,14,16,30,457.0,33.0,2.4,10.0,87.0,25.84,16.73
2017,1,14,16,45,314.0,23.0,2.5,9.5,52.0,18.36,6.69
2017,1,14,17,0,171.0,13.0,2.6,9.0,17.0,12.39,0.0
2017,1,14,17,15,85.5,6.5,2.7,9.0,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,15,7,45,17.0,17.0,4.1,5.0,18.5,24.56,0.0
2017,1,15,8,0,34.0,34.0,4.3,5.0,37.0,61.75,44.35
2017,1,15,8,15,52.0,52.0,4.2,5.0,60.0,91.79,73.16
2017,1,15,8,30,70.0,70.0,4.1,5.0,83.0,121.46,100.31
2017,1,15,8,45,81.5,87.5,4.1,5.5,106.0,147.05,123.34
2017,1,15,9,0,93.0,105.0,4.1,6.0,129.0,172.48,145.76
2017,1,15,9,15,99.0,121.5,4.0,6.5,151.0,193.37,163.73
2017,1,15,9,30,105.0,138.0,3.9,7.0,173.0,213.88,180.95
2017,1,15,9,45,114.5,152.0,3.85,7.5,194.0,232.96,196.69
2017,1,15,10,0,124.0,166.0,3.8,8.0,215.0,251.68,211.86
2017,1,15,10,15,238.5,168.0,3.7,8.5,270.0,325.55,274.03
2017,1,15,10,30,353.0,170.0,3.6,9.0,325.0,390.98,327.6
2017,1,15,10,45,616.5,120.5,3.55,9.5,408.5,498.16,415.09
2017,1,15,11,0,880.0,71.0,3.5,10.0,492.0,584.92,483.41
2017,1,15,11,15,887.5,72.0,3.35,10.0,508.0,579.0,476.4
2017,1,15,11,30,895.0,73.0,3.2,10.0,524.0,570.0,467.29
2017,1,15,11,45,899.5,73.0,3.1,10.5,533.0,555.29,452.83
2017,1,15,12,0,904.0,73.0,3.0,11.0,542.0,537.63,435.84
2017,1,15,12,15,904.5,73.0,2.95,11.0,543.0,515.11,415.68
2017,1,15,12,30,905.0,73.0,2.9,11.0,544.0,489.94,393.0
2017,1,15,12,45,904.5,71.5,2.85,11.0,537.5,460.31,366.31
2017,1,15,13,0,904.0,70.0,2.8,11.0,531.0,428.33,337.14
2017,1,15,13,15,898.0,69.5,2.9,11.0,517.0,393.07,304.98
2017,1,15,13,30,892.0,69.0,3.0,11.0,503.0,356.08,270.69
2017,1,15,13,45,882.5,68.0,3.2,11.5,481.5,316.07,233.09
2017,1,15,14,0,873.0,67.0,3.4,12.0,460.0,274.96,194.4
2017,1,15,14,15,859.0,65.5,3.45,11.5,432.5,231.62,155.02
2017,1,15,14,30,845.0,64.0,3.5,11.0,405.0,183.88,113.32
2017,1,15,14,45,823.5,61.5,3.55,11.0,371.0,138.27,76.83
2017,1,15,15,0,802.0,59.0,3.6,11.0,337.0,93.62,47.67
2017,1,15,15,15,771.0,56.0,3.45,10.5,298.5,49.64,31.07
2017,1,15,15,30,740.0,53.0,3.3,10.0,260.0,40.06,30.82
2017,1,15,15,45,693.0,49.0,3.2,10.0,218.0,37.99,28.85
2017,1,15,16,0,646.0,45.0,3.1,10.0,176.0,35.97,26.83
2017,1,15,16,15,570.0,38.5,3.1,9.5,134.0,31.56,22.58
2017,1,15,16,30,494.0,32.0,3.1,9.0,92.0,27.1,17.99
2017,1,15,16,45,358.0,22.5,3.1,8.5,56.0,19.39,8.17
2017,1,15,17,0,222.0,13.0,3.1,8.0,20.0,12.39,0.0
2017,1,15,17,15,111.0,6.5,3.05,7.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,16,7,45,224.5,14.5,4.1,4.5,36.5,128.33,19.65
2017,1,16,8,0,449.0,29.0,4.2,5.0,73.0,255.73,198.64
2017,1,16,8,15,535.0,36.0,4.15,5.0,115.0,316.67,261.86
2017,1,16,8,30,621.0,43.0,4.1,5.0,157.0,380.22,320.47
2017,1,16,8,45,674.5,47.5,4.1,5.5,199.5,425.93,361.84
2017,1,16,9,0,728.0,52.0,4.1,6.0,242.0,471.45,401.39
2017,1,16,9,15,761.5,55.0,3.95,6.5,282.0,503.44,427.97
2017,1,16,9,30,795.0,58.0,3.8,7.0,322.0,533.79,452.23
2017,1,16,9,45,818.0,60.5,3.65,7.5,357.5,555.49,468.61
2017,1,16,10,0,841.0,63.0,3.5,8.0,393.0,574.75,482.4
2017,1,16,10,15,796.0,71.5,3.4,8.0,402.5,558.28,467.95
2017,1,16,10,30,751.0,80.0,3.3,8.0,412.0,538.71,451.03
2017,1,16,10,45,820.0,75.0,3.25,8.5,454.5,568.1,472.9
2017,1,16,11,0,889.0,70.0,3.2,9.0,497.0,591.6,489.32
2017,1,16,11,15,895.5,71.0,3.25,9.0,513.0,585.11,482.79
2017,1,16,11,30,902.0,72.0,3.3,9.0,529.0,575.55,473.79
2017,1,16,11,45,904.0,72.5,3.4,9.5,537.5,559.98,459.14
2017,1,16,12,0,906.0,73.0,3.5,10.0,546.0,541.52,441.95
2017,1,16,12,15,906.0,73.0,3.6,10.0,546.5,518.76,421.78
2017,1,16,12,30,906.0,73.0,3.7,10.0,547.0,493.35,399.02
2017,1,16,12,45,896.5,75.0,3.8,10.5,539.0,463.23,371.3
2017,1,16,13,0,887.0,77.0,3.9,11.0,531.0,431.2,341.55
2017,1,16,13,15,880.5,76.0,3.9,11.0,517.0,395.75,308.95
2017,1,16,13,30,874.0,75.0,3.9,11.0,503.0,358.65,274.38
2017,1,16,13,45,866.0,73.0,3.9,11.0,482.0,315.81,234.65
2017,1,16,14,0,858.0,71.0,3.9,11.0,461.0,274.32,195.73
2017,1,16,14,15,842.5,69.5,3.85,11.0,432.5,230.84,155.73
2017,1,16,14,30,827.0,68.0,3.8,11.0,404.0,187.29,117.12
2017,1,16,14,45,809.0,64.5,3.75,11.0,371.0,141.91,80.32
2017,1,16,15,0,791.0,61.0,3.7,11.0,338.0,97.21,50.3
2017,1,16,15,15,759.5,58.0,3.55,10.5,299.0,53.62,32.79
2017,1,16,15,30,728.0,55.0,3.4,10.0,260.0,41.62,32.23
2017,1,16,15,45,686.5,50.0,3.25,10.0,219.0,38.72,29.53
2017,1,16,16,0,645.0,45.0,3.1,10.0,178.0,35.81,26.71
2017,1,16,16,15,570.0,39.0,3.05,9.5,136.0,31.89,22.9
2017,1,16,16,30,495.0,33.0,3.0,9.0,94.0,27.95,18.81
2017,1,16,16,45,366.0,23.5,3.0,8.5,58.0,20.27,9.44
2017,1,16,17,0,237.0,14.0,3.0,8.0,22.0,13.34,0.0
2017,1,16,17,15,118.5,7.0,2.95,7.5,11.0,6.67,0.0
2017,1,16,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,17,7,45,83.0,17.5,2.3,5.5,26.0,70.57,12.34
2017,1,17,8,0,166.0,35.0,2.2,6.0,52.0,140.81,108.02
2017,1,17,8,15,202.0,51.5,2.2,6.0,82.0,180.16,147.5
2017,1,17,8,30,238.0,68.0,2.2,6.0,112.0,211.45,177.0
2017,1,17,8,45,263.0,83.0,2.2,6.5,143.0,244.84,206.86
2017,1,17,9,0,288.0,98.0,2.2,7.0,174.0,278.27,235.8
2017,1,17,9,15,309.5,109.5,2.35,7.0,203.0,305.14,259.11
2017,1,17,9,30,331.0,121.0,2.5,7.0,232.0,331.61,281.57
2017,1,17,9,45,339.0,134.5,2.7,7.5,258.5,351.84,297.8
2017,1,17,10,0,347.0,148.0,2.9,8.0,285.0,370.79,312.63
2017,1,17,10,15,397.0,151.0,3.05,8.0,319.0,409.95,344.65
2017,1,17,10,30,447.0,154.0,3.2,8.0,353.0,439.24,368.28
2017,1,17,10,45,468.5,158.5,3.4,8.5,376.5,451.58,377.13
2017,1,17,11,0,490.0,163.0,3.6,9.0,400.0,461.95,384.29
2017,1,17,11,15,487.5,170.0,3.5,9.0,412.0,459.09,380.71
2017,1,17,11,30,485.0,177.0,3.4,9.0,424.0,454.46,375.67
2017,1,17,11,45,651.5,140.0,3.35,9.0,478.0,497.94,410.1
2017,1,17,12,0,818.0,103.0,3.3,9.0,532.0,530.37,434.34
2017,1,17,12,15,818.5,103.0,3.15,9.0,533.5,509.0,414.65
2017,1,17,12,30,819.0,103.0,3.0,9.0,535.0,485.2,392.95
2017,1,17,12,45,840.0,94.5,2.85,9.5,533.0,459.75,368.78
2017,1,17,13,0,861.0,86.0,2.7,10.0,531.0,430.93,341.32
2017,1,17,13,15,696.5,121.5,2.45,10.0,475.5,369.54,290.26
2017,1,17,13,30,532.0,157.0,2.2,10.0,420.0,316.78,247.24
2017,1,17,13,45,545.0,146.5,1.95,10.5,405.5,287.23,219.35
2017,1,17,14,0,558.0,136.0,1.7,11.0,391.0,255.77,189.59
2017,1,17,14,15,474.5,142.0,1.55,10.5,350.0,216.11,157.68
2017,1,17,14,30,391.0,148.0,1.4,10.0,309.0,182.69,132.3
2017,1,17,14,45,369.5,140.5,1.25,10.0,282.5,152.41,108.22
2017,1,17,15,0,348.0,133.0,1.1,10.0,256.0,127.66,91.39
2017,1,17,15,15,334.0,119.5,1.0,10.0,226.5,96.83,73.57
2017,1,17,15,30,320.0,106.0,0.9,10.0,197.0,80.84,67.51
2017,1,17,15,45,291.0,92.0,0.85,10.0,165.0,71.11,58.69
2017,1,17,16,0,262.0,78.0,0.8,10.0,133.0,61.1,49.43
2017,1,17,16,15,225.0,62.0,0.9,9.5,101.5,49.33,38.51
2017,1,17,16,30,188.0,46.0,1.0,9.0,70.0,35.55,25.57
2017,1,17,16,45,94.0,31.0,1.1,9.0,43.0,25.44,13.92
2017,1,17,17,0,0.0,16.0,1.2,9.0,16.0,15.25,0.0
2017,1,17,17,15,0.0,8.0,1.3,8.5,8.0,7.63,0.0
2017,1,17,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,6.2,10.5,0.5,0.46,0.0
2017,1,18,8,0,0.0,1.0,6.5,11.0,1.0,0.92,0.0
2017,1,18,8,15,0.0,2.5,6.75,11.0,2.5,2.31,0.0
2017,1,18,8,30,0.0,4.0,7.0,11.0,4.0,3.7,0.0
2017,1,18,8,45,0.0,5.0,7.3,11.0,5.0,4.63,0.0
2017,1,18,9,0,0.0,6.0,7.6,11.0,6.0,5.55,0.0
2017,1,18,9,15,0.0,7.0,7.7,11.0,7.0,6.48,0.0
2017,1,18,9,30,0.0,8.0,7.8,11.0,8.0,7.41,0.78
2017,1,18,9,45,0.0,7.0,7.95,11.5,7.0,6.49,0.0
2017,1,18,10,0,0.0,6.0,8.1,12.0,6.0,5.56,0.0
2017,1,18,10,15,0.0,32.5,8.25,12.0,32.5,30.18,20.34
2017,1,18,10,30,0.0,59.0,8.4,12.0,59.0,54.87,41.46
2017,1,18,10,45,0.0,63.5,8.6,12.0,63.5,59.07,44.97
2017,1,18,11,0,0.0,68.0,8.8,12.0,68.0,63.28,48.49
2017,1,18,11,15,0.0,77.0,9.0,12.0,77.0,71.69,55.59
2017,1,18,11,30,0.0,86.0,9.2,12.0,86.0,80.11,62.68
2017,1,18,11,45,0.0,60.5,9.4,12.0,60.5,56.29,42.41
2017,1,18,12,0,0.0,35.0,9.6,12.0,35.0,32.53,22.15
2017,1,18,12,15,0.0,34.5,9.8,12.0,34.5,32.06,21.75
2017,1,18,12,30,0.0,34.0,10.0,12.0,34.0,31.6,21.35
2017,1,18,12,45,0.0,52.0,10.25,12.0,52.0,48.36,35.65
2017,1,18,13,0,0.0,70.0,10.5,12.0,70.0,65.16,49.96
2017,1,18,13,15,0.0,43.0,10.6,12.0,43.0,39.97,28.54
2017,1,18,13,30,0.0,16.0,10.7,12.0,16.0,14.85,7.08
2017,1,18,13,45,0.0,21.0,10.85,12.0,21.0,19.5,11.07
2017,1,18,14,0,0.0,26.0,11.0,12.0,26.0,24.14,15.08
2017,1,18,14,15,0.0,29.5,11.05,12.0,29.5,27.39,17.91
2017,1,18,14,30,0.0,33.0,11.1,12.0,33.0,30.64,20.74
2017,1,18,14,45,0.0,19.0,11.2,12.0,19.0,17.62,9.55
2017,1,18,15,0,0.0,5.0,11.3,12.0,5.0,4.63,0.0
2017,1,18,15,15,0.0,4.5,11.15,12.0,4.5,4.17,0.0
2017,1,18,15,30,0.0,4.0,11.0,12.0,4.0,3.7,0.0
2017,1,18,15,45,0.0,3.0,10.9,12.0,3.0,2.78,0.0
2017,1,18,16,0,0.0,2.0,10.8,12.0,2.0,1.85,0.0
2017,1,18,16,15,0.0,1.5,10.65,12.0,1.5,1.39,0.0
2017,1,18,16,30,0.0,1.0,10.5,12.0,1.0,0.92,0.0
2017,1,18,16,45,0.0,0.5,10.4,12.0,0.5,0.46,0.0
2017,1,18,17,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,1.5,18.0,4.5,10.5,18.0,17.47,0.61
2017,1,19,8,0,3.0,36.0,4.7,11.0,36.0,39.17,25.94
2017,1,19,8,15,21.0,56.0,4.7,11.0,59.5,75.18,57.78
2017,1,19,8,30,39.0,76.0,4.7,11.0,83.0,106.66,85.62
2017,1,19,8,45,54.0,95.5,4.75,11.0,108.0,135.76,111.28
2017,1,19,9,0,69.0,115.0,4.8,11.0,133.0,164.84,136.62
2017,1,19,9,15,96.0,127.5,4.7,11.0,157.5,199.74,166.67
2017,1,19,9,30,123.0,140.0,4.6,11.0,182.0,227.4,190.27
2017,1,19,9,45,61.5,128.5,4.6,11.5,149.5,167.54,138.58
2017,1,19,10,0,0.0,117.0,4.6,12.0,117.0,111.91,90.11
2017,1,19,10,15,332.5,119.5,4.6,12.0,269.0,339.68,285.23
2017,1,19,10,30,665.0,122.0,4.6,12.0,421.0,541.5,449.7
2017,1,19,10,45,702.0,117.5,4.6,12.0,447.5,553.3,457.59
2017,1,19,11,0,739.0,113.0,4.6,12.0,474.0,562.18,463.76
2017,1,19,11,15,523.5,165.5,4.5,12.0,425.5,478.43,393.85
2017,1,19,11,30,308.0,218.0,4.4,12.0,377.0,394.46,323.66
2017,1,19,11,45,309.0,225.0,4.35,12.0,387.0,393.1,321.88
2017,1,19,12,0,310.0,232.0,4.3,12.0,397.0,390.5,318.78
2017,1,19,12,15,239.5,238.0,4.2,12.0,365.5,346.94,282.54
2017,1,19,12,30,169.0,244.0,4.1,12.0,334.0,309.91,251.81
2017,1,19,12,45,304.0,219.0,4.05,12.0,379.0,340.22,275.28
2017,1,19,13,0,439.0,194.0,4.0,12.0,424.0,360.87,289.33
2017,1,19,13,15,324.0,208.0,3.95,12.0,375.5,310.59,248.12
2017,1,19,13,30,209.0,222.0,3.9,12.0,327.0,268.69,214.67
2017,1,19,13,45,188.0,213.5,3.85,12.0,305.0,243.78,193.82
2017,1,19,14,0,167.0,205.0,3.8,12.0,283.0,220.24,174.19
2017,1,19,14,15,278.5,178.5,3.75,12.0,299.0,209.84,160.55
2017,1,19,14,30,390.0,152.0,3.7,12.0,315.0,188.63,137.13
2017,1,19,14,45,387.0,139.0,3.65,12.0,290.0,156.06,110.0
2017,1,19,15,0,384.0,126.0,3.6,12.0,265.0,123.52,85.53
2017,1,19,15,15,360.5,116.0,3.45,11.5,235.0,92.84,68.03
2017,1,19,15,30,337.0,106.0,3.3,11.0,205.0,76.4,63.37
2017,1,19,15,45,308.0,92.5,3.2,11.0,172.5,67.8,55.56
2017,1,19,16,0,279.0,79.0,3.1,11.0,140.0,58.93,47.36
2017,1,19,16,15,241.5,63.5,3.05,10.5,107.5,48.15,37.38
2017,1,19,16,30,204.0,48.0,3.0,10.0,75.0,36.99,26.85
2017,1,19,16,45,102.0,34.0,2.95,10.0,47.5,27.78,16.66
2017,1,19,17,0,0.0,20.0,2.9,10.0,20.0,17.94,0.0
2017,1,19,17,15,0.0,10.0,2.95,10.0,10.0,9.53,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,10.5,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,26.0,19.5,6.2,11.0,22.5,36.74,9.33
2017,1,20,8,0,52.0,39.0,6.0,11.0,45.0,77.55,57.07
2017,1,20,8,15,81.0,58.0,5.9,11.0,71.5,114.58,91.14
2017,1,20,8,30,110.0,77.0,5.8,11.0,98.0,151.8,124.44
2017,1,20,8,45,127.0,95.0,5.7,11.0,125.5,181.65,151.05
2017,1,20,9,0,144.0,113.0,5.6,11.0,153.0,211.5,177.17
2017,1,20,9,15,168.0,126.0,5.75,11.0,179.0,238.85,200.92
2017,1,20,9,30,192.0,139.0,5.9,11.0,205.0,266.47,224.54
2017,1,20,9,45,355.0,130.5,6.1,11.5,267.5,368.86,311.4
2017,1,20,10,0,518.0,122.0,6.3,12.0,330.0,455.88,383.83
2017,1,20,10,15,636.5,109.5,6.55,12.0,384.5,516.3,433.77
2017,1,20,10,30,755.0,97.0,6.8,12.0,439.0,570.62,478.21
2017,1,20,10,45,758.0,102.0,7.1,12.0,460.0,572.28,478.82
2017,1,20,11,0,761.0,107.0,7.4,12.0,481.0,571.18,477.16
2017,1,20,11,15,380.5,68.5,7.55,11.5,255.5,299.44,252.38
2017,1,20,11,30,0.0,30.0,7.7,11.0,30.0,27.87,18.25
2017,1,20,11,45,0.0,30.5,7.85,11.0,30.5,28.34,18.67
2017,1,20,12,0,0.0,31.0,8.0,11.0,31.0,28.81,19.06
2017,1,20,12,15,104.5,137.5,8.05,11.0,193.5,184.8,151.95
2017,1,20,12,30,209.0,244.0,8.1,11.0,356.0,329.55,271.53
2017,1,20,12,45,125.5,231.0,8.15,11.0,298.5,271.33,222.72
2017,1,20,13,0,42.0,218.0,8.2,11.0,241.0,217.49,178.08
2017,1,20,13,15,21.0,115.5,8.15,11.0,127.0,114.99,92.21
2017,1,20,13,30,0.0,13.0,8.1,11.0,13.0,12.07,4.72
2017,1,20,13,45,0.0,71.5,8.1,11.0,71.5,66.55,51.49
2017,1,20,14,0,0.0,130.0,8.1,11.0,130.0,119.06,96.3
2017,1,20,14,15,224.5,137.0,8.2,10.5,231.5,165.68,127.45
2017,1,20,14,30,449.0,144.0,8.3,10.0,333.0,193.73,140.75
2017,1,20,14,45,386.5,140.5,8.4,10.0,294.0,158.62,113.44
2017,1,20,15,0,324.0,137.0,8.5,10.0,255.0,132.77,96.38
2017,1,20,15,15,292.0,128.5,8.5,10.0,226.0,105.85,80.34
2017,1,20,15,30,260.0,120.0,8.5,10.0,197.0,90.18,76.09
2017,1,20,15,45,232.0,104.0,8.5,10.0,165.0,79.3,66.17
2017,1,20,16,0,204.0,88.0,8.5,10.0,133.0,68.08,55.79
2017,1,20,16,15,165.5,71.0,8.35,9.5,102.0,55.78,44.36
2017,1,20,16,30,127.0,54.0,8.2,9.0,71.0,43.11,32.39
2017,1,20,16,45,63.5,36.0,8.1,9.0,44.5,30.39,19.22
2017,1,20,17,0,0.0,18.0,8.0,9.0,18.0,16.45,0.0
2017,1,20,17,15,0.0,9.0,7.85,9.0,9.0,8.58,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,21,7,45,43.0,25.0,4.6,10.5,30.0,53.75,18.88
2017,1,21,8,0,86.0,50.0,4.4,11.0,60.0,113.26,86.03
2017,1,21,8,15,162.0,69.0,4.35,11.0,97.0,179.12,145.0
2017,1,21,8,30,238.0,88.0,4.3,11.0,134.0,241.45,199.85
2017,1,21,8,45,348.0,92.5,4.25,11.0,178.0,313.47,262.33
2017,1,21,9,0,458.0,97.0,4.2,11.0,222.0,383.59,322.18
2017,1,21,9,15,503.0,104.0,4.15,11.0,260.5,421.96,354.44
2017,1,21,9,30,548.0,111.0,4.1,11.0,299.0,459.96,385.65
2017,1,21,9,45,454.5,131.0,4.05,11.5,298.0,429.53,358.97
2017,1,21,10,0,361.0,151.0,4.0,12.0,297.0,386.64,322.24
2017,1,21,10,15,389.0,158.5,4.05,12.0,326.0,418.31,347.65
2017,1,21,10,30,417.0,166.0,4.1,12.0,355.0,439.78,364.43
2017,1,21,10,45,325.5,191.5,4.15,12.0,344.0,399.65,330.3
2017,1,21,11,0,234.0,217.0,4.2,12.0,333.0,360.08,296.64
2017,1,21,11,15,261.0,221.0,4.35,12.0,354.5,380.4,312.94
2017,1,21,11,30,288.0,225.0,4.5,12.0,376.0,392.43,322.3
2017,1,21,11,45,202.5,235.0,4.65,12.0,342.0,342.15,280.39
2017,1,21,12,0,117.0,245.0,4.8,12.0,308.0,299.59,244.79
2017,1,21,12,15,106.0,244.0,4.95,12.0,301.5,284.11,231.93
2017,1,21,12,30,95.0,243.0,5.1,12.0,295.0,272.73,222.36
2017,1,21,12,45,76.0,235.0,5.25,12.0,276.0,251.77,204.98
2017,1,21,13,0,57.0,227.0,5.4,12.0,257.0,231.98,188.66
2017,1,21,13,15,42.0,212.5,5.4,12.0,234.5,209.35,170.02
2017,1,21,13,30,27.0,198.0,5.4,12.0,212.0,189.42,153.71
2017,1,21,13,45,56.0,201.5,5.45,12.0,229.0,196.6,159.0
2017,1,21,14,0,85.0,205.0,5.5,12.0,246.0,202.16,162.53
2017,1,21,14,15,42.5,163.0,5.5,11.5,183.5,152.99,123.01
2017,1,21,14,30,0.0,121.0,5.5,11.0,121.0,110.03,88.77
2017,1,21,14,45,0.0,111.0,5.55,11.0,111.0,100.77,81.06
2017,1,21,15,0,0.0,101.0,5.6,11.0,101.0,91.55,73.3
2017,1,21,15,15,0.0,89.5,5.75,11.0,89.5,81.12,64.46
2017,1,21,15,30,0.0,78.0,5.9,11.0,78.0,70.88,58.46
2017,1,21,15,45,0.0,65.5,6.05,11.0,65.5,59.95,48.55
2017,1,21,16,0,0.0,53.0,6.2,11.0,53.0,48.9,38.42
2017,1,21,16,15,0.0,40.5,6.35,10.5,40.5,37.63,28.06
2017,1,21,16,30,0.0,28.0,6.5,10.0,28.0,25.99,17.29
2017,1,21,16,45,0.0,17.5,6.7,10.0,17.5,16.23,7.78
2017,1,21,17,0,0.0,7.0,6.9,10.0,7.0,6.48,0.0
2017,1,21,17,15,0.0,3.5,7.0,10.0,3.5,3.34,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,10.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
