Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,15,0.0,4.5,3.8,11.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,3.5,11.0,9.0,8.58,0.0
2017,1,22,7,45,121.0,26.5,3.25,11.0,39.5,104.16,46.17
2017,1,22,8,0,242.0,44.0,3.0,11.0,70.0,190.17,147.72
2017,1,22,8,15,335.5,55.0,2.85,11.0,110.0,252.44,205.35
2017,1,22,8,30,429.0,66.0,2.7,11.0,150.0,319.41,264.07
2017,1,22,8,45,506.0,71.0,2.55,11.5,193.0,376.02,312.34
2017,1,22,9,0,583.0,76.0,2.4,12.0,236.0,433.24,359.45
2017,1,22,9,15,623.0,81.0,2.55,12.0,275.5,469.64,389.75
2017,1,22,9,30,663.0,86.0,2.7,12.0,315.0,504.89,418.44
2017,1,22,9,45,702.5,86.5,2.85,12.0,352.0,533.24,441.2
2017,1,22,10,0,742.0,87.0,3.0,12.0,389.0,559.67,462.03
2017,1,22,10,15,760.0,89.5,3.2,12.0,418.5,573.14,472.39
2017,1,22,10,30,778.0,92.0,3.4,12.0,448.0,582.3,479.28
2017,1,22,10,45,789.5,94.0,3.65,12.5,471.5,586.23,481.09
2017,1,22,11,0,801.0,96.0,3.9,13.0,495.0,587.26,480.47
2017,1,22,11,15,407.5,144.0,4.1,13.0,347.5,394.33,324.34
2017,1,22,11,30,14.0,192.0,4.3,13.0,200.0,189.62,153.24
2017,1,22,11,45,7.0,137.0,4.55,13.0,141.0,132.14,105.85
2017,1,22,12,0,0.0,82.0,4.8,13.0,82.0,76.37,59.1
2017,1,22,12,15,69.0,166.0,5.0,13.0,203.5,191.84,155.91
2017,1,22,12,30,138.0,250.0,5.2,13.0,325.0,302.62,246.13
2017,1,22,12,45,69.0,181.0,5.45,13.0,218.5,199.67,161.62
2017,1,22,13,0,0.0,112.0,5.7,13.0,112.0,104.08,82.39
2017,1,22,13,15,0.0,100.5,5.7,12.5,100.5,93.43,73.72
2017,1,22,13,30,0.0,89.0,5.7,12.0,89.0,82.86,64.99
2017,1,22,13,45,28.5,145.0,5.75,12.0,158.5,140.52,113.02
2017,1,22,14,0,57.0,201.0,5.8,12.0,228.0,191.95,155.04
2017,1,22,14,15,28.5,133.0,5.85,12.0,146.5,125.55,100.28
2017,1,22,14,30,0.0,65.0,5.9,12.0,65.0,60.46,46.28
2017,1,22,14,45,0.0,83.0,5.95,12.0,83.0,76.85,60.4
2017,1,22,15,0,0.0,101.0,6.0,12.0,101.0,91.63,73.11
2017,1,22,15,15,0.0,90.0,6.1,11.5,90.0,81.63,64.76
2017,1,22,15,30,0.0,79.0,6.2,11.0,79.0,71.77,59.26
2017,1,22,15,45,0.0,66.5,6.3,11.0,66.5,60.84,49.36
2017,1,22,16,0,0.0,54.0,6.4,11.0,54.0,49.79,39.24
2017,1,22,16,15,0.0,42.0,6.55,10.5,42.0,39.03,29.34
2017,1,22,16,30,0.0,30.0,6.7,10.0,30.0,27.85,18.98
2017,1,22,16,45,0.0,19.0,6.85,10.0,19.0,17.62,9.1
2017,1,22,17,0,0.0,8.0,7.0,10.0,8.0,7.41,0.0
2017,1,22,17,15,0.0,4.0,7.25,10.0,4.0,3.81,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,2.5,2.4,8.0,2.5,0.0,0.0
2017,1,23,7,30,0.0,5.0,2.4,8.0,5.0,4.77,0.0
2017,1,23,7,45,25.5,25.0,2.4,8.5,27.5,40.42,16.48
2017,1,23,8,0,51.0,45.0,2.4,9.0,50.0,86.74,65.73
2017,1,23,8,15,91.0,64.5,2.5,9.0,80.0,129.34,104.42
2017,1,23,8,30,131.0,84.0,2.6,9.0,110.0,172.93,143.18
2017,1,23,8,45,173.5,100.5,2.75,9.0,143.5,223.0,186.96
2017,1,23,9,0,216.0,117.0,2.9,9.0,177.0,266.21,224.36
2017,1,23,9,15,261.5,124.0,2.95,9.0,207.5,300.06,253.47
2017,1,23,9,30,307.0,131.0,3.0,9.0,238.0,334.83,282.83
2017,1,23,9,45,294.0,148.0,3.05,9.0,259.0,346.43,291.79
2017,1,23,10,0,281.0,165.0,3.1,9.0,280.0,356.41,299.27
2017,1,23,10,15,159.5,175.5,3.15,9.0,242.0,283.45,237.07
2017,1,23,10,30,38.0,186.0,3.2,9.0,204.0,210.62,174.25
2017,1,23,10,45,19.0,129.5,3.25,9.5,138.5,133.86,109.26
2017,1,23,11,0,0.0,73.0,3.3,10.0,73.0,67.95,52.77
2017,1,23,11,15,0.0,70.5,3.35,10.0,70.5,65.62,50.77
2017,1,23,11,30,0.0,68.0,3.4,10.0,68.0,63.29,48.73
2017,1,23,11,45,15.0,142.5,3.45,10.0,150.5,141.82,115.34
2017,1,23,12,0,30.0,217.0,3.5,10.0,233.0,223.06,182.72
2017,1,23,12,15,405.5,168.5,3.45,10.0,389.5,376.11,309.46
2017,1,23,12,30,781.0,120.0,3.4,10.0,546.0,499.87,405.99
2017,1,23,12,45,640.5,153.5,3.4,10.0,500.5,441.77,356.96
2017,1,23,13,0,500.0,187.0,3.4,10.0,455.0,387.05,311.76
2017,1,23,13,15,659.0,142.0,3.35,10.0,486.0,388.9,309.29
2017,1,23,13,30,818.0,97.0,3.3,10.0,517.0,378.52,294.68
2017,1,23,13,45,453.5,153.5,3.3,10.0,384.5,276.66,215.8
2017,1,23,14,0,89.0,210.0,3.3,10.0,252.0,208.24,167.88
2017,1,23,14,15,239.0,184.5,3.3,10.0,290.0,210.18,163.75
2017,1,23,14,30,389.0,159.0,3.3,10.0,328.0,200.0,147.89
2017,1,23,14,45,194.5,85.5,3.3,10.0,170.0,97.52,69.56
2017,1,23,15,0,0.0,12.0,3.3,10.0,12.0,11.12,4.04
2017,1,23,15,15,0.0,11.0,3.25,9.5,11.0,10.19,3.26
2017,1,23,15,30,0.0,10.0,3.2,9.0,10.0,9.26,2.84
2017,1,23,15,45,0.0,8.0,3.15,9.0,8.0,7.41,1.13
2017,1,23,16,0,0.0,6.0,3.1,9.0,6.0,5.55,0.0
2017,1,23,16,15,0.0,4.5,3.2,8.5,4.5,4.16,0.0
2017,1,23,16,30,0.0,3.0,3.3,8.0,3.0,2.77,0.0
2017,1,23,16,45,0.0,2.0,3.4,8.0,2.0,1.85,0.0
2017,1,23,17,0,0.0,1.0,3.5,8.0,1.0,0.92,0.0
2017,1,23,17,15,0.0,0.5,3.5,8.0,0.5,0.48,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,3.3,7.0,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,3.3,7.0,10.0,9.53,0.0
2017,1,24,7,45,80.5,26.5,3.35,7.5,35.5,79.73,41.0
2017,1,24,8,0,161.0,43.0,3.4,8.0,61.0,142.53,112.08
2017,1,24,8,15,213.0,59.0,3.55,8.0,94.5,189.43,155.99
2017,1,24,8,30,265.0,75.0,3.7,8.0,128.0,247.4,207.62
2017,1,24,8,45,302.0,89.0,3.85,8.5,163.0,287.29,242.84
2017,1,24,9,0,339.0,103.0,4.0,9.0,198.0,327.62,277.52
2017,1,24,9,15,379.0,109.5,4.05,9.0,230.5,361.08,306.25
2017,1,24,9,30,419.0,116.0,4.1,9.0,263.0,394.42,334.3
2017,1,24,9,45,573.5,96.5,4.2,9.5,320.5,471.4,398.29
2017,1,24,10,0,728.0,77.0,4.3,10.0,378.0,542.74,456.2
2017,1,24,10,15,772.5,80.0,4.3,10.0,420.0,573.57,479.98
2017,1,24,10,30,817.0,83.0,4.3,10.0,462.0,601.77,501.43
2017,1,24,10,45,832.0,84.0,4.3,10.0,487.0,606.81,504.26
2017,1,24,11,0,847.0,85.0,4.3,10.0,512.0,608.8,504.65
2017,1,24,11,15,854.5,86.0,4.25,10.0,529.0,603.23,498.74
2017,1,24,11,30,862.0,87.0,4.2,10.0,546.0,594.61,490.3
2017,1,24,11,45,869.0,86.5,4.2,10.5,556.0,581.08,477.15
2017,1,24,12,0,876.0,86.0,4.2,11.0,566.0,564.55,461.44
2017,1,24,12,15,877.5,86.0,4.1,11.0,567.5,542.71,441.8
2017,1,24,12,30,879.0,86.0,4.0,11.0,569.0,518.18,419.73
2017,1,24,12,45,886.5,82.0,3.95,11.0,565.0,490.66,394.98
2017,1,24,13,0,894.0,78.0,3.9,11.0,561.0,460.2,367.27
2017,1,24,13,15,889.0,77.5,3.85,11.0,547.5,425.39,335.48
2017,1,24,13,30,884.0,77.0,3.8,11.0,534.0,388.75,301.55
2017,1,24,13,45,876.5,75.5,3.75,11.0,513.5,348.75,264.31
2017,1,24,14,0,869.0,74.0,3.7,11.0,493.0,304.14,222.85
2017,1,24,14,15,855.5,72.0,3.65,11.0,465.0,259.57,181.5
2017,1,24,14,30,842.0,70.0,3.6,11.0,437.0,214.72,140.66
2017,1,24,14,45,824.5,67.5,3.6,11.0,403.5,168.83,101.28
2017,1,24,15,0,807.0,65.0,3.6,11.0,370.0,123.5,66.93
2017,1,24,15,15,778.5,62.0,3.5,10.5,331.0,78.09,41.39
2017,1,24,15,30,750.0,59.0,3.4,10.0,292.0,43.85,34.26
2017,1,24,15,45,712.0,54.5,3.35,10.0,250.0,41.5,32.12
2017,1,24,16,0,674.0,50.0,3.3,10.0,208.0,39.16,29.88
2017,1,24,16,15,609.0,44.0,3.15,9.5,164.5,35.38,26.29
2017,1,24,16,30,544.0,38.0,3.0,9.0,121.0,31.57,22.5
2017,1,24,16,45,438.0,29.5,2.95,9.0,81.0,23.02,14.06
2017,1,24,17,0,332.0,21.0,2.9,9.0,41.0,16.94,2.1
2017,1,24,17,15,166.0,10.5,2.85,8.5,20.5,10.01,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,8.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,8.0,15.0,14.3,0.0
2017,1,25,7,45,197.0,26.0,1.75,8.0,48.5,139.36,79.88
2017,1,25,8,0,394.0,37.0,1.7,8.0,82.0,254.58,202.23
2017,1,25,8,15,478.5,45.0,1.7,8.0,124.5,316.02,259.56
2017,1,25,8,30,563.0,53.0,1.7,8.0,167.0,380.49,316.38
2017,1,25,8,45,623.0,57.5,1.7,8.5,210.5,429.63,358.43
2017,1,25,9,0,683.0,62.0,1.7,9.0,254.0,479.19,399.18
2017,1,25,9,15,717.5,65.5,1.7,9.0,294.5,509.8,424.3
2017,1,25,9,30,752.0,69.0,1.7,9.0,335.0,542.21,449.98
2017,1,25,9,45,782.5,70.5,1.7,9.5,372.0,568.04,469.01
2017,1,25,10,0,813.0,72.0,1.7,10.0,409.0,591.61,485.75
2017,1,25,10,15,829.5,74.0,1.7,10.0,440.0,604.58,494.81
2017,1,25,10,30,846.0,76.0,1.7,10.0,471.0,614.7,501.53
2017,1,25,10,45,858.0,77.0,1.75,10.5,495.0,617.95,502.3
2017,1,25,11,0,870.0,78.0,1.8,11.0,519.0,618.12,500.63
2017,1,25,11,15,877.5,79.0,1.85,11.0,536.0,610.22,493.69
2017,1,25,11,30,885.0,80.0,1.9,11.0,553.0,601.88,486.22
2017,1,25,11,45,892.0,79.0,2.0,11.5,563.5,588.09,473.81
2017,1,25,12,0,899.0,78.0,2.1,12.0,574.0,571.25,458.81
2017,1,25,12,15,900.5,78.0,2.15,12.0,576.0,549.55,440.33
2017,1,25,12,30,902.0,78.0,2.2,12.0,578.0,525.09,419.29
2017,1,25,12,45,898.5,78.5,2.3,12.0,571.5,496.14,394.4
2017,1,25,13,0,895.0,79.0,2.4,12.0,565.0,464.91,367.06
2017,1,25,13,15,889.5,78.0,2.45,12.0,551.5,429.36,335.5
2017,1,25,13,30,884.0,77.0,2.5,12.0,538.0,392.02,301.75
2017,1,25,13,45,768.0,98.0,2.6,12.0,487.0,335.05,254.08
2017,1,25,14,0,652.0,119.0,2.7,12.0,436.0,284.06,211.8
2017,1,25,14,15,600.0,124.5,2.75,12.0,403.5,245.46,178.38
2017,1,25,14,30,548.0,130.0,2.8,12.0,371.0,209.48,148.01
2017,1,25,14,45,676.0,98.0,2.9,12.0,372.0,172.65,110.58
2017,1,25,15,0,804.0,66.0,3.0,12.0,373.0,126.89,69.15
2017,1,25,15,15,775.5,63.0,3.0,11.5,334.0,81.47,42.98
2017,1,25,15,30,747.0,60.0,3.0,11.0,295.0,44.52,34.73
2017,1,25,15,45,704.0,56.0,3.05,11.0,252.5,42.63,33.01
2017,1,25,16,0,661.0,52.0,3.1,11.0,210.0,40.79,31.24
2017,1,25,16,15,594.5,46.0,3.05,10.5,166.0,37.07,27.72
2017,1,25,16,30,528.0,40.0,3.0,10.0,122.0,30.47,21.48
2017,1,25,16,45,414.5,31.0,3.0,9.5,82.0,24.21,15.18
2017,1,25,17,0,301.0,22.0,3.0,9.0,42.0,17.72,4.05
2017,1,25,17,15,150.5,11.0,3.0,8.5,21.0,10.48,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.0,2.2,7.0,8.0,0.0,0.0
2017,1,26,7,30,0.0,16.0,2.2,7.0,16.0,15.25,0.0
2017,1,26,7,45,202.0,26.0,2.25,7.5,49.5,142.65,86.44
2017,1,26,8,0,404.0,36.0,2.3,8.0,83.0,259.54,207.38
2017,1,26,8,15,486.5,43.5,2.35,8.0,125.5,319.77,263.91
2017,1,26,8,30,569.0,51.0,2.4,8.0,168.0,383.03,320.23
2017,1,26,8,45,625.5,56.0,2.45,8.5,211.5,431.13,361.9
2017,1,26,9,0,682.0,61.0,2.5,9.0,255.0,476.42,399.84
2017,1,26,9,15,662.5,70.0,2.5,9.0,281.5,488.12,409.68
2017,1,26,9,30,643.0,79.0,2.5,9.0,308.0,493.65,414.09
2017,1,26,9,45,732.0,74.0,2.5,9.5,360.5,543.96,453.83
2017,1,26,10,0,821.0,69.0,2.5,10.0,413.0,595.92,493.45
2017,1,26,10,15,837.5,71.0,2.45,10.0,444.0,609.05,502.34
2017,1,26,10,30,854.0,73.0,2.4,10.0,475.0,619.3,509.04
2017,1,26,10,45,867.0,74.0,2.4,10.5,499.5,620.24,507.83
2017,1,26,11,0,880.0,75.0,2.4,11.0,524.0,621.45,506.64
2017,1,26,11,15,887.5,76.0,2.4,11.0,541.5,616.2,501.28
2017,1,26,11,30,895.0,77.0,2.4,11.0,559.0,607.83,493.41
2017,1,26,11,45,899.5,77.5,2.45,11.5,569.0,594.1,480.6
2017,1,26,12,0,904.0,78.0,2.5,12.0,579.0,577.35,465.27
2017,1,26,12,15,905.5,78.0,2.55,12.0,581.5,555.54,446.6
2017,1,26,12,30,907.0,78.0,2.6,12.0,584.0,530.96,425.35
2017,1,26,12,45,906.5,77.5,2.65,12.0,578.5,502.28,400.4
2017,1,26,13,0,906.0,77.0,2.7,12.0,573.0,471.15,372.89
2017,1,26,13,15,901.0,76.5,2.75,12.0,559.5,435.89,341.45
2017,1,26,13,30,896.0,76.0,2.8,12.0,546.0,398.76,307.75
2017,1,26,13,45,888.0,75.0,2.85,12.0,525.5,358.5,270.87
2017,1,26,14,0,880.0,74.0,2.9,12.0,505.0,316.98,232.35
2017,1,26,14,15,867.0,72.0,2.9,12.0,477.0,268.52,188.11
2017,1,26,14,30,854.0,70.0,2.9,12.0,449.0,223.08,146.83
2017,1,26,14,45,835.0,68.0,2.95,12.0,415.0,176.65,106.86
2017,1,26,15,0,816.0,66.0,3.0,12.0,381.0,130.88,71.59
2017,1,26,15,15,788.5,63.0,2.9,11.5,341.5,84.79,44.28
2017,1,26,15,30,761.0,60.0,2.8,11.0,302.0,44.39,34.61
2017,1,26,15,45,722.0,55.5,2.7,11.0,259.5,42.06,32.51
2017,1,26,16,0,683.0,51.0,2.6,11.0,217.0,39.74,30.32
2017,1,26,16,15,619.5,45.5,2.55,10.5,172.5,36.46,27.21
2017,1,26,16,30,556.0,40.0,2.5,10.0,128.0,33.19,23.94
2017,1,26,16,45,452.5,31.0,2.5,9.5,87.5,24.09,15.19
2017,1,26,17,0,349.0,22.0,2.5,9.0,47.0,19.2,6.21
2017,1,26,17,15,174.5,11.0,2.55,9.0,23.5,10.48,0.0
2017,1,26,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,9.5,3.5,5.5,9.5,0.0,0.0
2017,1,27,7,30,0.0,19.0,3.4,6.0,19.0,18.11,0.0
2017,1,27,7,45,256.0,26.0,3.35,6.5,57.0,169.07,108.33
2017,1,27,8,0,512.0,33.0,3.3,7.0,95.0,303.25,244.57
2017,1,27,8,15,590.0,40.0,3.3,7.5,140.0,364.85,302.62
2017,1,27,8,30,668.0,47.0,3.3,8.0,185.0,428.64,359.25
2017,1,27,8,45,719.5,50.5,3.3,8.5,230.5,475.34,399.92
2017,1,27,9,0,771.0,54.0,3.3,9.0,276.0,521.69,438.61
2017,1,27,9,15,802.5,57.0,3.35,9.0,318.0,554.88,466.27
2017,1,27,9,30,834.0,60.0,3.4,9.0,360.0,586.29,491.67
2017,1,27,9,45,856.5,62.0,3.45,9.5,397.5,608.87,508.49
2017,1,27,10,0,879.0,64.0,3.5,10.0,435.0,625.05,519.93
2017,1,27,10,15,894.0,66.0,3.5,10.5,466.5,637.81,528.08
2017,1,27,10,30,909.0,68.0,3.5,11.0,498.0,647.58,533.65
2017,1,27,10,45,920.0,68.5,3.55,11.5,523.0,650.02,533.59
2017,1,27,11,0,931.0,69.0,3.6,12.0,548.0,649.25,530.95
2017,1,27,11,15,937.0,70.0,3.55,12.0,565.0,642.74,524.37
2017,1,27,11,30,943.0,71.0,3.5,12.0,582.0,632.97,515.17
2017,1,27,11,45,945.5,71.5,3.5,12.5,591.5,617.42,500.58
2017,1,27,12,0,948.0,72.0,3.5,13.0,601.0,598.77,483.42
2017,1,27,12,15,948.0,72.0,3.3,13.0,602.5,575.27,462.57
2017,1,27,12,30,948.0,72.0,3.1,13.0,604.0,548.93,439.19
2017,1,27,12,45,941.0,73.5,2.95,13.0,597.0,518.05,411.97
2017,1,27,13,0,934.0,75.0,2.8,13.0,590.0,484.94,382.51
2017,1,27,13,15,928.0,74.0,2.55,13.0,575.5,447.84,349.13
2017,1,27,13,30,922.0,73.0,2.3,13.0,561.0,408.89,313.66
2017,1,27,13,45,911.5,72.5,2.1,13.0,539.0,367.25,275.62
2017,1,27,14,0,901.0,72.0,1.9,13.0,517.0,324.47,236.19
2017,1,27,14,15,887.5,70.5,1.85,13.0,488.5,279.17,194.86
2017,1,27,14,30,874.0,69.0,1.8,13.0,460.0,233.44,153.64
2017,1,27,14,45,853.5,67.0,1.8,13.0,425.0,181.54,109.41
2017,1,27,15,0,833.0,65.0,1.8,13.0,390.0,134.64,73.21
2017,1,27,15,15,805.5,62.5,1.8,12.5,350.0,87.99,45.16
2017,1,27,15,30,778.0,60.0,1.8,12.0,310.0,44.27,34.36
2017,1,27,15,45,736.0,56.0,1.8,12.0,266.5,42.37,32.67
2017,1,27,16,0,694.0,52.0,1.8,12.0,223.0,40.49,30.9
2017,1,27,16,15,631.0,46.5,1.85,11.5,178.0,37.24,27.83
2017,1,27,16,30,568.0,41.0,1.9,11.0,133.0,34.0,24.61
2017,1,27,16,45,458.5,32.5,2.0,11.0,91.0,25.3,16.24
2017,1,27,17,0,349.0,24.0,2.1,11.0,49.0,19.34,7.27
2017,1,27,17,15,174.5,12.0,2.15,10.5,24.5,11.44,0.0
2017,1,27,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,8.0,4.3,5.5,8.0,0.0,0.0
2017,1,28,7,30,0.0,16.0,4.5,6.0,16.0,15.25,0.0
2017,1,28,7,45,153.0,28.5,4.7,6.5,47.5,127.01,83.48
2017,1,28,8,0,306.0,41.0,4.9,7.0,79.0,220.03,178.44
2017,1,28,8,15,366.0,53.0,5.05,7.5,117.0,270.35,226.1
2017,1,28,8,30,426.0,65.0,5.2,8.0,155.0,325.88,276.17
2017,1,28,8,45,467.0,74.5,5.4,8.5,193.0,368.13,313.8
2017,1,28,9,0,508.0,84.0,5.6,9.0,231.0,410.32,350.23
2017,1,28,9,15,543.0,88.5,5.55,9.0,267.0,443.09,378.29
2017,1,28,9,30,578.0,93.0,5.5,9.0,303.0,474.75,404.72
2017,1,28,9,45,540.5,113.0,5.5,9.5,324.5,477.13,404.89
2017,1,28,10,0,503.0,133.0,5.5,10.0,346.0,473.03,399.63
2017,1,28,10,15,651.0,105.0,5.4,10.5,402.0,538.47,453.11
2017,1,28,10,30,799.0,77.0,5.3,11.0,458.0,595.71,498.64
2017,1,28,10,45,851.0,78.5,5.2,11.5,502.5,624.77,519.38
2017,1,28,11,0,903.0,80.0,5.1,12.0,547.0,647.57,534.88
2017,1,28,11,15,910.0,80.5,4.85,12.0,564.5,641.27,527.61
2017,1,28,11,30,917.0,81.0,4.6,12.0,582.0,631.79,517.82
2017,1,28,11,45,919.5,82.0,4.4,12.5,591.5,617.05,502.97
2017,1,28,12,0,922.0,83.0,4.2,13.0,601.0,599.27,485.63
2017,1,28,12,15,922.5,83.5,3.9,13.0,603.0,576.95,465.4
2017,1,28,12,30,923.0,84.0,3.6,13.0,605.0,551.83,442.77
2017,1,28,12,45,919.5,83.5,3.35,13.5,598.5,521.15,414.79
2017,1,28,13,0,916.0,83.0,3.1,14.0,592.0,488.15,384.61
2017,1,28,13,15,910.5,82.5,2.85,14.0,578.0,452.18,352.31
2017,1,28,13,30,905.0,82.0,2.6,14.0,564.0,414.33,317.91
2017,1,28,13,45,739.0,114.0,2.4,14.0,497.5,345.72,261.99
2017,1,28,14,0,573.0,146.0,2.2,14.0,431.0,291.37,218.64
2017,1,28,14,15,572.0,137.0,2.1,14.0,408.5,256.23,187.04
2017,1,28,14,30,571.0,128.0,2.0,14.0,386.0,219.25,154.06
2017,1,28,14,45,698.0,98.5,1.9,14.0,390.0,183.73,117.71
2017,1,28,15,0,825.0,69.0,1.8,14.0,394.0,140.14,77.5
2017,1,28,15,15,797.5,66.0,1.65,13.5,354.0,93.29,48.65
2017,1,28,15,30,770.0,63.0,1.5,13.0,314.0,48.48,37.98
2017,1,28,15,45,730.0,58.5,1.35,13.0,270.5,44.35,34.32
2017,1,28,16,0,690.0,54.0,1.2,13.0,227.0,42.12,32.25
2017,1,28,16,15,626.5,48.5,1.3,12.5,182.0,38.93,29.26
2017,1,28,16,30,563.0,43.0,1.4,12.0,137.0,32.66,23.37
2017,1,28,16,45,456.5,34.0,1.55,11.5,94.5,26.51,17.34
2017,1,28,17,0,350.0,25.0,1.7,11.0,52.0,20.13,8.66
2017,1,28,17,15,175.0,12.5,1.9,10.5,26.0,11.91,0.0
2017,1,28,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,8.5,4.8,5.0,8.5,8.1,0.0
2017,1,29,7,30,0.0,17.0,4.9,5.0,17.0,16.2,0.0
2017,1,29,7,45,121.0,30.5,5.05,5.5,46.0,107.29,72.36
2017,1,29,8,0,242.0,44.0,5.2,6.0,75.0,193.52,157.69
2017,1,29,8,15,286.5,58.0,5.15,6.5,109.0,237.4,199.26
2017,1,29,8,30,331.0,72.0,5.1,7.0,143.0,282.96,240.65
2017,1,29,8,45,359.5,84.5,5.1,7.5,177.0,318.75,272.56
2017,1,29,9,0,388.0,97.0,5.1,8.0,211.0,354.51,303.38
2017,1,29,9,15,402.5,110.0,5.05,8.5,243.0,382.08,326.25
2017,1,29,9,30,417.0,123.0,5.0,9.0,275.0,408.46,347.45
2017,1,29,9,45,579.5,100.5,5.0,9.5,335.5,489.89,415.42
2017,1,29,10,0,742.0,78.0,5.0,10.0,396.0,565.67,477.1
2017,1,29,10,15,768.5,78.5,4.85,10.5,428.5,583.38,489.1
2017,1,29,10,30,795.0,79.0,4.7,11.0,461.0,598.46,498.87
2017,1,29,10,45,856.5,79.0,4.6,11.5,509.0,632.01,523.15
2017,1,29,11,0,918.0,79.0,4.5,12.0,557.0,659.19,541.85
2017,1,29,11,15,924.5,80.0,4.35,12.5,575.0,653.03,533.91
2017,1,29,11,30,931.0,81.0,4.2,13.0,593.0,643.63,523.52
2017,1,29,11,45,822.5,104.0,4.1,13.5,562.0,588.81,477.53
2017,1,29,12,0,714.0,127.0,4.0,14.0,531.0,532.41,430.63
2017,1,29,12,15,716.5,127.0,3.9,14.0,533.5,513.95,414.59
2017,1,29,12,30,719.0,127.0,3.8,14.0,536.0,493.2,396.28
2017,1,29,12,45,667.0,141.5,3.7,14.0,518.0,457.96,366.26
2017,1,29,13,0,615.0,156.0,3.6,14.0,500.0,423.56,336.85
2017,1,29,13,15,665.5,136.5,3.55,14.0,500.5,401.57,316.52
2017,1,29,13,30,716.0,117.0,3.5,14.0,501.0,374.74,291.3
2017,1,29,13,45,627.0,137.5,3.45,14.0,464.5,332.15,255.01
2017,1,29,14,0,538.0,158.0,3.4,14.0,428.0,293.52,222.54
2017,1,29,14,15,579.5,137.0,3.3,14.0,413.5,260.21,190.98
2017,1,29,14,30,621.0,116.0,3.2,14.0,399.0,221.05,154.26
2017,1,29,14,45,650.0,100.0,3.15,14.0,376.5,179.98,117.11
2017,1,29,15,0,679.0,84.0,3.1,14.0,354.0,135.78,79.98
2017,1,29,15,15,638.5,84.5,2.9,13.5,318.5,97.58,56.56
2017,1,29,15,30,598.0,85.0,2.7,13.0,283.0,62.93,50.88
2017,1,29,15,45,566.0,77.5,2.55,12.5,244.0,55.26,44.14
2017,1,29,16,0,534.0,70.0,2.4,12.0,205.0,51.38,40.67
2017,1,29,16,15,471.5,62.5,2.45,11.5,165.0,47.36,36.92
2017,1,29,16,30,409.0,55.0,2.5,11.0,125.0,43.31,32.95
2017,1,29,16,45,329.5,42.0,2.55,11.0,87.0,33.76,23.74
2017,1,29,17,0,250.0,29.0,2.6,11.0,49.0,23.79,12.03
2017,1,29,17,15,125.0,14.5,2.6,10.5,24.5,13.82,0.0
2017,1,29,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.5,3.7,5.5,10.5,10.01,0.0
2017,1,30,7,30,0.0,21.0,3.8,6.0,21.0,20.02,0.0
2017,1,30,7,45,191.0,31.0,3.9,6.5,56.0,150.69,105.9
2017,1,30,8,0,382.0,41.0,4.0,7.0,91.0,259.34,211.57
2017,1,30,8,15,456.5,49.0,4.05,7.5,131.5,316.97,265.16
2017,1,30,8,30,531.0,57.0,4.1,8.0,172.0,377.09,318.76
2017,1,30,8,45,577.0,62.5,4.15,8.5,212.5,420.05,356.49
2017,1,30,9,0,623.0,68.0,4.2,9.0,253.0,462.99,392.83
2017,1,30,9,15,658.0,70.5,4.2,9.5,291.0,495.25,419.21
2017,1,30,9,30,693.0,73.0,4.2,10.0,329.0,526.3,443.76
2017,1,30,9,45,732.0,73.0,4.25,10.5,367.5,553.44,464.8
2017,1,30,10,0,771.0,73.0,4.3,11.0,406.0,581.04,485.64
2017,1,30,10,15,661.5,110.0,4.2,11.5,410.0,555.59,461.57
2017,1,30,10,30,552.0,147.0,4.1,12.0,414.0,518.95,429.06
2017,1,30,10,45,578.5,147.0,4.05,12.5,439.0,534.47,439.85
2017,1,30,11,0,605.0,147.0,4.0,13.0,464.0,544.0,445.62
2017,1,30,11,15,670.5,132.0,3.8,13.0,494.0,559.41,456.92
2017,1,30,11,30,736.0,117.0,3.6,13.0,524.0,570.83,464.72
2017,1,30,11,45,669.0,141.0,3.45,13.5,516.0,540.75,437.98
2017,1,30,12,0,602.0,165.0,3.3,14.0,508.0,509.79,410.89
2017,1,30,12,15,775.0,122.5,3.15,14.0,565.5,543.78,436.44
2017,1,30,12,30,948.0,80.0,3.0,14.0,623.0,567.84,452.57
2017,1,30,12,45,933.5,84.0,2.95,14.5,614.5,535.5,423.72
2017,1,30,13,0,919.0,88.0,2.9,15.0,606.0,501.29,393.34
2017,1,30,13,15,913.5,87.0,2.8,15.0,591.5,464.58,361.09
2017,1,30,13,30,908.0,86.0,2.7,15.0,577.0,423.78,324.97
2017,1,30,13,45,807.0,98.0,2.6,15.0,522.0,362.64,273.99
2017,1,30,14,0,706.0,110.0,2.5,15.0,467.0,304.34,225.58
2017,1,30,14,15,734.0,96.0,2.4,15.0,449.5,265.66,189.38
2017,1,30,14,30,762.0,82.0,2.3,15.0,432.0,226.93,152.83
2017,1,30,14,45,764.5,74.5,2.25,15.0,403.5,182.92,113.97
2017,1,30,15,0,767.0,67.0,2.2,15.0,375.0,137.79,77.21
2017,1,30,15,15,724.0,70.0,2.05,14.5,337.5,97.65,52.72
2017,1,30,15,30,681.0,73.0,1.9,14.0,300.0,56.3,37.51
2017,1,30,15,45,646.0,67.0,1.75,13.5,259.5,46.55,36.21
2017,1,30,16,0,611.0,61.0,1.6,13.0,219.0,43.62,33.6
2017,1,30,16,15,541.0,56.5,1.6,12.5,176.5,41.88,31.92
2017,1,30,16,30,471.0,52.0,1.6,12.0,134.0,40.29,30.21
2017,1,30,16,45,382.5,40.5,1.65,12.0,94.0,32.12,22.33
2017,1,30,17,0,294.0,29.0,1.7,12.0,54.0,23.6,12.47
2017,1,30,17,15,147.0,14.5,1.7,11.5,27.0,13.82,0.0
2017,1,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,88.0,8.5,3.4,7.5,12.0,42.79,0.0
2017,1,31,7,30,176.0,17.0,3.5,8.0,24.0,108.89,0.0
2017,1,31,7,45,315.5,29.0,3.65,8.5,62.5,206.3,148.4
2017,1,31,8,0,455.0,41.0,3.8,9.0,101.0,296.52,240.58
2017,1,31,8,15,535.5,48.5,3.75,9.0,146.0,358.99,298.37
2017,1,31,8,30,616.0,56.0,3.7,9.0,191.0,424.07,356.05
2017,1,31,8,45,668.0,61.0,3.65,9.5,236.5,471.92,397.14
2017,1,31,9,0,720.0,66.0,3.6,10.0,282.0,516.28,433.86
2017,1,31,9,15,754.0,70.0,3.45,10.0,324.5,552.09,462.87
2017,1,31,9,30,788.0,74.0,3.3,10.0,367.0,586.21,489.56
2017,1,31,9,45,776.5,74.5,3.2,10.5,387.5,585.82,487.57
2017,1,31,10,0,765.0,75.0,3.1,11.0,408.0,582.46,483.16
2017,1,31,10,15,524.5,140.0,2.9,11.5,376.0,498.98,412.03
2017,1,31,10,30,284.0,205.0,2.7,12.0,344.0,404.26,331.75
2017,1,31,10,45,593.0,144.0,2.55,12.5,452.0,542.96,443.73
2017,1,31,11,0,902.0,83.0,2.4,13.0,560.0,660.62,533.5
2017,1,31,11,15,908.5,84.0,2.3,13.5,577.5,654.64,525.25
2017,1,31,11,30,915.0,85.0,2.2,14.0,595.0,645.46,515.49
2017,1,31,11,45,796.5,113.5,2.1,14.5,563.0,589.74,469.82
2017,1,31,12,0,678.0,142.0,2.0,15.0,531.0,532.7,423.51
2017,1,31,12,15,624.5,160.5,1.9,15.0,519.5,502.46,398.57
2017,1,31,12,30,571.0,179.0,1.8,15.0,508.0,470.08,371.8
2017,1,31,12,45,492.0,201.0,1.7,15.5,482.5,431.72,339.78
2017,1,31,13,0,413.0,223.0,1.6,16.0,457.0,395.95,310.02
2017,1,31,13,15,367.5,226.5,1.5,16.0,431.5,360.73,281.49
2017,1,31,13,30,322.0,230.0,1.4,16.0,406.0,328.94,255.65
2017,1,31,13,45,366.5,211.5,1.35,16.0,404.5,311.85,239.96
2017,1,31,14,0,411.0,193.0,1.3,16.0,403.0,289.21,219.03
2017,1,31,14,15,265.0,198.5,1.25,16.0,331.0,236.28,179.41
2017,1,31,14,30,119.0,204.0,1.2,16.0,259.0,196.73,152.14
2017,1,31,14,45,220.0,180.5,1.2,16.0,273.0,186.17,139.22
2017,1,31,15,0,321.0,157.0,1.2,16.0,287.0,161.71,115.29
2017,1,31,15,15,310.5,143.0,1.15,15.5,259.0,130.85,93.54
2017,1,31,15,30,300.0,129.0,1.1,15.0,231.0,100.92,76.86
2017,1,31,15,45,285.0,113.5,1.05,15.0,200.0,85.82,70.59
2017,1,31,16,0,270.0,98.0,1.0,15.0,169.0,75.24,61.23
2017,1,31,16,15,243.0,82.0,1.0,14.5,136.5,63.93,51.13
2017,1,31,16,30,216.0,66.0,1.0,14.0,104.0,52.26,40.49
2017,1,31,16,45,175.5,48.5,1.0,14.0,73.5,39.1,28.24
2017,1,31,17,0,135.0,31.0,1.0,14.0,43.0,24.22,13.32
2017,1,31,17,15,67.5,15.5,0.95,13.5,21.5,13.06,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,7,45,0.0,1.0,3.75,10.5,1.0,0.92,0.0
2017,2,1,8,0,0.0,2.0,3.9,11.0,2.0,1.85,0.0
2017,2,1,8,15,0.0,3.0,3.95,11.0,3.0,2.77,0.0
2017,2,1,8,30,0.0,4.0,4.0,11.0,4.0,3.7,0.0
2017,2,1,8,45,0.0,5.5,4.05,11.5,5.5,5.09,0.0
2017,2,1,9,0,0.0,7.0,4.1,12.0,7.0,6.48,0.0
2017,2,1,9,15,0.0,8.0,4.1,12.0,8.0,7.41,0.77
2017,2,1,9,30,0.0,9.0,4.1,12.0,9.0,8.34,1.57
2017,2,1,9,45,0.0,24.5,4.1,12.5,24.5,22.74,13.95
2017,2,1,10,0,0.0,40.0,4.1,13.0,40.0,37.16,26.23
2017,2,1,10,15,2.5,104.0,4.35,13.0,105.5,99.39,79.0
2017,2,1,10,30,5.0,168.0,4.6,13.0,171.0,164.46,133.24
2017,2,1,10,45,2.5,147.5,4.9,13.5,149.0,141.46,113.6
2017,2,1,11,0,0.0,127.0,5.2,14.0,127.0,119.4,94.87
2017,2,1,11,15,15.5,176.0,5.35,14.0,184.5,176.21,142.17
2017,2,1,11,30,31.0,225.0,5.5,14.0,242.0,237.51,192.43
2017,2,1,11,45,15.5,140.0,5.7,14.0,148.5,140.22,112.11
2017,2,1,12,0,0.0,55.0,5.9,14.0,55.0,51.18,37.56
2017,2,1,12,15,0.0,55.5,5.95,14.0,55.5,51.65,37.97
2017,2,1,12,30,0.0,56.0,6.0,14.0,56.0,52.12,38.37
2017,2,1,12,45,0.0,33.0,6.05,14.5,33.0,30.68,20.26
2017,2,1,13,0,0.0,10.0,6.1,15.0,10.0,9.29,2.19
2017,2,1,13,15,0.0,10.0,6.1,15.0,10.0,9.29,2.19
2017,2,1,13,30,0.0,10.0,6.1,15.0,10.0,9.29,2.2
2017,2,1,13,45,0.0,36.5,6.2,15.0,36.5,33.93,23.04
2017,2,1,14,0,0.0,63.0,6.3,15.0,63.0,58.62,43.9
2017,2,1,14,15,0.0,54.5,6.35,15.0,54.5,50.68,37.28
2017,2,1,14,30,0.0,46.0,6.4,15.0,46.0,42.75,30.65
2017,2,1,14,45,0.0,58.0,6.45,15.0,58.0,53.93,40.19
2017,2,1,15,0,0.0,70.0,6.5,15.0,70.0,65.13,49.75
2017,2,1,15,15,0.0,63.0,6.4,14.5,63.0,58.59,44.39
2017,2,1,15,30,0.0,56.0,6.3,14.0,56.0,52.06,38.97
2017,2,1,15,45,0.0,48.5,6.25,14.0,48.5,45.06,34.77
2017,2,1,16,0,0.0,41.0,6.2,14.0,41.0,38.07,28.47
2017,2,1,16,15,0.0,33.0,6.1,13.5,33.0,30.63,21.75
2017,2,1,16,30,0.0,25.0,6.0,13.0,25.0,23.18,14.95
