Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,45,0.0,17.5,5.95,12.5,17.5,16.22,8.51
2017,2,1,17,0,0.0,10.0,5.9,12.0,10.0,9.26,1.79
2017,2,1,17,15,0.0,5.0,5.95,12.0,5.0,4.62,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,3.0,6.8,12.0,3.0,2.86,0.0
2017,2,2,7,30,0.0,6.0,6.7,12.0,6.0,5.55,0.0
2017,2,2,7,45,0.0,14.5,6.65,12.5,14.5,13.44,4.7
2017,2,2,8,0,0.0,23.0,6.6,13.0,23.0,21.33,12.15
2017,2,2,8,15,0.0,34.0,6.5,13.0,34.0,31.57,21.17
2017,2,2,8,30,0.0,45.0,6.4,13.0,45.0,41.81,30.17
2017,2,2,8,45,0.0,55.5,6.3,13.0,55.5,51.6,38.71
2017,2,2,9,0,0.0,66.0,6.2,13.0,66.0,61.73,47.43
2017,2,2,9,15,0.0,76.5,6.05,13.0,76.5,71.88,56.08
2017,2,2,9,30,0.0,87.0,5.9,13.0,87.0,82.0,64.61
2017,2,2,9,45,46.5,139.0,5.8,13.5,159.5,171.14,140.55
2017,2,2,10,0,93.0,191.0,5.7,14.0,232.0,257.42,212.25
2017,2,2,10,15,104.5,206.0,5.5,14.0,255.0,278.62,229.19
2017,2,2,10,30,116.0,221.0,5.3,14.0,278.0,307.32,252.1
2017,2,2,10,45,172.5,230.5,5.15,14.5,320.5,349.86,286.39
2017,2,2,11,0,229.0,240.0,5.0,15.0,363.0,391.11,318.92
2017,2,2,11,15,282.0,239.5,4.95,15.0,396.0,424.6,345.45
2017,2,2,11,30,335.0,239.0,4.9,15.0,429.0,448.72,364.32
2017,2,2,11,45,333.5,245.5,4.9,15.0,437.0,444.81,360.26
2017,2,2,12,0,332.0,252.0,4.9,15.0,445.0,439.67,355.29
2017,2,2,12,15,353.5,247.0,4.95,15.0,453.0,435.0,351.02
2017,2,2,12,30,375.0,242.0,5.0,15.0,461.0,428.34,344.96
2017,2,2,12,45,236.5,252.5,5.05,15.5,390.0,352.96,283.22
2017,2,2,13,0,98.0,263.0,5.1,16.0,319.0,286.64,229.18
2017,2,2,13,15,70.0,246.5,5.05,16.0,286.5,254.13,203.02
2017,2,2,13,30,42.0,230.0,5.0,16.0,254.0,223.9,178.73
2017,2,2,13,45,60.0,229.0,5.0,16.0,261.5,225.18,179.45
2017,2,2,14,0,78.0,228.0,5.0,16.0,269.0,224.57,178.36
2017,2,2,14,15,43.5,198.0,4.95,15.5,221.0,185.13,147.28
2017,2,2,14,30,9.0,168.0,4.9,15.0,173.0,152.61,122.08
2017,2,2,14,45,4.5,151.5,4.9,15.0,154.0,136.36,109.01
2017,2,2,15,0,0.0,135.0,4.9,15.0,135.0,120.68,96.36
2017,2,2,15,15,0.0,121.5,4.9,15.0,121.5,108.3,86.18
2017,2,2,15,30,0.0,108.0,4.9,15.0,108.0,95.99,75.96
2017,2,2,15,45,0.0,93.0,4.9,15.0,93.0,83.01,68.27
2017,2,2,16,0,0.0,78.0,4.9,15.0,78.0,70.17,56.84
2017,2,2,16,15,0.0,63.0,4.85,14.5,63.0,57.17,45.23
2017,2,2,16,30,0.0,48.0,4.8,14.0,48.0,44.03,33.32
2017,2,2,16,45,0.0,34.0,4.75,14.0,34.0,31.55,21.81
2017,2,2,17,0,0.0,20.0,4.7,14.0,20.0,18.56,9.41
2017,2,2,17,15,0.0,10.0,4.75,14.0,10.0,9.27,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,2.0,5.45,13.0,2.0,1.91,0.0
2017,2,3,7,30,0.0,4.0,5.6,13.0,4.0,3.7,0.0
2017,2,3,7,45,0.0,10.5,5.75,13.5,10.5,9.72,1.91
2017,2,3,8,0,0.0,17.0,5.9,14.0,17.0,15.75,7.47
2017,2,3,8,15,0.0,24.5,6.05,14.0,24.5,22.72,13.61
2017,2,3,8,30,0.0,32.0,6.2,14.0,32.0,29.69,19.73
2017,2,3,8,45,0.0,39.5,6.35,14.0,39.5,36.67,25.81
2017,2,3,9,0,0.0,47.0,6.5,14.0,47.0,43.66,31.82
2017,2,3,9,15,0.0,54.0,6.6,14.0,54.0,50.19,37.37
2017,2,3,9,30,0.0,61.0,6.7,14.0,61.0,56.72,42.88
2017,2,3,9,45,178.0,116.5,6.85,14.5,196.0,246.84,206.24
2017,2,3,10,0,356.0,172.0,7.0,15.0,331.0,423.43,352.43
2017,2,3,10,15,560.5,135.5,7.05,15.0,406.0,523.63,435.55
2017,2,3,10,30,765.0,99.0,7.1,15.0,481.0,616.57,511.41
2017,2,3,10,45,450.0,173.0,7.2,15.0,400.5,484.65,400.38
2017,2,3,11,0,135.0,247.0,7.3,15.0,320.0,339.36,277.13
2017,2,3,11,15,162.5,255.0,7.25,15.0,346.0,360.01,293.99
2017,2,3,11,30,190.0,263.0,7.2,15.0,372.0,379.32,309.34
2017,2,3,11,45,120.5,257.0,7.15,15.0,327.0,325.23,264.17
2017,2,3,12,0,51.0,251.0,7.1,15.0,282.0,269.4,217.68
2017,2,3,12,15,42.0,245.0,6.95,15.0,270.0,255.25,205.92
2017,2,3,12,30,33.0,239.0,6.8,15.0,258.0,241.65,194.63
2017,2,3,12,45,203.0,239.0,6.65,15.0,357.0,325.01,262.86
2017,2,3,13,0,373.0,239.0,6.5,15.0,456.0,395.54,318.25
2017,2,3,13,15,368.5,235.5,6.35,15.0,445.5,373.66,298.94
2017,2,3,13,30,364.0,232.0,6.2,15.0,435.0,351.21,279.16
2017,2,3,13,45,182.0,173.0,6.1,15.0,274.5,218.23,172.73
2017,2,3,14,0,0.0,114.0,6.0,15.0,114.0,105.42,82.94
2017,2,3,14,15,0.0,108.0,5.85,14.5,108.0,99.81,78.62
2017,2,3,14,30,0.0,102.0,5.7,14.0,102.0,94.23,74.22
2017,2,3,14,45,6.5,127.5,5.6,14.0,130.5,116.88,93.12
2017,2,3,15,0,13.0,153.0,5.5,14.0,159.0,136.85,109.73
2017,2,3,15,15,9.5,139.0,5.3,14.0,143.5,122.88,98.4
2017,2,3,15,30,6.0,125.0,5.1,14.0,128.0,109.28,87.35
2017,2,3,15,45,3.0,109.5,4.95,14.0,111.0,95.67,79.74
2017,2,3,16,0,0.0,94.0,4.8,14.0,94.0,82.59,68.09
2017,2,3,16,15,0.0,76.5,4.65,13.5,76.5,67.85,54.92
2017,2,3,16,30,0.0,59.0,4.5,13.0,59.0,52.93,41.37
2017,2,3,16,45,0.0,42.0,4.35,13.0,42.0,38.21,27.78
2017,2,3,17,0,0.0,25.0,4.2,13.0,25.0,23.22,13.52
2017,2,3,17,15,0.0,12.5,4.1,13.0,12.5,11.59,0.0
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.0,3.85,12.0,4.0,3.81,0.0
2017,2,4,7,30,0.0,8.0,3.9,12.0,8.0,7.41,0.0
2017,2,4,7,45,0.0,19.0,4.0,12.5,19.0,17.62,8.28
2017,2,4,8,0,0.0,30.0,4.1,13.0,30.0,27.85,17.69
2017,2,4,8,15,0.0,42.5,4.05,13.0,42.5,39.5,27.98
2017,2,4,8,30,0.0,55.0,4.0,13.0,55.0,51.81,38.77
2017,2,4,8,45,0.0,68.0,4.0,13.5,68.0,64.59,49.74
2017,2,4,9,0,0.0,81.0,4.0,14.0,81.0,77.28,60.47
2017,2,4,9,15,0.0,92.5,3.9,14.0,92.5,88.32,69.76
2017,2,4,9,30,0.0,104.0,3.8,14.0,104.0,99.32,78.92
2017,2,4,9,45,19.0,142.5,3.75,14.0,151.0,150.71,122.23
2017,2,4,10,0,38.0,181.0,3.7,14.0,198.0,210.62,171.81
2017,2,4,10,15,34.5,190.5,3.65,14.0,206.5,216.15,175.75
2017,2,4,10,30,31.0,200.0,3.6,14.0,215.0,221.59,179.73
2017,2,4,10,45,78.5,224.0,3.55,14.5,266.0,275.47,223.66
2017,2,4,11,0,126.0,248.0,3.5,15.0,317.0,335.11,271.09
2017,2,4,11,15,119.0,256.0,3.4,15.0,322.5,334.18,269.44
2017,2,4,11,30,112.0,264.0,3.3,15.0,328.0,327.11,263.19
2017,2,4,11,45,130.5,270.0,3.2,15.0,346.0,344.57,276.75
2017,2,4,12,0,149.0,276.0,3.1,15.0,364.0,354.99,284.58
2017,2,4,12,15,142.0,276.5,3.1,15.0,361.0,344.52,275.78
2017,2,4,12,30,135.0,277.0,3.1,15.0,358.0,333.94,267.0
2017,2,4,12,45,208.0,268.5,3.1,15.0,391.0,355.25,283.72
2017,2,4,13,0,281.0,260.0,3.1,15.0,424.0,372.78,296.65
2017,2,4,13,15,282.5,253.0,3.05,15.0,415.0,353.23,280.07
2017,2,4,13,30,284.0,246.0,3.0,15.0,406.0,333.02,262.88
2017,2,4,13,45,322.0,229.5,3.0,15.0,404.0,317.2,248.41
2017,2,4,14,0,360.0,213.0,3.0,15.0,402.0,298.02,230.53
2017,2,4,14,15,397.0,193.0,2.9,15.0,391.5,272.17,206.61
2017,2,4,14,30,434.0,173.0,2.8,15.0,381.0,239.64,176.77
2017,2,4,14,45,339.5,174.0,2.7,15.0,330.0,202.61,148.75
2017,2,4,15,0,245.0,175.0,2.6,15.0,279.0,170.49,126.37
2017,2,4,15,15,231.0,161.0,2.55,14.5,251.5,142.56,105.74
2017,2,4,15,30,217.0,147.0,2.5,14.0,224.0,115.93,88.7
2017,2,4,15,45,403.0,109.0,2.5,14.0,229.0,77.58,63.66
2017,2,4,16,0,589.0,71.0,2.5,14.0,234.0,50.82,39.89
2017,2,4,16,15,528.5,64.0,2.35,13.5,190.5,47.25,36.67
2017,2,4,16,30,468.0,57.0,2.2,13.0,147.0,43.65,33.23
2017,2,4,16,45,379.0,46.0,2.1,12.5,106.0,36.16,26.14
2017,2,4,17,0,290.0,35.0,2.0,12.0,65.0,28.37,18.13
2017,2,4,17,15,145.0,17.5,2.05,12.0,32.5,13.78,0.0
2017,2,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,2.85,11.0,7.5,7.15,0.0
2017,2,5,7,30,0.0,15.0,3.0,11.0,15.0,13.92,0.0
2017,2,5,7,45,9.5,33.5,3.15,11.5,35.0,42.98,28.8
2017,2,5,8,0,19.0,52.0,3.3,12.0,55.0,69.07,52.52
2017,2,5,8,15,31.0,71.5,3.55,12.0,78.0,97.28,77.49
2017,2,5,8,30,43.0,91.0,3.8,12.0,101.0,125.32,102.12
2017,2,5,8,45,54.0,110.0,4.1,12.5,125.5,152.11,125.16
2017,2,5,9,0,65.0,129.0,4.4,13.0,150.0,178.9,147.8
2017,2,5,9,15,72.0,146.0,4.6,13.0,172.0,200.67,166.08
2017,2,5,9,30,79.0,163.0,4.8,13.0,194.0,222.3,184.01
2017,2,5,9,45,183.5,174.5,5.0,13.5,256.0,309.26,257.17
2017,2,5,10,0,288.0,186.0,5.2,14.0,318.0,397.57,329.61
2017,2,5,10,15,242.5,206.0,5.35,14.0,322.0,387.31,319.63
2017,2,5,10,30,197.0,226.0,5.5,14.0,326.0,367.06,301.9
2017,2,5,10,45,199.0,238.0,5.7,14.0,343.0,377.06,309.54
2017,2,5,11,0,201.0,250.0,5.9,14.0,360.0,386.13,316.34
2017,2,5,11,15,130.0,250.5,6.05,14.0,323.0,335.96,274.2
2017,2,5,11,30,59.0,251.0,6.2,14.0,286.0,281.39,228.45
2017,2,5,11,45,65.0,258.0,6.4,14.5,297.0,288.52,233.77
2017,2,5,12,0,71.0,265.0,6.6,15.0,308.0,295.07,238.5
2017,2,5,12,15,49.0,250.5,6.75,14.5,280.5,264.77,213.95
2017,2,5,12,30,27.0,236.0,6.9,14.0,253.0,234.04,189.01
2017,2,5,12,45,85.0,255.5,7.05,14.0,306.0,280.35,227.11
2017,2,5,13,0,143.0,275.0,7.2,14.0,359.0,320.94,259.77
2017,2,5,13,15,455.0,197.5,7.3,14.0,456.5,381.47,307.2
2017,2,5,13,30,767.0,120.0,7.4,14.0,554.0,417.43,331.02
2017,2,5,13,45,383.5,137.5,7.5,14.0,354.5,260.49,205.43
2017,2,5,14,0,0.0,155.0,7.6,14.0,155.0,141.81,113.6
2017,2,5,14,15,3.0,161.0,7.7,13.5,162.5,147.05,118.36
2017,2,5,14,30,6.0,167.0,7.8,13.0,170.0,151.56,122.45
2017,2,5,14,45,7.0,159.0,7.9,13.0,162.5,143.41,115.78
2017,2,5,15,0,8.0,151.0,8.0,13.0,155.0,135.04,108.92
2017,2,5,15,15,4.0,137.5,8.15,13.0,139.5,121.72,98.09
2017,2,5,15,30,0.0,124.0,8.3,13.0,124.0,108.82,87.48
2017,2,5,15,45,0.0,108.0,8.5,13.0,108.0,94.86,79.39
2017,2,5,16,0,0.0,92.0,8.7,13.0,92.0,81.38,67.35
2017,2,5,16,15,0.0,74.5,8.9,13.0,74.5,66.58,53.96
2017,2,5,16,30,0.0,57.0,9.1,13.0,57.0,51.58,40.25
2017,2,5,16,45,0.0,41.5,9.35,13.0,41.5,37.99,27.69
2017,2,5,17,0,0.0,26.0,9.6,13.0,26.0,24.15,14.64
2017,2,5,17,15,0.0,13.0,9.7,13.0,13.0,12.05,0.0
2017,2,5,17,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.0,4.75,12.5,4.0,3.81,0.0
2017,2,6,7,30,0.0,8.0,4.9,13.0,8.0,7.41,0.0
2017,2,6,7,45,0.0,17.5,5.1,13.5,17.5,16.22,7.35
2017,2,6,8,0,0.0,27.0,5.3,14.0,27.0,25.05,15.33
2017,2,6,8,15,0.0,38.0,5.45,14.0,38.0,35.29,24.34
2017,2,6,8,30,0.0,49.0,5.6,14.0,49.0,45.54,33.29
2017,2,6,8,45,0.0,59.5,5.85,14.0,59.5,55.44,41.86
2017,2,6,9,0,0.0,70.0,6.1,14.0,70.0,65.61,50.55
2017,2,6,9,15,0.0,80.0,6.1,14.0,80.0,75.24,58.69
2017,2,6,9,30,0.0,90.0,6.1,14.0,90.0,84.84,66.72
2017,2,6,9,45,0.0,92.0,6.1,14.0,92.0,86.41,67.9
2017,2,6,10,0,0.0,94.0,6.1,14.0,94.0,88.09,69.17
2017,2,6,10,15,0.0,108.0,6.05,14.0,108.0,101.59,80.37
2017,2,6,10,30,0.0,122.0,6.0,14.0,122.0,115.03,91.45
2017,2,6,10,45,3.0,153.0,6.0,14.5,155.0,147.08,117.81
2017,2,6,11,0,6.0,184.0,6.0,15.0,188.0,178.94,143.69
2017,2,6,11,15,41.0,222.5,5.95,15.0,246.5,244.24,197.56
2017,2,6,11,30,76.0,261.0,5.9,15.0,305.0,302.31,244.74
2017,2,6,11,45,38.0,208.0,5.85,15.0,230.0,223.07,179.68
2017,2,6,12,0,0.0,155.0,5.8,15.0,155.0,144.99,115.1
2017,2,6,12,15,0.5,165.0,5.65,15.0,165.5,154.33,122.8
2017,2,6,12,30,1.0,175.0,5.5,15.0,176.0,163.5,130.3
2017,2,6,12,45,0.5,171.5,5.35,15.0,172.0,159.53,127.03
2017,2,6,13,0,0.0,168.0,5.2,15.0,168.0,155.61,123.86
2017,2,6,13,15,5.0,183.0,5.2,14.5,186.0,170.89,136.73
2017,2,6,13,30,10.0,198.0,5.2,14.0,204.0,185.36,148.91
2017,2,6,13,45,10.5,194.0,5.2,14.0,200.5,180.65,145.13
2017,2,6,14,0,11.0,190.0,5.2,14.0,197.0,175.82,141.27
2017,2,6,14,15,5.5,173.0,5.15,14.0,176.5,158.11,126.95
2017,2,6,14,30,0.0,156.0,5.1,14.0,156.0,141.05,113.2
2017,2,6,14,45,0.0,94.0,5.1,14.0,94.0,86.99,68.17
2017,2,6,15,0,0.0,32.0,5.1,14.0,32.0,29.71,19.75
2017,2,6,15,15,0.0,52.0,5.25,14.0,52.0,48.33,35.71
2017,2,6,15,30,0.0,72.0,5.4,14.0,72.0,66.88,51.57
2017,2,6,15,45,0.0,63.0,5.55,14.0,63.0,58.59,46.84
2017,2,6,16,0,0.0,54.0,5.7,14.0,54.0,50.2,39.34
2017,2,6,16,15,0.0,44.5,5.8,13.5,44.5,41.34,31.4
2017,2,6,16,30,0.0,35.0,5.9,13.0,35.0,32.49,23.34
2017,2,6,16,45,0.0,25.5,6.05,13.0,25.5,23.66,15.18
2017,2,6,17,0,0.0,16.0,6.2,13.0,16.0,14.83,6.91
2017,2,6,17,15,0.0,8.0,6.25,13.0,8.0,7.41,0.0
2017,2,6,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,5.0,9.6,15.0,5.0,4.77,0.0
2017,2,7,7,30,0.0,10.0,9.2,15.0,10.0,9.26,0.0
2017,2,7,7,45,0.0,22.5,8.85,15.0,22.5,20.88,11.09
2017,2,7,8,0,0.0,35.0,8.5,15.0,35.0,32.51,21.49
2017,2,7,8,15,0.0,49.5,8.35,15.0,49.5,46.92,34.05
2017,2,7,8,30,0.0,64.0,8.2,15.0,64.0,61.37,46.58
2017,2,7,8,45,0.0,79.0,8.05,15.0,79.0,76.21,59.32
2017,2,7,9,0,0.0,94.0,7.9,15.0,94.0,90.92,71.8
2017,2,7,9,15,0.0,107.5,7.7,15.0,107.5,103.91,82.68
2017,2,7,9,30,0.0,121.0,7.5,15.0,121.0,116.84,93.4
2017,2,7,9,45,0.0,127.0,7.3,15.0,127.0,121.91,97.44
2017,2,7,10,0,0.0,133.0,7.1,15.0,133.0,127.11,101.57
2017,2,7,10,15,14.0,167.5,6.7,15.0,175.0,170.72,137.93
2017,2,7,10,30,28.0,202.0,6.3,15.0,217.0,214.14,173.64
2017,2,7,10,45,14.0,171.0,5.9,15.0,178.5,172.18,138.44
2017,2,7,11,0,0.0,140.0,5.5,15.0,140.0,131.89,104.66
2017,2,7,11,15,0.0,112.5,5.2,15.0,112.5,105.23,82.49
2017,2,7,11,30,0.0,85.0,4.9,15.0,85.0,79.2,60.79
2017,2,7,11,45,34.0,177.0,4.65,15.0,197.5,190.47,153.09
2017,2,7,12,0,68.0,269.0,4.4,15.0,310.0,297.72,239.47
2017,2,7,12,15,36.0,228.0,4.3,15.0,250.0,236.39,189.42
2017,2,7,12,30,4.0,187.0,4.2,15.0,190.0,176.3,140.39
2017,2,7,12,45,54.0,231.5,4.15,15.0,264.0,243.23,195.03
2017,2,7,13,0,104.0,276.0,4.1,15.0,338.0,303.5,242.93
2017,2,7,13,15,52.0,160.5,3.75,15.0,191.5,171.44,136.36
2017,2,7,13,30,0.0,45.0,3.4,15.0,45.0,41.86,29.59
2017,2,7,13,45,0.0,49.0,3.05,15.0,49.0,45.58,32.81
2017,2,7,14,0,0.0,53.0,2.7,15.0,53.0,49.3,36.0
2017,2,7,14,15,16.0,124.5,2.6,14.5,132.5,119.09,94.03
2017,2,7,14,30,32.0,196.0,2.5,14.0,212.0,177.86,142.05
2017,2,7,14,45,16.0,141.5,2.4,14.0,149.5,130.91,103.95
2017,2,7,15,0,0.0,87.0,2.3,14.0,87.0,80.6,62.84
2017,2,7,15,15,0.0,92.0,2.15,14.0,92.0,84.51,66.33
2017,2,7,15,30,0.0,97.0,2.0,14.0,97.0,87.89,69.29
2017,2,7,15,45,0.0,85.0,1.85,14.0,85.0,77.16,63.29
2017,2,7,16,0,0.0,73.0,1.7,14.0,73.0,66.61,53.95
2017,2,7,16,15,0.0,59.5,1.6,13.5,59.5,54.73,43.38
2017,2,7,16,30,0.0,46.0,1.5,13.0,46.0,42.72,32.51
2017,2,7,16,45,0.0,34.0,1.4,13.0,34.0,31.58,22.24
2017,2,7,17,0,0.0,22.0,1.3,13.0,22.0,20.41,11.8
2017,2,7,17,15,0.0,12.5,1.35,13.0,12.5,11.59,0.85
2017,2,7,17,30,0.0,3.0,1.4,13.0,3.0,2.86,0.0
2017,2,7,17,45,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,7,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,7,45,0.0,1.0,6.5,15.0,1.0,0.92,0.0
2017,2,8,8,0,0.0,2.0,6.5,15.0,2.0,1.85,0.0
2017,2,8,8,15,0.0,2.5,6.4,15.0,2.5,2.31,0.0
2017,2,8,8,30,0.0,3.0,6.3,15.0,3.0,2.78,0.0
2017,2,8,8,45,0.0,4.0,6.2,15.0,4.0,3.7,0.0
2017,2,8,9,0,0.0,5.0,6.1,15.0,5.0,4.63,0.0
2017,2,8,9,15,0.0,5.5,6.05,15.0,5.5,5.1,0.0
2017,2,8,9,30,0.0,6.0,6.0,15.0,6.0,5.56,0.0
2017,2,8,9,45,0.0,6.5,5.95,15.5,6.5,6.03,0.0
2017,2,8,10,0,0.0,7.0,5.9,16.0,7.0,6.49,0.0
2017,2,8,10,15,0.0,27.0,5.75,16.0,27.0,25.08,15.56
2017,2,8,10,30,0.0,47.0,5.6,16.0,47.0,43.7,31.19
2017,2,8,10,45,0.0,29.5,5.5,16.0,29.5,27.41,17.45
2017,2,8,11,0,0.0,12.0,5.4,16.0,12.0,11.14,3.73
2017,2,8,11,15,0.0,64.5,5.35,16.0,64.5,60.04,44.7
2017,2,8,11,30,0.0,117.0,5.3,16.0,117.0,109.4,85.55
2017,2,8,11,45,0.0,138.0,5.25,16.0,138.0,129.17,101.71
2017,2,8,12,0,0.0,159.0,5.2,16.0,159.0,148.76,117.69
2017,2,8,12,15,0.0,140.0,5.1,16.0,140.0,130.64,102.8
2017,2,8,12,30,0.0,121.0,5.0,16.0,121.0,112.76,88.12
2017,2,8,12,45,0.0,137.5,4.95,16.0,137.5,127.92,100.61
2017,2,8,13,0,0.0,154.0,4.9,16.0,154.0,142.84,112.87
2017,2,8,13,15,0.0,142.5,4.8,16.0,142.5,132.03,104.06
2017,2,8,13,30,0.0,131.0,4.7,16.0,131.0,121.32,95.36
2017,2,8,13,45,0.0,110.0,4.65,16.0,110.0,102.09,79.61
2017,2,8,14,0,0.0,89.0,4.6,16.0,89.0,82.92,63.84
2017,2,8,14,15,0.0,93.5,4.5,16.0,93.5,86.93,67.3
2017,2,8,14,30,0.0,98.0,4.4,16.0,98.0,90.82,70.66
2017,2,8,14,45,0.0,100.5,4.35,16.0,100.5,92.77,72.43
2017,2,8,15,0,0.0,103.0,4.3,16.0,103.0,94.52,74.05
2017,2,8,15,15,0.0,60.0,4.3,16.0,60.0,55.79,41.67
2017,2,8,15,30,0.0,17.0,4.3,16.0,17.0,15.76,7.79
2017,2,8,15,45,0.0,15.0,4.3,16.0,15.0,13.9,6.76
2017,2,8,16,0,0.0,13.0,4.3,16.0,13.0,12.04,5.1
2017,2,8,16,15,0.0,10.5,4.2,15.5,10.5,9.72,3.03
2017,2,8,16,30,0.0,8.0,4.1,15.0,8.0,7.4,0.93
2017,2,8,16,45,0.0,6.0,4.0,15.0,6.0,5.55,0.0
2017,2,8,17,0,0.0,4.0,3.9,15.0,4.0,3.7,0.0
2017,2,8,17,15,0.0,2.0,3.9,15.0,2.0,1.85,0.0
2017,2,8,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,9.3,15.0,1.0,0.92,0.0
2017,2,9,8,0,0.0,2.0,9.4,15.0,2.0,1.85,0.0
2017,2,9,8,15,0.0,3.0,9.25,15.0,3.0,2.77,0.0
2017,2,9,8,30,0.0,4.0,9.1,15.0,4.0,3.7,0.0
2017,2,9,8,45,0.0,5.0,8.95,15.0,5.0,4.63,0.0
2017,2,9,9,0,0.0,6.0,8.8,15.0,6.0,5.56,0.0
2017,2,9,9,15,0.0,6.5,8.65,15.0,6.5,6.02,0.0
2017,2,9,9,30,0.0,7.0,8.5,15.0,7.0,6.49,0.0
2017,2,9,9,45,0.0,32.5,8.35,15.0,32.5,30.18,20.04
2017,2,9,10,0,0.0,58.0,8.2,15.0,58.0,53.94,40.1
2017,2,9,10,15,0.0,59.5,8.0,15.0,59.5,55.35,41.19
2017,2,9,10,30,0.0,61.0,7.8,15.0,61.0,56.76,42.29
2017,2,9,10,45,0.0,39.0,7.65,15.0,39.0,36.26,24.97
2017,2,9,11,0,0.0,17.0,7.5,15.0,17.0,15.79,7.68
2017,2,9,11,15,0.0,41.5,7.4,15.0,41.5,38.6,26.86
2017,2,9,11,30,0.0,66.0,7.3,15.0,66.0,61.45,45.98
2017,2,9,11,45,0.0,67.0,7.25,15.0,67.0,62.39,46.72
2017,2,9,12,0,0.0,68.0,7.2,15.0,68.0,63.33,47.48
2017,2,9,12,15,0.0,65.5,7.2,15.0,65.5,61.0,45.52
2017,2,9,12,30,0.0,63.0,7.2,15.0,63.0,58.66,43.57
2017,2,9,12,45,0.0,59.0,7.25,15.0,59.0,54.93,40.46
2017,2,9,13,0,0.0,55.0,7.3,15.0,55.0,51.19,37.35
2017,2,9,13,15,0.0,45.5,7.15,15.0,45.5,42.33,29.96
2017,2,9,13,30,0.0,36.0,7.0,15.0,36.0,33.48,22.55
2017,2,9,13,45,0.0,88.0,6.85,15.0,88.0,82.0,63.26
2017,2,9,14,0,0.0,140.0,6.7,15.0,140.0,128.77,102.28
2017,2,9,14,15,0.0,97.0,6.4,15.0,97.0,90.1,70.2
2017,2,9,14,30,0.0,54.0,6.1,15.0,54.0,50.22,36.85
2017,2,9,14,45,0.0,40.0,5.85,15.0,40.0,37.17,25.91
2017,2,9,15,0,0.0,26.0,5.6,15.0,26.0,24.14,14.91
2017,2,9,15,15,0.0,26.0,5.35,15.0,26.0,24.13,14.95
2017,2,9,15,30,0.0,26.0,5.1,15.0,26.0,24.12,14.98
2017,2,9,15,45,0.0,22.5,4.95,15.0,22.5,20.87,13.03
2017,2,9,16,0,0.0,19.0,4.8,15.0,19.0,17.61,10.13
2017,2,9,16,15,0.0,15.5,4.65,14.5,15.5,14.36,7.22
2017,2,9,16,30,0.0,12.0,4.5,14.0,12.0,11.11,4.27
2017,2,9,16,45,0.0,9.0,4.35,14.0,9.0,8.33,1.7
2017,2,9,17,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2017,2,9,17,15,0.0,3.5,4.15,14.0,3.5,3.24,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.95,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,6.5,12.5,1.65,12.0,13.0,14.68,0.0
2017,2,10,7,30,13.0,25.0,1.7,12.0,26.0,34.91,16.09
2017,2,10,7,45,49.0,44.0,1.8,12.5,52.0,84.6,64.03
2017,2,10,8,0,85.0,63.0,1.9,13.0,78.0,126.04,100.86
2017,2,10,8,15,105.0,83.5,1.95,13.0,107.0,161.96,132.49
2017,2,10,8,30,125.0,104.0,2.0,13.0,136.0,198.02,163.66
2017,2,10,8,45,148.0,120.5,2.15,13.0,165.5,230.74,191.61
2017,2,10,9,0,171.0,137.0,2.3,13.0,195.0,263.98,219.47
2017,2,10,9,15,146.5,156.5,2.35,13.0,210.5,270.55,224.06
2017,2,10,9,30,122.0,176.0,2.4,13.0,226.0,275.53,227.18
2017,2,10,9,45,116.0,192.5,2.5,13.5,243.5,287.98,236.25
2017,2,10,10,0,110.0,209.0,2.6,14.0,261.0,290.6,237.32
2017,2,10,10,15,55.0,184.5,2.6,14.0,210.5,223.41,181.4
2017,2,10,10,30,0.0,160.0,2.6,14.0,160.0,152.55,121.92
2017,2,10,10,45,22.5,199.5,2.65,14.0,212.5,206.43,166.45
2017,2,10,11,0,45.0,239.0,2.7,14.0,265.0,266.99,215.34
2017,2,10,11,15,189.5,248.5,2.7,14.0,361.5,375.48,303.84
2017,2,10,11,30,334.0,258.0,2.7,14.0,458.0,478.41,384.91
2017,2,10,11,45,614.5,173.5,2.75,14.5,549.5,569.49,456.8
2017,2,10,12,0,895.0,89.0,2.8,15.0,641.0,637.27,508.75
2017,2,10,12,15,895.5,89.5,2.9,15.0,643.0,615.34,490.36
2017,2,10,12,30,896.0,90.0,3.0,15.0,645.0,590.64,470.08
2017,2,10,12,45,891.0,91.0,3.15,15.0,639.0,560.85,445.57
2017,2,10,13,0,886.0,92.0,3.3,15.0,633.0,528.81,418.72
2017,2,10,13,15,881.0,91.0,3.4,15.0,619.0,492.85,388.03
2017,2,10,13,30,876.0,90.0,3.5,15.0,605.0,455.04,355.11
2017,2,10,13,45,868.5,88.5,3.6,15.0,584.0,411.4,316.82
2017,2,10,14,0,861.0,87.0,3.7,15.0,563.0,368.7,278.37
2017,2,10,14,15,848.5,85.0,3.7,14.5,535.0,323.04,237.34
2017,2,10,14,30,836.0,83.0,3.7,14.0,507.0,277.0,195.58
2017,2,10,14,45,819.0,81.0,3.75,14.0,472.5,229.92,153.16
2017,2,10,15,0,802.0,79.0,3.8,14.0,438.0,183.36,112.99
2017,2,10,15,15,675.0,92.0,3.8,14.0,375.5,134.34,79.52
2017,2,10,15,30,548.0,105.0,3.8,14.0,313.0,101.65,64.94
2017,2,10,15,45,517.5,97.5,3.8,14.0,275.0,68.44,55.56
2017,2,10,16,0,487.0,90.0,3.8,14.0,237.0,64.41,52.02
2017,2,10,16,15,447.5,79.0,3.7,13.5,196.5,57.65,46.01
2017,2,10,16,30,408.0,68.0,3.6,13.0,156.0,50.62,39.61
2017,2,10,16,45,357.0,54.0,3.5,12.5,117.5,40.94,30.65
2017,2,10,17,0,306.0,40.0,3.4,12.0,79.0,31.81,21.93
2017,2,10,17,15,153.0,27.5,3.4,11.5,47.0,21.56,9.89
2017,2,10,17,30,0.0,15.0,3.4,11.0,15.0,14.3,0.0
2017,2,10,17,45,0.0,7.5,3.45,11.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,181.0,12.0,4.55,8.5,25.5,89.07,0.0
2017,2,11,7,30,362.0,24.0,4.6,9.0,51.0,222.1,142.33
2017,2,11,7,45,467.0,32.5,4.7,9.5,94.5,298.33,240.98
2017,2,11,8,0,572.0,41.0,4.8,10.0,138.0,372.73,310.08
2017,2,11,8,15,635.0,46.5,4.75,10.0,185.0,430.63,362.87
2017,2,11,8,30,698.0,52.0,4.7,10.0,232.0,489.84,414.73
2017,2,11,8,45,737.0,56.0,4.7,10.5,278.0,533.44,451.31
2017,2,11,9,0,776.0,60.0,4.7,11.0,324.0,576.26,485.84
2017,2,11,9,15,803.5,63.0,4.6,11.0,367.0,609.25,511.96
2017,2,11,9,30,831.0,66.0,4.5,11.0,410.0,640.31,535.8
2017,2,11,9,45,845.5,69.5,4.45,11.5,447.5,661.01,550.01
2017,2,11,10,0,860.0,73.0,4.4,12.0,485.0,678.94,561.58
2017,2,11,10,15,874.0,74.5,4.35,12.0,517.0,687.14,566.47
2017,2,11,10,30,888.0,76.0,4.3,12.0,549.0,696.73,572.54
2017,2,11,10,45,897.5,77.0,4.25,12.5,574.0,699.57,572.4
2017,2,11,11,0,907.0,78.0,4.2,13.0,599.0,699.2,569.85
2017,2,11,11,15,913.0,79.0,4.25,13.0,617.0,693.24,564.29
2017,2,11,11,30,919.0,80.0,4.3,13.0,635.0,684.02,556.17
2017,2,11,11,45,923.5,80.0,4.35,13.5,645.5,669.57,542.92
2017,2,11,12,0,928.0,80.0,4.4,14.0,656.0,651.95,527.11
2017,2,11,12,15,929.0,80.0,4.4,14.0,658.5,629.17,507.88
2017,2,11,12,30,930.0,80.0,4.4,14.0,661.0,603.49,486.1
2017,2,11,12,45,926.5,80.5,4.45,14.0,655.0,573.13,460.41
2017,2,11,13,0,923.0,81.0,4.5,14.0,649.0,540.34,432.26
2017,2,11,13,15,918.5,80.5,4.5,14.0,635.5,503.9,400.46
2017,2,11,13,30,914.0,80.0,4.5,14.0,622.0,465.45,366.34
2017,2,11,13,45,909.0,78.0,4.5,14.5,601.0,423.63,328.12
2017,2,11,14,0,904.0,76.0,4.5,15.0,580.0,380.24,287.95
2017,2,11,14,15,893.5,74.5,4.45,14.5,552.0,334.27,246.16
2017,2,11,14,30,883.0,73.0,4.4,14.0,524.0,287.58,203.35
2017,2,11,14,45,870.0,70.5,4.4,14.0,489.5,239.05,159.12
2017,2,11,15,0,857.0,68.0,4.4,14.0,455.0,190.5,116.67
2017,2,11,15,15,835.0,65.5,4.25,14.0,415.0,135.85,73.7
2017,2,11,15,30,813.0,63.0,4.1,14.0,375.0,87.72,44.38
2017,2,11,15,45,783.5,59.5,3.95,14.0,330.5,42.91,32.83
2017,2,11,16,0,754.0,56.0,3.8,14.0,286.0,41.54,31.64
2017,2,11,16,15,705.5,51.5,3.7,13.5,239.0,39.28,29.64
2017,2,11,16,30,657.0,47.0,3.6,13.0,192.0,37.03,27.53
2017,2,11,16,45,579.5,40.5,3.55,12.5,145.0,32.87,23.56
2017,2,11,17,0,502.0,34.0,3.5,12.0,98.0,28.67,19.3
2017,2,11,17,15,357.0,24.0,3.6,11.5,59.5,18.96,8.61
2017,2,11,17,30,212.0,14.0,3.7,11.0,21.0,13.34,0.0
2017,2,11,17,45,106.0,7.0,3.85,11.0,10.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,12,7,15,176.5,13.0,2.3,8.5,27.0,88.75,0.0
2017,2,12,7,30,353.0,26.0,2.3,9.0,54.0,222.98,150.24
2017,2,12,7,45,463.5,35.0,2.35,9.5,98.5,301.47,242.87
