Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,0,574.0,44.0,2.4,10.0,143.0,384.63,317.26
2017,2,12,8,15,637.0,49.5,2.35,10.0,191.0,437.8,364.96
2017,2,12,8,30,700.0,55.0,2.3,10.0,239.0,497.45,415.68
2017,2,12,8,45,743.0,59.0,2.3,10.5,286.5,543.81,453.22
2017,2,12,9,0,786.0,63.0,2.3,11.0,334.0,589.5,488.74
2017,2,12,9,15,813.5,66.0,2.3,11.5,377.5,622.79,513.42
2017,2,12,9,30,841.0,69.0,2.3,12.0,421.0,654.11,535.87
2017,2,12,9,45,809.0,76.0,2.3,12.5,439.5,647.61,528.65
2017,2,12,10,0,777.0,83.0,2.3,13.0,458.0,637.52,518.87
2017,2,12,10,15,840.0,80.5,2.3,13.0,510.5,678.61,549.31
2017,2,12,10,30,903.0,78.0,2.3,13.0,563.0,713.06,573.64
2017,2,12,10,45,911.5,79.5,2.35,13.5,588.5,715.71,573.63
2017,2,12,11,0,920.0,81.0,2.4,14.0,614.0,715.1,571.6
2017,2,12,11,15,926.0,82.0,2.4,14.0,632.0,708.96,565.85
2017,2,12,11,30,932.0,83.0,2.4,14.0,650.0,699.52,557.59
2017,2,12,11,45,933.5,83.5,2.45,14.5,659.5,683.4,543.55
2017,2,12,12,0,935.0,84.0,2.5,15.0,669.0,664.18,527.1
2017,2,12,12,15,935.5,84.5,2.55,15.0,671.0,641.34,508.67
2017,2,12,12,30,936.0,85.0,2.6,15.0,673.0,615.6,487.7
2017,2,12,12,45,931.0,85.5,2.7,15.5,666.5,584.11,461.26
2017,2,12,13,0,926.0,86.0,2.8,16.0,660.0,550.28,432.5
2017,2,12,13,15,765.0,130.0,2.85,16.0,597.5,478.75,375.22
2017,2,12,13,30,604.0,174.0,2.9,16.0,535.0,417.59,326.05
2017,2,12,13,45,751.5,128.5,3.0,16.0,561.5,406.22,312.97
2017,2,12,14,0,899.0,83.0,3.1,16.0,588.0,388.13,292.03
2017,2,12,14,15,887.0,81.5,3.1,15.5,559.0,341.72,250.57
2017,2,12,14,30,875.0,80.0,3.1,15.0,530.0,290.46,204.78
2017,2,12,14,45,806.0,83.0,3.1,15.0,476.0,234.84,157.41
2017,2,12,15,0,737.0,86.0,3.1,15.0,422.0,184.75,116.53
2017,2,12,15,15,665.5,92.5,3.0,14.5,375.5,138.43,82.53
2017,2,12,15,30,594.0,99.0,2.9,14.0,329.0,102.88,63.0
2017,2,12,15,45,556.0,94.5,2.85,14.0,289.5,65.59,53.01
2017,2,12,16,0,518.0,90.0,2.8,14.0,250.0,64.64,52.23
2017,2,12,16,15,566.0,72.0,2.9,13.5,221.0,52.24,41.22
2017,2,12,16,30,614.0,54.0,3.0,13.0,192.0,39.45,29.71
2017,2,12,16,45,533.5,46.5,3.1,13.0,145.5,35.07,25.49
2017,2,12,17,0,453.0,39.0,3.2,13.0,99.0,30.59,20.95
2017,2,12,17,15,310.0,27.5,3.25,12.5,60.5,22.07,11.43
2017,2,12,17,30,167.0,16.0,3.3,12.0,22.0,15.25,0.0
2017,2,12,17,45,83.5,8.0,3.4,11.5,11.0,7.63,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,50.0,15.0,1.9,9.5,19.0,36.11,0.0
2017,2,13,7,30,100.0,30.0,2.0,10.0,38.0,99.96,67.69
2017,2,13,7,45,148.0,48.5,2.15,10.5,70.0,149.29,119.2
2017,2,13,8,0,196.0,67.0,2.3,11.0,102.0,200.06,164.77
2017,2,13,8,15,225.5,85.0,2.25,11.0,136.5,241.55,201.6
2017,2,13,8,30,255.0,103.0,2.2,11.0,171.0,283.74,238.02
2017,2,13,8,45,287.5,116.0,2.15,11.5,205.5,321.81,269.7
2017,2,13,9,0,320.0,129.0,2.1,12.0,240.0,360.47,300.91
2017,2,13,9,15,196.5,153.5,2.1,12.0,224.5,300.68,249.92
2017,2,13,9,30,73.0,178.0,2.1,12.0,209.0,236.3,194.44
2017,2,13,9,45,87.5,196.0,2.15,12.5,236.5,263.99,216.78
2017,2,13,10,0,102.0,214.0,2.2,13.0,264.0,291.42,238.25
2017,2,13,10,15,281.0,205.0,2.1,13.0,354.5,420.36,343.6
2017,2,13,10,30,460.0,196.0,2.0,13.0,445.0,540.09,437.18
2017,2,13,10,45,427.0,215.0,1.9,13.5,454.5,531.97,427.26
2017,2,13,11,0,394.0,234.0,1.8,14.0,464.0,514.58,411.48
2017,2,13,11,15,496.5,208.0,1.65,14.0,507.0,556.36,443.26
2017,2,13,11,30,599.0,182.0,1.5,14.0,550.0,589.85,467.61
2017,2,13,11,45,473.0,226.5,1.4,14.0,520.0,536.28,423.89
2017,2,13,12,0,347.0,271.0,1.3,14.0,490.0,482.76,380.91
2017,2,13,12,15,291.0,283.0,1.35,14.0,467.0,448.49,354.23
2017,2,13,12,30,235.0,295.0,1.4,14.0,444.0,412.79,326.22
2017,2,13,12,45,417.0,241.0,1.45,14.5,502.5,454.59,358.64
2017,2,13,13,0,599.0,187.0,1.5,15.0,561.0,481.09,377.27
2017,2,13,13,15,523.5,208.5,1.5,15.0,530.0,438.26,342.48
2017,2,13,13,30,448.0,230.0,1.5,15.0,499.0,400.47,312.02
2017,2,13,13,45,439.5,223.0,1.55,15.0,479.5,368.64,285.84
2017,2,13,14,0,431.0,216.0,1.6,15.0,460.0,336.72,259.09
2017,2,13,14,15,395.5,211.5,1.6,15.0,427.0,301.06,229.57
2017,2,13,14,30,360.0,207.0,1.6,15.0,394.0,266.09,200.75
2017,2,13,14,45,291.5,202.0,1.65,15.0,347.0,226.41,169.88
2017,2,13,15,0,223.0,197.0,1.7,15.0,300.0,197.3,148.56
2017,2,13,15,15,245.0,176.5,1.7,14.5,280.5,164.45,121.59
2017,2,13,15,30,267.0,156.0,1.7,14.0,261.0,134.04,98.87
2017,2,13,15,45,248.5,141.5,1.75,14.0,230.0,105.31,87.95
2017,2,13,16,0,230.0,127.0,1.8,14.0,199.0,94.71,78.76
2017,2,13,16,15,386.5,94.5,1.75,13.5,193.0,68.77,55.91
2017,2,13,16,30,543.0,62.0,1.7,13.0,187.0,46.02,35.6
2017,2,13,16,45,465.0,53.0,1.7,13.0,142.0,40.61,30.45
2017,2,13,17,0,387.0,44.0,1.7,13.0,97.0,35.04,24.91
2017,2,13,17,15,193.5,33.0,1.65,12.5,59.5,25.88,14.88
2017,2,13,17,30,0.0,22.0,1.6,12.0,22.0,19.29,0.0
2017,2,13,17,45,0.0,11.0,1.6,12.0,11.0,10.48,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,15,165.0,14.0,1.6,10.5,28.0,85.97,0.0
2017,2,14,7,30,330.0,28.0,1.7,11.0,56.0,219.19,157.41
2017,2,14,7,45,434.0,37.0,1.8,11.5,100.0,292.53,235.29
2017,2,14,8,0,538.0,46.0,1.9,12.0,144.0,372.25,305.38
2017,2,14,8,15,600.5,52.0,1.95,12.0,191.0,429.47,355.41
2017,2,14,8,30,663.0,58.0,2.0,12.0,238.0,484.73,402.17
2017,2,14,8,45,705.0,62.0,2.1,12.5,284.0,530.05,438.71
2017,2,14,9,0,747.0,66.0,2.2,13.0,330.0,574.73,473.47
2017,2,14,9,15,775.5,69.5,2.2,13.0,373.0,608.87,499.49
2017,2,14,9,30,804.0,73.0,2.2,13.0,416.0,641.17,523.48
2017,2,14,9,45,830.0,73.5,2.2,13.5,455.5,666.06,540.2
2017,2,14,10,0,856.0,74.0,2.2,14.0,495.0,688.47,554.58
2017,2,14,10,15,870.0,75.5,2.2,14.0,527.5,696.72,559.39
2017,2,14,10,30,884.0,77.0,2.2,14.0,560.0,706.47,565.5
2017,2,14,10,45,603.5,165.0,2.25,14.5,501.5,607.56,486.09
2017,2,14,11,0,323.0,253.0,2.3,15.0,443.0,487.52,389.29
2017,2,14,11,15,619.5,167.0,2.25,15.0,545.0,603.28,481.88
2017,2,14,11,30,916.0,81.0,2.2,15.0,647.0,694.72,551.87
2017,2,14,11,45,918.0,82.0,2.15,15.5,657.0,679.71,537.35
2017,2,14,12,0,920.0,83.0,2.1,16.0,667.0,661.6,521.35
2017,2,14,12,15,921.0,83.5,2.0,16.0,669.5,639.37,502.85
2017,2,14,12,30,922.0,84.0,1.9,16.0,672.0,614.24,481.95
2017,2,14,12,45,919.5,84.0,1.85,16.5,666.0,583.94,456.29
2017,2,14,13,0,917.0,84.0,1.8,17.0,660.0,551.19,428.41
2017,2,14,13,15,912.5,83.5,1.75,17.0,646.5,514.72,398.0
2017,2,14,13,30,908.0,83.0,1.7,17.0,633.0,476.25,365.36
2017,2,14,13,45,901.5,81.5,1.7,17.0,612.0,434.28,329.42
2017,2,14,14,0,895.0,80.0,1.7,17.0,591.0,390.86,291.45
2017,2,14,14,15,883.5,78.5,1.7,17.0,562.5,344.64,250.57
2017,2,14,14,30,872.0,77.0,1.7,17.0,534.0,297.82,208.67
2017,2,14,14,45,857.5,74.5,1.7,17.0,499.0,244.35,161.67
2017,2,14,15,0,843.0,72.0,1.7,17.0,464.0,195.49,119.56
2017,2,14,15,15,821.0,69.5,1.55,17.0,423.5,146.21,80.77
2017,2,14,15,30,799.0,67.0,1.4,17.0,383.0,98.39,50.16
2017,2,14,15,45,766.5,63.5,1.3,17.0,338.5,51.33,39.82
2017,2,14,16,0,734.0,60.0,1.2,17.0,294.0,44.33,33.74
2017,2,14,16,15,686.5,55.5,1.15,16.5,246.5,42.22,31.91
2017,2,14,16,30,639.0,51.0,1.1,16.0,199.0,40.12,30.0
2017,2,14,16,45,562.0,44.5,1.05,16.0,152.5,33.0,23.45
2017,2,14,17,0,485.0,38.0,1.0,16.0,106.0,29.31,19.74
2017,2,14,17,15,242.5,32.0,1.05,15.5,66.0,25.02,14.39
2017,2,14,17,30,0.0,26.0,1.1,15.0,26.0,22.32,0.0
2017,2,14,17,45,0.0,13.0,1.15,14.5,13.0,12.39,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.5,2.05,12.0,14.5,13.46,0.0
2017,2,15,7,30,0.0,29.0,2.2,12.0,29.0,29.55,17.09
2017,2,15,7,45,16.0,48.5,2.35,12.5,51.5,64.21,48.11
2017,2,15,8,0,32.0,68.0,2.5,13.0,74.0,94.75,74.97
2017,2,15,8,15,41.5,87.5,2.55,13.0,97.5,121.66,98.57
2017,2,15,8,30,51.0,107.0,2.6,13.0,121.0,148.52,121.77
2017,2,15,8,45,57.5,126.0,2.7,13.5,144.5,172.86,142.13
2017,2,15,9,0,64.0,145.0,2.8,14.0,168.0,197.08,161.97
2017,2,15,9,15,32.0,90.5,2.9,14.5,102.0,111.14,89.4
2017,2,15,9,30,0.0,36.0,3.0,15.0,36.0,33.43,22.83
2017,2,15,9,45,0.0,92.5,3.1,15.5,92.5,86.62,67.49
2017,2,15,10,0,0.0,149.0,3.2,16.0,149.0,142.79,113.61
2017,2,15,10,15,16.5,185.0,3.15,16.0,194.5,190.09,152.34
2017,2,15,10,30,33.0,221.0,3.1,16.0,240.0,245.45,196.94
2017,2,15,10,45,249.0,220.5,3.1,16.5,368.0,409.14,330.26
2017,2,15,11,0,465.0,220.0,3.1,17.0,496.0,560.27,447.4
2017,2,15,11,15,274.0,251.5,3.05,17.0,415.5,446.74,355.96
2017,2,15,11,30,83.0,283.0,3.0,17.0,335.0,331.35,262.67
2017,2,15,11,45,44.0,239.0,3.0,17.0,267.0,258.54,204.99
2017,2,15,12,0,5.0,195.0,3.0,17.0,199.0,185.88,146.44
2017,2,15,12,15,19.5,229.0,3.05,17.0,242.0,225.85,178.71
2017,2,15,12,30,34.0,263.0,3.1,17.0,285.0,266.49,210.9
2017,2,15,12,45,17.0,217.0,3.15,17.0,228.0,210.6,166.3
2017,2,15,13,0,0.0,171.0,3.2,17.0,171.0,158.54,124.54
2017,2,15,13,15,55.0,227.0,3.3,17.0,261.0,234.36,185.7
2017,2,15,13,30,110.0,283.0,3.4,17.0,351.0,302.83,239.31
2017,2,15,13,45,111.5,273.0,3.5,17.0,339.5,287.38,226.62
2017,2,15,14,0,113.0,263.0,3.6,17.0,328.0,271.66,213.83
2017,2,15,14,15,184.0,247.0,3.65,17.0,347.0,269.63,210.19
2017,2,15,14,30,255.0,231.0,3.7,17.0,366.0,259.93,199.34
2017,2,15,14,45,258.5,214.0,3.75,17.0,343.0,230.8,174.54
2017,2,15,15,0,262.0,197.0,3.8,17.0,320.0,201.31,149.74
2017,2,15,15,15,149.0,177.5,3.7,16.5,246.0,161.1,122.33
2017,2,15,15,30,36.0,158.0,3.6,16.0,172.0,133.26,105.11
2017,2,15,15,45,32.5,140.5,3.55,16.0,152.0,115.33,91.4
2017,2,15,16,0,29.0,123.0,3.5,16.0,132.0,101.27,83.96
2017,2,15,16,15,23.0,104.5,3.4,15.5,111.0,87.11,71.66
2017,2,15,16,30,17.0,86.0,3.3,15.0,90.0,75.16,61.04
2017,2,15,16,45,8.5,67.5,3.25,14.5,69.5,59.5,46.91
2017,2,15,17,0,0.0,49.0,3.2,14.0,49.0,43.69,32.41
2017,2,15,17,15,0.0,31.0,3.4,14.0,31.0,28.11,17.28
2017,2,15,17,30,0.0,13.0,3.6,14.0,13.0,12.06,0.0
2017,2,15,17,45,0.0,6.5,3.85,14.0,6.5,6.2,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,171.5,15.5,4.9,14.0,32.0,111.91,0.0
2017,2,16,7,30,343.0,31.0,4.9,14.0,64.0,231.34,172.88
2017,2,16,7,45,445.5,40.0,4.9,14.0,108.5,305.67,247.55
2017,2,16,8,0,548.0,49.0,4.9,14.0,153.0,385.97,319.08
2017,2,16,8,15,610.5,55.0,4.8,14.0,201.0,444.14,370.39
2017,2,16,8,30,673.0,61.0,4.7,14.0,249.0,503.91,421.08
2017,2,16,8,45,374.0,105.0,4.65,14.5,212.5,377.18,315.22
2017,2,16,9,0,75.0,149.0,4.6,15.0,176.0,209.1,171.71
2017,2,16,9,15,45.0,155.0,4.45,15.0,171.5,193.15,157.76
2017,2,16,9,30,15.0,161.0,4.3,15.0,167.0,168.54,136.27
2017,2,16,9,45,192.0,178.5,4.2,15.5,274.0,326.25,268.61
2017,2,16,10,0,369.0,196.0,4.1,16.0,381.0,477.96,390.22
2017,2,16,10,15,251.5,225.0,3.9,16.0,355.0,425.1,344.58
2017,2,16,10,30,134.0,254.0,3.7,16.0,329.0,361.03,290.78
2017,2,16,10,45,236.0,254.5,3.5,16.0,393.0,428.75,345.5
2017,2,16,11,0,338.0,255.0,3.3,16.0,457.0,502.71,403.05
2017,2,16,11,15,255.0,276.0,3.15,16.0,430.5,460.04,367.23
2017,2,16,11,30,172.0,297.0,3.0,16.0,404.0,411.42,327.45
2017,2,16,11,45,172.5,301.0,2.85,16.0,410.5,408.87,324.96
2017,2,16,12,0,173.0,305.0,2.7,16.0,417.0,405.65,321.76
2017,2,16,12,15,552.0,193.5,2.6,16.0,550.5,529.23,421.02
2017,2,16,12,30,931.0,82.0,2.5,16.0,684.0,625.0,494.03
2017,2,16,12,45,914.0,88.0,2.45,16.0,675.0,592.18,466.21
2017,2,16,13,0,897.0,94.0,2.4,16.0,666.0,557.57,437.53
2017,2,16,13,15,892.0,93.0,2.4,16.0,652.0,520.81,406.91
2017,2,16,13,30,887.0,92.0,2.4,16.0,638.0,482.17,374.08
2017,2,16,13,45,877.5,91.5,2.4,16.0,616.0,440.43,338.08
2017,2,16,14,0,868.0,91.0,2.4,16.0,594.0,394.27,297.82
2017,2,16,14,15,856.0,89.5,2.3,15.5,565.5,348.24,257.21
2017,2,16,14,30,844.0,88.0,2.2,15.0,537.0,301.78,215.6
2017,2,16,14,45,826.5,85.5,2.15,15.0,502.0,253.02,171.99
2017,2,16,15,0,809.0,83.0,2.1,15.0,467.0,204.84,129.98
2017,2,16,15,15,786.0,80.0,2.0,15.0,426.5,156.4,91.01
2017,2,16,15,30,763.0,77.0,1.9,15.0,386.0,109.59,59.62
2017,2,16,15,45,730.0,73.0,1.8,15.0,341.5,63.67,40.71
2017,2,16,16,0,697.0,69.0,1.7,15.0,297.0,46.79,36.19
2017,2,16,16,15,648.0,64.0,1.55,14.5,250.0,44.82,34.51
2017,2,16,16,30,599.0,59.0,1.4,14.0,203.0,42.85,32.72
2017,2,16,16,45,522.5,51.0,1.3,13.5,156.0,38.22,28.39
2017,2,16,17,0,446.0,43.0,1.2,13.0,109.0,33.46,23.74
2017,2,16,17,15,314.5,31.5,1.2,12.5,69.5,25.13,15.26
2017,2,16,17,30,183.0,20.0,1.2,12.0,30.0,16.38,0.0
2017,2,16,17,45,91.5,10.0,1.25,12.0,15.0,9.53,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,8.5,9.5,11.0,8.5,7.87,0.0
2017,2,17,7,30,0.0,17.0,9.8,11.0,17.0,15.76,6.89
2017,2,17,7,45,0.0,28.0,10.2,11.5,28.0,25.99,16.24
2017,2,17,8,0,0.0,39.0,10.6,12.0,39.0,36.23,25.31
2017,2,17,8,15,0.0,51.5,10.7,12.0,51.5,47.88,35.56
2017,2,17,8,30,0.0,64.0,10.8,12.0,64.0,60.12,46.21
2017,2,17,8,45,0.0,75.5,10.95,12.5,75.5,71.27,55.7
2017,2,17,9,0,0.0,87.0,11.1,13.0,87.0,82.38,65.01
2017,2,17,9,15,0.0,79.0,10.9,13.0,79.0,73.73,57.5
2017,2,17,9,30,0.0,71.0,10.7,13.0,71.0,66.07,50.84
2017,2,17,9,45,1.0,117.5,10.5,13.5,118.0,112.14,89.61
2017,2,17,10,0,2.0,164.0,10.3,14.0,165.0,159.39,128.78
2017,2,17,10,15,1.0,117.5,10.25,14.0,118.0,111.32,88.31
2017,2,17,10,30,0.0,71.0,10.2,14.0,71.0,66.11,50.19
2017,2,17,10,45,2.5,129.0,10.15,14.0,130.5,123.06,97.86
2017,2,17,11,0,5.0,187.0,10.1,14.0,190.0,180.94,145.75
2017,2,17,11,15,72.0,244.0,9.95,14.0,289.5,288.5,235.6
2017,2,17,11,30,139.0,301.0,9.8,14.0,389.0,393.92,321.92
2017,2,17,11,45,189.5,303.5,9.75,14.0,425.0,423.18,345.92
2017,2,17,12,0,240.0,306.0,9.7,14.0,461.0,449.87,367.63
2017,2,17,12,15,124.5,260.0,9.35,14.0,340.5,326.08,265.5
2017,2,17,12,30,9.0,214.0,9.0,14.0,220.0,204.57,164.4
2017,2,17,12,45,6.0,199.5,8.7,14.0,204.0,188.57,151.3
2017,2,17,13,0,3.0,185.0,8.4,14.0,188.0,172.95,138.46
2017,2,17,13,15,1.5,162.0,8.05,14.0,163.5,150.7,120.17
2017,2,17,13,30,0.0,139.0,7.7,14.0,139.0,128.75,102.11
2017,2,17,13,45,0.0,132.0,7.4,14.0,132.0,122.17,96.77
2017,2,17,14,0,0.0,125.0,7.1,14.0,125.0,115.62,91.45
2017,2,17,14,15,0.0,102.0,6.95,14.0,102.0,94.73,74.17
2017,2,17,14,30,0.0,79.0,6.8,14.0,79.0,73.57,56.56
2017,2,17,14,45,0.0,43.5,6.65,14.0,43.5,40.44,28.7
2017,2,17,15,0,0.0,8.0,6.5,14.0,8.0,7.42,0.67
2017,2,17,15,15,0.0,7.0,6.25,14.0,7.0,6.49,0.0
2017,2,17,15,30,0.0,6.0,6.0,14.0,6.0,5.56,0.0
2017,2,17,15,45,0.0,5.5,5.8,14.0,5.5,5.1,0.0
2017,2,17,16,0,0.0,5.0,5.6,14.0,5.0,4.63,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.5,4.0,3.7,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.78,0.0
2017,2,17,16,45,0.0,2.0,4.85,13.0,2.0,1.85,0.0
2017,2,17,17,0,0.0,1.0,4.6,13.0,1.0,0.92,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.5,0.5,0.46,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,11.0,7.75,11.0,11.0,10.19,0.0
2017,2,18,7,30,0.0,22.0,8.1,11.0,22.0,20.42,10.79
2017,2,18,7,45,0.0,37.0,8.45,11.5,37.0,34.7,23.64
2017,2,18,8,0,0.0,52.0,8.8,12.0,52.0,49.89,37.0
2017,2,18,8,15,0.0,68.0,8.85,12.0,68.0,65.95,51.08
2017,2,18,8,30,0.0,84.0,8.9,12.0,84.0,81.8,64.83
2017,2,18,8,45,0.0,100.5,9.0,12.0,100.5,98.05,78.74
2017,2,18,9,0,0.0,117.0,9.1,12.0,117.0,114.17,92.38
2017,2,18,9,15,83.0,155.5,9.0,12.0,192.5,219.26,183.4
2017,2,18,9,30,166.0,194.0,8.9,12.0,268.0,329.4,276.83
2017,2,18,9,45,206.0,208.5,8.85,12.0,308.0,371.88,312.15
2017,2,18,10,0,246.0,223.0,8.8,12.0,348.0,424.12,355.05
2017,2,18,10,15,286.0,231.5,8.75,12.0,386.0,458.87,383.4
2017,2,18,10,30,326.0,240.0,8.7,12.0,424.0,492.63,410.7
2017,2,18,10,45,312.0,254.5,8.7,12.5,437.0,493.04,408.96
2017,2,18,11,0,298.0,269.0,8.7,13.0,450.0,492.09,406.21
2017,2,18,11,15,251.5,285.0,8.65,13.0,441.0,468.96,385.75
2017,2,18,11,30,205.0,301.0,8.6,13.0,432.0,439.14,360.11
2017,2,18,11,45,144.5,301.5,8.55,13.0,394.5,392.28,320.62
2017,2,18,12,0,84.0,302.0,8.5,13.0,357.0,342.75,279.03
2017,2,18,12,15,119.0,308.5,8.4,13.0,387.0,369.2,300.73
2017,2,18,12,30,154.0,315.0,8.3,13.0,417.0,388.66,316.47
2017,2,18,12,45,151.0,314.0,8.25,13.0,413.0,377.37,306.85
2017,2,18,13,0,148.0,313.0,8.2,13.0,409.0,365.78,297.03
2017,2,18,13,15,270.0,285.5,8.2,12.5,456.0,392.24,318.99
2017,2,18,13,30,392.0,258.0,8.2,12.0,503.0,408.69,331.52
2017,2,18,13,45,367.0,254.0,8.25,12.0,477.0,374.92,302.44
2017,2,18,14,0,342.0,250.0,8.3,12.0,451.0,342.42,274.38
2017,2,18,14,15,190.5,235.5,8.2,12.0,346.5,265.14,212.28
2017,2,18,14,30,39.0,221.0,8.1,12.0,242.0,202.76,164.07
2017,2,18,14,45,308.5,179.0,8.05,12.0,329.0,218.25,167.11
2017,2,18,15,0,578.0,137.0,8.0,12.0,416.0,210.13,147.4
2017,2,18,15,15,289.0,137.0,7.8,11.5,276.5,145.97,105.98
2017,2,18,15,30,0.0,137.0,7.6,11.0,137.0,121.29,98.5
2017,2,18,15,45,0.0,121.5,7.4,11.0,121.5,107.23,86.71
2017,2,18,16,0,0.0,106.0,7.2,11.0,106.0,93.79,79.01
2017,2,18,16,15,0.0,89.5,7.0,10.5,89.5,79.79,66.59
2017,2,18,16,30,0.0,73.0,6.8,10.0,73.0,65.63,53.8
2017,2,18,16,45,218.5,60.5,6.6,10.0,94.5,44.89,34.8
2017,2,18,17,0,437.0,48.0,6.4,10.0,116.0,37.68,27.84
2017,2,18,17,15,306.5,36.0,6.25,10.0,75.0,29.06,19.1
2017,2,18,17,30,176.0,24.0,6.1,10.0,34.0,19.04,0.84
2017,2,18,17,45,88.0,12.0,6.0,10.0,17.0,11.44,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,7.5,18.5,6.0,10.0,19.0,22.95,2.13
2017,2,19,7,30,15.0,37.0,6.2,10.0,38.0,50.94,35.98
2017,2,19,7,45,33.0,57.0,6.45,10.5,62.5,83.8,65.72
2017,2,19,8,0,51.0,77.0,6.7,11.0,87.0,116.49,94.82
2017,2,19,8,15,62.0,97.5,6.9,11.0,113.0,146.04,121.03
2017,2,19,8,30,73.0,118.0,7.1,11.0,139.0,175.57,146.82
2017,2,19,8,45,81.0,137.0,7.35,11.5,164.5,201.23,168.57
2017,2,19,9,0,89.0,156.0,7.6,12.0,190.0,226.82,189.85
2017,2,19,9,15,44.5,119.0,7.75,12.0,136.0,151.09,124.7
2017,2,19,9,30,0.0,82.0,7.9,12.0,82.0,76.4,59.79
2017,2,19,9,45,0.0,92.5,8.1,12.0,92.5,86.52,68.26
2017,2,19,10,0,0.0,103.0,8.3,12.0,103.0,96.6,76.63
2017,2,19,10,15,0.0,86.5,8.3,12.0,86.5,80.58,62.92
2017,2,19,10,30,0.0,70.0,8.3,12.0,70.0,65.18,49.77
2017,2,19,10,45,2.5,130.5,8.3,12.5,132.0,124.5,99.51
2017,2,19,11,0,5.0,191.0,8.3,13.0,194.0,184.81,149.27
2017,2,19,11,15,7.0,202.0,8.2,13.0,206.5,196.17,158.45
2017,2,19,11,30,9.0,213.0,8.1,13.0,219.0,207.34,167.51
2017,2,19,11,45,4.5,192.0,8.0,13.0,195.5,183.39,147.54
2017,2,19,12,0,0.0,171.0,7.9,13.0,172.0,160.05,128.12
2017,2,19,12,15,0.0,163.0,7.95,13.0,163.5,152.21,121.62
2017,2,19,12,30,0.0,155.0,8.0,13.0,155.0,144.46,115.22
2017,2,19,12,45,3.5,180.0,8.1,13.0,182.5,169.26,135.81
2017,2,19,13,0,7.0,205.0,8.2,13.0,210.0,193.4,155.77
2017,2,19,13,15,5.5,197.5,8.15,13.0,201.5,184.93,148.84
2017,2,19,13,30,4.0,190.0,8.1,13.0,193.0,176.63,142.1
2017,2,19,13,45,2.0,157.0,8.1,13.0,158.5,145.54,116.5
2017,2,19,14,0,0.0,124.0,8.1,13.0,124.0,114.76,91.04
2017,2,19,14,15,6.5,159.5,7.9,12.5,163.0,147.98,119.02
2017,2,19,14,30,13.0,195.0,7.7,12.0,202.0,178.89,145.0
2017,2,19,14,45,31.5,198.0,7.55,12.0,214.0,178.59,144.23
2017,2,19,15,0,50.0,201.0,7.4,12.0,226.0,179.43,144.26
2017,2,19,15,15,25.0,139.0,7.35,12.0,151.5,124.12,99.11
2017,2,19,15,30,0.0,77.0,7.3,12.0,77.0,71.67,55.9
2017,2,19,15,45,0.0,68.0,7.3,12.0,68.0,63.26,48.84
2017,2,19,16,0,0.0,59.0,7.3,12.0,59.0,54.86,43.85
2017,2,19,16,15,0.0,50.0,7.2,12.0,50.0,46.46,36.31
2017,2,19,16,30,0.0,41.0,7.1,12.0,41.0,38.07,28.68
2017,2,19,16,45,0.0,31.5,7.0,12.0,31.5,29.23,20.55
2017,2,19,17,0,0.0,22.0,6.9,12.0,22.0,20.4,12.39
2017,2,19,17,15,0.0,14.0,6.8,12.0,14.0,12.97,5.39
2017,2,19,17,30,0.0,6.0,6.7,12.0,6.0,5.55,0.0
2017,2,19,17,45,0.0,3.0,6.65,12.0,3.0,2.86,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,14.5,9.1,14.0,14.5,13.45,0.49
2017,2,20,7,30,0.0,29.0,9.1,14.0,29.0,27.27,16.43
2017,2,20,7,45,0.0,47.5,9.1,14.0,47.5,47.1,33.88
2017,2,20,8,0,0.0,66.0,9.1,14.0,66.0,66.17,50.56
2017,2,20,8,15,1.5,85.5,8.9,14.0,86.0,86.89,68.55
2017,2,20,8,30,3.0,105.0,8.7,14.0,106.0,107.35,86.11
2017,2,20,8,45,8.5,122.5,8.5,14.5,125.5,127.93,103.44
2017,2,20,9,0,14.0,140.0,8.3,15.0,145.0,148.62,120.59
2017,2,20,9,15,7.0,80.0,8.15,15.0,82.5,79.43,62.0
2017,2,20,9,30,0.0,20.0,8.0,15.0,20.0,18.56,10.13
2017,2,20,9,45,0.0,14.0,7.9,15.0,14.0,12.99,5.38
2017,2,20,10,0,0.0,8.0,7.8,15.0,8.0,7.43,0.63
2017,2,20,10,15,0.0,19.0,7.7,15.0,19.0,17.65,9.27
2017,2,20,10,30,0.0,30.0,7.6,15.0,30.0,27.89,17.87
2017,2,20,10,45,0.0,45.5,7.5,15.5,45.5,42.33,29.89
2017,2,20,11,0,0.0,61.0,7.4,16.0,61.0,56.8,41.84
2017,2,20,11,15,0.0,37.5,7.5,16.0,37.5,34.89,23.53
2017,2,20,11,30,0.0,14.0,7.6,16.0,14.0,13.02,5.23
2017,2,20,11,45,0.0,14.5,7.75,16.0,14.5,13.48,5.62
2017,2,20,12,0,0.0,15.0,7.9,16.0,15.0,13.95,6.0
2017,2,20,12,15,0.0,22.0,8.15,16.0,22.0,20.47,11.44
2017,2,20,12,30,0.0,29.0,8.4,16.0,29.0,26.98,16.87
2017,2,20,12,45,0.0,21.5,8.7,16.0,21.5,20.0,11.05
2017,2,20,13,0,0.0,14.0,9.0,16.0,14.0,13.02,5.22
2017,2,20,13,15,0.0,20.5,9.15,15.5,20.5,19.06,10.32
2017,2,20,13,30,0.0,27.0,9.3,15.0,27.0,25.11,15.43
2017,2,20,13,45,0.0,48.0,9.5,15.0,48.0,44.67,31.86
2017,2,20,14,0,0.0,69.0,9.7,15.0,69.0,64.26,48.31
2017,2,20,14,15,0.0,96.0,9.7,15.0,96.0,89.34,69.37
2017,2,20,14,30,0.0,123.0,9.7,15.0,123.0,113.33,89.52
2017,2,20,14,45,0.0,67.0,9.75,15.0,67.0,62.36,46.99
2017,2,20,15,0,0.0,11.0,9.8,15.0,11.0,10.21,3.0
2017,2,20,15,15,0.0,12.5,9.65,14.5,12.5,11.6,4.23
2017,2,20,15,30,0.0,14.0,9.5,14.0,14.0,12.98,5.46
2017,2,20,15,45,0.0,12.5,9.4,14.0,12.5,11.59,4.28
2017,2,20,16,0,0.0,11.0,9.3,14.0,11.0,10.19,3.5
2017,2,20,16,15,0.0,9.0,9.05,14.0,9.0,8.34,1.83
2017,2,20,16,30,0.0,7.0,8.8,14.0,7.0,6.48,0.15
2017,2,20,16,45,0.0,5.5,8.55,14.0,5.5,5.09,0.0
2017,2,20,17,0,0.0,4.0,8.3,14.0,4.0,3.7,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.5,2.5,2.31,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.92,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.48,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,115.5,22.0,3.6,12.0,35.5,101.33,50.61
2017,2,21,7,30,231.0,44.0,3.5,12.0,71.0,197.47,156.04
2017,2,21,7,45,325.5,56.0,3.4,12.5,114.0,267.84,219.95
2017,2,21,8,0,420.0,68.0,3.3,13.0,157.0,344.46,286.46
2017,2,21,8,15,474.0,77.5,3.15,13.0,202.0,401.36,335.26
2017,2,21,8,30,528.0,87.0,3.0,13.0,247.0,458.02,382.23
2017,2,21,8,45,590.5,85.5,2.85,13.0,291.5,508.54,423.15
2017,2,21,9,0,653.0,84.0,2.7,13.0,336.0,559.1,462.84
2017,2,21,9,15,423.5,141.5,2.5,13.0,312.0,470.79,388.35
2017,2,21,9,30,194.0,199.0,2.3,13.0,288.0,356.4,292.43
2017,2,21,9,45,234.5,212.0,2.15,13.5,328.5,398.33,325.48
2017,2,21,10,0,275.0,225.0,2.0,14.0,369.0,450.2,364.52
2017,2,21,10,15,158.5,232.5,1.9,14.0,316.5,361.11,291.52
2017,2,21,10,30,42.0,240.0,1.8,14.0,264.0,272.26,218.17
2017,2,21,10,45,37.5,245.5,1.7,14.0,267.5,272.0,217.69
2017,2,21,11,0,33.0,251.0,1.6,14.0,271.0,271.74,216.88
2017,2,21,11,15,220.5,258.5,1.7,14.0,401.5,415.84,333.47
2017,2,21,11,30,408.0,266.0,1.8,14.0,532.0,552.96,439.09
2017,2,21,11,45,206.5,234.0,1.9,14.0,369.0,374.55,299.46
2017,2,21,12,0,5.0,202.0,2.0,14.0,206.0,192.58,152.52
2017,2,21,12,15,8.5,216.5,2.1,14.0,222.5,207.69,165.22
2017,2,21,12,30,12.0,231.0,2.2,14.0,239.0,222.34,176.98
2017,2,21,12,45,38.0,263.5,2.3,14.5,288.5,266.92,212.41
2017,2,21,13,0,64.0,296.0,2.4,15.0,338.0,306.61,243.26
2017,2,21,13,15,228.5,279.5,2.45,14.5,426.0,369.47,293.43
2017,2,21,13,30,393.0,263.0,2.5,14.0,514.0,418.11,330.4
2017,2,21,13,45,203.0,238.0,2.65,14.0,367.5,298.3,236.37
2017,2,21,14,0,13.0,213.0,2.8,14.0,221.0,198.34,158.16
2017,2,21,14,15,6.5,113.5,2.8,14.0,117.5,107.32,84.16
2017,2,21,14,30,0.0,14.0,2.8,14.0,14.0,13.0,5.39
2017,2,21,14,45,237.5,91.0,2.8,14.0,209.0,129.8,95.16
2017,2,21,15,0,475.0,168.0,2.8,14.0,404.0,221.02,158.85
2017,2,21,15,15,237.5,98.5,2.75,13.5,216.5,106.76,74.09
2017,2,21,15,30,0.0,29.0,2.7,13.0,29.0,26.92,17.47
2017,2,21,15,45,0.0,25.5,2.7,13.0,25.5,23.66,14.75
2017,2,21,16,0,0.0,22.0,2.7,13.0,22.0,20.4,12.77
2017,2,21,16,15,0.0,18.5,2.65,12.5,18.5,17.15,9.87
2017,2,21,16,30,0.0,15.0,2.6,12.0,15.0,13.9,6.93
2017,2,21,16,45,0.0,11.5,2.55,12.0,11.5,10.65,3.94
2017,2,21,17,0,0.0,8.0,2.5,12.0,8.0,7.4,0.93
2017,2,21,17,15,0.0,5.0,2.55,11.5,5.0,4.62,0.0
2017,2,21,17,30,0.0,2.0,2.6,11.0,2.0,1.85,0.0
2017,2,21,17,45,0.0,1.0,2.7,11.0,1.0,0.95,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,7.5,4.35,8.5,7.5,0.0,0.0
2017,2,22,7,0,0.0,15.0,4.4,9.0,15.0,14.3,0.0
2017,2,22,7,15,244.5,24.0,4.55,9.0,54.0,169.26,100.9
2017,2,22,7,30,489.0,33.0,4.7,9.0,93.0,310.8,251.87
2017,2,22,7,45,573.5,40.5,4.9,9.5,141.5,382.68,319.8
2017,2,22,8,0,658.0,48.0,5.1,10.0,190.0,458.36,387.39
2017,2,22,8,15,709.5,53.0,5.2,10.0,240.5,514.24,437.01
2017,2,22,8,30,761.0,58.0,5.3,10.0,291.0,570.65,485.26
2017,2,22,8,45,650.5,83.5,5.45,10.5,305.5,548.41,465.63
2017,2,22,9,0,540.0,109.0,5.6,11.0,320.0,513.99,435.41
2017,2,22,9,15,525.5,127.5,5.65,11.0,352.0,527.45,445.6
2017,2,22,9,30,511.0,146.0,5.7,11.0,384.0,542.94,456.84
2017,2,22,9,45,700.0,113.0,5.8,11.5,467.5,650.02,544.0
2017,2,22,10,0,889.0,80.0,5.9,12.0,551.0,744.83,616.9
2017,2,22,10,15,900.5,81.5,6.0,12.0,583.5,756.16,624.39
2017,2,22,10,30,912.0,83.0,6.1,12.0,616.0,764.34,629.91
2017,2,22,10,45,914.0,87.0,6.2,12.0,640.0,765.07,629.81
2017,2,22,11,0,916.0,91.0,6.3,12.0,664.0,762.46,627.27
2017,2,22,11,15,649.0,183.5,6.4,12.0,595.0,662.46,545.0
2017,2,22,11,30,382.0,276.0,6.5,12.0,526.0,546.68,448.05
2017,2,22,11,45,397.0,276.5,6.65,12.0,539.5,546.4,447.85
2017,2,22,12,0,412.0,277.0,6.8,12.0,553.0,544.22,445.74
2017,2,22,12,15,396.0,282.0,6.9,12.0,548.5,524.72,429.27
2017,2,22,12,30,380.0,287.0,7.0,12.0,544.0,504.61,412.29
2017,2,22,12,45,639.0,196.0,7.15,12.0,623.5,557.61,456.79
2017,2,22,13,0,898.0,105.0,7.3,12.0,703.0,589.51,482.38
2017,2,22,13,15,893.5,104.0,7.35,11.5,688.5,551.07,449.55
2017,2,22,13,30,889.0,103.0,7.4,11.0,674.0,511.39,415.02
2017,2,22,13,45,888.5,99.0,7.5,11.0,653.5,468.96,376.66
2017,2,22,14,0,888.0,95.0,7.6,11.0,633.0,424.71,335.89
2017,2,22,14,15,877.0,93.5,7.6,11.0,604.0,377.48,291.89
2017,2,22,14,30,866.0,92.0,7.6,11.0,575.0,329.68,246.85
