Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,45,858.5,87.0,7.6,11.0,541.0,279.4,199.53
2017,2,22,15,0,851.0,82.0,7.6,11.0,507.0,228.73,152.63
2017,2,22,15,15,830.0,79.5,7.55,10.5,465.5,178.07,109.01
2017,2,22,15,30,809.0,77.0,7.5,10.0,424.0,128.8,71.92
2017,2,22,15,45,784.0,72.5,7.45,10.0,379.0,79.35,44.88
2017,2,22,16,0,759.0,68.0,7.4,10.0,334.0,49.64,39.46
2017,2,22,16,15,715.0,63.5,7.25,9.5,284.5,47.78,37.89
2017,2,22,16,30,671.0,59.0,7.1,9.0,235.0,41.83,32.5
2017,2,22,16,45,602.0,52.5,7.0,9.0,186.0,38.49,29.27
2017,2,22,17,0,533.0,46.0,6.9,9.0,137.0,35.08,25.82
2017,2,22,17,15,413.0,36.0,6.85,8.5,92.0,28.31,19.1
2017,2,22,17,30,293.0,26.0,6.8,8.0,47.0,21.25,8.69
2017,2,22,17,45,146.5,13.0,6.75,8.0,23.5,12.39,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,8.0,5.9,6.5,8.0,0.0,0.0
2017,2,23,7,0,0.0,16.0,5.9,7.0,16.0,15.25,0.0
2017,2,23,7,15,218.0,27.0,6.0,7.0,54.5,162.46,106.09
2017,2,23,7,30,436.0,38.0,6.1,7.0,93.0,297.63,244.84
2017,2,23,7,45,525.0,46.0,6.2,7.5,141.5,370.26,313.43
2017,2,23,8,0,614.0,54.0,6.3,8.0,190.0,447.42,382.91
2017,2,23,8,15,667.5,59.5,6.15,8.0,240.0,503.42,432.86
2017,2,23,8,30,721.0,65.0,6.0,8.0,290.0,556.75,478.81
2017,2,23,8,45,757.5,69.0,5.9,8.5,338.0,601.46,515.12
2017,2,23,9,0,794.0,73.0,5.8,9.0,386.0,645.12,549.24
2017,2,23,9,15,819.0,76.0,5.65,9.0,430.5,678.11,573.92
2017,2,23,9,30,844.0,79.0,5.5,9.0,475.0,708.96,596.45
2017,2,23,9,45,861.5,81.5,5.4,9.5,514.0,731.36,611.05
2017,2,23,10,0,879.0,84.0,5.3,10.0,553.0,750.95,623.3
2017,2,23,10,15,891.5,85.5,5.2,10.0,586.0,758.01,626.95
2017,2,23,10,30,904.0,87.0,5.1,10.0,619.0,766.88,632.14
2017,2,23,10,45,914.0,88.0,5.0,10.0,645.0,770.12,633.08
2017,2,23,11,0,924.0,89.0,4.9,10.0,671.0,770.02,631.62
2017,2,23,11,15,930.0,89.5,4.85,10.0,689.5,763.14,625.38
2017,2,23,11,30,936.0,90.0,4.8,10.0,708.0,752.91,616.78
2017,2,23,11,45,940.5,90.0,4.8,10.0,718.5,737.81,604.85
2017,2,23,12,0,945.0,90.0,4.8,10.0,729.0,719.44,589.39
2017,2,23,12,15,945.5,90.0,4.8,10.0,731.0,695.31,569.26
2017,2,23,12,30,946.0,90.0,4.8,10.0,733.0,668.24,546.56
2017,2,23,12,45,941.5,90.5,4.85,10.0,726.5,635.91,519.52
2017,2,23,13,0,937.0,91.0,4.9,10.0,720.0,601.17,490.05
2017,2,23,13,15,932.5,90.5,4.95,10.0,705.5,563.25,457.42
2017,2,23,13,30,928.0,90.0,5.0,10.0,691.0,523.29,422.36
2017,2,23,13,45,922.5,88.0,5.05,10.0,669.0,479.68,383.53
2017,2,23,14,0,917.0,86.0,5.1,10.0,647.0,434.52,342.46
2017,2,23,14,15,906.0,84.5,5.1,10.0,617.0,386.54,298.21
2017,2,23,14,30,895.0,83.0,5.1,10.0,587.0,337.89,252.69
2017,2,23,14,45,455.0,133.5,5.2,10.0,389.5,219.15,163.84
2017,2,23,15,0,15.0,184.0,5.3,10.0,192.0,166.3,135.35
2017,2,23,15,15,419.5,129.0,5.3,10.0,311.5,158.11,110.59
2017,2,23,15,30,824.0,74.0,5.3,10.0,431.0,130.33,72.03
2017,2,23,15,45,794.0,70.5,5.3,10.0,384.5,80.6,44.39
2017,2,23,16,0,764.0,67.0,5.3,10.0,338.0,48.63,38.54
2017,2,23,16,15,720.5,62.5,5.15,9.5,288.5,46.73,36.95
2017,2,23,16,30,677.0,58.0,5.0,9.0,239.0,44.85,35.26
2017,2,23,16,45,609.5,51.5,4.85,8.5,189.5,37.47,28.45
2017,2,23,17,0,542.0,45.0,4.7,8.0,140.0,34.01,25.03
2017,2,23,17,15,427.5,35.5,4.65,7.5,95.0,27.67,18.73
2017,2,23,17,30,313.0,26.0,4.6,7.0,50.0,21.07,9.52
2017,2,23,17,45,156.5,13.0,4.6,7.0,25.0,12.39,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,8.5,1.95,6.5,8.5,0.0,0.0
2017,2,24,7,0,0.0,17.0,1.9,7.0,17.0,16.2,0.0
2017,2,24,7,15,203.0,28.5,1.95,7.0,55.0,159.27,109.82
2017,2,24,7,30,406.0,40.0,2.0,7.0,93.0,286.21,234.07
2017,2,24,7,45,487.5,49.5,2.1,7.5,140.5,355.94,297.67
2017,2,24,8,0,569.0,59.0,2.2,8.0,188.0,429.81,362.01
2017,2,24,8,15,624.0,65.5,2.25,8.0,237.5,487.03,411.11
2017,2,24,8,30,679.0,72.0,2.3,8.0,287.0,545.3,459.27
2017,2,24,8,45,492.0,113.0,2.35,8.5,281.5,478.31,402.6
2017,2,24,9,0,305.0,154.0,2.4,9.0,276.0,393.89,330.91
2017,2,24,9,15,554.0,121.5,2.45,9.0,373.0,550.32,460.21
2017,2,24,9,30,803.0,89.0,2.5,9.0,470.0,694.83,573.1
2017,2,24,9,45,820.5,92.0,2.55,9.5,508.5,717.39,586.87
2017,2,24,10,0,838.0,95.0,2.6,10.0,547.0,737.23,599.5
2017,2,24,10,15,851.0,97.0,2.65,10.0,579.5,749.7,607.72
2017,2,24,10,30,864.0,99.0,2.7,10.0,612.0,759.08,613.79
2017,2,24,10,45,870.5,102.0,2.8,10.5,637.0,761.56,614.05
2017,2,24,11,0,877.0,105.0,2.9,11.0,662.0,760.78,612.07
2017,2,24,11,15,883.0,106.0,3.0,11.0,680.0,754.21,607.05
2017,2,24,11,30,889.0,107.0,3.1,11.0,698.0,744.38,599.77
2017,2,24,11,45,890.5,108.0,3.25,11.0,708.0,728.22,587.42
2017,2,24,12,0,892.0,109.0,3.4,11.0,718.0,709.02,572.4
2017,2,24,12,15,892.5,109.0,3.5,11.0,719.5,683.83,552.45
2017,2,24,12,30,893.0,109.0,3.6,11.0,721.0,657.85,531.5
2017,2,24,12,45,896.0,106.5,3.75,11.0,716.0,628.29,507.57
2017,2,24,13,0,899.0,104.0,3.9,11.0,711.0,596.06,480.96
2017,2,24,13,15,894.0,103.0,4.0,11.0,696.5,558.52,449.37
2017,2,24,13,30,889.0,102.0,4.1,11.0,682.0,519.08,415.57
2017,2,24,13,45,882.0,100.5,4.2,11.0,660.0,474.03,376.53
2017,2,24,14,0,875.0,99.0,4.3,11.0,638.0,429.63,336.93
2017,2,24,14,15,863.5,97.5,4.3,11.0,608.5,382.57,294.16
2017,2,24,14,30,852.0,96.0,4.3,11.0,579.0,335.02,250.27
2017,2,24,14,45,779.0,101.5,4.35,11.0,522.5,277.95,200.42
2017,2,24,15,0,706.0,107.0,4.4,11.0,466.0,222.21,152.84
2017,2,24,15,15,742.0,95.5,4.3,10.5,445.0,179.32,113.57
2017,2,24,15,30,778.0,84.0,4.2,10.0,424.0,136.95,79.04
2017,2,24,15,45,750.0,79.5,4.15,10.0,378.5,88.76,51.29
2017,2,24,16,0,722.0,75.0,4.1,10.0,333.0,49.82,39.62
2017,2,24,16,15,677.5,69.5,3.9,9.5,284.5,47.66,37.8
2017,2,24,16,30,633.0,64.0,3.7,9.0,236.0,45.45,35.83
2017,2,24,16,45,568.0,56.5,3.55,8.5,187.5,41.45,32.1
2017,2,24,17,0,503.0,49.0,3.4,8.0,139.0,37.33,28.07
2017,2,24,17,15,391.5,38.5,3.4,7.5,94.5,30.23,21.09
2017,2,24,17,30,280.0,28.0,3.4,7.0,50.0,22.82,11.54
2017,2,24,17,45,140.0,14.0,3.4,7.0,25.0,13.34,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.0,0.7,7.0,10.0,0.0,0.0
2017,2,25,7,0,0.0,20.0,0.7,7.0,20.0,19.06,0.0
2017,2,25,7,15,221.5,29.5,0.8,7.0,59.0,171.54,123.37
2017,2,25,7,30,443.0,39.0,0.9,7.0,98.0,306.46,249.78
2017,2,25,7,45,524.0,47.0,1.05,7.5,146.0,375.63,311.76
2017,2,25,8,0,605.0,55.0,1.2,8.0,194.0,448.85,374.62
2017,2,25,8,15,656.5,60.0,1.35,8.0,243.5,503.19,420.91
2017,2,25,8,30,708.0,65.0,1.5,8.0,293.0,554.98,463.78
2017,2,25,8,45,554.0,103.0,1.7,8.5,298.0,514.7,429.92
2017,2,25,9,0,400.0,141.0,1.9,9.0,303.0,456.97,381.64
2017,2,25,9,15,615.5,109.5,2.0,9.0,389.5,583.26,484.74
2017,2,25,9,30,831.0,78.0,2.1,9.0,476.0,705.97,578.71
2017,2,25,9,45,853.5,78.5,2.25,9.5,516.0,729.67,593.94
2017,2,25,10,0,876.0,79.0,2.4,10.0,556.0,745.8,604.33
2017,2,25,10,15,888.0,80.5,2.45,10.0,588.5,757.56,612.02
2017,2,25,10,30,900.0,82.0,2.5,10.0,621.0,766.2,617.52
2017,2,25,10,45,910.5,82.5,2.65,10.5,647.0,769.37,618.65
2017,2,25,11,0,921.0,83.0,2.8,11.0,673.0,769.24,617.48
2017,2,25,11,15,926.5,84.0,2.8,11.0,691.0,762.63,611.91
2017,2,25,11,30,932.0,85.0,2.8,11.0,709.0,752.68,604.06
2017,2,25,11,45,937.0,84.5,2.8,11.0,720.0,737.5,592.5
2017,2,25,12,0,942.0,84.0,2.8,11.0,731.0,719.06,578.18
2017,2,25,12,15,942.5,84.0,2.6,11.0,732.5,695.0,557.78
2017,2,25,12,30,943.0,84.0,2.4,11.0,734.0,668.0,534.97
2017,2,25,12,45,938.5,84.5,2.2,11.5,727.0,635.72,506.93
2017,2,25,13,0,934.0,85.0,2.0,12.0,720.0,601.03,476.79
2017,2,25,13,15,929.5,84.5,1.85,12.0,705.5,563.17,444.94
2017,2,25,13,30,925.0,84.0,1.7,12.0,691.0,523.28,410.88
2017,2,25,13,45,918.0,83.0,1.55,12.0,668.5,479.98,373.47
2017,2,25,14,0,911.0,82.0,1.4,12.0,646.0,435.23,334.11
2017,2,25,14,15,651.0,154.5,1.35,11.5,548.5,357.63,273.49
2017,2,25,14,30,391.0,227.0,1.3,11.0,451.0,307.96,237.16
2017,2,25,14,45,329.5,222.5,1.3,11.0,403.5,265.65,203.24
2017,2,25,15,0,268.0,218.0,1.3,11.0,356.0,228.8,174.4
2017,2,25,15,15,176.5,203.0,1.25,11.0,290.5,190.82,146.95
2017,2,25,15,30,85.0,188.0,1.2,11.0,225.0,162.88,128.65
2017,2,25,15,45,62.0,165.0,1.15,11.0,190.5,137.18,109.52
2017,2,25,16,0,39.0,142.0,1.1,11.0,156.0,115.43,97.76
2017,2,25,16,15,33.5,122.5,1.0,10.5,133.5,100.83,85.17
2017,2,25,16,30,28.0,103.0,0.9,10.0,111.0,85.89,71.98
2017,2,25,16,45,19.5,83.5,0.85,10.0,88.5,70.6,58.08
2017,2,25,17,0,11.0,64.0,0.8,10.0,66.0,56.5,44.99
2017,2,25,17,15,5.5,44.5,0.7,9.5,45.5,39.84,29.45
2017,2,25,17,30,0.0,25.0,0.6,9.0,25.0,22.96,12.17
2017,2,25,17,45,0.0,12.5,0.55,9.0,12.5,11.91,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,12.0,0.5,6.5,12.0,11.44,0.0
2017,2,26,7,0,0.0,24.0,0.4,7.0,24.0,29.7,0.0
2017,2,26,7,15,234.0,32.0,0.5,7.5,64.5,181.99,134.67
2017,2,26,7,30,468.0,40.0,0.6,8.0,105.0,322.87,261.99
2017,2,26,7,45,546.0,48.0,0.75,8.5,154.0,391.62,322.65
2017,2,26,8,0,624.0,56.0,0.9,9.0,203.0,464.16,384.14
2017,2,26,8,15,674.0,61.5,1.1,9.5,253.0,519.01,429.74
2017,2,26,8,30,724.0,67.0,1.3,10.0,303.0,571.02,471.64
2017,2,26,8,45,757.5,71.0,1.55,10.5,351.0,614.22,505.63
2017,2,26,9,0,791.0,75.0,1.8,11.0,399.0,656.23,537.24
2017,2,26,9,15,815.0,78.0,1.95,11.0,443.0,688.74,561.1
2017,2,26,9,30,839.0,81.0,2.1,11.0,487.0,719.07,583.14
2017,2,26,9,45,856.0,83.5,2.25,11.5,526.0,741.2,597.85
2017,2,26,10,0,873.0,86.0,2.4,12.0,565.0,760.51,610.48
2017,2,26,10,15,884.5,88.0,2.45,12.0,597.5,767.28,614.37
2017,2,26,10,30,896.0,90.0,2.5,12.0,630.0,775.99,619.9
2017,2,26,10,45,902.5,91.5,2.65,12.0,655.0,777.17,620.69
2017,2,26,11,0,909.0,93.0,2.8,12.0,680.0,775.07,619.23
2017,2,26,11,15,914.0,94.0,2.9,12.0,697.5,768.03,613.97
2017,2,26,11,30,919.0,95.0,3.0,12.0,715.0,757.71,606.43
2017,2,26,11,45,921.0,96.0,3.2,12.5,724.5,742.02,594.41
2017,2,26,12,0,923.0,97.0,3.4,13.0,734.0,723.19,579.34
2017,2,26,12,15,923.0,97.0,3.55,13.0,736.0,699.0,560.49
2017,2,26,12,30,923.0,97.0,3.7,13.0,738.0,671.97,539.11
2017,2,26,12,45,502.5,207.0,3.85,13.0,556.0,495.59,398.74
2017,2,26,13,0,82.0,317.0,4.0,13.0,374.0,336.9,269.49
2017,2,26,13,15,102.5,315.0,4.1,12.5,384.0,339.66,272.76
2017,2,26,13,30,123.0,313.0,4.2,12.0,394.0,339.42,272.97
2017,2,26,13,45,499.5,206.0,4.35,12.0,520.0,402.16,321.59
2017,2,26,14,0,876.0,99.0,4.5,12.0,646.0,436.26,342.22
2017,2,26,14,15,469.5,174.5,4.55,12.0,466.0,312.92,245.05
2017,2,26,14,30,63.0,250.0,4.6,12.0,286.0,235.37,189.1
2017,2,26,14,45,181.5,233.0,4.7,12.0,328.5,241.6,190.42
2017,2,26,15,0,300.0,216.0,4.8,12.0,371.0,234.93,179.43
2017,2,26,15,15,288.5,201.5,4.75,11.5,340.5,202.44,152.56
2017,2,26,15,30,277.0,187.0,4.7,11.0,310.0,171.02,128.06
2017,2,26,15,45,187.5,169.0,4.7,11.0,249.0,140.58,109.22
2017,2,26,16,0,98.0,151.0,4.7,11.0,188.0,115.62,98.29
2017,2,26,16,15,88.0,131.5,4.55,10.5,160.5,106.94,90.87
2017,2,26,16,30,78.0,112.0,4.4,10.0,133.0,92.09,77.69
2017,2,26,16,45,284.5,82.0,4.3,9.5,138.0,60.61,49.27
2017,2,26,17,0,491.0,52.0,4.2,9.0,143.0,39.6,30.05
2017,2,26,17,15,382.0,41.0,4.1,8.5,98.5,32.15,22.82
2017,2,26,17,30,273.0,30.0,4.0,8.0,54.0,24.37,13.77
2017,2,26,17,45,136.5,15.0,3.9,8.0,27.0,14.3,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,13.5,2.85,6.5,13.5,12.87,0.0
2017,2,27,7,0,0.0,27.0,2.8,7.0,27.0,34.73,0.0
2017,2,27,7,15,244.0,33.5,2.85,7.5,68.5,189.62,144.53
2017,2,27,7,30,488.0,40.0,2.9,8.0,110.0,335.69,277.21
2017,2,27,7,45,571.5,46.5,3.0,8.5,160.5,406.69,341.37
2017,2,27,8,0,655.0,53.0,3.1,9.0,211.0,477.57,403.11
2017,2,27,8,15,704.0,58.0,3.1,9.0,261.5,532.99,450.31
2017,2,27,8,30,753.0,63.0,3.1,9.0,312.0,588.77,496.01
2017,2,27,8,45,784.0,67.0,3.1,9.0,360.5,631.01,529.29
2017,2,27,9,0,815.0,71.0,3.1,9.0,409.0,671.93,559.85
2017,2,27,9,15,838.0,74.0,3.05,9.0,453.0,704.21,582.9
2017,2,27,9,30,861.0,77.0,3.0,9.0,497.0,734.23,603.9
2017,2,27,9,45,876.5,79.0,3.0,9.5,536.0,749.75,612.85
2017,2,27,10,0,892.0,81.0,3.0,10.0,575.0,767.79,623.77
2017,2,27,10,15,903.5,83.0,2.95,10.0,608.0,779.8,631.02
2017,2,27,10,30,915.0,85.0,2.9,10.0,641.0,788.61,636.01
2017,2,27,10,45,921.5,86.5,2.9,10.5,666.0,789.8,634.65
2017,2,27,11,0,928.0,88.0,2.9,11.0,691.0,787.63,631.04
2017,2,27,11,15,933.0,89.0,2.95,11.0,709.0,780.45,625.37
2017,2,27,11,30,938.0,90.0,3.0,11.0,727.0,769.91,617.38
2017,2,27,11,45,941.5,90.0,3.1,11.0,737.0,753.95,605.78
2017,2,27,12,0,945.0,90.0,3.2,11.0,747.0,734.75,591.63
2017,2,27,12,15,945.0,90.0,3.3,11.0,749.0,710.09,572.23
2017,2,27,12,30,945.0,90.0,3.4,11.0,751.0,682.51,550.27
2017,2,27,12,45,948.5,87.0,3.55,11.0,745.5,651.31,525.35
2017,2,27,13,0,952.0,84.0,3.7,11.0,740.0,617.26,497.59
2017,2,27,13,15,948.0,83.5,3.8,11.0,725.5,578.88,465.52
2017,2,27,13,30,944.0,83.0,3.9,11.0,711.0,538.38,430.95
2017,2,27,13,45,937.5,81.5,4.05,11.0,688.5,493.93,392.43
2017,2,27,14,0,931.0,80.0,4.2,11.0,666.0,447.96,351.72
2017,2,27,14,15,921.0,79.0,4.25,11.0,636.0,399.87,308.06
2017,2,27,14,30,911.0,78.0,4.3,11.0,606.0,350.98,262.87
2017,2,27,14,45,895.0,76.5,4.35,11.0,569.0,299.54,215.27
2017,2,27,15,0,879.0,75.0,4.4,11.0,532.0,248.34,168.23
2017,2,27,15,15,859.5,73.0,4.45,10.5,490.0,196.67,123.02
2017,2,27,15,30,840.0,71.0,4.5,10.0,448.0,140.18,78.05
2017,2,27,15,45,809.5,68.5,4.55,10.0,401.0,89.85,47.27
2017,2,27,16,0,779.0,66.0,4.6,10.0,354.0,47.13,37.16
2017,2,27,16,15,739.0,61.5,4.5,9.5,304.5,45.2,35.56
2017,2,27,16,30,699.0,57.0,4.4,9.0,255.0,43.26,33.86
2017,2,27,16,45,637.0,51.0,4.35,9.0,204.5,39.91,30.69
2017,2,27,17,0,575.0,45.0,4.3,9.0,154.0,33.37,24.48
2017,2,27,17,15,469.5,36.5,4.35,8.5,107.5,27.94,19.15
2017,2,27,17,30,364.0,28.0,4.4,8.0,61.0,22.31,12.5
2017,2,27,17,45,182.0,14.0,4.45,8.0,30.5,11.04,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.5,4.7,6.5,14.5,13.82,0.0
2017,2,28,7,0,0.0,29.0,4.7,7.0,29.0,37.74,0.0
2017,2,28,7,15,251.0,34.0,4.7,7.5,71.5,194.23,151.13
2017,2,28,7,30,502.0,39.0,4.7,8.0,114.0,344.2,286.75
2017,2,28,7,45,577.5,45.5,4.7,8.5,163.5,411.36,348.3
2017,2,28,8,0,653.0,52.0,4.7,9.0,213.0,478.31,407.35
2017,2,28,8,15,701.0,57.0,4.6,9.0,263.0,533.16,454.52
2017,2,28,8,30,749.0,62.0,4.5,9.0,313.0,588.39,500.16
2017,2,28,8,45,781.5,65.5,4.45,9.5,361.5,631.06,532.93
2017,2,28,9,0,814.0,69.0,4.4,10.0,410.0,672.5,563.12
2017,2,28,9,15,836.5,71.5,4.3,10.0,454.5,703.89,585.55
2017,2,28,9,30,859.0,74.0,4.2,10.0,499.0,727.67,601.76
2017,2,28,9,45,876.0,76.0,4.1,10.5,538.0,749.73,615.32
2017,2,28,10,0,893.0,78.0,4.0,11.0,577.0,769.0,626.9
2017,2,28,10,15,904.5,79.5,3.95,11.0,609.5,780.52,633.96
2017,2,28,10,30,916.0,81.0,3.9,11.0,642.0,788.85,638.76
2017,2,28,10,45,922.5,83.0,3.85,11.5,667.5,790.64,637.65
2017,2,28,11,0,929.0,85.0,3.8,12.0,693.0,789.05,634.21
2017,2,28,11,15,934.0,85.5,3.8,12.0,711.0,781.36,627.81
2017,2,28,11,30,939.0,86.0,3.8,12.0,729.0,770.31,619.11
2017,2,28,11,45,941.0,87.0,3.85,12.5,738.5,754.33,605.96
2017,2,28,12,0,943.0,88.0,3.9,13.0,748.0,735.15,590.58
2017,2,28,12,15,943.5,88.0,3.95,13.0,750.0,710.84,571.23
2017,2,28,12,30,944.0,88.0,4.0,13.0,752.0,683.59,549.3
2017,2,28,12,45,942.0,88.0,4.05,13.0,745.5,652.0,523.66
2017,2,28,13,0,940.0,88.0,4.1,13.0,739.0,617.85,495.54
2017,2,28,13,15,936.0,87.0,4.15,13.0,724.5,579.31,463.45
2017,2,28,13,30,932.0,86.0,4.2,13.0,710.0,538.69,428.99
2017,2,28,13,45,925.5,85.0,4.3,13.0,687.5,495.06,391.37
2017,2,28,14,0,919.0,84.0,4.4,13.0,665.0,449.92,351.5
2017,2,28,14,15,909.0,82.5,4.45,13.0,635.5,401.79,308.17
2017,2,28,14,30,899.0,81.0,4.5,13.0,606.0,352.9,263.35
2017,2,28,14,45,885.5,79.0,4.55,13.0,570.0,302.13,216.59
2017,2,28,15,0,872.0,77.0,4.6,13.0,534.0,251.4,170.12
2017,2,28,15,15,852.5,74.5,4.55,12.5,492.0,193.85,120.16
2017,2,28,15,30,833.0,72.0,4.5,12.0,450.0,142.9,79.74
2017,2,28,15,45,807.5,68.5,4.5,12.0,403.5,92.27,48.02
2017,2,28,16,0,782.0,65.0,4.5,12.0,357.0,46.16,35.98
2017,2,28,16,15,742.5,60.5,4.35,11.5,307.5,44.21,34.37
2017,2,28,16,30,703.0,56.0,4.2,11.0,258.0,42.23,32.65
2017,2,28,16,45,647.0,50.0,4.05,10.5,208.0,38.85,29.55
2017,2,28,17,0,591.0,44.0,3.9,10.0,158.0,35.41,26.24
2017,2,28,17,15,490.0,36.0,3.85,9.5,111.0,27.36,18.61
2017,2,28,17,30,389.0,28.0,3.8,9.0,64.0,22.17,12.62
2017,2,28,17,45,194.5,14.0,3.75,9.0,32.0,10.95,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,6,45,132.5,9.5,1.75,7.5,16.5,65.62,0.0
2017,3,1,7,0,265.0,19.0,1.7,8.0,33.0,165.62,20.04
2017,3,1,7,15,396.0,29.5,1.65,8.0,77.0,264.33,207.26
2017,3,1,7,30,527.0,40.0,1.6,8.0,121.0,361.26,297.6
2017,3,1,7,45,603.0,46.0,1.55,8.5,171.5,424.84,354.2
2017,3,1,8,0,679.0,52.0,1.5,9.0,222.0,497.26,414.86
2017,3,1,8,15,725.0,57.0,1.5,9.5,273.5,551.77,458.78
2017,3,1,8,30,771.0,62.0,1.5,10.0,325.0,606.5,500.93
2017,3,1,8,45,804.5,64.5,1.5,10.5,374.0,649.29,531.59
2017,3,1,9,0,838.0,67.0,1.5,11.0,423.0,690.81,560.09
2017,3,1,9,15,860.0,70.0,1.6,11.5,468.0,717.48,577.82
2017,3,1,9,30,882.0,73.0,1.7,12.0,513.0,747.34,597.78
2017,3,1,9,45,894.0,76.0,1.8,12.5,551.5,767.12,610.19
2017,3,1,10,0,906.0,79.0,1.9,13.0,590.0,783.92,620.49
2017,3,1,10,15,917.5,80.5,1.95,13.0,623.0,795.48,627.8
2017,3,1,10,30,929.0,82.0,2.0,13.0,656.0,803.79,632.95
2017,3,1,10,45,936.0,83.5,2.05,13.5,681.5,805.32,632.24
2017,3,1,11,0,943.0,85.0,2.1,14.0,707.0,803.44,629.3
2017,3,1,11,15,948.0,86.0,2.1,14.0,725.5,796.09,623.39
2017,3,1,11,30,953.0,87.0,2.1,14.0,744.0,785.33,615.24
2017,3,1,11,45,954.5,88.0,2.15,14.0,753.5,768.68,603.42
2017,3,1,12,0,956.0,89.0,2.2,14.0,763.0,748.8,589.38
2017,3,1,12,15,956.5,89.0,2.15,14.0,764.5,724.1,570.13
2017,3,1,12,30,957.0,89.0,2.1,14.0,766.0,696.42,548.21
2017,3,1,12,45,956.0,88.0,2.1,14.5,759.5,663.99,521.8
2017,3,1,13,0,955.0,87.0,2.1,15.0,753.0,628.93,493.04
2017,3,1,13,15,950.5,86.5,2.1,15.0,738.5,589.99,461.68
2017,3,1,13,30,946.0,86.0,2.1,15.0,724.0,548.95,427.96
2017,3,1,13,45,938.5,85.0,2.15,15.0,701.0,504.21,390.69
2017,3,1,14,0,931.0,84.0,2.2,15.0,678.0,458.03,351.23
2017,3,1,14,15,921.0,83.0,2.25,15.0,648.0,409.7,309.02
2017,3,1,14,30,911.0,82.0,2.3,15.0,618.0,360.57,265.17
2017,3,1,14,45,896.0,80.0,2.35,15.0,581.0,308.71,218.63
2017,3,1,15,0,881.0,78.0,2.4,15.0,544.0,257.02,172.29
2017,3,1,15,15,862.0,75.5,2.45,14.5,501.5,198.96,122.62
2017,3,1,15,30,843.0,73.0,2.5,14.0,459.0,147.46,82.0
2017,3,1,15,45,815.0,70.0,2.65,14.0,411.5,96.42,49.91
2017,3,1,16,0,787.0,67.0,2.8,14.0,364.0,47.98,37.3
2017,3,1,16,15,747.5,62.5,2.8,13.5,314.0,45.72,35.45
2017,3,1,16,30,708.0,58.0,2.8,13.0,264.0,43.81,33.82
2017,3,1,16,45,647.0,52.5,2.85,12.5,213.0,40.95,31.21
2017,3,1,17,0,586.0,47.0,2.9,12.0,162.0,34.78,25.49
2017,3,1,17,15,485.5,38.0,3.05,11.5,114.5,28.98,19.92
2017,3,1,17,30,385.0,29.0,3.2,11.0,67.0,22.94,13.37
2017,3,1,17,45,192.5,14.5,3.35,11.0,33.5,11.3,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,45,136.0,10.0,2.3,8.5,18.5,68.14,0.0
2017,3,2,7,0,272.0,20.0,2.3,9.0,37.0,172.87,54.42
2017,3,2,7,15,400.0,30.5,2.35,9.0,81.0,269.26,213.21
2017,3,2,7,30,528.0,41.0,2.4,9.0,125.0,365.41,302.11
2017,3,2,7,45,602.0,48.0,2.5,9.5,176.5,434.04,363.18
2017,3,2,8,0,676.0,55.0,2.6,10.0,228.0,502.06,421.31
2017,3,2,8,15,722.0,60.0,2.6,10.5,279.0,556.77,465.98
2017,3,2,8,30,768.0,65.0,2.6,11.0,330.0,611.65,508.87
2017,3,2,8,45,801.0,68.0,2.6,11.5,379.5,654.79,540.3
2017,3,2,9,0,834.0,71.0,2.6,12.0,429.0,696.62,569.6
2017,3,2,9,15,856.0,73.5,2.55,12.5,474.0,728.13,590.15
2017,3,2,9,30,878.0,76.0,2.5,13.0,519.0,751.84,604.59
2017,3,2,9,45,895.0,78.0,2.5,13.5,558.5,774.15,618.18
2017,3,2,10,0,912.0,80.0,2.5,14.0,598.0,793.6,629.59
2017,3,2,10,15,923.0,81.5,2.4,14.0,631.0,804.79,635.5
2017,3,2,10,30,934.0,83.0,2.3,14.0,664.0,812.71,639.17
2017,3,2,10,45,940.5,84.5,2.25,14.5,689.5,813.8,637.3
2017,3,2,11,0,947.0,86.0,2.2,15.0,715.0,811.47,633.21
2017,3,2,11,15,952.0,86.5,2.25,15.0,733.0,803.5,627.28
2017,3,2,11,30,957.0,87.0,2.3,15.0,751.0,792.11,619.08
2017,3,2,11,45,958.5,88.0,2.35,15.5,760.5,775.34,606.04
2017,3,2,12,0,960.0,89.0,2.4,16.0,770.0,755.32,590.81
2017,3,2,12,15,960.0,89.0,2.45,16.0,771.5,730.14,572.19
2017,3,2,12,30,960.0,89.0,2.5,16.0,773.0,701.99,550.59
2017,3,2,12,45,956.5,89.5,2.6,16.0,766.0,669.33,525.48
2017,3,2,13,0,953.0,90.0,2.7,16.0,759.0,634.15,497.89
2017,3,2,13,15,948.5,89.0,2.7,16.0,744.0,594.69,466.03
2017,3,2,13,30,944.0,88.0,2.7,16.0,729.0,553.17,431.84
2017,3,2,13,45,936.5,87.0,2.75,16.5,706.0,508.4,393.67
2017,3,2,14,0,929.0,86.0,2.8,17.0,683.0,462.19,353.49
2017,3,2,14,15,919.0,84.5,2.8,17.0,652.5,413.4,310.93
2017,3,2,14,30,909.0,83.0,2.8,17.0,622.0,363.84,266.82
2017,3,2,14,45,895.0,81.0,2.85,17.0,585.0,312.24,220.61
2017,3,2,15,0,881.0,79.0,2.9,17.0,548.0,260.71,174.51
2017,3,2,15,15,861.5,76.5,2.95,16.5,505.5,202.45,124.79
2017,3,2,15,30,842.0,74.0,3.0,16.0,463.0,150.8,83.98
2017,3,2,15,45,815.5,71.0,3.05,16.0,416.0,99.77,51.43
2017,3,2,16,0,789.0,68.0,3.1,16.0,369.0,51.2,39.82
2017,3,2,16,15,750.0,63.5,3.05,15.5,318.5,46.4,35.75
2017,3,2,16,30,711.0,59.0,3.0,15.0,268.0,44.52,34.16
2017,3,2,16,45,653.5,53.0,2.95,14.5,217.0,41.24,31.22
2017,3,2,17,0,596.0,47.0,2.9,14.0,166.0,34.63,25.16
2017,3,2,17,15,497.5,38.5,2.95,13.5,118.0,29.28,20.04
2017,3,2,17,30,399.0,30.0,3.0,13.0,70.0,23.72,14.09
2017,3,2,17,45,199.5,15.0,3.05,12.5,35.0,11.66,0.0
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,10.5,2.7,8.5,10.5,10.01,0.0
2017,3,3,7,0,0.0,21.0,2.7,9.0,21.0,20.75,4.46
2017,3,3,7,15,30.5,41.0,2.75,9.5,46.0,64.97,48.25
2017,3,3,7,30,61.0,61.0,2.8,10.0,71.0,113.62,91.6
2017,3,3,7,45,74.5,82.5,2.9,10.5,99.0,147.51,121.7
2017,3,3,8,0,88.0,104.0,3.0,11.0,127.0,181.35,151.13
2017,3,3,8,15,100.5,124.0,2.95,11.0,155.5,212.6,177.94
2017,3,3,8,30,113.0,144.0,2.9,11.0,184.0,244.0,204.27
2017,3,3,8,45,174.5,162.0,2.85,11.5,233.5,307.19,256.95
2017,3,3,9,0,236.0,180.0,2.8,12.0,283.0,383.62,318.68
2017,3,3,9,15,338.0,181.0,2.75,12.5,345.0,459.96,379.86
2017,3,3,9,30,440.0,182.0,2.7,13.0,407.0,550.6,450.02
2017,3,3,9,45,531.0,168.5,2.7,13.5,460.0,606.22,492.04
2017,3,3,10,0,622.0,155.0,2.7,14.0,513.0,666.86,536.92
2017,3,3,10,15,654.5,155.5,2.65,14.0,550.0,691.48,553.93
2017,3,3,10,30,687.0,156.0,2.6,14.0,587.0,713.6,569.17
2017,3,3,10,45,660.5,174.0,2.55,14.5,602.0,706.04,560.29
2017,3,3,11,0,634.0,192.0,2.5,15.0,617.0,695.64,549.69
2017,3,3,11,15,629.0,201.0,2.55,15.0,631.5,689.95,544.67
2017,3,3,11,30,624.0,210.0,2.6,15.0,646.0,681.83,537.85
2017,3,3,11,45,638.5,208.5,2.7,15.0,659.5,675.22,532.83
2017,3,3,12,0,653.0,207.0,2.8,15.0,673.0,665.84,525.64
2017,3,3,12,15,646.5,210.0,3.0,15.0,672.5,643.87,509.11
2017,3,3,12,30,640.0,213.0,3.2,15.0,672.0,620.11,490.98
2017,3,3,12,45,600.5,224.5,3.4,15.0,652.0,581.04,460.61
2017,3,3,13,0,561.0,236.0,3.6,15.0,632.0,544.15,431.49
2017,3,3,13,15,574.0,225.5,3.7,15.0,624.0,516.85,409.6
2017,3,3,13,30,587.0,215.0,3.8,15.0,616.0,487.42,385.4
2017,3,3,13,45,619.0,195.5,3.95,15.0,606.5,457.4,360.13
2017,3,3,14,0,651.0,176.0,4.1,15.0,597.0,422.75,330.19
2017,3,3,14,15,556.5,198.5,4.25,15.0,547.0,373.19,289.13
2017,3,3,14,30,462.0,221.0,4.4,15.0,497.0,330.76,254.22
2017,3,3,14,45,535.5,183.0,4.55,15.0,484.5,293.33,219.33
2017,3,3,15,0,609.0,145.0,4.7,15.0,472.0,248.28,177.0
2017,3,3,15,15,527.0,152.5,4.8,14.5,420.0,205.81,143.42
2017,3,3,15,30,445.0,160.0,4.9,14.0,368.0,170.49,118.3
2017,3,3,15,45,574.0,125.5,5.0,14.0,365.0,125.82,81.25
2017,3,3,16,0,703.0,91.0,5.1,14.0,362.0,65.56,52.9
2017,3,3,16,15,658.5,85.0,4.95,13.5,312.0,58.41,46.75
2017,3,3,16,30,614.0,79.0,4.8,13.0,262.0,56.36,45.03
2017,3,3,16,45,559.0,69.5,4.65,12.5,212.5,51.18,40.38
2017,3,3,17,0,504.0,60.0,4.5,12.0,163.0,45.78,35.34
2017,3,3,17,15,399.5,48.5,4.4,11.5,115.5,38.17,28.09
2017,3,3,17,30,295.0,37.0,4.3,11.0,68.0,30.22,19.87
2017,3,3,17,45,147.5,18.5,4.25,11.0,34.0,14.55,0.0
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,9.0,3.4,10.5,9.0,8.58,0.0
2017,3,4,7,0,0.0,18.0,3.5,11.0,18.0,16.71,4.05
2017,3,4,7,15,0.0,37.5,3.6,11.0,37.5,38.24,25.98
2017,3,4,7,30,0.0,57.0,3.7,11.0,57.0,58.89,44.45
2017,3,4,7,45,8.5,77.0,3.85,11.5,79.5,84.39,66.87
2017,3,4,8,0,17.0,97.0,4.0,12.0,102.0,109.96,89.09
2017,3,4,8,15,23.0,116.5,4.05,12.0,124.0,133.5,109.34
2017,3,4,8,30,29.0,136.0,4.1,12.0,146.0,166.24,137.01
2017,3,4,8,45,14.5,104.0,4.2,12.5,109.0,109.78,88.6
2017,3,4,9,0,0.0,72.0,4.3,13.0,72.0,67.0,51.61
2017,3,4,9,15,35.5,146.5,4.4,13.0,164.5,175.54,143.75
2017,3,4,9,30,71.0,221.0,4.5,13.0,257.0,284.77,233.8
2017,3,4,9,45,153.0,240.5,4.6,13.0,326.5,377.36,310.0
2017,3,4,10,0,235.0,260.0,4.7,13.0,396.0,459.53,376.45
2017,3,4,10,15,244.5,274.5,4.8,13.0,423.0,479.56,391.42
2017,3,4,10,30,254.0,289.0,4.9,13.0,450.0,508.25,413.17
2017,3,4,10,45,234.0,304.5,5.05,13.5,457.0,494.5,400.61
2017,3,4,11,0,214.0,320.0,5.2,14.0,464.0,489.54,394.99
2017,3,4,11,15,571.5,202.5,5.3,14.0,601.5,650.89,528.17
2017,3,4,11,30,929.0,85.0,5.4,14.0,739.0,777.12,627.43
2017,3,4,11,45,581.5,215.0,5.55,14.0,626.5,643.13,519.86
2017,3,4,12,0,234.0,345.0,5.7,14.0,514.0,497.54,399.63
2017,3,4,12,15,305.0,330.0,5.8,14.0,550.0,524.73,422.27
2017,3,4,12,30,376.0,315.0,5.9,14.0,586.0,542.92,437.05
2017,3,4,12,45,453.5,282.0,6.05,14.0,606.5,545.77,439.93
2017,3,4,13,0,531.0,249.0,6.2,14.0,627.0,540.55,436.0
2017,3,4,13,15,508.0,252.5,6.25,14.0,608.0,507.05,408.12
2017,3,4,13,30,485.0,256.0,6.3,14.0,589.0,473.89,380.29
2017,3,4,13,45,327.0,282.0,6.35,14.0,503.5,399.47,319.67
2017,3,4,14,0,169.0,308.0,6.4,14.0,418.0,338.45,270.6
2017,3,4,14,15,334.0,259.0,6.4,14.0,464.5,344.96,273.03
2017,3,4,14,30,499.0,210.0,6.4,14.0,511.0,335.36,259.8
2017,3,4,14,45,681.0,143.0,6.4,14.0,527.0,302.15,224.29
2017,3,4,15,0,863.0,76.0,6.4,14.0,543.0,259.89,178.61
2017,3,4,15,15,662.5,117.5,6.4,13.5,459.5,202.31,135.67
2017,3,4,15,30,462.0,159.0,6.4,13.0,376.0,173.22,120.37
2017,3,4,15,45,529.5,128.0,6.45,13.0,352.5,126.26,83.02
2017,3,4,16,0,597.0,97.0,6.5,13.0,329.0,71.04,50.49
2017,3,4,16,15,563.0,89.0,6.45,12.5,284.5,61.1,49.34
2017,3,4,16,30,529.0,81.0,6.4,12.0,240.0,57.56,46.29
2017,3,4,16,45,481.0,70.5,6.4,12.0,195.0,51.63,40.87
2017,3,4,17,0,433.0,60.0,6.4,12.0,150.0,45.4,35.01
2017,3,4,17,15,360.5,47.0,6.4,12.0,107.5,36.46,26.56
2017,3,4,17,30,288.0,34.0,6.4,12.0,65.0,27.05,17.26
2017,3,4,17,45,144.0,17.0,6.4,12.0,32.5,13.24,0.0
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
