Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,11.0,7.25,8.0,11.0,10.48,0.0
2017,3,5,7,0,0.0,22.0,7.3,8.0,22.0,21.18,8.25
2017,3,5,7,15,12.5,43.0,7.25,8.0,45.0,57.02,42.32
2017,3,5,7,30,25.0,64.0,7.2,8.0,68.0,88.21,70.59
2017,3,5,7,45,40.5,86.0,7.2,8.5,95.5,122.32,101.06
2017,3,5,8,0,56.0,108.0,7.2,9.0,123.0,156.6,131.27
2017,3,5,8,15,70.5,128.0,7.25,9.0,151.0,187.86,158.64
2017,3,5,8,30,85.0,148.0,7.3,9.0,179.0,219.55,185.96
2017,3,5,8,45,84.0,171.5,7.4,9.0,205.5,244.92,207.08
2017,3,5,9,0,83.0,195.0,7.5,9.0,232.0,269.58,227.3
2017,3,5,9,15,412.5,158.0,7.6,9.0,369.0,503.98,430.4
2017,3,5,9,30,742.0,121.0,7.7,9.0,506.0,721.01,611.03
2017,3,5,9,45,371.0,113.5,7.85,9.5,306.0,424.72,362.51
2017,3,5,10,0,0.0,106.0,8.0,10.0,106.0,99.27,78.94
2017,3,5,10,15,319.5,141.0,8.0,10.0,345.0,414.37,351.41
2017,3,5,10,30,639.0,176.0,8.0,10.0,584.0,703.16,588.62
2017,3,5,10,45,319.5,102.5,8.0,10.0,306.5,370.3,313.69
2017,3,5,11,0,0.0,29.0,8.0,10.0,29.0,26.99,17.31
2017,3,5,11,15,180.0,170.0,7.9,10.0,297.5,312.22,261.23
2017,3,5,11,30,360.0,311.0,7.8,10.0,566.0,582.42,481.18
2017,3,5,11,45,346.5,319.0,7.7,10.0,567.5,569.27,468.84
2017,3,5,12,0,333.0,327.0,7.6,10.0,569.0,555.21,456.5
2017,3,5,12,15,597.0,232.0,7.5,10.0,666.0,634.3,523.94
2017,3,5,12,30,861.0,137.0,7.4,10.0,763.0,695.96,575.41
2017,3,5,12,45,442.0,205.0,7.3,10.0,526.5,469.66,388.44
2017,3,5,13,0,23.0,273.0,7.2,10.0,290.0,265.31,215.76
2017,3,5,13,15,22.5,268.0,7.1,10.0,284.5,258.47,210.42
2017,3,5,13,30,22.0,263.0,7.0,10.0,279.0,251.62,204.86
2017,3,5,13,45,453.5,185.5,6.95,10.0,483.0,375.33,306.4
2017,3,5,14,0,885.0,108.0,6.9,10.0,687.0,469.2,376.51
2017,3,5,14,15,874.0,106.0,6.85,10.0,656.5,420.49,331.59
2017,3,5,14,30,863.0,104.0,6.8,10.0,626.0,371.28,285.78
2017,3,5,14,45,580.5,167.5,6.75,10.0,509.5,297.06,226.74
2017,3,5,15,0,298.0,231.0,6.7,10.0,393.0,253.47,197.19
2017,3,5,15,15,474.5,171.0,6.55,9.5,406.0,214.23,155.96
2017,3,5,15,30,651.0,111.0,6.4,9.0,419.0,160.0,102.4
2017,3,5,15,45,385.0,138.0,6.3,9.0,315.5,125.18,88.18
2017,3,5,16,0,119.0,165.0,6.2,9.0,212.0,127.59,103.44
2017,3,5,16,15,105.5,145.5,5.95,8.5,183.0,111.78,95.91
2017,3,5,16,30,92.0,126.0,5.7,8.0,154.0,98.13,83.83
2017,3,5,16,45,289.5,95.0,5.5,8.0,160.5,73.2,61.13
2017,3,5,17,0,487.0,64.0,5.3,8.0,167.0,48.93,38.82
2017,3,5,17,15,383.0,53.0,5.15,8.0,120.0,41.97,32.01
2017,3,5,17,30,279.0,42.0,5.0,8.0,73.0,32.79,22.69
2017,3,5,17,45,139.5,21.0,4.85,8.0,36.5,16.5,1.5
2017,3,5,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,8.5,14.0,3.75,7.5,15.0,17.15,0.0
2017,3,6,7,0,17.0,28.0,3.7,8.0,30.0,42.12,24.23
2017,3,6,7,15,57.5,49.5,3.7,8.0,59.5,99.2,78.34
2017,3,6,7,30,98.0,71.0,3.7,8.0,89.0,148.42,122.94
2017,3,6,7,45,129.0,92.5,3.7,8.5,123.5,193.68,163.24
2017,3,6,8,0,160.0,114.0,3.7,9.0,158.0,240.14,203.68
2017,3,6,8,15,191.5,130.0,3.6,9.0,193.0,280.66,238.63
2017,3,6,8,30,223.0,146.0,3.5,9.0,228.0,333.73,283.05
2017,3,6,8,45,451.5,128.0,3.4,9.5,322.0,488.96,412.9
2017,3,6,9,0,680.0,110.0,3.3,10.0,416.0,648.12,539.51
2017,3,6,9,15,706.0,114.5,3.25,10.0,459.0,682.2,563.53
2017,3,6,9,30,732.0,119.0,3.2,10.0,502.0,714.39,586.27
2017,3,6,9,45,366.0,109.5,3.15,10.5,301.0,417.72,348.86
2017,3,6,10,0,0.0,100.0,3.1,11.0,100.0,93.46,73.38
2017,3,6,10,15,3.5,152.5,3.1,11.0,155.0,147.18,118.49
2017,3,6,10,30,7.0,205.0,3.1,11.0,210.0,201.33,162.8
2017,3,6,10,45,28.5,251.0,3.1,11.0,270.5,271.07,219.61
2017,3,6,11,0,50.0,297.0,3.1,11.0,331.0,332.51,268.67
2017,3,6,11,15,25.0,225.0,3.05,11.0,242.0,237.68,191.72
2017,3,6,11,30,0.0,153.0,3.0,11.0,153.0,143.48,114.25
2017,3,6,11,45,41.0,246.5,3.0,11.5,277.0,266.38,214.99
2017,3,6,12,0,82.0,340.0,3.0,12.0,401.0,382.7,306.55
2017,3,6,12,15,121.5,348.5,3.05,12.0,438.0,416.04,332.64
2017,3,6,12,30,161.0,357.0,3.1,12.0,475.0,441.83,352.94
2017,3,6,12,45,80.5,219.0,3.15,12.0,278.0,256.27,206.15
2017,3,6,13,0,0.0,81.0,3.2,12.0,81.0,75.55,57.7
2017,3,6,13,15,16.5,182.0,3.25,12.0,194.0,177.57,142.27
2017,3,6,13,30,33.0,283.0,3.3,12.0,307.0,272.89,219.13
2017,3,6,13,45,16.5,148.5,3.35,12.0,160.5,144.06,114.61
2017,3,6,14,0,0.0,14.0,3.4,12.0,14.0,13.02,5.39
2017,3,6,14,15,0.0,30.0,3.35,12.0,30.0,27.91,18.07
2017,3,6,14,30,0.0,46.0,3.3,12.0,46.0,42.8,30.75
2017,3,6,14,45,0.0,76.5,3.3,12.0,76.5,71.25,54.88
2017,3,6,15,0,0.0,107.0,3.3,12.0,107.0,98.97,78.33
2017,3,6,15,15,0.0,62.0,3.25,11.5,62.0,57.69,43.71
2017,3,6,15,30,0.0,17.0,3.2,11.0,17.0,15.78,7.97
2017,3,6,15,45,24.0,87.5,3.15,11.0,97.5,80.26,62.51
2017,3,6,16,0,48.0,158.0,3.1,11.0,178.0,128.85,104.17
2017,3,6,16,15,43.0,138.5,2.95,10.5,154.5,112.8,95.91
2017,3,6,16,30,38.0,119.0,2.8,10.0,131.0,98.05,83.01
2017,3,6,16,45,306.0,84.5,2.65,10.0,152.0,61.39,50.02
2017,3,6,17,0,574.0,50.0,2.5,10.0,173.0,36.48,27.36
2017,3,6,17,15,481.5,42.0,2.35,9.5,125.5,31.7,22.74
2017,3,6,17,30,389.0,34.0,2.2,9.0,78.0,26.77,17.58
2017,3,6,17,45,194.5,17.0,2.1,9.0,39.0,13.05,1.18
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,123.5,14.5,0.55,9.5,24.5,69.69,0.0
2017,3,7,7,0,247.0,29.0,0.5,10.0,49.0,186.03,130.29
2017,3,7,7,15,350.5,40.5,0.5,10.0,92.5,263.5,212.01
2017,3,7,7,30,454.0,52.0,0.5,10.0,136.0,348.49,285.76
2017,3,7,7,45,518.0,60.0,0.55,10.5,184.0,411.84,339.14
2017,3,7,8,0,582.0,68.0,0.6,11.0,232.0,477.87,392.4
2017,3,7,8,15,639.5,69.0,0.55,11.0,280.0,532.93,435.13
2017,3,7,8,30,697.0,70.0,0.5,11.0,328.0,585.95,474.56
2017,3,7,8,45,731.5,76.0,0.45,11.5,379.0,632.7,505.87
2017,3,7,9,0,766.0,82.0,0.4,12.0,430.0,678.38,535.32
2017,3,7,9,15,787.5,85.0,0.45,12.0,473.0,709.25,555.95
2017,3,7,9,30,809.0,88.0,0.5,12.0,516.0,737.91,575.05
2017,3,7,9,45,832.0,87.5,0.55,12.5,555.0,761.22,589.26
2017,3,7,10,0,855.0,87.0,0.6,13.0,594.0,776.52,597.95
2017,3,7,10,15,593.0,184.0,0.65,13.0,544.5,684.32,530.74
2017,3,7,10,30,331.0,281.0,0.7,13.0,495.0,563.12,438.59
2017,3,7,10,45,350.5,288.0,0.75,13.0,522.5,580.02,452.21
2017,3,7,11,0,370.0,295.0,0.8,13.0,550.0,595.24,463.02
2017,3,7,11,15,329.5,313.5,0.8,13.0,545.0,574.5,446.11
2017,3,7,11,30,289.0,332.0,0.8,13.0,540.0,553.02,429.1
2017,3,7,11,45,189.0,339.0,0.8,13.5,476.0,470.76,365.94
2017,3,7,12,0,89.0,346.0,0.8,14.0,412.0,393.7,306.2
2017,3,7,12,15,70.5,335.0,0.9,14.0,387.5,365.15,285.2
2017,3,7,12,30,52.0,324.0,1.0,14.0,363.0,337.76,264.46
2017,3,7,12,45,163.0,332.0,1.15,14.0,451.0,411.48,322.83
2017,3,7,13,0,274.0,340.0,1.3,14.0,539.0,475.04,371.33
2017,3,7,13,15,274.0,332.5,1.45,14.0,528.0,453.09,354.41
2017,3,7,13,30,274.0,325.0,1.6,14.0,517.0,430.64,337.38
2017,3,7,13,45,390.5,279.5,1.75,14.0,543.5,430.78,337.29
2017,3,7,14,0,507.0,234.0,1.9,14.0,570.0,418.8,326.26
2017,3,7,14,15,653.5,173.5,1.95,14.0,586.5,396.66,304.99
2017,3,7,14,30,800.0,113.0,2.0,14.0,603.0,363.51,272.53
2017,3,7,14,45,791.0,107.5,2.15,14.0,568.5,314.47,228.93
2017,3,7,15,0,782.0,102.0,2.3,14.0,534.0,265.34,184.91
2017,3,7,15,15,760.5,99.0,2.4,13.5,492.5,216.16,142.24
2017,3,7,15,30,739.0,96.0,2.5,13.0,451.0,163.53,99.18
2017,3,7,15,45,676.5,96.0,2.65,13.0,396.5,116.5,67.67
2017,3,7,16,0,614.0,96.0,2.8,13.0,342.0,75.95,50.41
2017,3,7,16,15,568.0,91.5,2.85,12.5,296.0,62.35,50.44
2017,3,7,16,30,522.0,87.0,2.9,12.0,250.0,61.86,50.16
2017,3,7,16,45,506.5,73.5,2.95,12.0,208.5,53.57,42.66
2017,3,7,17,0,491.0,60.0,3.0,12.0,167.0,44.81,34.59
2017,3,7,17,15,398.5,49.5,3.05,11.5,121.0,38.19,28.31
2017,3,7,17,30,306.0,39.0,3.1,11.0,75.0,31.28,21.38
2017,3,7,17,45,153.0,19.5,3.15,11.0,37.5,15.2,3.31
2017,3,7,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,6,45,131.5,15.0,3.15,9.5,27.0,74.37,0.0
2017,3,8,7,0,263.0,30.0,3.2,10.0,54.0,196.56,144.16
2017,3,8,7,15,370.5,41.0,3.1,10.0,98.5,276.54,226.51
2017,3,8,7,30,478.0,52.0,3.0,10.0,143.0,364.49,304.95
2017,3,8,7,45,540.0,60.5,2.95,10.5,192.0,428.3,360.45
2017,3,8,8,0,602.0,69.0,2.9,11.0,241.0,494.63,415.65
2017,3,8,8,15,646.5,74.5,2.95,11.5,290.5,547.44,458.13
2017,3,8,8,30,691.0,80.0,3.0,12.0,340.0,600.59,499.38
2017,3,8,8,45,723.5,83.5,3.1,12.5,387.5,642.47,530.11
2017,3,8,9,0,756.0,87.0,3.2,13.0,435.0,680.21,556.79
2017,3,8,9,15,778.5,90.0,3.2,13.5,478.0,711.73,577.87
2017,3,8,9,30,801.0,93.0,3.2,14.0,521.0,741.07,597.04
2017,3,8,9,45,827.5,91.5,3.2,14.5,561.5,765.94,612.67
2017,3,8,10,0,854.0,90.0,3.2,15.0,602.0,788.23,626.32
2017,3,8,10,15,865.5,91.5,3.1,15.0,633.5,794.02,628.58
2017,3,8,10,30,877.0,93.0,3.0,15.0,665.0,802.2,632.79
2017,3,8,10,45,885.5,94.0,2.95,15.5,690.0,804.26,631.78
2017,3,8,11,0,894.0,95.0,2.9,16.0,715.0,803.06,628.62
2017,3,8,11,15,899.0,96.0,2.8,16.0,732.5,795.85,622.2
2017,3,8,11,30,904.0,97.0,2.7,16.0,750.0,785.38,613.63
2017,3,8,11,45,906.5,97.0,2.65,16.0,759.0,768.81,601.16
2017,3,8,12,0,909.0,97.0,2.6,16.0,768.0,749.15,586.61
2017,3,8,12,15,909.0,97.0,2.6,16.0,769.5,724.75,568.97
2017,3,8,12,30,909.0,97.0,2.6,16.0,771.0,697.53,547.92
2017,3,8,12,45,910.0,95.5,2.65,16.5,764.5,666.82,523.25
2017,3,8,13,0,911.0,94.0,2.7,17.0,758.0,633.49,496.24
2017,3,8,13,15,907.0,93.0,2.7,17.0,743.5,595.36,465.79
2017,3,8,13,30,903.0,92.0,2.7,17.0,729.0,555.24,433.14
2017,3,8,13,45,896.5,91.0,2.75,17.0,706.0,512.12,397.51
2017,3,8,14,0,890.0,90.0,2.8,17.0,683.0,467.59,359.8
2017,3,8,14,15,879.5,88.5,2.85,17.0,653.5,419.86,318.62
2017,3,8,14,30,869.0,87.0,2.9,17.0,624.0,371.5,275.94
2017,3,8,14,45,855.5,85.0,2.95,17.0,587.5,321.44,231.22
2017,3,8,15,0,842.0,83.0,3.0,17.0,551.0,266.01,182.01
2017,3,8,15,15,823.0,80.5,3.05,17.0,509.5,214.64,136.97
2017,3,8,15,30,804.0,78.0,3.1,17.0,468.0,164.5,95.65
2017,3,8,15,45,778.5,74.5,3.2,17.0,421.5,114.49,60.63
2017,3,8,16,0,753.0,71.0,3.3,17.0,375.0,66.88,38.66
2017,3,8,16,15,716.0,67.0,3.35,16.5,326.0,48.15,37.11
2017,3,8,16,30,679.0,63.0,3.4,16.0,277.0,46.84,36.07
2017,3,8,16,45,625.0,57.0,3.45,15.5,227.0,39.85,29.9
2017,3,8,17,0,571.0,51.0,3.5,15.0,177.0,36.99,27.26
2017,3,8,17,15,482.0,43.0,3.55,14.5,129.5,32.26,22.78
2017,3,8,17,30,393.0,35.0,3.6,14.0,82.0,27.36,17.84
2017,3,8,17,45,240.0,22.5,3.65,13.5,47.0,17.9,5.79
2017,3,8,18,0,87.0,10.0,3.7,13.0,12.0,9.53,0.0
2017,3,8,18,15,43.5,5.0,3.6,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,158.0,14.5,1.8,11.5,29.5,106.56,0.0
2017,3,9,7,0,316.0,29.0,1.7,12.0,59.0,223.48,166.89
2017,3,9,7,15,420.5,38.5,1.65,12.0,104.5,302.48,245.39
2017,3,9,7,30,525.0,48.0,1.6,12.0,150.0,389.15,320.95
2017,3,9,7,45,583.5,55.0,1.55,12.5,199.5,450.67,372.87
2017,3,9,8,0,642.0,62.0,1.5,13.0,249.0,514.5,424.12
2017,3,9,8,15,416.5,109.0,1.45,13.5,239.0,431.15,355.21
2017,3,9,8,30,191.0,156.0,1.4,14.0,229.0,314.45,258.26
2017,3,9,8,45,486.0,118.0,1.4,14.5,336.0,507.92,415.33
2017,3,9,9,0,781.0,80.0,1.4,15.0,443.0,694.09,553.52
2017,3,9,9,15,802.5,82.5,1.45,15.5,486.0,724.72,571.61
2017,3,9,9,30,824.0,85.0,1.5,16.0,529.0,753.12,589.51
2017,3,9,9,45,836.5,88.5,1.6,16.5,566.5,773.1,601.81
2017,3,9,10,0,849.0,92.0,1.7,17.0,604.0,790.19,612.13
2017,3,9,10,15,860.0,93.5,1.75,17.0,636.0,795.46,614.92
2017,3,9,10,30,871.0,95.0,1.8,17.0,668.0,803.21,619.7
2017,3,9,10,45,875.0,98.0,1.85,17.5,692.0,803.84,618.43
2017,3,9,11,0,879.0,101.0,1.9,18.0,716.0,801.22,615.11
2017,3,9,11,15,884.5,102.0,1.95,18.0,733.0,794.43,610.2
2017,3,9,11,30,890.0,103.0,2.0,18.0,750.0,784.42,603.19
2017,3,9,11,45,887.5,106.0,2.1,18.5,758.5,767.28,590.56
2017,3,9,12,0,885.0,109.0,2.2,19.0,767.0,747.22,575.96
2017,3,9,12,15,702.0,188.5,2.25,19.0,711.5,676.22,521.91
2017,3,9,12,30,519.0,268.0,2.3,19.0,656.0,603.76,465.99
2017,3,9,12,45,696.5,190.0,2.4,19.0,705.0,624.06,483.59
2017,3,9,13,0,874.0,112.0,2.5,19.0,754.0,631.22,489.89
2017,3,9,13,15,719.5,173.0,2.55,19.0,694.0,563.89,436.92
2017,3,9,13,30,565.0,234.0,2.6,19.0,634.0,504.67,390.24
2017,3,9,13,45,513.5,245.5,2.65,19.0,600.5,461.79,356.37
2017,3,9,14,0,462.0,257.0,2.7,19.0,567.0,421.84,324.39
2017,3,9,14,15,506.5,227.5,2.8,18.5,554.0,388.78,297.29
2017,3,9,14,30,551.0,198.0,2.9,18.0,541.0,351.37,265.4
2017,3,9,14,45,489.5,204.0,3.0,18.0,495.5,307.08,228.96
2017,3,9,15,0,428.0,210.0,3.1,18.0,450.0,268.07,197.28
2017,3,9,15,15,413.0,195.5,3.15,17.5,412.5,227.57,163.9
2017,3,9,15,30,398.0,181.0,3.2,17.0,375.0,188.55,132.84
2017,3,9,15,45,416.5,158.0,3.3,17.0,344.0,147.5,101.23
2017,3,9,16,0,435.0,135.0,3.4,17.0,313.0,104.78,74.58
2017,3,9,16,15,401.0,124.0,3.4,16.5,271.5,86.08,70.43
2017,3,9,16,30,367.0,113.0,3.4,16.0,230.0,80.35,65.63
2017,3,9,16,45,331.5,96.5,3.45,15.5,188.5,70.13,56.7
2017,3,9,17,0,296.0,80.0,3.5,15.0,147.0,59.41,47.09
2017,3,9,17,15,239.5,62.5,3.45,14.5,107.5,47.36,36.06
2017,3,9,17,30,183.0,45.0,3.4,14.0,68.0,34.76,24.26
2017,3,9,17,45,91.5,27.5,3.4,14.0,39.0,22.69,9.8
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,7.5,16.5,2.8,11.5,17.5,20.94,0.0
2017,3,10,7,0,15.0,33.0,2.7,12.0,35.0,46.39,31.26
2017,3,10,7,15,36.0,54.5,2.7,12.0,61.0,83.93,65.31
2017,3,10,7,30,57.0,76.0,2.7,12.0,87.0,121.18,98.36
2017,3,10,7,45,69.5,98.0,2.7,12.5,115.5,154.39,127.24
2017,3,10,8,0,82.0,120.0,2.7,13.0,144.0,187.68,155.52
2017,3,10,8,15,94.0,140.5,2.65,13.0,173.0,229.27,190.22
2017,3,10,8,30,106.0,161.0,2.6,13.0,202.0,260.96,216.12
2017,3,10,8,45,208.5,174.0,2.55,13.5,267.5,349.62,289.49
2017,3,10,9,0,311.0,187.0,2.5,14.0,333.0,454.03,372.45
2017,3,10,9,15,287.5,211.0,2.4,14.0,356.0,465.42,378.78
2017,3,10,9,30,264.0,235.0,2.3,14.0,379.0,474.48,383.68
2017,3,10,9,45,259.0,254.5,2.25,14.0,403.5,490.99,394.89
2017,3,10,10,0,254.0,274.0,2.2,14.0,428.0,506.01,404.82
2017,3,10,10,15,239.5,291.5,2.2,14.0,443.5,499.19,398.33
2017,3,10,10,30,225.0,309.0,2.2,14.0,459.0,502.14,399.27
2017,3,10,10,45,210.5,323.5,2.25,14.5,467.5,500.76,396.42
2017,3,10,11,0,196.0,338.0,2.3,15.0,476.0,498.47,392.97
2017,3,10,11,15,177.5,347.5,2.3,15.5,475.0,487.19,382.69
2017,3,10,11,30,159.0,357.0,2.3,16.0,474.0,475.53,372.29
2017,3,10,11,45,160.5,361.0,2.3,16.5,480.5,473.12,369.46
2017,3,10,12,0,162.0,365.0,2.3,17.0,487.0,470.0,366.08
2017,3,10,12,15,203.5,362.5,2.3,17.0,515.5,487.8,379.9
2017,3,10,12,30,245.0,360.0,2.3,17.0,544.0,502.83,391.3
2017,3,10,12,45,202.0,360.0,2.3,17.5,511.0,463.31,359.94
2017,3,10,13,0,159.0,360.0,2.3,18.0,478.0,425.93,330.51
2017,3,10,13,15,186.0,351.0,2.3,18.0,486.5,422.76,328.31
2017,3,10,13,30,213.0,342.0,2.3,18.0,495.0,417.24,323.88
2017,3,10,13,45,206.0,331.0,2.3,18.5,475.0,391.12,302.94
2017,3,10,14,0,199.0,320.0,2.3,19.0,455.0,365.33,282.23
2017,3,10,14,15,377.5,259.0,2.25,19.0,500.5,368.84,282.39
2017,3,10,14,30,556.0,198.0,2.2,19.0,546.0,354.82,266.33
2017,3,10,14,45,685.5,147.5,2.15,19.0,551.0,319.91,232.45
2017,3,10,15,0,815.0,97.0,2.1,19.0,556.0,276.29,189.57
2017,3,10,15,15,794.5,93.5,2.05,19.0,513.5,224.9,145.18
2017,3,10,15,30,774.0,90.0,2.0,19.0,471.0,174.99,104.33
2017,3,10,15,45,752.0,85.0,2.0,19.0,425.5,125.4,69.01
2017,3,10,16,0,730.0,80.0,2.0,19.0,380.0,77.92,45.33
2017,3,10,16,15,692.0,75.0,1.95,18.5,330.5,49.21,37.71
2017,3,10,16,30,654.0,70.0,1.9,18.0,281.0,47.6,36.45
2017,3,10,16,45,603.5,63.0,1.85,17.5,231.5,44.29,33.59
2017,3,10,17,0,553.0,56.0,1.8,17.0,182.0,40.84,30.46
2017,3,10,17,15,465.5,47.0,1.9,16.5,134.5,35.43,25.42
2017,3,10,17,30,378.0,38.0,2.0,16.0,87.0,29.79,19.91
2017,3,10,17,45,236.5,24.5,2.15,15.5,50.5,19.5,8.24
2017,3,10,18,0,95.0,11.0,2.3,15.0,14.0,10.48,0.0
2017,3,10,18,15,47.5,5.5,2.4,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,141.5,16.5,2.0,12.5,31.5,105.64,3.57
2017,3,11,7,0,283.0,33.0,2.2,13.0,63.0,213.75,164.78
2017,3,11,7,15,363.0,46.0,2.45,13.0,106.0,283.32,231.24
2017,3,11,7,30,443.0,59.0,2.7,13.0,149.0,358.66,297.8
2017,3,11,7,45,489.0,69.5,2.95,13.5,195.0,414.57,345.99
2017,3,11,8,0,535.0,80.0,3.2,14.0,241.0,471.98,393.59
2017,3,11,8,15,578.0,85.5,3.2,14.5,287.5,522.52,433.72
2017,3,11,8,30,621.0,91.0,3.2,15.0,334.0,573.38,472.71
2017,3,11,8,45,595.5,112.0,3.2,15.5,369.0,591.75,484.29
2017,3,11,9,0,570.0,133.0,3.2,16.0,404.0,606.04,492.49
2017,3,11,9,15,600.5,137.5,3.1,16.0,446.0,642.22,518.82
2017,3,11,9,30,631.0,142.0,3.0,16.0,488.0,676.89,543.39
2017,3,11,9,45,527.5,190.0,2.9,16.5,493.5,645.6,514.65
2017,3,11,10,0,424.0,238.0,2.8,17.0,499.0,614.3,486.33
2017,3,11,10,15,474.5,233.0,2.8,17.0,538.5,647.05,510.89
2017,3,11,10,30,525.0,228.0,2.8,17.0,578.0,678.06,533.49
2017,3,11,10,45,542.0,231.5,2.8,17.5,604.5,688.94,539.5
2017,3,11,11,0,559.0,235.0,2.8,18.0,631.0,697.47,543.91
2017,3,11,11,15,730.5,169.5,2.85,18.0,699.5,757.43,590.31
2017,3,11,11,30,902.0,104.0,2.9,18.0,768.0,801.34,621.35
2017,3,11,11,45,695.5,194.0,3.0,18.0,710.0,723.3,562.94
2017,3,11,12,0,489.0,284.0,3.1,18.0,652.0,638.77,497.1
2017,3,11,12,15,302.0,324.5,3.2,18.0,552.0,525.09,409.83
2017,3,11,12,30,115.0,365.0,3.3,18.0,452.0,418.72,326.3
2017,3,11,12,45,515.5,232.5,3.4,18.0,616.0,551.35,433.86
2017,3,11,13,0,916.0,100.0,3.5,18.0,780.0,651.48,511.4
2017,3,11,13,15,912.0,99.0,3.65,18.0,765.0,612.88,480.22
2017,3,11,13,30,908.0,98.0,3.8,18.0,750.0,572.29,447.53
2017,3,11,13,45,904.5,95.5,4.0,18.0,728.0,528.8,411.81
2017,3,11,14,0,901.0,93.0,4.2,18.0,706.0,483.67,373.71
2017,3,11,14,15,891.5,91.5,4.3,17.5,676.0,435.56,332.82
2017,3,11,14,30,882.0,90.0,4.4,17.0,646.0,386.72,290.12
2017,3,11,14,45,871.0,87.5,4.5,17.0,609.5,336.08,244.54
2017,3,11,15,0,860.0,85.0,4.6,17.0,573.0,285.3,198.49
2017,3,11,15,15,842.0,82.5,4.6,16.5,530.5,227.4,147.81
2017,3,11,15,30,824.0,80.0,4.6,16.0,488.0,176.13,104.77
2017,3,11,15,45,800.5,76.5,4.7,16.0,441.5,124.92,67.28
2017,3,11,16,0,777.0,73.0,4.8,16.0,395.0,75.9,42.09
2017,3,11,16,15,741.5,68.5,4.75,15.5,345.0,48.95,37.95
2017,3,11,16,30,706.0,64.0,4.7,15.0,295.0,47.26,36.58
2017,3,11,16,45,657.0,58.0,4.7,15.0,244.0,44.18,33.83
2017,3,11,17,0,608.0,52.0,4.7,15.0,193.0,37.43,27.68
2017,3,11,17,15,523.0,44.5,4.6,14.5,144.0,33.16,23.65
2017,3,11,17,30,438.0,37.0,4.5,14.0,95.0,28.75,19.24
2017,3,11,17,45,219.0,27.0,4.4,13.5,56.0,21.72,10.52
2017,3,11,18,0,0.0,17.0,4.3,13.0,17.0,16.2,0.0
2017,3,11,18,15,0.0,8.5,4.2,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,18.0,2.85,11.5,36.0,121.2,32.24
2017,3,12,7,0,331.0,36.0,2.9,12.0,72.0,242.96,190.71
2017,3,12,7,15,432.5,46.0,2.85,12.5,120.0,323.83,265.67
2017,3,12,7,30,534.0,56.0,2.8,13.0,168.0,411.49,341.46
2017,3,12,7,45,597.0,63.0,2.8,13.5,220.0,477.17,396.84
2017,3,12,8,0,660.0,70.0,2.8,14.0,272.0,545.23,451.74
2017,3,12,8,15,702.0,75.0,2.65,14.0,323.5,598.07,492.93
2017,3,12,8,30,744.0,80.0,2.5,14.0,375.0,647.27,529.03
2017,3,12,8,45,774.5,83.5,2.4,14.5,424.0,689.84,557.91
2017,3,12,9,0,805.0,87.0,2.3,15.0,473.0,730.96,584.85
2017,3,12,9,15,826.0,90.0,2.25,15.5,517.5,762.32,604.34
2017,3,12,9,30,847.0,93.0,2.2,16.0,562.0,791.3,621.84
2017,3,12,9,45,855.5,98.0,2.2,16.5,600.0,809.93,632.17
2017,3,12,10,0,864.0,103.0,2.2,17.0,638.0,825.47,640.39
2017,3,12,10,15,875.5,105.0,2.2,17.5,670.5,836.88,645.78
2017,3,12,10,30,887.0,107.0,2.2,18.0,703.0,845.05,649.04
2017,3,12,10,45,897.0,107.5,2.2,18.5,729.0,842.05,644.7
2017,3,12,11,0,907.0,108.0,2.2,19.0,755.0,841.1,642.07
2017,3,12,11,15,912.0,108.5,2.25,19.0,772.5,832.85,636.13
2017,3,12,11,30,917.0,109.0,2.3,19.0,790.0,821.3,628.1
2017,3,12,11,45,921.0,109.0,2.35,19.5,799.5,805.22,615.85
2017,3,12,12,0,925.0,109.0,2.4,20.0,809.0,785.94,601.51
2017,3,12,12,15,925.5,108.5,2.45,20.0,810.0,760.58,584.1
2017,3,12,12,30,926.0,108.0,2.5,20.0,811.0,732.34,563.62
2017,3,12,12,45,937.5,101.5,2.65,20.0,807.5,702.78,542.17
2017,3,12,13,0,949.0,95.0,2.8,20.0,804.0,669.96,517.7
2017,3,12,13,15,945.0,94.5,2.9,20.0,788.5,630.6,487.33
2017,3,12,13,30,941.0,94.0,3.0,20.0,773.0,589.16,454.6
2017,3,12,13,45,935.5,92.5,3.1,20.0,750.0,544.19,418.29
2017,3,12,14,0,930.0,91.0,3.2,20.0,727.0,497.67,379.71
2017,3,12,14,15,920.5,89.5,3.25,19.5,696.5,448.18,338.34
2017,3,12,14,30,911.0,88.0,3.3,19.0,666.0,397.92,295.1
2017,3,12,14,45,899.0,86.0,3.4,19.0,628.5,345.92,249.06
2017,3,12,15,0,887.0,84.0,3.5,19.0,591.0,293.83,202.49
2017,3,12,15,15,869.0,82.0,3.5,18.5,548.0,234.83,151.39
2017,3,12,15,30,851.0,80.0,3.5,18.0,505.0,182.45,107.73
2017,3,12,15,45,826.5,76.5,3.5,18.0,457.0,129.61,69.05
2017,3,12,16,0,802.0,73.0,3.5,18.0,409.0,79.05,42.6
2017,3,12,16,15,767.0,69.0,3.45,17.5,358.0,49.28,37.91
2017,3,12,16,30,732.0,65.0,3.4,17.0,307.0,48.02,36.96
2017,3,12,16,45,678.0,59.5,3.35,16.5,254.0,45.4,34.71
2017,3,12,17,0,624.0,54.0,3.3,16.0,201.0,38.97,28.95
2017,3,12,17,15,538.0,46.5,3.35,15.5,150.5,34.76,25.0
2017,3,12,17,30,452.0,39.0,3.4,15.0,100.0,30.45,20.68
2017,3,12,17,45,296.0,26.5,3.45,14.5,59.5,21.13,10.5
2017,3,12,18,0,140.0,14.0,3.5,14.0,19.0,13.34,0.0
2017,3,12,18,15,70.0,7.0,3.5,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,199.0,17.0,2.35,12.5,40.0,138.07,58.46
2017,3,13,7,0,398.0,34.0,2.4,13.0,80.0,277.54,218.88
2017,3,13,7,15,494.0,42.5,2.4,13.0,129.0,356.23,291.62
2017,3,13,7,30,590.0,51.0,2.4,13.0,178.0,441.35,365.37
2017,3,13,7,45,647.5,57.0,2.4,13.5,230.5,504.27,417.94
2017,3,13,8,0,705.0,63.0,2.4,14.0,283.0,565.54,466.96
2017,3,13,8,15,743.5,67.5,2.3,14.5,334.5,617.28,505.39
2017,3,13,8,30,782.0,72.0,2.2,15.0,386.0,668.67,541.37
2017,3,13,8,45,809.0,75.0,2.1,15.5,435.0,708.91,567.8
2017,3,13,9,0,836.0,78.0,2.0,16.0,484.0,747.52,592.28
2017,3,13,9,15,855.0,80.5,2.1,16.5,528.0,777.31,611.4
2017,3,13,9,30,874.0,83.0,2.2,17.0,572.0,798.69,624.42
2017,3,13,9,45,898.0,81.0,2.3,17.5,613.0,822.22,638.98
2017,3,13,10,0,922.0,79.0,2.4,18.0,654.0,843.04,651.58
2017,3,13,10,15,931.0,80.5,2.45,18.0,686.0,852.63,657.22
2017,3,13,10,30,940.0,82.0,2.5,18.0,718.0,858.87,660.77
2017,3,13,10,45,946.0,83.0,2.55,18.5,742.5,858.7,658.77
2017,3,13,11,0,952.0,84.0,2.6,19.0,767.0,855.08,654.59
2017,3,13,11,15,956.0,84.5,2.55,19.0,784.0,845.87,647.19
2017,3,13,11,30,960.0,85.0,2.5,19.0,801.0,833.23,637.61
2017,3,13,11,45,961.5,85.5,2.5,19.5,810.0,815.32,623.69
2017,3,13,12,0,963.0,86.0,2.5,20.0,819.0,794.15,607.68
2017,3,13,12,15,962.5,86.0,2.45,20.0,819.5,767.92,589.04
2017,3,13,12,30,962.0,86.0,2.4,20.0,820.0,738.73,568.33
2017,3,13,12,45,960.5,85.5,2.35,20.5,812.5,705.59,542.07
2017,3,13,13,0,959.0,85.0,2.3,21.0,805.0,669.85,513.61
2017,3,13,13,15,954.5,84.5,2.25,21.0,789.0,629.92,482.61
2017,3,13,13,30,950.0,84.0,2.2,21.0,773.0,587.92,449.41
2017,3,13,13,45,943.5,83.0,2.2,21.5,749.5,542.61,412.35
2017,3,13,14,0,937.0,82.0,2.2,22.0,726.0,495.8,373.3
2017,3,13,14,15,927.5,80.5,2.25,22.0,695.0,446.05,331.9
2017,3,13,14,30,918.0,79.0,2.3,22.0,664.0,395.52,288.74
2017,3,13,14,45,905.0,77.5,2.35,22.0,626.5,343.36,243.41
2017,3,13,15,0,892.0,76.0,2.4,22.0,589.0,291.21,197.56
2017,3,13,15,15,874.5,74.0,2.45,21.5,546.0,237.98,151.73
2017,3,13,15,30,857.0,72.0,2.5,21.0,503.0,185.68,108.6
2017,3,13,15,45,832.0,69.5,2.6,21.0,455.5,126.95,65.35
2017,3,13,16,0,807.0,67.0,2.7,21.0,408.0,76.81,38.95
2017,3,13,16,15,773.5,63.0,2.65,20.5,357.0,44.35,33.13
2017,3,13,16,30,740.0,59.0,2.6,20.0,306.0,42.86,31.99
2017,3,13,16,45,690.0,54.5,2.55,19.5,254.0,40.89,30.33
2017,3,13,17,0,640.0,50.0,2.5,19.0,202.0,38.92,28.56
2017,3,13,17,15,560.5,42.5,2.5,18.5,152.0,34.11,24.13
2017,3,13,17,30,481.0,35.0,2.5,18.0,102.0,26.69,17.24
2017,3,13,17,45,340.0,24.5,2.5,17.5,61.5,19.15,9.17
2017,3,13,18,0,199.0,14.0,2.5,17.0,21.0,13.34,0.0
2017,3,13,18,15,99.5,7.0,2.5,17.0,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,170.5,19.0,0.5,14.5,39.5,129.62,67.64
2017,3,14,7,0,341.0,38.0,0.5,15.0,79.0,253.66,197.91
2017,3,14,7,15,432.5,48.5,0.45,15.0,126.5,330.8,265.28
2017,3,14,7,30,524.0,59.0,0.4,15.0,174.0,413.97,333.78
2017,3,14,7,45,581.5,66.5,0.4,15.5,225.0,476.99,383.49
2017,3,14,8,0,639.0,74.0,0.4,16.0,276.0,542.02,432.42
2017,3,14,8,15,679.5,79.0,0.4,16.5,326.5,593.54,469.26
2017,3,14,8,30,720.0,84.0,0.4,17.0,377.0,645.06,504.01
2017,3,14,8,45,746.5,89.0,0.45,17.5,424.5,685.64,530.38
2017,3,14,9,0,773.0,94.0,0.5,18.0,472.0,721.44,553.0
2017,3,14,9,15,794.0,97.0,0.55,18.5,516.0,752.35,571.94
2017,3,14,9,30,815.0,100.0,0.6,19.0,560.0,780.95,589.15
2017,3,14,9,45,846.5,96.0,0.65,19.5,602.0,807.5,604.87
2017,3,14,10,0,878.0,92.0,0.7,20.0,644.0,825.73,615.01
2017,3,14,10,15,888.5,93.5,0.65,20.0,676.0,836.19,619.6
2017,3,14,10,30,899.0,95.0,0.6,20.0,708.0,843.45,622.27
2017,3,14,10,45,907.5,95.5,0.6,20.5,733.0,844.7,620.91
2017,3,14,11,0,916.0,96.0,0.6,21.0,758.0,842.62,617.6
2017,3,14,11,15,921.0,97.0,0.55,21.0,775.5,834.89,611.08
2017,3,14,11,30,926.0,98.0,0.5,21.0,793.0,823.82,602.62
2017,3,14,11,45,930.0,97.5,0.45,21.5,802.5,807.15,589.57
2017,3,14,12,0,934.0,97.0,0.4,22.0,812.0,787.26,574.66
2017,3,14,12,15,934.0,97.0,0.45,22.0,813.0,761.87,559.06
2017,3,14,12,30,934.0,97.0,0.5,22.0,814.0,733.6,541.22
2017,3,14,12,45,930.0,98.0,0.6,22.5,806.0,700.92,518.6
2017,3,14,13,0,926.0,99.0,0.7,23.0,798.0,665.83,493.74
2017,3,14,13,15,921.5,98.0,0.75,23.0,782.5,626.39,465.53
2017,3,14,13,30,917.0,97.0,0.8,23.0,767.0,584.99,435.08
2017,3,14,13,45,911.0,96.0,0.85,23.0,744.0,541.06,401.83
2017,3,14,14,0,905.0,95.0,0.9,23.0,721.0,495.66,366.37
2017,3,14,14,15,895.0,93.5,1.0,23.0,690.0,446.94,327.57
2017,3,14,14,30,885.0,92.0,1.1,23.0,659.0,397.54,286.9
2017,3,14,14,45,871.0,90.0,1.2,23.0,622.0,346.03,243.53
2017,3,14,15,0,857.0,88.0,1.3,23.0,585.0,289.18,195.36
2017,3,14,15,15,838.5,85.5,1.5,22.5,542.0,236.57,151.01
2017,3,14,15,30,820.0,83.0,1.7,22.0,499.0,185.16,109.08
2017,3,14,15,45,793.5,80.0,1.9,22.0,451.5,134.01,71.88
2017,3,14,16,0,767.0,77.0,2.1,22.0,404.0,85.4,45.7
2017,3,14,16,15,731.5,72.5,2.4,21.0,353.5,51.68,39.41
2017,3,14,16,30,696.0,68.0,2.7,20.0,303.0,50.12,38.32
2017,3,14,16,45,641.0,62.5,3.05,19.5,251.0,43.31,32.44
2017,3,14,17,0,586.0,57.0,3.4,19.0,199.0,41.06,30.43
2017,3,14,17,15,504.5,49.0,3.7,18.0,150.0,36.56,26.33
2017,3,14,17,30,423.0,41.0,4.0,17.0,101.0,31.91,21.85
2017,3,14,17,45,282.5,28.0,4.35,16.5,61.0,22.23,11.92
2017,3,14,18,0,142.0,15.0,4.7,16.0,21.0,11.99,0.0
2017,3,14,18,15,71.0,7.5,4.55,15.5,10.5,7.15,0.0
2017,3,14,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
