Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,2.45,11.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.5,12.0,10.0,9.53,0.0
2017,3,15,6,45,101.5,26.5,2.6,12.5,39.5,96.62,56.81
2017,3,15,7,0,203.0,43.0,2.7,13.0,69.0,187.33,149.07
2017,3,15,7,15,256.5,60.5,2.6,13.0,108.5,245.25,201.81
2017,3,15,7,30,310.0,78.0,2.5,13.0,148.0,306.63,255.54
2017,3,15,7,45,347.5,94.0,2.45,13.5,191.0,358.7,299.39
2017,3,15,8,0,385.0,110.0,2.4,14.0,234.0,412.15,342.7
2017,3,15,8,15,413.5,122.5,2.3,14.0,275.5,455.97,377.41
2017,3,15,8,30,442.0,135.0,2.2,14.0,317.0,499.94,411.19
2017,3,15,8,45,242.5,167.5,2.1,14.5,269.5,382.26,313.05
2017,3,15,9,0,43.0,200.0,2.0,15.0,222.0,243.89,196.57
2017,3,15,9,15,438.0,145.5,1.95,15.0,393.5,527.19,428.94
2017,3,15,9,30,833.0,91.0,1.9,15.0,565.0,788.44,621.38
2017,3,15,9,45,835.5,98.0,1.85,15.5,600.5,804.34,626.89
2017,3,15,10,0,838.0,105.0,1.8,16.0,636.0,817.05,632.65
2017,3,15,10,15,596.5,201.0,1.75,16.0,588.5,724.71,563.63
2017,3,15,10,30,355.0,297.0,1.7,16.0,541.0,609.74,474.36
2017,3,15,10,45,238.0,323.0,1.7,16.0,489.0,526.03,410.46
2017,3,15,11,0,121.0,349.0,1.7,16.0,437.0,452.47,352.49
2017,3,15,11,15,202.5,352.0,1.7,16.0,503.5,514.41,400.66
2017,3,15,11,30,284.0,355.0,1.7,16.0,570.0,580.2,449.56
2017,3,15,11,45,372.5,329.5,1.75,16.0,614.5,611.78,473.83
2017,3,15,12,0,461.0,304.0,1.8,16.0,659.0,643.99,498.32
2017,3,15,12,15,388.5,331.0,1.75,16.0,630.5,596.9,461.58
2017,3,15,12,30,316.0,358.0,1.7,16.0,602.0,556.19,429.95
2017,3,15,12,45,402.5,322.0,1.7,16.5,630.0,564.39,436.53
2017,3,15,13,0,489.0,286.0,1.7,17.0,658.0,567.67,438.55
2017,3,15,13,15,434.5,301.5,1.65,16.5,627.0,526.13,406.89
2017,3,15,13,30,380.0,317.0,1.6,16.0,596.0,488.32,378.09
2017,3,15,13,45,315.0,321.0,1.55,16.0,547.5,438.32,339.49
2017,3,15,14,0,250.0,325.0,1.5,16.0,499.0,392.99,304.44
2017,3,15,14,15,278.0,304.5,1.5,16.0,490.5,371.08,286.8
2017,3,15,14,30,306.0,284.0,1.5,16.0,482.0,346.55,266.32
2017,3,15,14,45,232.5,275.5,1.5,16.0,421.0,302.17,232.07
2017,3,15,15,0,159.0,267.0,1.5,16.0,360.0,260.11,200.4
2017,3,15,15,15,79.5,195.5,1.5,15.5,242.0,184.05,142.9
2017,3,15,15,30,0.0,124.0,1.5,15.0,124.0,113.12,89.04
2017,3,15,15,45,0.0,102.5,1.55,15.0,102.5,94.17,73.73
2017,3,15,16,0,0.0,81.0,1.6,15.0,81.0,75.24,58.15
2017,3,15,16,15,0.0,70.5,1.65,14.5,70.5,65.6,52.84
2017,3,15,16,30,0.0,60.0,1.7,14.0,60.0,55.79,44.34
2017,3,15,16,45,0.0,50.0,1.75,14.0,50.0,46.46,36.05
2017,3,15,17,0,0.0,40.0,1.8,14.0,40.0,37.14,27.64
2017,3,15,17,15,0.0,30.0,1.7,13.5,30.0,27.84,19.17
2017,3,15,17,30,0.0,20.0,1.6,13.0,20.0,18.54,10.64
2017,3,15,17,45,0.0,12.0,1.55,13.0,12.0,11.11,3.4
2017,3,15,18,0,0.0,4.0,1.5,13.0,4.0,3.7,0.0
2017,3,15,18,15,0.0,2.0,1.5,12.5,2.0,1.91,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,2.35,12.5,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,2.5,13.0,6.0,5.72,0.0
2017,3,16,6,45,6.0,25.0,2.65,13.5,26.0,28.14,13.92
2017,3,16,7,0,12.0,44.0,2.8,14.0,46.0,57.55,42.02
2017,3,16,7,15,29.5,65.5,2.9,14.0,72.0,92.5,72.78
2017,3,16,7,30,47.0,87.0,3.0,14.0,98.0,127.53,103.44
2017,3,16,7,45,58.5,109.5,3.1,14.5,126.5,160.56,131.63
2017,3,16,8,0,70.0,132.0,3.2,15.0,155.0,193.69,159.27
2017,3,16,8,15,79.5,153.0,3.15,15.0,183.5,223.57,183.89
2017,3,16,8,30,89.0,174.0,3.1,15.0,212.0,253.54,208.12
2017,3,16,8,45,132.5,196.5,3.05,15.0,259.5,322.66,264.33
2017,3,16,9,0,176.0,219.0,3.0,15.0,307.0,381.53,311.16
2017,3,16,9,15,261.5,227.0,3.05,15.0,371.0,469.48,381.02
2017,3,16,9,30,347.0,235.0,3.1,15.0,435.0,547.06,441.32
2017,3,16,9,45,403.5,237.5,3.15,15.5,484.5,595.44,477.06
2017,3,16,10,0,460.0,240.0,3.2,16.0,534.0,654.76,520.18
2017,3,16,10,15,492.0,239.0,3.35,16.0,567.5,677.38,536.77
2017,3,16,10,30,524.0,238.0,3.5,16.0,601.0,698.11,552.16
2017,3,16,10,45,507.0,255.0,3.65,16.5,616.0,695.12,547.76
2017,3,16,11,0,490.0,272.0,3.8,17.0,631.0,689.87,541.93
2017,3,16,11,15,512.5,270.5,3.8,17.0,653.5,695.73,545.93
2017,3,16,11,30,535.0,269.0,3.8,17.0,676.0,699.09,548.01
2017,3,16,11,45,540.0,271.5,3.85,17.0,686.0,690.3,541.01
2017,3,16,12,0,545.0,274.0,3.9,17.0,696.0,679.35,532.47
2017,3,16,12,15,696.5,208.5,3.85,17.0,749.0,708.49,556.2
2017,3,16,12,30,848.0,143.0,3.8,17.0,802.0,725.96,570.47
2017,3,16,12,45,850.0,141.0,3.8,17.5,795.5,695.54,545.65
2017,3,16,13,0,852.0,139.0,3.8,18.0,789.0,662.66,518.97
2017,3,16,13,15,687.0,200.5,3.85,17.5,718.0,585.99,459.41
2017,3,16,13,30,522.0,262.0,3.9,17.0,647.0,518.26,406.29
2017,3,16,13,45,499.5,262.0,4.0,17.0,621.0,480.13,375.88
2017,3,16,14,0,477.0,262.0,4.1,17.0,595.0,442.89,345.58
2017,3,16,14,15,639.5,196.5,4.2,17.0,623.0,428.52,331.22
2017,3,16,14,30,802.0,131.0,4.3,17.0,651.0,401.7,304.39
2017,3,16,14,45,690.0,152.0,4.4,17.0,581.5,337.18,251.06
2017,3,16,15,0,578.0,173.0,4.5,17.0,512.0,287.26,210.25
2017,3,16,15,15,493.5,181.5,4.55,16.5,456.5,242.34,174.36
2017,3,16,15,30,409.0,190.0,4.6,16.0,401.0,205.58,146.91
2017,3,16,15,45,466.5,158.5,4.7,16.0,377.5,161.88,109.94
2017,3,16,16,0,524.0,127.0,4.8,16.0,354.0,112.61,74.47
2017,3,16,16,15,477.0,122.0,4.8,15.5,309.5,83.55,68.43
2017,3,16,16,30,430.0,117.0,4.8,15.0,265.0,82.21,67.53
2017,3,16,16,45,399.5,100.5,4.85,14.5,220.5,72.21,58.83
2017,3,16,17,0,369.0,84.0,4.9,14.0,176.0,61.71,49.47
2017,3,16,17,15,360.5,66.5,4.75,13.5,138.5,49.94,38.75
2017,3,16,17,30,352.0,49.0,4.6,13.0,101.0,39.01,28.55
2017,3,16,17,45,228.5,33.5,4.45,13.0,62.0,26.13,15.83
2017,3,16,18,0,105.0,18.0,4.3,13.0,23.0,14.22,0.0
2017,3,16,18,15,52.5,9.0,4.15,12.5,11.5,8.58,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,57.0,6.5,0.6,11.0,8.5,0.0,0.0
2017,3,17,6,30,114.0,13.0,0.5,11.0,17.0,64.32,0.0
2017,3,17,6,45,262.5,26.0,0.45,11.5,55.5,192.53,134.59
2017,3,17,7,0,411.0,39.0,0.4,12.0,94.0,297.61,237.42
2017,3,17,7,15,497.0,47.0,0.4,12.5,143.5,372.42,301.86
2017,3,17,7,30,583.0,55.0,0.4,13.0,193.0,452.64,367.34
2017,3,17,7,45,640.0,60.5,0.4,13.5,245.0,515.36,416.33
2017,3,17,8,0,697.0,66.0,0.4,14.0,297.0,576.43,461.93
2017,3,17,8,15,733.0,70.0,0.4,14.5,348.0,626.07,495.96
2017,3,17,8,30,769.0,74.0,0.4,15.0,399.0,675.23,528.41
2017,3,17,8,45,794.5,77.5,0.4,15.5,447.0,714.91,553.19
2017,3,17,9,0,820.0,81.0,0.4,16.0,495.0,752.92,576.29
2017,3,17,9,15,838.5,83.5,0.4,16.5,538.5,782.14,592.97
2017,3,17,9,30,857.0,86.0,0.4,17.0,582.0,802.79,603.78
2017,3,17,9,45,868.0,89.0,0.4,17.5,619.5,821.41,613.3
2017,3,17,10,0,879.0,92.0,0.4,18.0,657.0,837.04,620.86
2017,3,17,10,15,889.0,93.5,0.35,18.0,689.0,847.04,625.04
2017,3,17,10,30,899.0,95.0,0.3,18.0,721.0,853.83,627.32
2017,3,17,10,45,903.5,97.5,0.3,18.5,745.0,853.86,625.17
2017,3,17,11,0,908.0,100.0,0.3,19.0,769.0,850.54,621.11
2017,3,17,11,15,912.5,101.0,0.35,19.0,786.0,842.31,616.17
2017,3,17,11,30,917.0,102.0,0.4,19.0,803.0,830.77,609.27
2017,3,17,11,45,915.5,104.5,0.45,19.5,811.0,812.86,597.2
2017,3,17,12,0,914.0,107.0,0.5,20.0,819.0,791.9,583.28
2017,3,17,12,15,914.0,107.0,0.55,20.0,819.5,766.69,567.65
2017,3,17,12,30,914.0,107.0,0.6,20.0,820.0,738.66,549.9
2017,3,17,12,45,911.0,107.0,0.7,20.5,812.0,705.96,527.13
2017,3,17,13,0,908.0,107.0,0.8,21.0,804.0,670.9,502.12
2017,3,17,13,15,903.0,106.0,0.9,21.0,787.5,631.54,474.3
2017,3,17,13,30,898.0,105.0,1.0,21.0,771.0,590.31,444.18
2017,3,17,13,45,889.0,104.5,1.1,21.0,747.0,545.82,410.58
2017,3,17,14,0,880.0,104.0,1.2,21.0,723.0,500.17,374.92
2017,3,17,14,15,869.5,102.5,1.3,21.0,692.0,452.09,336.2
2017,3,17,14,30,859.0,101.0,1.4,21.0,661.0,398.97,292.46
2017,3,17,14,45,843.0,99.0,1.55,21.0,623.5,347.33,248.79
2017,3,17,15,0,827.0,97.0,1.7,21.0,586.0,296.19,204.66
2017,3,17,15,15,807.5,94.5,1.85,20.5,543.0,244.65,160.63
2017,3,17,15,30,788.0,92.0,2.0,20.0,500.0,194.48,118.99
2017,3,17,15,45,685.5,103.5,2.15,19.5,434.5,142.98,83.48
2017,3,17,16,0,583.0,115.0,2.3,19.0,369.0,107.15,66.65
2017,3,17,16,15,545.5,108.0,2.45,18.5,323.5,72.91,58.31
2017,3,17,16,30,508.0,101.0,2.6,18.0,278.0,70.65,56.61
2017,3,17,16,45,533.5,81.5,2.8,17.5,240.5,58.1,45.74
2017,3,17,17,0,559.0,62.0,3.0,17.0,203.0,44.67,33.91
2017,3,17,17,15,480.0,53.5,2.9,16.5,154.5,39.94,29.56
2017,3,17,17,30,401.0,45.0,2.8,16.0,106.0,35.03,24.81
2017,3,17,17,45,200.5,35.5,2.75,15.5,66.0,27.66,17.13
2017,3,17,18,0,0.0,26.0,2.7,15.0,26.0,22.6,0.0
2017,3,17,18,15,0.0,13.0,2.5,14.5,13.0,12.39,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,12.0,3.0,2.86,0.0
2017,3,18,6,30,0.0,6.0,1.1,12.0,6.0,5.72,0.0
2017,3,18,6,45,0.0,18.0,1.2,12.5,18.0,16.7,7.07
2017,3,18,7,0,0.0,30.0,1.3,13.0,30.0,27.86,17.69
2017,3,18,7,15,0.0,45.0,1.45,13.0,45.0,42.23,30.35
2017,3,18,7,30,0.0,60.0,1.6,13.0,60.0,57.21,43.44
2017,3,18,7,45,0.0,76.5,1.75,13.5,76.5,73.68,57.5
2017,3,18,8,0,0.0,93.0,1.9,14.0,93.0,90.0,71.16
2017,3,18,8,15,0.0,109.0,1.95,14.0,109.0,105.65,84.17
2017,3,18,8,30,0.0,125.0,2.0,14.0,125.0,121.21,96.92
2017,3,18,8,45,17.0,163.0,2.15,14.0,172.0,173.44,140.39
2017,3,18,9,0,34.0,201.0,2.3,14.0,219.0,237.43,192.52
2017,3,18,9,15,17.0,173.0,2.3,14.0,182.0,181.12,145.64
2017,3,18,9,30,0.0,145.0,2.3,14.0,145.0,137.92,109.43
2017,3,18,9,45,3.0,173.0,2.3,14.5,175.0,167.86,133.55
2017,3,18,10,0,6.0,201.0,2.3,15.0,205.0,197.73,157.1
2017,3,18,10,15,7.0,209.0,2.3,15.0,214.0,205.68,163.12
2017,3,18,10,30,8.0,217.0,2.3,15.0,223.0,213.61,169.17
2017,3,18,10,45,23.5,264.0,2.3,15.5,281.5,271.99,215.17
2017,3,18,11,0,39.0,311.0,2.3,16.0,340.0,338.59,266.31
2017,3,18,11,15,24.0,271.0,2.3,16.0,289.5,276.51,217.34
2017,3,18,11,30,9.0,231.0,2.3,16.0,239.0,224.85,176.44
2017,3,18,11,45,6.5,206.5,2.3,16.5,212.5,198.86,155.59
2017,3,18,12,0,4.0,182.0,2.3,17.0,186.0,173.33,135.01
2017,3,18,12,15,17.0,249.5,2.15,17.0,263.5,245.45,192.1
2017,3,18,12,30,30.0,317.0,2.0,17.0,341.0,317.75,247.77
2017,3,18,12,45,245.0,311.0,1.95,17.0,500.5,453.9,354.75
2017,3,18,13,0,460.0,305.0,1.9,17.0,660.0,570.94,442.2
2017,3,18,13,15,358.5,330.0,1.8,17.0,603.0,510.52,394.36
2017,3,18,13,30,257.0,355.0,1.7,17.0,546.0,456.64,352.65
2017,3,18,13,45,584.0,222.0,1.65,17.5,640.0,492.02,379.51
2017,3,18,14,0,911.0,89.0,1.6,18.0,734.0,504.13,384.71
2017,3,18,14,15,902.5,87.5,1.6,18.0,703.5,455.59,343.88
2017,3,18,14,30,894.0,86.0,1.6,18.0,673.0,406.25,301.69
2017,3,18,14,45,883.0,84.0,1.65,18.0,636.5,355.09,257.22
2017,3,18,15,0,872.0,82.0,1.7,18.0,600.0,303.8,211.88
2017,3,18,15,15,856.0,80.0,1.5,18.0,557.5,251.51,165.7
2017,3,18,15,30,840.0,78.0,1.3,18.0,515.0,193.73,116.81
2017,3,18,15,45,797.0,75.5,1.15,18.0,460.0,139.81,76.27
2017,3,18,16,0,754.0,73.0,1.0,18.0,405.0,90.21,47.06
2017,3,18,16,15,712.5,73.0,0.95,17.5,356.5,51.32,39.65
2017,3,18,16,30,671.0,73.0,0.9,17.0,308.0,48.54,37.43
2017,3,18,16,45,620.5,67.5,0.85,17.0,257.5,46.55,35.71
2017,3,18,17,0,570.0,62.0,0.8,17.0,207.0,44.52,33.83
2017,3,18,17,15,497.5,53.0,0.85,16.0,158.5,39.35,29.17
2017,3,18,17,30,425.0,44.0,0.9,15.0,110.0,33.95,24.07
2017,3,18,17,45,297.5,31.5,1.0,14.5,69.0,24.9,15.14
2017,3,18,18,0,170.0,19.0,1.1,14.0,28.0,15.33,0.0
2017,3,18,18,15,85.0,9.5,1.1,14.0,14.0,9.05,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,9.5,1.05,13.0,9.5,9.05,0.0
2017,3,19,6,30,0.0,19.0,1.1,13.0,19.0,20.24,0.0
2017,3,19,6,45,118.0,34.5,1.2,13.0,51.5,120.2,88.02
2017,3,19,7,0,236.0,50.0,1.3,13.0,84.0,217.1,175.43
2017,3,19,7,15,283.0,67.5,1.4,13.0,125.0,273.53,225.54
2017,3,19,7,30,330.0,85.0,1.5,13.0,166.0,332.77,276.49
2017,3,19,7,45,372.0,97.0,1.6,13.5,208.5,384.15,319.05
2017,3,19,8,0,414.0,109.0,1.7,14.0,251.0,437.29,361.55
2017,3,19,8,15,427.5,126.5,1.55,14.0,293.0,477.72,392.01
2017,3,19,8,30,441.0,144.0,1.4,14.0,335.0,517.14,420.64
2017,3,19,8,45,272.0,185.0,1.25,14.5,307.0,429.26,347.04
2017,3,19,9,0,103.0,226.0,1.1,15.0,279.0,321.35,257.59
2017,3,19,9,15,337.5,200.5,1.1,15.0,395.5,502.79,402.72
2017,3,19,9,30,572.0,175.0,1.1,15.0,512.0,680.65,534.91
2017,3,19,9,45,525.5,206.5,1.1,15.5,531.5,679.22,528.19
2017,3,19,10,0,479.0,238.0,1.1,16.0,551.0,673.92,520.86
2017,3,19,10,15,348.0,286.5,1.15,16.0,519.5,602.48,466.17
2017,3,19,10,30,217.0,335.0,1.2,16.0,488.0,529.61,409.99
2017,3,19,10,45,175.5,348.5,1.3,16.0,475.0,503.88,390.49
2017,3,19,11,0,134.0,362.0,1.4,16.0,462.0,477.76,370.15
2017,3,19,11,15,200.5,365.5,1.5,16.0,519.0,528.93,409.69
2017,3,19,11,30,267.0,369.0,1.6,16.0,576.0,584.3,450.99
2017,3,19,11,45,256.5,375.5,1.7,16.0,576.5,571.8,441.23
2017,3,19,12,0,246.0,382.0,1.8,16.0,577.0,554.0,428.2
2017,3,19,12,15,152.0,369.5,1.75,16.0,490.0,462.97,358.92
2017,3,19,12,30,58.0,357.0,1.7,16.0,403.0,374.47,290.8
2017,3,19,12,45,57.0,352.5,1.65,16.5,397.5,364.62,283.12
2017,3,19,13,0,56.0,348.0,1.6,17.0,392.0,354.75,275.05
2017,3,19,13,15,100.5,357.0,1.55,17.0,433.0,383.65,297.38
2017,3,19,13,30,145.0,366.0,1.5,17.0,474.0,406.44,314.39
2017,3,19,13,45,89.5,328.0,1.45,17.0,394.5,338.02,262.12
2017,3,19,14,0,34.0,290.0,1.4,17.0,315.0,273.21,212.66
2017,3,19,14,15,77.5,299.5,1.35,17.0,352.0,294.56,229.19
2017,3,19,14,30,121.0,309.0,1.3,17.0,389.0,305.88,236.94
2017,3,19,14,45,156.0,291.0,1.3,17.0,388.5,292.54,225.42
2017,3,19,15,0,191.0,273.0,1.3,17.0,388.0,275.73,210.69
2017,3,19,15,15,100.0,226.5,1.35,16.5,287.0,213.33,164.68
2017,3,19,15,30,9.0,180.0,1.4,16.0,186.0,161.05,127.15
2017,3,19,15,45,4.5,135.5,1.45,16.0,138.5,122.5,96.42
2017,3,19,16,0,0.0,91.0,1.5,16.0,91.0,83.97,65.09
2017,3,19,16,15,0.0,80.0,1.45,15.5,80.0,74.07,60.02
2017,3,19,16,30,0.0,69.0,1.4,15.0,69.0,64.2,51.57
2017,3,19,16,45,0.0,57.5,1.4,15.0,57.5,53.46,42.12
2017,3,19,17,0,0.0,46.0,1.4,15.0,46.0,42.74,32.53
2017,3,19,17,15,0.0,35.0,1.35,14.5,35.0,32.49,23.29
2017,3,19,17,30,0.0,24.0,1.3,14.0,24.0,22.26,13.95
2017,3,19,17,45,0.0,15.0,1.3,14.0,15.0,13.9,6.06
2017,3,19,18,0,0.0,6.0,1.3,14.0,6.0,5.55,0.0
2017,3,19,18,15,0.0,3.0,1.25,13.5,3.0,2.86,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,1.5,5.65,12.5,1.5,1.43,0.0
2017,3,20,6,30,0.0,3.0,5.8,13.0,3.0,2.77,0.0
2017,3,20,6,45,0.0,9.0,6.0,13.5,9.0,8.33,0.93
2017,3,20,7,0,0.0,15.0,6.2,14.0,15.0,13.89,5.98
2017,3,20,7,15,0.0,22.0,6.2,14.0,22.0,20.39,11.71
2017,3,20,7,30,0.0,29.0,6.2,14.0,29.0,26.9,17.41
2017,3,20,7,45,0.0,36.0,6.25,14.0,36.0,33.42,23.05
2017,3,20,8,0,0.0,43.0,6.3,14.0,43.0,39.94,28.61
2017,3,20,8,15,9.5,102.5,6.4,14.0,107.0,105.25,84.34
2017,3,20,8,30,19.0,162.0,6.5,14.0,171.0,175.73,143.44
2017,3,20,8,45,9.5,158.5,6.6,14.5,163.0,162.44,131.35
2017,3,20,9,0,0.0,155.0,6.7,15.0,155.0,149.74,119.85
2017,3,20,9,15,6.5,181.5,6.75,15.0,186.0,181.33,145.81
2017,3,20,9,30,13.0,208.0,6.8,15.0,217.0,212.91,171.47
2017,3,20,9,45,20.5,233.0,6.9,15.0,247.0,243.64,196.29
2017,3,20,10,0,28.0,258.0,7.0,15.0,277.0,284.99,229.47
2017,3,20,10,15,26.0,264.5,7.05,15.0,282.5,277.52,222.9
2017,3,20,10,30,24.0,271.0,7.1,15.0,288.0,280.85,225.14
2017,3,20,10,45,12.0,204.0,7.2,15.5,212.5,203.41,161.78
2017,3,20,11,0,0.0,137.0,7.3,16.0,137.0,128.53,100.18
2017,3,20,11,15,0.5,150.0,7.2,16.0,150.5,141.17,110.43
2017,3,20,11,30,1.0,163.0,7.1,16.0,164.0,153.71,120.53
2017,3,20,11,45,0.5,130.0,7.0,16.0,130.5,121.99,94.66
2017,3,20,12,0,0.0,97.0,6.9,16.0,97.0,90.59,69.0
2017,3,20,12,15,3.0,151.5,6.75,16.0,154.5,143.7,112.36
2017,3,20,12,30,6.0,206.0,6.6,16.0,212.0,196.21,154.78
2017,3,20,12,45,6.5,205.0,6.45,16.5,211.0,194.97,153.45
2017,3,20,13,0,7.0,204.0,6.3,17.0,210.0,193.66,152.16
2017,3,20,13,15,3.5,127.0,6.15,17.0,130.0,120.31,93.03
2017,3,20,13,30,0.0,50.0,6.0,17.0,50.0,46.61,32.84
2017,3,20,13,45,0.0,48.5,5.85,17.0,48.5,45.2,31.74
2017,3,20,14,0,0.0,47.0,5.7,17.0,47.0,43.78,30.62
2017,3,20,14,15,0.0,36.5,5.55,16.5,36.5,33.98,22.62
2017,3,20,14,30,0.0,26.0,5.4,16.0,26.0,24.19,14.56
2017,3,20,14,45,0.0,49.0,5.25,16.0,49.0,45.61,32.48
2017,3,20,15,0,0.0,72.0,5.1,16.0,72.0,67.06,50.43
2017,3,20,15,15,0.0,54.0,5.1,16.0,54.0,50.24,36.53
2017,3,20,15,30,0.0,36.0,5.1,16.0,36.0,33.46,22.56
2017,3,20,15,45,0.0,79.0,5.2,16.0,79.0,73.55,56.33
2017,3,20,16,0,0.0,122.0,5.3,16.0,122.0,109.8,86.8
2017,3,20,16,15,0.0,107.5,5.45,15.5,107.5,96.76,79.99
2017,3,20,16,30,0.0,93.0,5.6,15.0,93.0,84.19,69.25
2017,3,20,16,45,0.0,77.5,5.8,15.0,77.5,70.68,57.37
2017,3,20,17,0,0.0,62.0,6.0,15.0,62.0,57.04,45.19
2017,3,20,17,15,0.0,47.5,6.3,15.0,47.5,44.09,33.46
2017,3,20,17,30,0.0,33.0,6.6,15.0,33.0,30.64,21.18
2017,3,20,17,45,0.0,21.0,6.95,15.0,21.0,19.48,10.74
2017,3,20,18,0,0.0,9.0,7.3,15.0,9.0,8.33,0.0
2017,3,20,18,15,0.0,4.5,7.45,15.0,4.5,4.29,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,1.5,4.55,14.0,1.5,1.43,0.0
2017,3,21,6,30,0.0,3.0,4.5,14.0,3.0,2.77,0.0
2017,3,21,6,45,0.0,7.5,4.5,14.5,7.5,6.94,0.0
2017,3,21,7,0,0.0,12.0,4.5,15.0,12.0,11.11,3.65
2017,3,21,7,15,0.0,17.5,4.3,15.0,17.5,16.21,8.13
2017,3,21,7,30,0.0,23.0,4.1,15.0,23.0,21.32,12.59
2017,3,21,7,45,0.0,29.0,3.95,15.0,29.0,26.9,17.4
2017,3,21,8,0,0.0,35.0,3.8,15.0,35.0,32.49,22.16
2017,3,21,8,15,0.0,68.5,3.9,15.0,68.5,63.73,48.62
2017,3,21,8,30,0.0,102.0,4.0,15.0,102.0,96.7,76.17
2017,3,21,8,45,378.5,100.5,4.15,15.5,299.5,426.68,355.89
2017,3,21,9,0,757.0,99.0,4.3,16.0,497.0,737.26,596.41
2017,3,21,9,15,778.0,102.0,4.3,16.0,540.5,768.11,615.89
2017,3,21,9,30,799.0,105.0,4.3,16.0,584.0,796.67,635.25
2017,3,21,9,45,808.5,110.5,4.35,16.0,621.0,815.9,648.02
2017,3,21,10,0,818.0,116.0,4.4,16.0,658.0,832.16,658.74
2017,3,21,10,15,831.0,118.0,4.3,16.0,690.5,844.46,665.67
2017,3,21,10,30,844.0,120.0,4.2,16.0,723.0,853.64,670.63
2017,3,21,10,45,858.5,119.0,4.1,16.0,750.0,857.62,672.04
2017,3,21,11,0,873.0,118.0,4.0,16.0,777.0,853.2,667.59
2017,3,21,11,15,879.5,118.5,3.9,16.0,795.0,846.05,661.39
2017,3,21,11,30,886.0,119.0,3.8,16.0,813.0,835.66,653.02
2017,3,21,11,45,898.5,115.5,3.75,16.0,825.0,822.8,643.29
2017,3,21,12,0,911.0,112.0,3.7,16.0,837.0,806.56,631.25
2017,3,21,12,15,912.0,112.0,3.7,16.0,838.5,781.86,613.44
2017,3,21,12,30,913.0,112.0,3.7,16.0,840.0,754.31,593.62
2017,3,21,12,45,920.0,107.5,3.75,16.0,835.0,723.87,570.71
2017,3,21,13,0,927.0,103.0,3.8,16.0,830.0,690.5,544.89
2017,3,21,13,15,923.0,102.5,3.9,16.0,814.0,651.31,514.15
2017,3,21,13,30,919.0,102.0,4.0,16.0,798.0,610.13,481.16
2017,3,21,13,45,915.0,99.5,4.15,16.0,775.0,565.38,444.71
2017,3,21,14,0,911.0,97.0,4.3,16.0,752.0,519.05,406.11
2017,3,21,14,15,901.5,95.5,4.45,16.0,720.5,469.83,364.11
2017,3,21,14,30,892.0,94.0,4.6,16.0,689.0,419.91,320.34
2017,3,21,14,45,880.0,91.5,4.75,16.0,651.5,367.85,273.86
2017,3,21,15,0,868.0,89.0,4.9,16.0,614.0,315.8,226.66
2017,3,21,15,15,850.0,87.0,5.05,15.5,570.5,257.04,174.6
2017,3,21,15,30,832.0,85.0,5.2,15.0,527.0,205.06,129.23
2017,3,21,15,45,805.5,82.0,5.35,15.0,478.5,152.69,87.38
2017,3,21,16,0,779.0,79.0,5.5,15.0,430.0,102.86,55.31
2017,3,21,16,15,745.0,75.0,5.45,15.0,378.5,54.97,43.27
2017,3,21,16,30,711.0,71.0,5.4,15.0,327.0,51.49,40.3
2017,3,21,16,45,656.5,66.5,5.4,15.0,274.0,45.37,34.9
2017,3,21,17,0,602.0,62.0,5.4,15.0,221.0,44.07,33.69
2017,3,21,17,15,525.0,54.5,5.3,14.5,170.5,40.19,30.1
2017,3,21,17,30,448.0,47.0,5.2,14.0,120.0,36.19,26.19
2017,3,21,17,45,317.0,35.0,5.1,13.5,77.5,27.73,17.93
2017,3,21,18,0,186.0,23.0,5.0,13.0,35.0,18.15,2.6
2017,3,21,18,15,93.0,11.5,4.9,13.0,17.5,10.96,0.0
2017,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,38.0,11.0,4.1,12.0,13.5,27.02,0.0
2017,3,22,6,30,76.0,22.0,4.1,12.0,27.0,74.35,18.7
2017,3,22,6,45,168.5,39.0,4.15,12.0,62.5,163.73,127.84
2017,3,22,7,0,261.0,56.0,4.2,12.0,98.0,241.39,199.01
2017,3,22,7,15,312.5,72.5,4.2,12.0,141.0,300.79,252.38
2017,3,22,7,30,364.0,89.0,4.2,12.0,184.0,363.35,306.85
2017,3,22,7,45,420.0,97.0,4.25,12.0,230.0,420.9,355.98
2017,3,22,8,0,476.0,105.0,4.3,12.0,276.0,481.1,405.91
2017,3,22,8,15,421.0,135.0,4.3,12.0,302.5,488.27,409.64
2017,3,22,8,30,366.0,165.0,4.3,12.0,329.0,477.0,398.59
2017,3,22,8,45,384.5,181.5,4.35,12.0,370.5,515.99,429.04
2017,3,22,9,0,403.0,198.0,4.4,12.0,412.0,566.93,467.91
2017,3,22,9,15,620.5,148.5,4.5,12.0,508.5,698.85,574.28
2017,3,22,9,30,838.0,99.0,4.6,12.0,605.0,825.38,668.58
2017,3,22,9,45,445.5,193.5,4.7,12.5,464.0,603.62,493.25
2017,3,22,10,0,53.0,288.0,4.8,13.0,323.0,338.59,272.87
2017,3,22,10,15,466.0,199.5,4.9,13.0,533.0,624.13,509.5
2017,3,22,10,30,879.0,111.0,5.0,13.0,743.0,870.7,697.25
2017,3,22,10,45,446.5,182.5,5.15,13.5,504.0,579.21,471.03
2017,3,22,11,0,14.0,254.0,5.3,14.0,265.0,253.05,201.43
2017,3,22,11,15,458.0,185.0,5.4,14.0,545.5,579.01,471.74
2017,3,22,11,30,902.0,116.0,5.5,14.0,826.0,848.45,678.28
2017,3,22,11,45,905.0,116.5,5.65,14.0,835.0,831.8,664.91
2017,3,22,12,0,908.0,117.0,5.8,14.0,844.0,812.03,650.73
2017,3,22,12,15,908.5,117.0,5.9,14.0,844.5,786.91,632.32
2017,3,22,12,30,909.0,117.0,6.0,14.0,845.0,758.99,611.78
2017,3,22,12,45,904.5,118.0,6.1,14.0,836.5,725.92,585.85
2017,3,22,13,0,900.0,119.0,6.2,14.0,828.0,690.59,557.48
2017,3,22,13,15,895.5,118.0,6.25,14.0,812.0,651.38,525.47
2017,3,22,13,30,891.0,117.0,6.3,14.0,796.0,610.32,491.35
2017,3,22,13,45,886.5,114.5,6.4,14.0,772.5,566.27,454.24
2017,3,22,14,0,882.0,112.0,6.5,14.0,749.0,520.75,415.01
2017,3,22,14,15,872.0,110.5,6.55,13.5,718.0,468.65,370.27
2017,3,22,14,30,862.0,109.0,6.6,13.0,687.0,419.17,326.38
2017,3,22,14,45,851.0,105.5,6.65,13.0,650.0,367.35,279.06
2017,3,22,15,0,840.0,102.0,6.7,13.0,613.0,315.6,231.2
2017,3,22,15,15,822.0,99.5,6.7,12.5,570.0,263.36,183.62
2017,3,22,15,30,804.0,97.0,6.7,12.0,527.0,212.35,138.35
2017,3,22,15,45,781.0,93.0,6.7,12.0,479.5,160.97,96.36
2017,3,22,16,0,758.0,89.0,6.7,12.0,432.0,111.83,63.62
2017,3,22,16,15,723.0,84.5,6.65,12.0,381.0,58.77,47.19
2017,3,22,16,30,688.0,80.0,6.6,12.0,330.0,53.23,42.35
2017,3,22,16,45,638.0,73.5,6.6,12.0,277.5,50.69,40.12
2017,3,22,17,0,588.0,67.0,6.6,12.0,225.0,48.03,37.68
2017,3,22,17,15,511.0,59.0,6.55,11.5,174.5,43.92,33.84
2017,3,22,17,30,434.0,51.0,6.5,11.0,124.0,39.69,29.67
2017,3,22,17,45,307.5,38.0,6.45,11.0,80.5,30.42,20.55
2017,3,22,18,0,181.0,25.0,6.4,11.0,37.0,19.74,4.95
2017,3,22,18,15,90.5,12.5,6.4,10.5,18.5,11.91,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,6,15,91.5,12.5,3.2,9.5,18.0,52.11,0.0
2017,3,23,6,30,183.0,25.0,3.3,10.0,36.0,140.95,62.11
2017,3,23,6,45,305.5,38.5,3.45,10.5,79.5,235.52,188.06
2017,3,23,7,0,428.0,52.0,3.6,11.0,123.0,333.1,276.35
2017,3,23,7,15,505.0,61.0,3.45,11.0,174.0,407.36,342.24
2017,3,23,7,30,582.0,70.0,3.3,11.0,225.0,485.83,409.09
2017,3,23,7,45,626.0,78.0,3.2,11.5,277.0,544.4,456.5
2017,3,23,8,0,670.0,86.0,3.1,12.0,329.0,603.87,502.61
2017,3,23,8,15,706.0,91.0,3.05,12.0,380.5,654.25,540.31
2017,3,23,8,30,742.0,96.0,3.0,12.0,432.0,704.19,576.46
2017,3,23,8,45,719.5,105.0,2.95,12.5,459.5,712.0,579.0
2017,3,23,9,0,697.0,114.0,2.9,13.0,487.0,716.19,579.11
2017,3,23,9,15,610.0,157.0,2.95,13.0,502.5,701.97,566.69
2017,3,23,9,30,523.0,200.0,3.0,13.0,518.0,676.51,544.33
2017,3,23,9,45,401.0,252.0,3.1,13.5,504.5,619.64,496.86
2017,3,23,10,0,279.0,304.0,3.2,14.0,491.0,571.32,455.39
2017,3,23,10,15,517.0,233.0,3.25,14.0,599.5,705.25,561.56
2017,3,23,10,30,755.0,162.0,3.3,14.0,708.0,832.43,656.41
2017,3,23,10,45,821.0,144.0,3.35,14.0,756.0,858.42,673.46
2017,3,23,11,0,887.0,126.0,3.4,14.0,804.0,884.48,691.38
2017,3,23,11,15,891.5,127.0,3.5,14.0,820.5,870.38,681.08
2017,3,23,11,30,896.0,128.0,3.6,14.0,837.0,858.47,672.77
2017,3,23,11,45,883.5,136.5,3.7,14.0,842.0,841.27,660.7
2017,3,23,12,0,871.0,145.0,3.8,14.0,847.0,816.98,643.56
2017,3,23,12,15,870.5,145.0,3.95,14.0,846.0,790.89,625.35
2017,3,23,12,30,870.0,145.0,4.1,14.0,845.0,762.16,604.33
2017,3,23,12,45,880.5,137.0,4.3,14.0,840.0,730.84,581.26
2017,3,23,13,0,891.0,129.0,4.5,14.0,835.0,696.43,555.4
2017,3,23,13,15,886.0,127.5,4.4,14.0,818.0,656.64,523.22
2017,3,23,13,30,881.0,126.0,4.3,14.0,801.0,613.65,488.08
2017,3,23,13,45,888.0,117.5,4.2,14.0,779.5,572.16,453.42
2017,3,23,14,0,895.0,109.0,4.1,14.0,758.0,526.89,414.97
2017,3,23,14,15,884.5,107.0,3.95,14.0,726.0,477.31,372.18
2017,3,23,14,30,874.0,105.0,3.8,14.0,694.0,427.17,327.98
2017,3,23,14,45,868.0,99.5,3.7,14.0,657.5,370.28,277.58
2017,3,23,15,0,862.0,94.0,3.6,14.0,621.0,317.42,229.5
2017,3,23,15,15,843.5,91.5,3.45,13.5,577.0,263.92,181.53
2017,3,23,15,30,825.0,89.0,3.3,13.0,533.0,211.67,135.7
2017,3,23,15,45,596.0,129.0,3.2,13.0,434.5,163.75,105.84
2017,3,23,16,0,367.0,169.0,3.1,13.0,336.0,150.35,108.48
2017,3,23,16,15,270.5,159.0,3.0,12.5,274.5,117.8,99.28
2017,3,23,16,30,174.0,149.0,2.9,12.0,213.0,114.66,96.97
2017,3,23,16,45,153.5,128.5,2.85,12.0,178.5,100.36,84.43
2017,3,23,17,0,133.0,108.0,2.8,12.0,144.0,85.61,71.26
2017,3,23,17,15,113.5,85.5,2.75,12.0,112.0,69.08,56.23
2017,3,23,17,30,94.0,63.0,2.7,12.0,80.0,52.04,40.51
2017,3,23,17,45,51.0,43.5,2.7,12.0,52.0,36.61,25.91
2017,3,23,18,0,8.0,24.0,2.7,12.0,24.0,21.52,7.22
2017,3,23,18,15,4.0,12.0,2.55,11.5,12.0,11.44,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,11.5,7.95,12.0,11.5,10.96,0.0
2017,3,24,6,30,0.0,23.0,8.1,12.0,23.0,23.27,7.83
2017,3,24,6,45,33.5,43.5,8.3,12.0,49.0,70.27,52.61
2017,3,24,7,0,67.0,64.0,8.5,12.0,75.0,122.34,98.95
2017,3,24,7,15,87.0,86.0,8.65,12.0,106.0,161.7,134.21
2017,3,24,7,30,107.0,108.0,8.8,12.0,137.0,201.65,169.49
2017,3,24,7,45,123.5,129.5,8.95,12.0,169.5,239.21,202.06
2017,3,24,8,0,140.0,151.0,9.1,12.0,202.0,277.19,234.4
2017,3,24,8,15,70.0,146.0,8.95,12.0,171.5,206.63,172.71
2017,3,24,8,30,0.0,141.0,8.8,12.0,141.0,137.34,111.43
2017,3,24,8,45,0.0,97.0,8.75,12.5,97.0,90.99,71.82
2017,3,24,9,0,0.0,53.0,8.7,13.0,53.0,49.3,36.25
2017,3,24,9,15,0.0,81.5,8.4,13.0,81.5,75.92,58.6
2017,3,24,9,30,0.0,110.0,8.1,13.0,110.0,103.16,81.25
2017,3,24,9,45,0.0,95.0,7.8,13.0,95.0,88.62,68.9
2017,3,24,10,0,0.0,80.0,7.5,13.0,80.0,74.58,57.03
2017,3,24,10,15,0.0,94.0,7.1,13.0,94.0,87.7,67.84
2017,3,24,10,30,0.0,108.0,6.7,13.0,108.0,101.02,78.78
2017,3,24,10,45,0.0,98.5,6.3,13.5,98.5,92.01,71.04
2017,3,24,11,0,0.0,89.0,5.9,14.0,89.0,83.08,63.45
2017,3,24,11,15,4.0,156.0,5.5,14.0,159.5,149.76,118.23
2017,3,24,11,30,8.0,223.0,5.1,14.0,230.0,216.46,172.08
2017,3,24,11,45,5.0,195.5,4.75,14.0,200.5,187.35,148.27
2017,3,24,12,0,2.0,168.0,4.4,14.0,171.0,158.71,124.96
2017,3,24,12,15,2.5,169.5,4.05,14.0,172.0,160.2,126.13
2017,3,24,12,30,3.0,171.0,3.7,14.0,173.0,161.63,127.26
2017,3,24,12,45,2.5,171.0,3.4,14.0,173.5,160.93,126.66
2017,3,24,13,0,2.0,171.0,3.1,14.0,174.0,160.24,126.1
2017,3,24,13,15,5.0,196.0,2.85,14.0,201.0,184.53,145.75
2017,3,24,13,30,8.0,221.0,2.6,14.0,228.0,208.13,164.66
2017,3,24,13,45,4.0,178.5,2.35,14.0,182.0,166.87,131.54
2017,3,24,14,0,0.0,136.0,2.1,14.0,136.0,126.06,98.65
2017,3,24,14,15,15.0,202.0,1.95,14.0,212.5,191.06,151.4
2017,3,24,14,30,30.0,268.0,1.8,14.0,289.0,245.56,194.53
2017,3,24,14,45,20.0,237.5,1.65,14.0,251.0,219.31,173.72
2017,3,24,15,0,10.0,207.0,1.5,14.0,213.0,188.42,149.49
2017,3,24,15,15,28.0,214.5,1.3,13.5,230.0,189.84,150.54
2017,3,24,15,30,46.0,222.0,1.1,13.0,247.0,193.56,153.15
2017,3,24,15,45,23.0,178.5,0.95,13.0,191.0,159.74,126.94
2017,3,24,16,0,0.0,135.0,0.8,13.0,135.0,120.62,96.17
2017,3,24,16,15,0.0,129.0,0.65,13.0,129.0,114.04,91.04
2017,3,24,16,30,0.0,123.0,0.5,13.0,123.0,107.84,90.24
2017,3,24,16,45,0.0,103.5,0.4,13.0,103.5,91.51,76.04
2017,3,24,17,0,0.0,84.0,0.3,13.0,84.0,74.99,61.47
2017,3,24,17,15,0.0,65.5,0.35,12.5,65.5,59.07,47.27
2017,3,24,17,30,0.0,47.0,0.4,12.0,47.0,42.96,32.6
2017,3,24,17,45,0.0,31.0,0.45,12.0,31.0,28.72,19.28
2017,3,24,18,0,0.0,15.0,0.5,12.0,15.0,13.91,3.4
2017,3,24,18,15,0.0,7.5,0.5,12.0,7.5,7.15,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,101.5,13.5,2.85,10.5,21.0,58.3,0.0
2017,3,25,6,30,203.0,27.0,2.9,11.0,42.0,158.16,97.71
2017,3,25,6,45,316.0,39.5,2.95,11.5,85.0,245.33,197.61
2017,3,25,7,0,429.0,52.0,3.0,12.0,128.0,337.86,280.01
2017,3,25,7,15,501.5,61.0,3.0,12.0,178.5,409.75,343.19
2017,3,25,7,30,574.0,70.0,3.0,12.0,229.0,485.68,407.36
2017,3,25,7,45,624.0,76.0,3.05,12.5,281.0,545.91,455.99
2017,3,25,8,0,674.0,82.0,3.1,13.0,333.0,607.45,503.58
