Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,15,708.0,86.5,3.15,13.0,383.5,655.98,539.71
2017,3,25,8,30,742.0,91.0,3.2,13.0,434.0,704.01,574.7
2017,3,25,8,45,771.5,93.0,3.25,13.0,482.5,741.22,600.92
2017,3,25,9,0,801.0,95.0,3.3,13.0,531.0,780.63,628.52
2017,3,25,9,15,819.5,98.0,3.25,13.5,574.5,810.19,646.82
2017,3,25,9,30,838.0,101.0,3.2,14.0,618.0,837.26,663.16
2017,3,25,9,45,840.5,108.0,3.2,14.5,653.5,852.54,671.19
2017,3,25,10,0,843.0,115.0,3.2,15.0,689.0,864.58,677.06
2017,3,25,10,15,853.0,117.0,3.25,15.0,720.5,874.28,682.96
2017,3,25,10,30,863.0,119.0,3.3,15.0,752.0,880.8,686.76
2017,3,25,10,45,873.0,119.0,3.35,15.0,776.5,876.16,682.82
2017,3,25,11,0,883.0,119.0,3.4,15.0,801.0,874.42,681.17
2017,3,25,11,15,887.5,119.5,3.45,15.0,817.5,865.31,674.4
2017,3,25,11,30,892.0,120.0,3.5,15.0,834.0,853.01,665.53
2017,3,25,11,45,898.5,118.0,3.6,15.0,843.0,836.68,654.15
2017,3,25,12,0,905.0,116.0,3.7,15.0,852.0,817.19,640.58
2017,3,25,12,15,905.5,116.0,3.75,15.0,852.5,792.02,622.68
2017,3,25,12,30,906.0,116.0,3.8,15.0,853.0,764.06,602.76
2017,3,25,12,45,896.0,120.0,3.85,15.5,842.5,729.92,576.18
2017,3,25,13,0,886.0,124.0,3.9,16.0,832.0,693.83,547.15
2017,3,25,13,15,881.5,123.0,4.05,15.5,816.0,654.95,517.99
2017,3,25,13,30,877.0,122.0,4.2,15.0,800.0,614.26,486.6
2017,3,25,13,45,679.0,198.0,4.35,15.0,713.0,532.55,421.05
2017,3,25,14,0,481.0,274.0,4.5,15.0,626.0,467.02,368.08
2017,3,25,14,15,661.5,195.0,4.55,15.0,658.0,452.69,354.46
2017,3,25,14,30,842.0,116.0,4.6,15.0,690.0,424.45,326.86
2017,3,25,14,45,831.0,112.5,4.7,15.0,653.0,373.46,281.43
2017,3,25,15,0,820.0,109.0,4.8,15.0,616.0,322.57,235.38
2017,3,25,15,15,801.5,106.0,4.8,14.5,572.5,270.65,188.93
2017,3,25,15,30,783.0,103.0,4.8,14.0,529.0,220.07,144.5
2017,3,25,15,45,766.5,96.5,4.85,14.0,483.0,168.39,101.84
2017,3,25,16,0,750.0,90.0,4.9,14.0,437.0,118.29,66.9
2017,3,25,16,15,716.0,85.5,4.8,13.5,386.0,65.48,42.18
2017,3,25,16,30,682.0,81.0,4.7,13.0,335.0,53.42,42.34
2017,3,25,16,45,637.0,74.5,4.6,13.0,283.5,50.93,40.18
2017,3,25,17,0,592.0,68.0,4.5,13.0,232.0,48.32,37.82
2017,3,25,17,15,519.0,59.5,4.25,12.5,181.5,43.81,33.68
2017,3,25,17,30,446.0,51.0,4.0,12.0,131.0,39.1,29.15
2017,3,25,17,45,331.5,39.0,3.8,11.5,87.0,30.82,21.14
2017,3,25,18,0,217.0,27.0,3.6,11.0,43.0,22.09,9.61
2017,3,25,18,15,108.5,13.5,3.5,11.0,21.5,12.87,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,4.5,2.2,10.5,4.5,4.29,0.0
2017,3,26,6,30,0.0,9.0,2.3,11.0,9.0,8.33,0.22
2017,3,26,6,45,0.0,17.5,2.45,11.5,17.5,16.22,7.92
2017,3,26,7,0,0.0,26.0,2.6,12.0,26.0,24.12,14.96
2017,3,26,7,15,0.0,36.5,2.6,12.0,36.5,33.88,23.57
2017,3,26,7,30,0.0,47.0,2.6,12.0,47.0,43.67,32.11
2017,3,26,7,45,0.0,57.0,2.6,12.0,57.0,52.99,40.14
2017,3,26,8,0,0.0,67.0,2.6,12.0,67.0,62.33,48.06
2017,3,26,8,15,66.5,134.0,2.65,12.0,165.5,189.61,157.42
2017,3,26,8,30,133.0,201.0,2.7,12.0,264.0,331.88,274.65
2017,3,26,8,45,196.5,218.5,2.8,12.5,321.5,402.14,330.74
2017,3,26,9,0,260.0,236.0,2.9,13.0,379.0,486.97,396.87
2017,3,26,9,15,241.5,259.5,2.95,13.0,401.0,485.93,394.14
2017,3,26,9,30,223.0,283.0,3.0,13.0,423.0,495.78,400.09
2017,3,26,9,45,219.0,302.5,3.15,13.0,446.0,511.9,411.51
2017,3,26,10,0,215.0,322.0,3.3,13.0,469.0,526.79,421.94
2017,3,26,10,15,379.5,286.5,3.35,13.0,561.0,637.73,509.82
2017,3,26,10,30,544.0,251.0,3.4,13.0,653.0,747.88,594.02
2017,3,26,10,45,381.5,314.5,3.5,13.5,600.5,657.56,520.67
2017,3,26,11,0,219.0,378.0,3.6,14.0,548.0,568.35,448.38
2017,3,26,11,15,243.0,382.0,3.7,14.0,574.5,584.93,461.58
2017,3,26,11,30,267.0,386.0,3.8,14.0,601.0,606.65,477.91
2017,3,26,11,45,357.5,358.5,3.9,14.0,649.0,641.03,505.69
2017,3,26,12,0,448.0,331.0,4.0,14.0,697.0,675.55,533.01
2017,3,26,12,15,234.0,314.0,4.1,14.0,505.0,478.36,380.3
2017,3,26,12,30,20.0,297.0,4.2,14.0,313.0,290.81,230.02
2017,3,26,12,45,192.0,328.5,4.3,14.0,483.0,438.09,349.45
2017,3,26,13,0,364.0,360.0,4.4,14.0,653.0,567.49,450.02
2017,3,26,13,15,205.5,348.5,4.55,14.0,513.5,442.13,351.25
2017,3,26,13,30,47.0,337.0,4.7,14.0,374.0,330.55,262.4
2017,3,26,13,45,33.5,304.5,4.85,14.5,330.5,290.58,230.78
2017,3,26,14,0,20.0,272.0,5.0,15.0,287.0,256.49,203.55
2017,3,26,14,15,13.5,240.0,5.1,15.0,250.0,223.67,177.62
2017,3,26,14,30,7.0,208.0,5.2,15.0,213.0,191.73,152.22
2017,3,26,14,45,3.5,166.0,5.3,15.0,168.5,152.94,121.03
2017,3,26,15,0,0.0,124.0,5.4,15.0,124.0,114.42,89.77
2017,3,26,15,15,0.0,115.5,5.4,14.5,115.5,106.62,83.73
2017,3,26,15,30,0.0,107.0,5.4,14.0,107.0,98.84,77.65
2017,3,26,15,45,0.0,83.5,5.4,14.0,83.5,77.77,60.21
2017,3,26,16,0,0.0,60.0,5.4,14.0,60.0,55.81,41.85
2017,3,26,16,15,0.0,54.0,5.3,14.0,54.0,50.2,37.23
2017,3,26,16,30,0.0,48.0,5.2,14.0,48.0,44.6,34.29
2017,3,26,16,45,0.0,40.5,5.15,14.0,40.5,37.61,28.1
2017,3,26,17,0,0.0,33.0,5.1,14.0,33.0,30.62,21.84
2017,3,26,17,15,155.0,49.5,5.0,13.5,77.5,39.83,30.0
2017,3,26,17,30,310.0,66.0,4.9,13.0,122.0,50.09,38.76
2017,3,26,17,45,207.5,48.5,4.85,13.0,81.0,37.52,26.84
2017,3,26,18,0,105.0,31.0,4.8,13.0,40.0,25.4,12.56
2017,3,26,18,15,52.5,15.5,4.7,13.0,20.0,14.77,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,109.0,15.5,5.6,10.5,24.5,64.49,0.0
2017,3,27,6,30,218.0,31.0,5.6,11.0,49.0,176.87,125.38
2017,3,27,6,45,336.5,43.0,5.65,11.5,94.5,263.14,215.24
2017,3,27,7,0,455.0,55.0,5.7,12.0,140.0,360.35,302.14
2017,3,27,7,15,527.0,63.0,5.7,12.0,191.5,432.43,366.41
2017,3,27,7,30,599.0,71.0,5.7,12.0,243.0,508.32,431.71
2017,3,27,7,45,651.0,76.0,5.7,12.5,296.5,569.88,482.33
2017,3,27,8,0,703.0,81.0,5.7,13.0,350.0,632.8,531.46
2017,3,27,8,15,736.0,85.0,5.7,13.0,401.5,680.95,568.06
2017,3,27,8,30,769.0,89.0,5.7,13.0,453.0,725.03,600.77
2017,3,27,8,45,797.0,91.0,5.75,13.5,502.0,765.46,629.13
2017,3,27,9,0,825.0,93.0,5.8,14.0,551.0,804.21,655.79
2017,3,27,9,15,842.0,95.5,5.85,14.0,594.0,832.32,675.37
2017,3,27,9,30,859.0,98.0,5.9,14.0,637.0,857.85,693.0
2017,3,27,9,45,870.0,101.0,5.95,14.0,674.5,869.44,700.24
2017,3,27,10,0,881.0,104.0,6.0,14.0,712.0,884.67,710.39
2017,3,27,10,15,890.0,105.5,6.15,14.0,743.0,893.37,716.28
2017,3,27,10,30,899.0,107.0,6.3,14.0,774.0,898.83,719.94
2017,3,27,10,45,901.0,110.0,6.5,14.5,796.5,896.54,716.85
2017,3,27,11,0,903.0,113.0,6.7,15.0,819.0,890.93,711.45
2017,3,27,11,15,907.0,114.0,6.75,15.0,835.0,881.67,704.17
2017,3,27,11,30,911.0,115.0,6.8,15.0,851.0,869.14,694.61
2017,3,27,11,45,909.0,117.5,6.85,15.0,857.5,850.05,680.26
2017,3,27,12,0,907.0,120.0,6.9,15.0,864.0,828.0,663.78
2017,3,27,12,15,906.5,120.0,6.8,15.0,864.0,801.87,643.77
2017,3,27,12,30,906.0,120.0,6.7,15.0,864.0,773.02,621.76
2017,3,27,12,45,904.0,119.0,6.6,15.0,855.0,739.61,595.68
2017,3,27,13,0,902.0,118.0,6.5,15.0,846.0,703.86,566.63
2017,3,27,13,15,897.0,117.5,6.5,15.0,829.5,664.51,534.6
2017,3,27,13,30,892.0,117.0,6.5,15.0,813.0,623.35,500.55
2017,3,27,13,45,880.0,118.0,6.55,15.0,787.0,578.1,462.67
2017,3,27,14,0,868.0,119.0,6.6,15.0,761.0,528.97,420.98
2017,3,27,14,15,718.5,168.5,6.65,15.0,685.0,458.81,362.26
2017,3,27,14,30,569.0,218.0,6.7,15.0,609.0,403.55,315.94
2017,3,27,14,45,692.0,165.0,6.75,15.0,615.0,369.48,283.08
2017,3,27,15,0,815.0,112.0,6.8,15.0,621.0,327.99,241.65
2017,3,27,15,15,796.0,109.0,6.8,15.0,577.5,276.11,194.47
2017,3,27,15,30,777.0,106.0,6.8,15.0,534.0,225.63,149.51
2017,3,27,15,45,747.5,103.0,6.8,15.0,485.5,169.84,103.51
2017,3,27,16,0,718.0,100.0,6.8,15.0,437.0,122.06,70.01
2017,3,27,16,15,682.5,95.0,6.7,14.5,386.0,75.78,48.45
2017,3,27,16,30,647.0,90.0,6.6,14.0,335.0,59.85,47.87
2017,3,27,16,45,599.0,83.0,6.55,14.0,283.5,57.28,45.67
2017,3,27,17,0,551.0,76.0,6.5,14.0,232.0,54.59,43.26
2017,3,27,17,15,476.5,66.5,6.45,13.5,181.5,49.51,38.64
2017,3,27,17,30,402.0,57.0,6.4,13.0,131.0,44.21,33.59
2017,3,27,17,45,289.0,43.5,6.4,12.5,87.5,33.5,23.48
2017,3,27,18,0,176.0,30.0,6.4,12.0,44.0,23.56,11.92
2017,3,27,18,15,88.0,15.0,6.4,11.5,22.0,14.3,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,6,15,97.5,16.5,3.8,10.5,25.0,60.61,0.0
2017,3,28,6,30,195.0,33.0,3.9,11.0,50.0,168.47,123.36
2017,3,28,6,45,308.0,46.0,4.05,11.5,95.0,251.27,205.48
2017,3,28,7,0,421.0,59.0,4.2,12.0,140.0,346.62,289.73
2017,3,28,7,15,351.0,84.0,4.25,12.5,165.5,346.43,291.43
2017,3,28,7,30,281.0,109.0,4.3,13.0,191.0,329.45,277.46
2017,3,28,7,45,319.0,123.0,4.35,13.5,233.5,379.3,319.0
2017,3,28,8,0,357.0,137.0,4.4,14.0,276.0,443.96,370.83
2017,3,28,8,15,548.5,116.0,4.6,14.0,362.0,578.09,480.96
2017,3,28,8,30,740.0,95.0,4.8,14.0,448.0,716.09,588.29
2017,3,28,8,45,765.0,98.5,5.0,14.5,496.0,751.36,612.54
2017,3,28,9,0,790.0,102.0,5.2,15.0,544.0,788.81,638.72
2017,3,28,9,15,808.0,105.0,5.3,15.5,587.0,817.77,657.79
2017,3,28,9,30,826.0,108.0,5.4,16.0,630.0,844.24,674.94
2017,3,28,9,45,836.0,112.0,5.55,16.5,666.5,862.23,686.06
2017,3,28,10,0,846.0,116.0,5.7,17.0,703.0,877.19,695.06
2017,3,28,10,15,856.0,117.5,5.7,17.0,734.0,886.25,700.4
2017,3,28,10,30,866.0,119.0,5.7,17.0,765.0,892.12,703.57
2017,3,28,10,45,872.5,120.5,5.7,17.0,789.0,885.85,698.05
2017,3,28,11,0,879.0,122.0,5.7,17.0,813.0,882.56,694.93
2017,3,28,11,15,883.5,123.0,5.65,17.0,829.0,873.83,687.72
2017,3,28,11,30,888.0,124.0,5.6,17.0,845.0,861.9,678.35
2017,3,28,11,45,890.0,124.0,5.55,17.5,853.0,843.83,663.35
2017,3,28,12,0,892.0,124.0,5.5,18.0,861.0,822.77,646.37
2017,3,28,12,15,892.0,124.0,5.45,18.0,860.0,797.31,627.53
2017,3,28,12,30,892.0,124.0,5.4,18.0,859.0,769.14,606.76
2017,3,28,12,45,899.0,118.5,5.35,18.0,853.0,738.2,583.45
2017,3,28,13,0,906.0,113.0,5.3,18.0,847.0,704.44,556.92
2017,3,28,13,15,901.5,112.0,5.2,18.0,830.5,664.83,525.19
2017,3,28,13,30,897.0,111.0,5.1,18.0,814.0,623.37,491.52
2017,3,28,13,45,887.0,111.5,5.05,18.0,788.5,578.59,454.76
2017,3,28,14,0,877.0,112.0,5.0,18.0,763.0,532.77,416.39
2017,3,28,14,15,866.5,110.0,4.95,18.0,731.5,483.8,374.75
2017,3,28,14,30,856.0,108.0,4.9,18.0,700.0,429.87,328.36
2017,3,28,14,45,841.0,106.5,4.9,18.0,662.0,378.46,283.04
2017,3,28,15,0,826.0,105.0,4.9,18.0,624.0,327.51,237.4
2017,3,28,15,15,808.0,102.0,4.8,18.0,580.5,275.29,190.66
2017,3,28,15,30,790.0,99.0,4.7,18.0,537.0,224.34,145.88
2017,3,28,15,45,767.0,95.0,4.6,18.0,490.0,173.4,104.05
2017,3,28,16,0,744.0,91.0,4.5,18.0,443.0,124.71,69.82
2017,3,28,16,15,710.5,86.5,4.4,17.5,392.0,72.06,43.11
2017,3,28,16,30,677.0,82.0,4.3,17.0,341.0,53.62,41.8
2017,3,28,16,45,629.5,76.5,4.2,16.5,289.0,51.96,40.51
2017,3,28,17,0,582.0,71.0,4.1,16.0,237.0,50.24,39.07
2017,3,28,17,15,511.5,62.5,4.1,15.5,186.5,45.85,35.11
2017,3,28,17,30,441.0,54.0,4.1,15.0,136.0,41.27,30.77
2017,3,28,17,45,327.5,42.0,4.15,14.5,92.0,33.11,23.02
2017,3,28,18,0,214.0,30.0,4.2,14.0,48.0,23.53,12.29
2017,3,28,18,15,107.0,15.0,4.2,13.5,24.0,14.3,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,105.5,16.5,3.85,11.5,27.0,83.58,0.0
2017,3,29,6,30,211.0,33.0,4.0,12.0,54.0,176.46,132.31
2017,3,29,6,45,312.0,46.5,4.15,12.5,97.5,254.97,208.54
2017,3,29,7,0,413.0,60.0,4.3,13.0,141.0,344.9,287.78
2017,3,29,7,15,481.5,69.0,4.35,13.5,191.0,415.04,348.5
2017,3,29,7,30,550.0,78.0,4.4,14.0,241.0,488.77,409.95
2017,3,29,7,45,592.0,85.5,4.5,14.5,291.5,545.13,455.34
2017,3,29,8,0,634.0,93.0,4.6,15.0,342.0,602.29,499.87
2017,3,29,8,15,668.5,98.5,4.6,15.0,392.5,651.7,536.86
2017,3,29,8,30,703.0,104.0,4.6,15.0,443.0,700.66,572.74
2017,3,29,8,45,723.0,110.0,4.65,15.5,489.0,737.6,597.98
2017,3,29,9,0,743.0,116.0,4.7,16.0,535.0,772.75,621.56
2017,3,29,9,15,762.0,119.5,4.65,16.0,577.5,802.03,641.18
2017,3,29,9,30,781.0,123.0,4.6,16.0,620.0,825.34,656.29
2017,3,29,9,45,800.5,123.5,4.6,16.5,658.5,847.17,669.35
2017,3,29,10,0,820.0,124.0,4.6,17.0,697.0,866.24,680.4
2017,3,29,10,15,830.0,126.0,4.7,17.0,728.0,875.71,686.58
2017,3,29,10,30,840.0,128.0,4.8,17.0,759.0,882.04,690.71
2017,3,29,10,45,842.5,132.0,4.95,17.0,781.5,880.79,689.87
2017,3,29,11,0,845.0,136.0,5.1,17.0,804.0,876.33,686.85
2017,3,29,11,15,850.0,137.0,5.2,17.0,819.5,867.69,680.63
2017,3,29,11,30,855.0,138.0,5.3,17.0,835.0,855.9,672.24
2017,3,29,11,45,856.0,139.0,5.4,17.0,842.5,837.76,659.31
2017,3,29,12,0,857.0,140.0,5.5,17.0,850.0,816.72,644.31
2017,3,29,12,15,857.0,140.0,5.55,17.0,849.5,791.15,625.75
2017,3,29,12,30,857.0,140.0,5.6,17.0,849.0,762.96,605.27
2017,3,29,12,45,692.0,219.0,5.65,17.0,788.5,690.57,547.03
2017,3,29,13,0,527.0,298.0,5.7,17.0,728.0,623.28,492.42
2017,3,29,13,15,693.0,212.0,5.7,17.0,765.5,625.35,496.04
2017,3,29,13,30,859.0,126.0,5.7,17.0,803.0,616.74,489.92
2017,3,29,13,45,853.5,123.5,5.7,17.0,779.0,570.96,452.25
2017,3,29,14,0,848.0,121.0,5.7,17.0,755.0,525.39,413.97
2017,3,29,14,15,837.0,119.5,5.55,17.0,723.5,477.19,372.49
2017,3,29,14,30,826.0,118.0,5.4,17.0,692.0,428.66,329.9
2017,3,29,14,45,802.5,119.5,5.3,17.0,652.5,378.2,285.26
2017,3,29,15,0,779.0,121.0,5.2,17.0,613.0,329.12,241.26
2017,3,29,15,15,759.5,117.5,5.15,16.5,570.0,278.47,196.35
2017,3,29,15,30,740.0,114.0,5.1,16.0,527.0,223.84,148.9
2017,3,29,15,45,710.5,111.0,5.1,16.0,479.0,174.94,108.63
2017,3,29,16,0,681.0,108.0,5.1,16.0,431.0,129.03,75.99
2017,3,29,16,15,646.0,102.0,5.2,15.5,381.5,83.87,53.43
2017,3,29,16,30,611.0,96.0,5.3,15.0,332.0,64.02,51.35
2017,3,29,16,45,568.5,87.5,5.4,15.0,281.5,60.46,48.29
2017,3,29,17,0,526.0,79.0,5.5,15.0,231.0,56.68,44.94
2017,3,29,17,15,456.0,69.5,5.15,14.5,182.0,51.73,40.48
2017,3,29,17,30,386.0,60.0,4.8,14.0,133.0,45.19,34.39
2017,3,29,17,45,278.0,46.0,4.45,13.5,90.0,35.34,25.11
2017,3,29,18,0,170.0,32.0,4.1,13.0,47.0,25.07,13.97
2017,3,29,18,15,85.0,16.0,4.2,12.5,23.5,15.25,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,144.0,17.5,6.6,11.0,32.0,104.59,0.0
2017,3,30,6,30,288.0,35.0,6.8,11.0,64.0,218.85,169.38
2017,3,30,6,45,403.0,45.5,7.05,11.5,112.5,307.66,255.17
2017,3,30,7,0,518.0,56.0,7.3,12.0,161.0,405.31,342.57
2017,3,30,7,15,585.0,63.5,7.4,12.0,214.5,476.72,406.37
2017,3,30,7,30,652.0,71.0,7.5,12.0,268.0,551.49,470.89
2017,3,30,7,45,697.5,76.0,7.6,12.5,322.5,610.69,519.45
2017,3,30,8,0,743.0,81.0,7.7,13.0,377.0,670.73,566.13
2017,3,30,8,15,774.0,85.5,7.7,13.0,429.5,715.7,600.46
2017,3,30,8,30,805.0,90.0,7.7,13.0,482.0,763.76,636.65
2017,3,30,8,45,828.0,93.0,7.75,13.5,531.0,802.19,663.66
2017,3,30,9,0,851.0,96.0,7.8,14.0,580.0,838.64,688.79
2017,3,30,9,15,867.5,98.5,7.6,14.0,624.0,866.7,707.73
2017,3,30,9,30,884.0,101.0,7.4,14.0,668.0,892.07,724.48
2017,3,30,9,45,899.5,101.5,7.25,14.5,707.0,904.7,730.36
2017,3,30,10,0,915.0,102.0,7.1,15.0,746.0,921.18,739.19
2017,3,30,10,15,923.5,103.5,6.85,15.0,777.0,929.42,742.86
2017,3,30,10,30,932.0,105.0,6.6,15.0,808.0,934.31,744.13
2017,3,30,10,45,936.0,106.5,6.4,15.5,831.0,931.85,738.93
2017,3,30,11,0,940.0,108.0,6.2,16.0,854.0,925.97,731.42
2017,3,30,11,15,943.0,109.0,6.15,16.0,870.0,915.33,722.79
2017,3,30,11,30,946.0,110.0,6.1,16.0,886.0,901.33,711.88
2017,3,30,11,45,948.0,109.5,6.1,16.0,893.5,881.74,697.27
2017,3,30,12,0,950.0,109.0,6.1,16.0,901.0,859.01,680.45
2017,3,30,12,15,949.0,109.0,6.2,16.0,899.5,831.39,660.52
2017,3,30,12,30,948.0,109.0,6.3,16.0,898.0,800.97,638.46
2017,3,30,12,45,941.0,111.0,6.45,16.0,887.0,765.52,612.71
2017,3,30,13,0,934.0,113.0,6.6,16.0,876.0,727.88,583.32
2017,3,30,13,15,928.5,112.0,6.8,16.0,858.5,686.51,550.52
2017,3,30,13,30,923.0,111.0,7.0,16.0,841.0,643.32,515.53
2017,3,30,13,45,911.0,112.0,7.25,16.0,814.0,596.69,477.04
2017,3,30,14,0,899.0,113.0,7.5,16.0,787.0,549.14,436.83
2017,3,30,14,15,888.0,111.5,7.75,15.5,754.5,499.26,394.52
2017,3,30,14,30,877.0,110.0,8.0,15.0,722.0,448.88,350.55
2017,3,30,14,45,853.5,111.5,8.25,15.0,681.0,391.45,299.44
2017,3,30,15,0,830.0,113.0,8.5,15.0,640.0,339.71,252.24
2017,3,30,15,15,811.0,110.0,8.6,15.0,595.5,286.92,203.98
2017,3,30,15,30,792.0,107.0,8.7,15.0,551.0,235.52,157.79
2017,3,30,15,45,755.5,106.5,8.85,15.0,500.5,179.69,111.34
2017,3,30,16,0,719.0,106.0,9.0,15.0,450.0,132.6,77.54
2017,3,30,16,15,683.5,100.5,8.95,14.5,398.5,85.66,53.44
2017,3,30,16,30,648.0,95.0,8.9,14.0,347.0,63.14,50.76
2017,3,30,16,45,589.0,90.0,8.9,13.5,293.5,62.37,50.29
2017,3,30,17,0,530.0,85.0,8.9,13.0,240.0,61.69,49.79
2017,3,30,17,15,457.0,75.0,8.75,12.5,189.5,55.22,43.94
2017,3,30,17,30,384.0,65.0,8.6,12.0,139.0,49.01,38.09
2017,3,30,17,45,270.0,50.5,8.5,12.0,94.5,38.86,28.38
2017,3,30,18,0,156.0,36.0,8.4,12.0,50.0,28.29,16.94
2017,3,30,18,15,78.0,18.0,8.25,12.0,25.0,17.16,0.0
2017,3,30,18,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,6,15,177.0,16.5,7.0,9.5,35.5,123.11,8.65
2017,3,31,6,30,354.0,33.0,7.3,10.0,71.0,252.71,199.8
2017,3,31,6,45,456.0,43.0,7.6,10.5,120.0,336.39,281.25
2017,3,31,7,0,558.0,53.0,7.9,11.0,169.0,428.06,364.07
2017,3,31,7,15,621.0,59.5,8.1,11.0,222.5,497.23,426.37
2017,3,31,7,30,684.0,66.0,8.3,11.0,276.0,569.48,489.2
2017,3,31,7,45,724.5,71.5,8.5,11.5,330.0,623.02,532.83
2017,3,31,8,0,765.0,77.0,8.7,12.0,384.0,681.31,578.53
2017,3,31,8,15,793.5,80.5,8.65,12.5,436.5,727.85,613.17
2017,3,31,8,30,822.0,84.0,8.6,13.0,489.0,773.25,646.14
2017,3,31,8,45,841.5,87.5,8.6,13.5,537.0,809.8,671.66
2017,3,31,9,0,861.0,91.0,8.6,14.0,585.0,844.19,695.18
2017,3,31,9,15,876.5,93.5,8.5,14.0,628.5,864.77,708.87
2017,3,31,9,30,892.0,96.0,8.4,14.0,672.0,889.5,725.78
2017,3,31,9,45,900.0,99.0,8.35,14.5,708.5,905.35,734.66
2017,3,31,10,0,908.0,102.0,8.3,15.0,745.0,918.03,741.21
2017,3,31,10,15,916.0,103.5,8.25,15.0,776.0,925.79,745.57
2017,3,31,10,30,924.0,105.0,8.2,15.0,807.0,930.22,747.59
2017,3,31,10,45,928.0,107.0,8.2,15.5,830.0,928.28,743.76
2017,3,31,11,0,932.0,109.0,8.2,16.0,853.0,922.95,737.58
2017,3,31,11,15,935.5,110.0,8.05,16.0,868.5,912.76,728.84
2017,3,31,11,30,939.0,111.0,7.9,16.0,884.0,899.24,717.78
2017,3,31,11,45,938.5,112.0,7.75,16.5,891.0,879.18,700.64
2017,3,31,12,0,938.0,113.0,7.6,17.0,898.0,856.06,681.42
2017,3,31,12,15,937.5,112.5,7.45,17.0,897.0,828.56,660.38
2017,3,31,12,30,937.0,112.0,7.3,17.0,896.0,798.28,637.33
2017,3,31,12,45,938.5,109.5,7.15,17.0,887.5,764.89,611.99
2017,3,31,13,0,940.0,107.0,7.0,17.0,879.0,728.88,583.24
2017,3,31,13,15,935.5,106.5,6.95,17.0,862.0,688.4,550.48
2017,3,31,13,30,931.0,106.0,6.9,17.0,845.0,646.0,515.65
2017,3,31,13,45,924.0,104.5,6.85,17.5,820.0,599.61,476.14
2017,3,31,14,0,917.0,103.0,6.8,18.0,795.0,551.91,434.92
2017,3,31,14,15,907.5,101.5,6.75,18.0,762.5,501.96,391.95
2017,3,31,14,30,898.0,100.0,6.7,18.0,730.0,451.35,347.46
2017,3,31,14,45,885.0,98.5,6.7,18.0,691.5,399.05,300.8
2017,3,31,15,0,872.0,97.0,6.7,18.0,653.0,346.86,253.52
2017,3,31,15,15,855.0,94.5,6.55,17.5,608.5,287.22,200.53
2017,3,31,15,30,838.0,92.0,6.4,17.0,564.0,234.32,153.54
2017,3,31,15,45,819.0,87.5,6.3,17.0,516.0,180.85,108.43
2017,3,31,16,0,800.0,83.0,6.2,17.0,468.0,129.18,70.41
2017,3,31,16,15,769.5,79.0,6.05,16.5,416.0,79.51,45.01
2017,3,31,16,30,739.0,75.0,5.9,16.0,364.0,53.27,41.63
2017,3,31,16,45,694.0,70.0,5.8,16.0,310.5,46.65,35.87
2017,3,31,17,0,649.0,65.0,5.7,16.0,257.0,45.03,34.45
2017,3,31,17,15,582.5,58.0,5.55,15.5,204.5,41.66,31.42
2017,3,31,17,30,516.0,51.0,5.4,15.0,152.0,38.16,28.1
2017,3,31,17,45,404.0,41.0,5.3,14.5,105.0,31.73,21.97
2017,3,31,18,0,292.0,31.0,5.2,14.0,58.0,25.01,14.49
2017,3,31,18,15,146.0,15.5,5.1,13.5,29.0,12.4,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,6,15,132.0,19.5,2.25,12.5,34.0,105.19,28.83
2017,4,1,6,30,264.0,39.0,2.2,13.0,68.0,213.86,167.1
2017,4,1,6,45,357.0,52.0,2.2,13.5,114.5,290.89,237.73
2017,4,1,7,0,450.0,65.0,2.2,14.0,161.0,378.35,312.79
2017,4,1,7,15,514.5,74.0,2.25,14.0,212.0,448.21,371.86
2017,4,1,7,30,579.0,83.0,2.3,14.0,263.0,521.19,431.28
2017,4,1,7,45,623.5,89.5,2.35,14.5,315.5,579.57,476.36
2017,4,1,8,0,668.0,96.0,2.4,15.0,368.0,638.76,519.97
2017,4,1,8,15,699.5,100.5,2.35,15.0,418.0,685.83,553.18
2017,4,1,8,30,731.0,105.0,2.3,15.0,468.0,732.19,585.11
2017,4,1,8,45,762.0,105.5,2.3,15.5,516.0,768.3,608.16
2017,4,1,9,0,793.0,106.0,2.3,16.0,564.0,807.45,633.05
2017,4,1,9,15,809.5,109.0,2.25,16.5,606.5,835.15,649.01
2017,4,1,9,30,826.0,112.0,2.2,17.0,649.0,860.3,663.1
2017,4,1,9,45,847.0,110.0,2.15,17.5,687.5,881.02,674.01
2017,4,1,10,0,868.0,108.0,2.1,18.0,726.0,892.27,678.44
2017,4,1,10,15,876.5,109.5,2.1,18.0,756.0,900.29,682.63
2017,4,1,10,30,885.0,111.0,2.1,18.0,786.0,905.12,684.81
2017,4,1,10,45,889.0,113.0,2.1,18.5,808.0,903.27,681.36
2017,4,1,11,0,893.0,115.0,2.1,19.0,830.0,898.15,675.93
2017,4,1,11,15,896.5,115.5,2.15,19.0,845.5,887.82,668.92
2017,4,1,11,30,900.0,116.0,2.2,19.0,861.0,874.32,659.89
2017,4,1,11,45,900.0,117.0,2.3,19.5,867.5,855.3,646.4
2017,4,1,12,0,900.0,118.0,2.4,20.0,874.0,833.34,630.94
2017,4,1,12,15,899.5,118.0,2.45,20.0,873.0,807.2,613.41
2017,4,1,12,30,899.0,118.0,2.5,20.0,872.0,778.39,593.99
2017,4,1,12,45,899.0,116.0,2.65,20.0,864.0,745.53,572.22
2017,4,1,13,0,899.0,114.0,2.8,20.0,856.0,710.27,546.91
2017,4,1,13,15,894.5,113.5,2.85,20.0,839.0,671.22,517.6
2017,4,1,13,30,890.0,113.0,2.9,20.0,822.0,630.35,486.27
2017,4,1,13,45,882.5,112.0,3.0,20.5,797.5,585.75,450.7
2017,4,1,14,0,875.0,111.0,3.1,21.0,773.0,539.97,413.38
2017,4,1,14,15,865.5,109.0,3.15,20.5,741.5,491.45,374.43
2017,4,1,14,30,856.0,107.0,3.2,20.0,710.0,442.35,333.78
2017,4,1,14,45,842.0,105.5,3.25,20.0,672.0,386.64,286.41
2017,4,1,15,0,828.0,104.0,3.3,20.0,634.0,335.83,241.86
2017,4,1,15,15,811.0,101.0,3.3,20.0,591.0,283.64,195.88
2017,4,1,15,30,794.0,98.0,3.3,20.0,548.0,232.61,151.39
2017,4,1,15,45,764.5,96.5,3.35,20.0,499.5,182.38,110.27
2017,4,1,16,0,735.0,95.0,3.4,20.0,451.0,129.62,71.92
2017,4,1,16,15,703.0,90.5,3.45,19.5,401.0,82.59,47.36
2017,4,1,16,30,671.0,86.0,3.5,19.0,351.0,55.9,43.4
2017,4,1,16,45,609.5,83.0,3.55,18.5,297.5,56.32,43.98
2017,4,1,17,0,548.0,80.0,3.6,18.0,244.0,56.94,44.64
2017,4,1,17,15,480.5,71.0,3.55,17.0,194.0,52.47,40.77
2017,4,1,17,30,413.0,62.0,3.5,16.0,144.0,47.81,36.5
2017,4,1,17,45,304.5,49.0,3.5,15.5,99.0,37.54,26.96
2017,4,1,18,0,196.0,36.0,3.5,15.0,54.0,28.17,17.25
2017,4,1,18,15,98.0,18.0,3.45,14.5,27.0,14.24,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,107.5,21.5,2.9,11.5,34.0,98.36,41.27
2017,4,2,6,30,215.0,43.0,2.9,12.0,68.0,194.49,153.67
2017,4,2,6,45,314.5,56.5,2.95,12.5,114.0,274.06,225.79
2017,4,2,7,0,414.0,70.0,3.0,13.0,160.0,362.16,302.13
2017,4,2,7,15,479.5,80.0,2.8,13.0,211.0,434.16,363.05
2017,4,2,7,30,545.0,90.0,2.6,13.0,262.0,508.08,423.14
2017,4,2,7,45,277.5,117.0,2.4,13.5,205.5,346.3,288.73
2017,4,2,8,0,10.0,144.0,2.2,14.0,149.0,150.78,121.48
2017,4,2,8,15,19.5,168.0,2.1,14.5,178.0,182.47,147.67
2017,4,2,8,30,29.0,192.0,2.0,15.0,207.0,225.82,182.26
2017,4,2,8,45,75.0,227.0,1.9,15.5,270.0,301.87,243.19
2017,4,2,9,0,121.0,262.0,1.8,16.0,333.0,391.65,312.52
2017,4,2,9,15,462.5,192.0,1.75,16.0,490.5,630.74,500.15
2017,4,2,9,30,804.0,122.0,1.7,16.0,648.0,855.08,659.11
2017,4,2,9,45,828.0,119.0,1.7,16.5,687.5,877.17,669.05
2017,4,2,10,0,852.0,116.0,1.7,17.0,727.0,896.49,679.38
2017,4,2,10,15,861.0,118.0,1.7,17.5,757.0,905.07,682.52
2017,4,2,10,30,870.0,120.0,1.7,18.0,787.0,904.05,679.45
2017,4,2,10,45,876.0,121.0,1.75,18.5,810.0,902.81,677.1
2017,4,2,11,0,882.0,122.0,1.8,19.0,833.0,898.35,672.73
2017,4,2,11,15,886.0,123.0,1.85,19.0,848.0,888.94,666.47
2017,4,2,11,30,890.0,124.0,1.9,19.0,863.0,876.36,658.21
2017,4,2,11,45,893.5,123.0,2.0,19.5,871.0,858.29,645.59
2017,4,2,12,0,897.0,122.0,2.1,20.0,879.0,837.21,630.97
2017,4,2,12,15,896.5,122.0,2.2,20.0,878.0,811.05,614.04
2017,4,2,12,30,896.0,122.0,2.3,20.0,877.0,782.23,595.16
2017,4,2,12,45,896.5,120.0,2.45,20.0,869.0,749.74,573.86
2017,4,2,13,0,897.0,118.0,2.6,20.0,861.0,714.83,549.02
2017,4,2,13,15,892.5,117.0,2.8,20.0,844.0,675.33,520.27
2017,4,2,13,30,888.0,116.0,3.0,20.0,827.0,634.03,489.3
2017,4,2,13,45,880.0,115.0,3.25,20.0,802.0,589.18,454.86
2017,4,2,14,0,872.0,114.0,3.5,20.0,777.0,543.2,418.41
2017,4,2,14,15,862.5,112.5,3.65,20.0,745.5,495.18,379.04
2017,4,2,14,30,853.0,111.0,3.8,20.0,714.0,442.15,334.77
2017,4,2,14,45,840.0,108.5,4.0,20.0,676.0,390.57,290.48
2017,4,2,15,0,827.0,106.0,4.2,20.0,638.0,339.29,245.47
2017,4,2,15,15,810.0,103.5,4.15,20.0,595.5,287.52,199.63
2017,4,2,15,30,793.0,101.0,4.1,20.0,553.0,236.92,155.27
2017,4,2,15,45,772.0,97.0,4.1,20.0,506.0,185.9,112.9
2017,4,2,16,0,751.0,93.0,4.1,20.0,459.0,136.94,76.98
2017,4,2,16,15,721.0,88.5,4.1,19.5,408.5,83.76,46.96
2017,4,2,16,30,691.0,84.0,4.1,19.0,358.0,54.3,42.0
2017,4,2,16,45,649.5,77.5,4.15,18.5,306.5,51.94,40.13
2017,4,2,17,0,608.0,71.0,4.2,18.0,255.0,49.42,38.03
2017,4,2,17,15,544.0,63.5,4.05,17.0,204.0,45.88,34.98
2017,4,2,17,30,480.0,56.0,3.9,16.0,153.0,42.2,31.6
2017,4,2,17,45,375.5,45.0,3.75,15.5,107.0,35.07,24.87
2017,4,2,18,0,271.0,34.0,3.6,15.0,61.0,27.57,16.99
2017,4,2,18,15,135.5,17.0,3.55,14.5,30.5,13.4,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,6,15,183.5,19.5,4.6,10.0,42.0,137.11,74.14
2017,4,3,6,30,367.0,39.0,4.5,10.0,84.0,270.42,218.61
2017,4,3,6,45,477.5,47.5,4.4,10.5,135.5,359.68,300.4
2017,4,3,7,0,588.0,56.0,4.3,11.0,187.0,456.96,385.11
2017,4,3,7,15,648.5,62.5,4.2,11.5,242.0,526.35,443.81
2017,4,3,7,30,709.0,69.0,4.1,12.0,297.0,598.53,502.03
2017,4,3,7,45,756.5,72.0,4.0,12.5,353.5,655.34,544.48
2017,4,3,8,0,804.0,75.0,3.9,13.0,410.0,717.18,589.22
2017,4,3,8,15,831.5,78.5,3.75,13.5,463.0,764.13,620.97
2017,4,3,8,30,859.0,82.0,3.6,14.0,516.0,809.78,650.88
2017,4,3,8,45,879.5,84.5,3.45,14.5,565.5,846.78,673.65
2017,4,3,9,0,900.0,87.0,3.3,15.0,615.0,874.73,689.45
2017,4,3,9,15,914.0,89.0,3.25,15.0,659.0,900.88,705.73
2017,4,3,9,30,928.0,91.0,3.2,15.0,703.0,924.21,719.95
2017,4,3,9,45,934.5,94.5,3.2,15.5,739.5,939.58,727.6
2017,4,3,10,0,941.0,98.0,3.2,16.0,776.0,951.6,733.07
2017,4,3,10,15,948.0,99.5,3.2,16.0,807.0,958.45,736.48
2017,4,3,10,30,955.0,101.0,3.2,16.0,838.0,961.87,737.7
2017,4,3,10,45,959.0,102.5,3.2,16.5,860.5,959.14,733.5
2017,4,3,11,0,963.0,104.0,3.2,17.0,883.0,952.92,727.13
2017,4,3,11,15,965.5,104.5,3.15,17.0,898.0,940.9,717.95
2017,4,3,11,30,968.0,105.0,3.1,17.0,913.0,925.5,706.64
2017,4,3,11,45,969.0,105.0,3.1,17.5,920.0,905.05,691.04
2017,4,3,12,0,970.0,105.0,3.1,18.0,927.0,881.42,673.39
2017,4,3,12,15,969.5,105.0,3.1,18.0,926.0,853.55,654.14
2017,4,3,12,30,969.0,105.0,3.1,18.0,925.0,822.79,632.88
2017,4,3,12,45,968.0,103.5,3.15,18.0,915.5,787.53,608.65
2017,4,3,13,0,967.0,102.0,3.2,18.0,906.0,749.72,581.72
2017,4,3,13,15,962.5,101.0,3.3,18.0,888.5,707.75,550.29
2017,4,3,13,30,958.0,100.0,3.4,18.0,871.0,663.81,516.62
2017,4,3,13,45,951.0,99.5,3.55,18.0,845.0,617.13,480.12
2017,4,3,14,0,944.0,99.0,3.7,18.0,819.0,569.08,441.46
2017,4,3,14,15,935.0,97.5,3.75,18.0,786.5,518.09,399.21
2017,4,3,14,30,926.0,96.0,3.8,18.0,754.0,466.35,355.19
2017,4,3,14,45,914.5,94.0,3.9,18.0,715.0,412.77,308.67
2017,4,3,15,0,903.0,92.0,4.0,18.0,676.0,359.15,261.09
2017,4,3,15,15,887.5,89.5,4.1,17.5,631.5,304.27,212.52
2017,4,3,15,30,872.0,87.0,4.2,17.0,587.0,250.22,164.87
2017,4,3,15,45,851.0,84.0,4.3,17.0,537.5,189.34,113.65
2017,4,3,16,0,830.0,81.0,4.4,17.0,488.0,136.88,74.32
2017,4,3,16,15,801.0,77.5,4.55,16.5,435.5,85.89,46.4
2017,4,3,16,30,772.0,74.0,4.7,16.0,383.0,52.12,40.59
2017,4,3,16,45,725.0,70.0,4.85,15.5,328.0,51.07,39.86
2017,4,3,17,0,678.0,66.0,5.0,15.0,273.0,45.46,34.98
2017,4,3,17,15,614.0,59.5,4.9,14.0,219.5,42.52,32.43
2017,4,3,17,30,550.0,53.0,4.8,13.0,166.0,39.49,29.61
2017,4,3,17,45,436.0,43.5,4.7,12.5,116.5,33.58,23.93
2017,4,3,18,0,322.0,34.0,4.6,12.0,67.0,27.43,17.3
2017,4,3,18,15,161.0,17.0,4.5,11.5,33.5,13.48,0.0
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.95,9.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,1.9,10.0,11.0,10.48,0.0
2017,4,4,6,15,152.5,26.5,1.95,10.5,45.5,132.06,80.29
2017,4,4,6,30,305.0,42.0,2.0,11.0,80.0,241.54,194.33
2017,4,4,6,45,393.5,53.5,2.15,11.5,127.0,319.69,264.65
2017,4,4,7,0,482.0,65.0,2.3,12.0,174.0,404.11,337.39
2017,4,4,7,15,542.0,72.5,2.4,12.0,225.5,470.92,394.02
2017,4,4,7,30,602.0,80.0,2.5,12.0,277.0,540.49,450.88
2017,4,4,7,45,465.5,118.5,2.6,12.5,286.5,500.9,416.45
2017,4,4,8,0,329.0,157.0,2.7,13.0,296.0,442.22,366.47
2017,4,4,8,15,469.5,143.5,2.75,13.0,368.5,556.74,458.77
2017,4,4,8,30,610.0,130.0,2.8,13.0,441.0,670.98,546.73
2017,4,4,8,45,702.0,117.5,2.85,13.5,507.5,744.53,598.51
2017,4,4,9,0,794.0,105.0,2.9,14.0,574.0,815.37,647.26
2017,4,4,9,15,810.0,108.0,2.85,14.0,616.0,842.62,664.28
2017,4,4,9,30,826.0,111.0,2.8,14.0,658.0,867.32,679.73
2017,4,4,9,45,839.0,112.5,2.8,14.5,694.5,884.91,689.23
