Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,10,0,852.0,114.0,2.8,15.0,731.0,899.56,696.75
2017,4,4,10,15,860.5,115.5,2.75,15.0,761.0,900.46,695.69
2017,4,4,10,30,869.0,117.0,2.7,15.0,791.0,905.14,697.53
2017,4,4,10,45,871.5,120.0,2.7,15.5,812.5,902.85,693.75
2017,4,4,11,0,874.0,123.0,2.7,16.0,834.0,897.35,687.96
2017,4,4,11,15,878.0,124.0,2.7,16.0,849.5,887.95,680.94
2017,4,4,11,30,882.0,125.0,2.7,16.0,865.0,875.41,671.9
2017,4,4,11,45,873.0,131.5,2.7,16.5,869.5,854.36,655.83
2017,4,4,12,0,864.0,138.0,2.7,17.0,874.0,830.64,638.07
2017,4,4,12,15,676.5,234.0,2.75,17.0,810.0,755.68,582.93
2017,4,4,12,30,489.0,330.0,2.8,17.0,746.0,678.91,523.52
2017,4,4,12,45,684.5,227.5,2.85,17.0,803.0,703.54,545.89
2017,4,4,13,0,880.0,125.0,2.9,17.0,860.0,714.08,556.4
2017,4,4,13,15,694.5,212.0,2.95,16.5,785.0,636.65,496.45
2017,4,4,13,30,509.0,299.0,3.0,16.0,710.0,569.29,443.92
2017,4,4,13,45,391.5,329.5,3.15,16.0,640.0,505.35,394.42
2017,4,4,14,0,274.0,360.0,3.3,16.0,570.0,447.92,349.67
2017,4,4,14,15,308.5,335.5,3.35,16.0,563.0,425.98,332.32
2017,4,4,14,30,343.0,311.0,3.4,16.0,556.0,400.87,311.58
2017,4,4,14,45,420.0,268.5,3.5,16.0,552.5,368.84,284.08
2017,4,4,15,0,497.0,226.0,3.6,16.0,549.0,333.59,252.31
2017,4,4,15,15,536.5,195.5,3.5,15.5,523.0,290.3,213.96
2017,4,4,15,30,576.0,165.0,3.4,15.0,497.0,242.38,171.24
2017,4,4,15,45,531.0,162.0,3.35,15.0,448.0,199.62,136.68
2017,4,4,16,0,486.0,159.0,3.3,15.0,399.0,160.75,108.45
2017,4,4,16,15,347.0,161.0,3.15,14.5,323.0,133.61,97.67
2017,4,4,16,30,208.0,163.0,3.0,14.0,247.0,124.37,104.52
2017,4,4,16,45,187.0,144.0,2.9,14.0,211.5,111.3,93.31
2017,4,4,17,0,166.0,125.0,2.8,14.0,176.0,97.8,81.53
2017,4,4,17,15,145.0,102.5,2.65,13.5,141.0,81.62,67.26
2017,4,4,17,30,124.0,80.0,2.5,13.0,106.0,64.94,52.21
2017,4,4,17,45,91.5,58.5,2.35,13.0,75.0,48.44,36.95
2017,4,4,18,0,59.0,37.0,2.2,13.0,44.0,31.48,20.79
2017,4,4,18,15,29.5,18.5,2.25,13.0,22.0,16.28,0.0
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.7,12.0,12.0,11.44,0.0
2017,4,5,6,15,119.5,29.0,0.7,12.0,44.5,111.18,71.98
2017,4,5,6,30,239.0,46.0,0.7,12.0,77.0,212.54,169.91
2017,4,5,6,45,316.0,61.0,0.75,12.5,122.0,283.73,232.33
2017,4,5,7,0,393.0,76.0,0.8,13.0,167.0,361.1,297.41
2017,4,5,7,15,440.0,89.0,0.8,13.5,215.0,421.28,346.06
2017,4,5,7,30,487.0,102.0,0.8,14.0,263.0,483.9,394.53
2017,4,5,7,45,547.0,102.0,0.85,14.5,312.0,547.58,442.63
2017,4,5,8,0,607.0,102.0,0.9,15.0,361.0,609.23,487.47
2017,4,5,8,15,529.5,139.5,0.85,15.0,385.5,601.06,477.66
2017,4,5,8,30,452.0,177.0,0.8,15.0,410.0,592.39,467.63
2017,4,5,8,45,478.0,188.0,0.75,15.5,454.5,633.94,495.41
2017,4,5,9,0,504.0,199.0,0.7,16.0,499.0,674.65,521.26
2017,4,5,9,15,472.5,228.0,0.65,16.5,525.0,684.0,523.18
2017,4,5,9,30,441.0,257.0,0.6,17.0,551.0,689.85,523.06
2017,4,5,9,45,476.5,256.5,0.55,17.5,590.5,720.89,542.22
2017,4,5,10,0,512.0,256.0,0.5,18.0,630.0,750.47,559.66
2017,4,5,10,15,504.0,272.0,0.6,18.0,652.5,756.59,563.47
2017,4,5,10,30,496.0,288.0,0.7,18.0,675.0,760.3,566.04
2017,4,5,10,45,421.0,330.0,0.8,18.5,665.0,728.4,541.81
2017,4,5,11,0,346.0,372.0,0.9,19.0,655.0,687.85,512.05
2017,4,5,11,15,373.0,368.5,1.0,19.0,679.0,697.63,520.41
2017,4,5,11,30,400.0,365.0,1.1,19.0,703.0,705.38,526.76
2017,4,5,11,45,446.5,348.5,1.25,19.5,728.5,719.41,537.39
2017,4,5,12,0,493.0,332.0,1.4,20.0,754.0,724.69,541.9
2017,4,5,12,15,512.5,326.0,1.45,20.0,764.0,715.15,535.66
2017,4,5,12,30,532.0,320.0,1.5,20.0,774.0,703.1,527.7
2017,4,5,12,45,437.5,353.0,1.55,20.0,723.5,641.87,483.12
2017,4,5,13,0,343.0,386.0,1.6,20.0,673.0,585.43,441.78
2017,4,5,13,15,351.0,375.0,1.65,19.5,664.0,562.19,426.42
2017,4,5,13,30,359.0,364.0,1.7,19.0,655.0,537.82,409.58
2017,4,5,13,45,350.0,354.0,1.75,19.0,631.0,503.68,384.31
2017,4,5,14,0,341.0,344.0,1.8,19.0,607.0,469.87,358.9
2017,4,5,14,15,316.0,335.0,1.85,18.5,570.5,429.86,329.07
2017,4,5,14,30,291.0,326.0,1.9,18.0,534.0,391.86,300.33
2017,4,5,14,45,282.5,308.5,1.95,18.0,502.5,355.56,271.76
2017,4,5,15,0,274.0,291.0,2.0,18.0,471.0,320.13,243.45
2017,4,5,15,15,313.5,262.0,2.0,17.5,454.5,289.77,217.72
2017,4,5,15,30,353.0,233.0,2.0,17.0,438.0,255.61,188.27
2017,4,5,15,45,299.0,220.5,2.0,17.0,383.5,214.76,157.24
2017,4,5,16,0,245.0,208.0,2.0,17.0,329.0,179.64,132.41
2017,4,5,16,15,283.5,179.5,1.9,16.5,305.5,144.1,106.62
2017,4,5,16,30,322.0,151.0,1.8,16.0,282.0,109.74,90.87
2017,4,5,16,45,288.0,136.5,1.75,15.5,241.5,100.8,83.53
2017,4,5,17,0,254.0,122.0,1.7,15.0,201.0,91.44,75.58
2017,4,5,17,15,224.0,101.5,1.6,14.5,161.0,77.55,63.4
2017,4,5,17,30,194.0,81.0,1.5,14.0,121.0,63.1,50.41
2017,4,5,17,45,147.5,60.0,1.4,14.0,85.5,47.69,36.21
2017,4,5,18,0,101.0,39.0,1.3,14.0,50.0,31.72,21.08
2017,4,5,18,15,50.5,19.5,1.2,13.5,25.0,16.32,0.0
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,2.4,12.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,2.5,13.0,2.0,1.91,0.0
2017,4,6,6,15,0.0,6.5,2.8,13.0,6.5,6.01,0.0
2017,4,6,6,30,0.0,11.0,3.1,13.0,11.0,10.18,2.84
2017,4,6,6,45,0.0,17.5,3.4,13.5,17.5,16.21,8.15
2017,4,6,7,0,0.0,24.0,3.7,14.0,24.0,22.25,13.42
2017,4,6,7,15,0.0,31.0,3.85,14.0,31.0,28.76,19.08
2017,4,6,7,30,0.0,38.0,4.0,14.0,38.0,35.28,24.66
2017,4,6,7,45,0.0,51.0,4.2,14.5,51.0,47.4,34.87
2017,4,6,8,0,0.0,64.0,4.4,15.0,64.0,59.53,44.96
2017,4,6,8,15,0.0,106.0,4.55,15.0,106.0,100.35,79.06
2017,4,6,8,30,0.0,148.0,4.7,15.0,148.0,142.85,114.03
2017,4,6,8,45,1.0,161.0,4.9,15.5,161.5,156.04,124.3
2017,4,6,9,0,2.0,174.0,5.1,16.0,175.0,169.24,134.53
2017,4,6,9,15,34.0,235.0,5.35,16.0,258.0,270.76,217.4
2017,4,6,9,30,66.0,296.0,5.6,16.0,341.0,364.31,292.08
2017,4,6,9,45,43.5,283.5,5.85,16.5,313.5,327.57,261.16
2017,4,6,10,0,21.0,271.0,6.1,17.0,286.0,280.66,222.47
2017,4,6,10,15,18.5,271.0,6.35,17.0,285.0,277.08,219.33
2017,4,6,10,30,16.0,271.0,6.6,17.0,284.0,273.63,216.26
2017,4,6,10,45,29.0,311.0,6.9,17.0,335.0,332.91,263.27
2017,4,6,11,0,42.0,351.0,7.2,17.0,386.0,382.1,301.89
2017,4,6,11,15,27.5,309.0,7.4,16.5,332.5,324.17,256.39
2017,4,6,11,30,13.0,267.0,7.6,16.0,279.0,262.83,207.78
2017,4,6,11,45,13.5,268.5,7.8,16.0,281.0,263.61,208.44
2017,4,6,12,0,14.0,270.0,8.0,16.0,283.0,264.32,208.99
2017,4,6,12,15,24.0,312.5,8.1,16.0,334.0,313.31,248.09
2017,4,6,12,30,34.0,355.0,8.2,16.0,385.0,357.13,282.78
2017,4,6,12,45,40.0,362.0,8.3,16.0,396.5,363.74,288.12
2017,4,6,13,0,46.0,369.0,8.4,16.0,408.0,369.55,292.89
2017,4,6,13,15,53.5,369.5,8.35,15.5,414.0,369.76,293.77
2017,4,6,13,30,61.0,370.0,8.3,15.0,420.0,369.09,293.95
2017,4,6,13,45,35.0,298.5,8.3,15.0,327.0,287.66,229.1
2017,4,6,14,0,9.0,227.0,8.3,15.0,234.0,212.4,168.65
2017,4,6,14,15,4.5,192.5,8.35,14.5,196.0,178.65,141.81
2017,4,6,14,30,0.0,158.0,8.4,14.0,158.0,145.45,115.14
2017,4,6,14,45,24.0,217.5,8.45,14.0,233.5,200.48,160.2
2017,4,6,15,0,48.0,277.0,8.5,14.0,309.0,251.29,201.2
2017,4,6,15,15,29.0,236.0,8.55,14.0,255.0,209.14,167.42
2017,4,6,15,30,10.0,195.0,8.6,14.0,201.0,175.72,140.93
2017,4,6,15,45,5.0,102.0,8.65,14.0,105.0,95.16,74.44
2017,4,6,16,0,0.0,9.0,8.7,14.0,9.0,8.35,1.45
2017,4,6,16,15,0.0,9.0,8.7,13.5,9.0,8.35,1.48
2017,4,6,16,30,0.0,9.0,8.7,13.0,9.0,8.34,1.84
2017,4,6,16,45,0.0,7.5,8.7,13.0,7.5,6.95,0.6
2017,4,6,17,0,0.0,6.0,8.7,13.0,6.0,5.56,0.0
2017,4,6,17,15,0.0,5.0,9.0,13.0,5.0,4.63,0.0
2017,4,6,17,30,0.0,4.0,9.3,13.0,4.0,3.7,0.0
2017,4,6,17,45,0.0,2.5,9.65,13.0,2.5,2.31,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.5,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.0,3.1,13.0,3.0,2.86,0.0
2017,4,7,6,0,0.0,6.0,3.1,13.0,6.0,5.72,0.0
2017,4,7,6,15,0.0,23.0,3.1,13.0,23.0,21.36,10.5
2017,4,7,6,30,0.0,40.0,3.1,13.0,40.0,39.41,27.27
2017,4,7,6,45,2.0,62.0,3.1,13.0,62.5,64.33,49.07
2017,4,7,7,0,4.0,84.0,3.1,13.0,85.0,88.56,70.16
2017,4,7,7,15,14.0,104.5,3.1,13.0,109.5,115.91,93.82
2017,4,7,7,30,24.0,125.0,3.1,13.0,134.0,152.86,125.18
2017,4,7,7,45,12.0,132.5,3.15,13.5,137.0,140.69,114.11
2017,4,7,8,0,0.0,140.0,3.2,14.0,140.0,137.53,110.53
2017,4,7,8,15,18.0,173.0,3.25,14.0,182.5,185.86,150.79
2017,4,7,8,30,36.0,206.0,3.3,14.0,225.0,246.96,200.64
2017,4,7,8,45,29.0,215.5,3.35,14.0,232.0,249.25,201.47
2017,4,7,9,0,22.0,225.0,3.4,14.0,239.0,239.73,192.98
2017,4,7,9,15,13.5,209.5,3.45,14.0,218.0,214.67,172.02
2017,4,7,9,30,5.0,194.0,3.5,14.0,197.0,190.4,151.72
2017,4,7,9,45,15.5,239.0,3.6,14.5,250.0,244.41,194.91
2017,4,7,10,0,26.0,284.0,3.7,15.0,303.0,298.35,237.07
2017,4,7,10,15,25.5,293.0,3.75,15.0,312.5,305.49,242.11
2017,4,7,10,30,25.0,302.0,3.8,15.0,322.0,312.55,247.23
2017,4,7,10,45,16.0,253.0,3.9,15.0,266.5,254.87,201.41
2017,4,7,11,0,7.0,204.0,4.0,15.0,211.0,198.71,156.46
2017,4,7,11,15,21.5,279.5,4.05,15.0,298.5,283.3,223.89
2017,4,7,11,30,36.0,355.0,4.1,15.0,386.0,373.84,294.26
2017,4,7,11,45,193.0,376.5,4.2,15.0,542.5,527.41,415.91
2017,4,7,12,0,350.0,398.0,4.3,15.0,699.0,669.98,524.84
2017,4,7,12,15,242.0,414.0,4.35,15.0,622.0,585.11,458.32
2017,4,7,12,30,134.0,430.0,4.4,15.0,545.0,503.31,394.36
2017,4,7,12,45,191.5,422.0,4.5,15.0,584.5,527.74,414.62
2017,4,7,13,0,249.0,414.0,4.6,15.0,624.0,547.35,430.49
2017,4,7,13,15,300.0,392.0,4.65,15.0,640.0,545.58,429.81
2017,4,7,13,30,351.0,370.0,4.7,15.0,656.0,539.77,425.73
2017,4,7,13,45,386.5,344.5,4.8,15.0,651.0,517.93,408.95
2017,4,7,14,0,422.0,319.0,4.9,15.0,646.0,489.47,386.51
2017,4,7,14,15,276.0,331.5,4.95,15.0,542.0,409.81,323.38
2017,4,7,14,30,130.0,344.0,5.0,15.0,438.0,344.97,272.54
2017,4,7,14,45,213.5,317.0,5.05,15.0,462.0,343.99,270.43
2017,4,7,15,0,297.0,290.0,5.1,15.0,486.0,328.29,255.1
2017,4,7,15,15,196.5,275.0,5.2,15.0,401.5,276.62,215.21
2017,4,7,15,30,96.0,260.0,5.3,15.0,317.0,235.96,185.51
2017,4,7,15,45,172.5,235.0,5.4,15.0,326.0,213.72,164.29
2017,4,7,16,0,249.0,210.0,5.5,15.0,335.0,183.08,136.69
2017,4,7,16,15,170.5,190.0,5.55,14.5,271.5,154.6,119.39
2017,4,7,16,30,92.0,170.0,5.6,14.0,208.0,135.53,114.44
2017,4,7,16,45,78.0,148.5,5.7,14.0,178.0,119.77,100.9
2017,4,7,17,0,64.0,127.0,5.8,14.0,148.0,103.65,86.81
2017,4,7,17,15,51.0,104.0,5.7,13.5,118.5,86.2,71.41
2017,4,7,17,30,38.0,81.0,5.6,13.0,89.0,68.35,55.33
2017,4,7,17,45,19.0,59.0,5.55,13.0,63.0,50.79,39.14
2017,4,7,18,0,0.0,37.0,5.5,13.0,37.0,33.38,22.8
2017,4,7,18,15,0.0,18.5,5.45,13.0,18.5,17.17,2.54
2017,4,7,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,42.0,8.5,3.95,8.5,10.0,25.61,0.0
2017,4,8,6,0,84.0,17.0,4.0,9.0,20.0,73.8,0.0
2017,4,8,6,15,210.5,32.5,4.25,9.5,58.5,174.87,131.57
2017,4,8,6,30,337.0,48.0,4.5,10.0,97.0,270.64,223.44
2017,4,8,6,45,412.5,60.5,4.8,10.5,145.0,345.15,291.01
2017,4,8,7,0,488.0,73.0,5.1,11.0,193.0,424.57,360.68
2017,4,8,7,15,244.0,78.0,5.15,11.0,138.0,278.94,237.89
2017,4,8,7,30,0.0,83.0,5.2,11.0,83.0,78.97,62.49
2017,4,8,7,45,0.0,107.0,5.3,11.0,107.0,103.3,83.26
2017,4,8,8,0,0.0,131.0,5.4,11.0,131.0,127.52,103.55
2017,4,8,8,15,2.0,150.0,5.4,11.0,151.5,147.8,120.36
2017,4,8,8,30,4.0,169.0,5.4,11.0,172.0,168.06,136.99
2017,4,8,8,45,57.0,222.0,5.45,11.0,257.0,280.33,231.4
2017,4,8,9,0,110.0,275.0,5.5,11.0,342.0,384.8,317.05
2017,4,8,9,15,440.0,211.5,5.5,11.0,507.0,641.41,529.57
2017,4,8,9,30,770.0,148.0,5.5,11.0,672.0,873.35,709.07
2017,4,8,9,45,689.0,187.5,5.5,11.0,674.5,846.95,686.5
2017,4,8,10,0,608.0,227.0,5.5,11.0,677.0,814.59,659.61
2017,4,8,10,15,552.5,260.0,5.5,11.0,681.5,792.1,639.97
2017,4,8,10,30,497.0,293.0,5.5,11.0,686.0,770.43,620.88
2017,4,8,10,45,255.0,276.0,5.55,11.0,478.0,518.08,421.54
2017,4,8,11,0,13.0,259.0,5.6,11.0,270.0,257.11,206.37
2017,4,8,11,15,446.5,200.5,5.6,11.0,581.5,607.12,497.91
2017,4,8,11,30,880.0,142.0,5.6,11.0,893.0,899.26,721.63
2017,4,8,11,45,883.0,142.0,5.7,11.5,900.5,881.47,705.78
2017,4,8,12,0,886.0,142.0,5.8,12.0,908.0,860.73,689.5
2017,4,8,12,15,886.0,142.0,5.85,12.0,907.5,834.75,670.43
2017,4,8,12,30,886.0,142.0,5.9,12.0,907.0,806.16,649.39
2017,4,8,12,45,873.5,147.5,6.0,12.0,895.0,772.67,624.54
2017,4,8,13,0,861.0,153.0,6.1,12.0,883.0,735.19,594.93
2017,4,8,13,15,856.5,152.0,6.1,12.0,865.5,695.65,563.15
2017,4,8,13,30,852.0,151.0,6.1,12.0,848.0,654.48,529.52
2017,4,8,13,45,851.5,145.5,6.1,12.0,825.0,610.16,492.87
2017,4,8,14,0,851.0,140.0,6.1,12.0,802.0,564.31,454.15
2017,4,8,14,15,664.0,204.0,6.05,12.0,708.0,484.3,387.41
2017,4,8,14,30,477.0,268.0,6.0,12.0,614.0,422.2,335.77
2017,4,8,14,45,646.0,196.5,6.0,12.0,639.0,399.09,312.47
2017,4,8,15,0,815.0,125.0,6.0,12.0,664.0,363.57,275.9
2017,4,8,15,15,797.0,122.0,5.9,11.5,620.0,311.54,228.62
2017,4,8,15,30,779.0,119.0,5.8,11.0,576.0,255.38,178.21
2017,4,8,15,45,757.5,114.0,5.75,11.0,528.0,203.63,132.84
2017,4,8,16,0,736.0,109.0,5.7,11.0,480.0,154.03,93.27
2017,4,8,16,15,704.0,104.0,5.55,11.0,428.5,106.19,63.17
2017,4,8,16,30,672.0,99.0,5.4,11.0,377.0,64.45,52.45
2017,4,8,16,45,626.5,92.5,5.3,11.0,324.0,62.6,50.95
2017,4,8,17,0,581.0,86.0,5.2,11.0,271.0,60.65,49.27
2017,4,8,17,15,516.0,77.0,4.9,10.5,219.0,56.39,45.46
2017,4,8,17,30,451.0,68.0,4.6,10.0,167.0,51.92,41.27
2017,4,8,17,45,353.5,55.5,4.35,9.5,120.0,42.2,32.12
2017,4,8,18,0,256.0,43.0,4.1,9.0,73.0,33.43,23.39
2017,4,8,18,15,128.0,21.5,4.0,9.0,36.5,16.83,3.72
2017,4,8,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,2.45,8.0,8.5,8.1,0.0
2017,4,9,6,0,0.0,17.0,2.4,8.0,17.0,16.59,0.0
2017,4,9,6,15,94.5,39.0,2.45,8.5,53.5,115.98,87.51
2017,4,9,6,30,189.0,61.0,2.5,9.0,90.0,198.4,163.27
2017,4,9,6,45,277.0,78.0,2.65,9.5,138.0,286.43,240.64
2017,4,9,7,0,365.0,95.0,2.8,10.0,186.0,372.51,314.72
2017,4,9,7,15,422.5,107.5,2.65,10.0,237.0,438.5,370.13
2017,4,9,7,30,480.0,120.0,2.5,10.0,288.0,507.7,426.13
2017,4,9,7,45,533.0,127.0,2.45,10.5,341.0,569.49,473.91
2017,4,9,8,0,586.0,134.0,2.4,11.0,394.0,637.52,524.71
2017,4,9,8,15,618.0,141.5,2.2,11.0,444.5,687.04,559.79
2017,4,9,8,30,650.0,149.0,2.0,11.0,495.0,735.84,592.86
2017,4,9,8,45,679.0,153.0,1.8,11.5,542.5,777.2,618.05
2017,4,9,9,0,708.0,157.0,1.6,12.0,590.0,817.05,641.23
2017,4,9,9,15,726.5,161.0,1.55,12.0,632.5,845.83,658.8
2017,4,9,9,30,745.0,165.0,1.5,12.0,675.0,872.27,674.69
2017,4,9,9,45,761.5,167.5,1.45,12.5,712.0,892.7,685.1
2017,4,9,10,0,778.0,170.0,1.4,13.0,749.0,910.39,693.64
2017,4,9,10,15,788.5,172.0,1.6,13.0,779.0,919.17,701.01
2017,4,9,10,30,799.0,174.0,1.8,13.0,809.0,920.25,703.2
2017,4,9,10,45,814.5,171.5,2.0,13.5,834.0,923.21,705.41
2017,4,9,11,0,830.0,169.0,2.2,14.0,859.0,922.94,705.33
2017,4,9,11,15,834.5,170.0,2.35,14.0,874.0,913.22,699.59
2017,4,9,11,30,839.0,171.0,2.5,14.0,889.0,900.42,691.8
2017,4,9,11,45,850.0,166.0,2.7,14.5,898.5,884.2,680.76
2017,4,9,12,0,861.0,161.0,2.9,15.0,908.0,864.83,667.44
2017,4,9,12,15,861.0,161.0,2.95,15.0,907.5,838.45,649.34
2017,4,9,12,30,861.0,161.0,3.0,15.0,907.0,809.5,629.42
2017,4,9,12,45,849.0,165.5,3.15,15.0,894.5,773.57,604.09
2017,4,9,13,0,837.0,170.0,3.3,15.0,882.0,736.08,576.53
2017,4,9,13,15,832.0,169.0,3.35,15.0,865.0,696.92,546.89
2017,4,9,13,30,827.0,168.0,3.4,15.0,848.0,656.24,515.49
2017,4,9,13,45,824.0,163.5,3.5,15.0,824.0,612.31,481.13
2017,4,9,14,0,821.0,159.0,3.6,15.0,800.0,567.12,444.86
2017,4,9,14,15,810.0,156.5,3.65,14.5,768.0,518.74,405.79
2017,4,9,14,30,799.0,154.0,3.7,14.0,736.0,470.2,365.4
2017,4,9,14,45,790.5,148.0,3.75,14.0,699.0,414.93,318.03
2017,4,9,15,0,782.0,142.0,3.8,14.0,662.0,363.95,272.94
2017,4,9,15,15,763.5,138.0,3.85,14.0,618.0,312.07,226.76
2017,4,9,15,30,745.0,134.0,3.9,14.0,574.0,261.66,181.93
2017,4,9,15,45,727.5,126.5,3.95,14.0,527.0,210.32,137.74
2017,4,9,16,0,710.0,119.0,4.0,14.0,480.0,160.78,98.51
2017,4,9,16,15,677.5,113.5,4.0,13.5,428.5,113.89,69.1
2017,4,9,16,30,645.0,108.0,4.0,13.0,377.0,71.15,57.97
2017,4,9,16,45,600.0,100.0,4.0,12.5,324.0,68.41,55.82
2017,4,9,17,0,555.0,92.0,4.0,12.0,271.0,65.49,53.41
2017,4,9,17,15,492.0,82.0,3.85,11.5,219.0,60.57,49.05
2017,4,9,17,30,429.0,72.0,3.7,11.0,167.0,53.57,42.61
2017,4,9,17,45,338.0,57.5,3.55,10.5,120.0,43.68,33.34
2017,4,9,18,0,247.0,43.0,3.4,10.0,73.0,33.35,23.32
2017,4,9,18,15,136.0,25.0,3.3,10.0,40.0,19.65,6.38
2017,4,9,18,30,25.0,7.0,3.2,10.0,7.0,6.67,0.0
2017,4,9,18,45,12.5,3.5,3.1,10.0,3.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,40.5,10.0,1.85,9.5,12.0,26.69,0.0
2017,4,10,6,0,81.0,20.0,1.8,10.0,24.0,71.92,0.0
2017,4,10,6,15,195.5,36.5,1.9,10.5,62.5,173.53,134.06
2017,4,10,6,30,310.0,53.0,2.0,11.0,101.0,264.32,217.07
2017,4,10,6,45,233.0,77.0,2.1,11.5,121.0,248.62,207.09
2017,4,10,7,0,156.0,101.0,2.2,12.0,141.0,225.47,188.38
2017,4,10,7,15,185.0,119.5,2.2,12.0,177.5,281.33,235.83
2017,4,10,7,30,214.0,138.0,2.2,12.0,214.0,328.11,274.52
2017,4,10,7,45,394.0,127.5,2.25,12.5,294.5,467.35,388.94
2017,4,10,8,0,574.0,117.0,2.3,13.0,375.0,611.45,501.72
2017,4,10,8,15,434.5,169.0,2.15,13.0,377.0,567.51,461.86
2017,4,10,8,30,295.0,221.0,2.0,13.0,379.0,506.26,409.85
2017,4,10,8,45,415.5,207.5,1.9,13.5,452.0,609.99,489.18
2017,4,10,9,0,536.0,194.0,1.8,14.0,525.0,704.61,557.74
2017,4,10,9,15,550.0,205.0,1.65,14.0,564.5,734.29,575.69
2017,4,10,9,30,564.0,216.0,1.5,14.0,604.0,762.08,592.45
2017,4,10,9,45,670.5,187.0,1.4,14.5,672.0,833.6,640.18
2017,4,10,10,0,777.0,158.0,1.3,15.0,740.0,893.73,676.51
2017,4,10,10,15,663.0,218.0,1.3,15.0,728.5,855.63,648.79
2017,4,10,10,30,549.0,278.0,1.3,15.0,717.0,804.72,610.34
2017,4,10,10,45,682.5,220.5,1.35,15.5,780.5,861.33,651.71
2017,4,10,11,0,816.0,163.0,1.4,16.0,844.0,906.5,680.13
2017,4,10,11,15,820.0,164.0,1.45,16.0,858.5,896.57,673.1
2017,4,10,11,30,824.0,165.0,1.5,16.0,873.0,883.63,664.81
2017,4,10,11,45,834.0,160.5,1.6,16.0,882.0,867.41,655.0
2017,4,10,12,0,844.0,156.0,1.7,16.0,891.0,848.14,643.09
2017,4,10,12,15,690.5,241.0,1.8,16.0,842.0,782.82,596.94
2017,4,10,12,30,537.0,326.0,1.9,16.0,793.0,718.48,548.81
2017,4,10,12,45,704.5,230.0,2.05,16.0,836.0,729.79,561.91
2017,4,10,13,0,872.0,134.0,2.2,16.0,879.0,728.87,564.85
2017,4,10,13,15,867.5,133.5,2.35,16.0,862.0,690.4,536.61
2017,4,10,13,30,863.0,133.0,2.5,16.0,845.0,650.23,506.58
2017,4,10,13,45,856.5,131.5,2.65,16.0,820.5,604.55,471.62
2017,4,10,14,0,850.0,130.0,2.8,16.0,796.0,558.97,435.61
2017,4,10,14,15,840.5,128.0,2.95,15.5,764.5,510.62,397.1
2017,4,10,14,30,831.0,126.0,3.1,15.0,733.0,461.86,356.9
2017,4,10,14,45,720.5,158.0,3.3,15.0,665.0,398.45,304.75
2017,4,10,15,0,610.0,190.0,3.5,15.0,597.0,348.76,263.57
2017,4,10,15,15,689.5,152.5,3.65,14.5,584.0,305.2,223.21
2017,4,10,15,30,769.0,115.0,3.8,14.0,571.0,259.16,179.24
2017,4,10,15,45,749.0,110.0,4.0,14.0,524.0,203.02,130.95
2017,4,10,16,0,729.0,105.0,4.2,14.0,477.0,154.05,91.98
2017,4,10,16,15,698.5,100.0,4.15,13.5,426.5,106.62,61.68
2017,4,10,16,30,668.0,95.0,4.1,13.0,376.0,62.65,50.42
2017,4,10,16,45,631.0,88.0,4.1,13.0,325.0,58.65,47.01
2017,4,10,17,0,594.0,81.0,4.1,13.0,274.0,56.13,44.83
2017,4,10,17,15,535.0,72.5,3.95,12.5,222.5,52.11,41.29
2017,4,10,17,30,476.0,64.0,3.8,12.0,171.0,47.88,37.38
2017,4,10,17,45,392.5,52.0,3.65,12.0,125.0,40.13,30.04
2017,4,10,18,0,309.0,40.0,3.5,12.0,79.0,31.95,22.0
2017,4,10,18,15,154.5,25.5,3.35,12.0,45.0,20.02,7.43
2017,4,10,18,30,0.0,11.0,3.2,12.0,11.0,10.48,0.0
2017,4,10,18,45,0.0,5.5,3.05,12.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,3.2,11.5,3.5,3.34,0.0
2017,4,11,6,0,0.0,7.0,3.4,12.0,7.0,6.48,0.0
2017,4,11,6,15,0.0,17.0,3.65,12.0,17.0,15.76,7.14
2017,4,11,6,30,0.0,27.0,3.9,12.0,27.0,25.05,15.57
2017,4,11,6,45,0.0,40.0,4.15,12.5,40.0,37.15,26.19
2017,4,11,7,0,0.0,53.0,4.4,13.0,53.0,49.27,36.71
2017,4,11,7,15,0.0,67.0,4.5,13.0,67.0,62.8,48.36
2017,4,11,7,30,0.0,81.0,4.6,13.0,81.0,76.54,60.02
2017,4,11,7,45,0.0,89.5,4.7,13.5,89.5,84.51,66.49
2017,4,11,8,0,0.0,98.0,4.8,14.0,98.0,92.53,72.91
2017,4,11,8,15,0.0,99.0,4.9,14.5,99.0,93.05,72.95
2017,4,11,8,30,0.0,100.0,5.0,15.0,100.0,93.74,73.15
2017,4,11,8,45,0.0,114.5,5.15,15.5,114.5,107.82,84.44
2017,4,11,9,0,0.0,129.0,5.3,16.0,129.0,121.88,95.58
2017,4,11,9,15,0.0,126.5,5.45,16.0,126.5,119.17,93.11
2017,4,11,9,30,0.0,124.0,5.6,16.0,124.0,116.58,90.77
2017,4,11,9,45,5.0,178.5,5.75,16.0,182.5,174.22,137.67
2017,4,11,10,0,10.0,233.0,5.9,16.0,241.0,232.27,184.21
2017,4,11,10,15,13.0,253.5,6.05,16.0,264.0,254.51,201.72
2017,4,11,10,30,16.0,274.0,6.2,16.0,287.0,276.53,219.03
2017,4,11,10,45,48.5,336.0,6.4,16.5,376.5,376.01,297.65
2017,4,11,11,0,81.0,398.0,6.6,17.0,466.0,464.72,366.19
2017,4,11,11,15,52.5,364.0,6.75,17.0,409.0,400.9,315.73
2017,4,11,11,30,24.0,330.0,6.9,17.0,352.0,332.7,261.71
2017,4,11,11,45,26.0,338.5,7.05,17.0,362.0,345.98,272.17
2017,4,11,12,0,28.0,347.0,7.2,17.0,372.0,352.5,277.27
2017,4,11,12,15,156.0,384.5,7.3,17.0,521.0,488.79,386.67
2017,4,11,12,30,284.0,422.0,7.4,17.0,670.0,612.88,483.78
2017,4,11,12,45,270.5,420.0,7.5,17.0,654.5,585.56,462.21
2017,4,11,13,0,257.0,418.0,7.6,17.0,639.0,558.5,441.13
2017,4,11,13,15,210.0,414.0,7.65,17.0,592.0,510.02,402.83
2017,4,11,13,30,163.0,410.0,7.7,17.0,545.0,463.99,366.38
2017,4,11,13,45,95.5,360.0,7.8,17.0,439.0,375.13,296.46
2017,4,11,14,0,28.0,310.0,7.9,17.0,333.0,290.16,229.1
2017,4,11,14,15,29.5,301.0,7.85,16.5,324.0,279.3,221.18
2017,4,11,14,30,31.0,292.0,7.8,16.0,315.0,268.29,212.98
2017,4,11,14,45,25.0,267.0,7.8,16.0,285.0,248.26,197.21
2017,4,11,15,0,19.0,242.0,7.8,16.0,255.0,222.4,176.73
2017,4,11,15,15,12.0,213.5,7.7,15.5,221.5,194.2,154.63
2017,4,11,15,30,5.0,185.0,7.6,15.0,188.0,166.95,133.17
2017,4,11,15,45,2.5,165.5,7.5,15.0,167.0,148.8,118.68
2017,4,11,16,0,0.0,146.0,7.4,15.0,146.0,131.05,104.44
2017,4,11,16,15,0.0,128.0,7.2,14.5,128.0,115.07,91.62
2017,4,11,16,30,0.0,110.0,7.0,14.0,110.0,99.21,82.55
2017,4,11,16,45,0.0,94.0,6.85,14.0,94.0,85.36,70.53
2017,4,11,17,0,0.0,78.0,6.7,14.0,78.0,71.41,58.25
2017,4,11,17,15,0.0,63.0,6.55,14.0,63.0,58.15,46.41
2017,4,11,17,30,0.0,48.0,6.4,14.0,48.0,44.61,34.16
2017,4,11,17,45,0.0,34.5,6.25,14.0,34.5,32.04,22.65
2017,4,11,18,0,0.0,21.0,6.1,14.0,21.0,19.47,11.12
2017,4,11,18,15,0.0,11.5,5.9,14.0,11.5,10.65,1.64
2017,4,11,18,30,0.0,2.0,5.7,14.0,2.0,1.91,0.0
2017,4,11,18,45,0.0,1.0,5.55,14.0,1.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.5,2.6,13.0,5.5,5.24,0.0
2017,4,12,6,0,0.0,11.0,2.7,13.0,11.0,10.19,0.0
2017,4,12,6,15,0.0,26.5,2.8,13.0,26.5,24.61,14.41
2017,4,12,6,30,0.0,42.0,2.9,13.0,42.0,40.1,28.23
2017,4,12,6,45,0.0,61.0,3.05,13.5,61.0,59.84,45.38
2017,4,12,7,0,0.0,80.0,3.2,14.0,80.0,79.13,61.95
2017,4,12,7,15,0.0,100.5,3.3,14.0,100.5,99.87,79.57
2017,4,12,7,30,0.0,121.0,3.4,14.0,121.0,120.35,96.68
2017,4,12,7,45,48.0,156.5,3.5,14.0,178.5,204.85,168.31
2017,4,12,8,0,96.0,192.0,3.6,14.0,236.0,283.34,233.35
2017,4,12,8,15,57.5,195.5,3.7,14.0,223.0,254.07,207.5
2017,4,12,8,30,19.0,199.0,3.8,14.0,210.0,212.26,171.57
2017,4,12,8,45,104.5,242.0,3.9,14.0,307.0,343.96,280.2
2017,4,12,9,0,190.0,285.0,4.0,14.0,404.0,479.92,388.08
2017,4,12,9,15,146.5,303.5,4.1,14.0,399.0,460.59,370.17
2017,4,12,9,30,103.0,322.0,4.2,14.0,394.0,426.48,341.62
2017,4,12,9,45,194.0,335.5,4.35,14.5,479.5,533.79,426.07
2017,4,12,10,0,285.0,349.0,4.5,15.0,565.0,640.47,507.21
2017,4,12,10,15,380.5,328.5,4.6,15.0,628.0,701.36,554.5
2017,4,12,10,30,476.0,308.0,4.7,15.0,691.0,771.72,608.07
2017,4,12,10,45,490.5,313.5,4.8,15.0,718.0,782.34,615.38
2017,4,12,11,0,505.0,319.0,4.9,15.0,745.0,790.64,621.38
2017,4,12,11,15,680.0,231.5,5.0,15.0,814.5,848.19,668.49
2017,4,12,11,30,855.0,144.0,5.1,15.0,884.0,893.36,701.69
2017,4,12,11,45,863.5,140.0,5.2,15.0,893.0,871.31,685.78
2017,4,12,12,0,872.0,136.0,5.3,15.0,902.0,851.74,672.07
2017,4,12,12,15,565.0,283.0,5.4,15.0,779.0,725.0,574.02
2017,4,12,12,30,258.0,430.0,5.5,15.0,656.0,600.87,472.92
2017,4,12,12,45,566.5,281.0,5.6,15.0,770.0,678.38,539.62
2017,4,12,13,0,875.0,132.0,5.7,15.0,884.0,733.02,586.38
2017,4,12,13,15,871.0,131.0,5.85,15.0,867.0,694.34,555.85
2017,4,12,13,30,867.0,130.0,6.0,15.0,850.0,653.93,523.71
2017,4,12,13,45,862.0,127.5,6.15,15.0,826.0,610.12,488.19
2017,4,12,14,0,857.0,125.0,6.3,15.0,802.0,565.04,450.77
2017,4,12,14,15,847.5,123.0,6.4,15.0,770.0,513.51,407.31
2017,4,12,14,30,838.0,121.0,6.5,15.0,738.0,464.46,364.69
2017,4,12,14,45,825.0,118.5,6.6,15.0,700.0,413.44,319.54
2017,4,12,15,0,812.0,116.0,6.7,15.0,662.0,362.8,273.82
2017,4,12,15,15,794.5,113.5,6.75,15.0,618.5,311.48,227.14
2017,4,12,15,30,777.0,111.0,6.8,15.0,575.0,261.45,181.72
2017,4,12,15,45,636.5,138.5,6.9,15.0,498.5,209.57,141.42
2017,4,12,16,0,496.0,166.0,7.0,15.0,422.0,177.83,121.42
2017,4,12,16,15,248.0,112.5,7.0,14.5,240.5,93.08,64.5
2017,4,12,16,30,0.0,59.0,7.0,14.0,59.0,54.86,43.29
2017,4,12,16,45,0.0,51.0,7.05,14.0,51.0,47.39,36.77
2017,4,12,17,0,0.0,43.0,7.1,14.0,43.0,39.94,30.17
2017,4,12,17,15,0.0,35.0,7.05,13.5,35.0,32.48,23.55
2017,4,12,17,30,0.0,27.0,7.0,13.0,27.0,25.04,16.81
2017,4,12,17,45,0.0,19.5,7.0,13.0,19.5,18.07,10.4
2017,4,12,18,0,0.0,12.0,7.0,13.0,12.0,11.11,3.97
2017,4,12,18,15,0.0,7.0,7.05,13.0,7.0,6.48,0.0
2017,4,12,18,30,0.0,2.0,7.1,13.0,2.0,1.91,0.0
2017,4,12,18,45,0.0,1.0,7.15,13.0,1.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,96.5,12.0,4.0,11.5,18.0,53.33,0.0
2017,4,13,6,0,193.0,24.0,4.2,12.0,36.0,143.75,70.35
2017,4,13,6,15,317.0,35.5,4.45,12.0,78.5,238.45,190.29
2017,4,13,6,30,441.0,47.0,4.7,12.0,121.0,336.38,279.44
2017,4,13,6,45,519.5,54.5,5.0,12.5,172.0,411.79,346.75
2017,4,13,7,0,598.0,62.0,5.3,13.0,223.0,492.45,416.2
2017,4,13,7,15,647.0,67.5,5.45,13.0,276.0,554.78,468.98
2017,4,13,7,30,696.0,73.0,5.6,13.0,329.0,618.98,520.54
2017,4,13,7,45,385.5,132.0,5.8,13.0,277.5,469.85,395.49
2017,4,13,8,0,75.0,191.0,6.0,13.0,226.0,265.32,219.5
2017,4,13,8,15,111.5,217.0,6.1,13.0,275.5,336.87,278.9
2017,4,13,8,30,148.0,243.0,6.2,13.0,325.0,397.07,327.82
2017,4,13,8,45,285.0,241.5,6.3,13.5,415.0,526.11,433.34
2017,4,13,9,0,422.0,240.0,6.4,14.0,505.0,659.9,539.17
2017,4,13,9,15,637.5,176.0,6.45,13.5,606.5,790.96,644.88
2017,4,13,9,30,853.0,112.0,6.5,13.0,708.0,914.84,738.08
2017,4,13,9,45,853.5,119.5,6.6,13.0,742.0,927.75,746.13
2017,4,13,10,0,854.0,127.0,6.7,13.0,776.0,937.34,752.36
2017,4,13,10,15,683.0,211.5,6.7,13.0,743.5,872.41,702.63
2017,4,13,10,30,512.0,296.0,6.7,13.0,711.0,793.52,637.65
2017,4,13,10,45,377.0,354.5,6.75,13.0,664.5,713.11,572.21
2017,4,13,11,0,242.0,413.0,6.8,13.0,618.0,633.66,506.74
2017,4,13,11,15,144.5,398.5,6.8,13.0,521.5,524.74,419.76
2017,4,13,11,30,47.0,384.0,6.8,13.0,425.0,412.0,328.49
2017,4,13,11,45,48.0,386.0,6.8,13.0,428.0,410.57,327.44
2017,4,13,12,0,49.0,388.0,6.8,13.0,431.0,408.89,326.01
2017,4,13,12,15,28.5,300.5,6.85,13.0,326.0,305.84,244.17
2017,4,13,12,30,8.0,213.0,6.9,13.0,221.0,204.7,162.63
2017,4,13,12,45,15.5,268.0,6.95,13.0,282.0,260.15,207.6
2017,4,13,13,0,23.0,323.0,7.0,13.0,343.0,314.0,250.75
2017,4,13,13,15,264.5,318.0,7.05,13.0,539.0,461.69,372.88
2017,4,13,13,30,506.0,313.0,7.1,13.0,735.0,589.68,475.06
2017,4,13,13,45,495.5,305.0,7.15,13.0,708.0,549.94,442.45
2017,4,13,14,0,485.0,297.0,7.2,13.0,681.0,510.42,409.99
2017,4,13,14,15,280.5,317.0,7.25,13.0,537.5,404.3,324.04
2017,4,13,14,30,76.0,337.0,7.3,13.0,394.0,324.14,259.72
2017,4,13,14,45,66.0,314.0,7.35,13.0,361.5,294.62,236.19
2017,4,13,15,0,56.0,291.0,7.4,13.0,329.0,266.41,213.59
2017,4,13,15,15,69.5,277.5,7.35,12.5,321.5,253.21,202.92
2017,4,13,15,30,83.0,264.0,7.3,12.0,314.0,238.49,190.71
2017,4,13,15,45,41.5,170.0,7.3,12.0,195.0,153.91,122.5
2017,4,13,16,0,0.0,76.0,7.3,12.0,76.0,70.76,54.69
2017,4,13,16,15,0.0,72.5,7.15,11.5,72.5,67.48,52.22
2017,4,13,16,30,0.0,69.0,7.0,11.0,69.0,64.2,49.69
2017,4,13,16,45,0.0,59.5,6.9,11.0,59.5,55.32,44.37
2017,4,13,17,0,0.0,50.0,6.8,11.0,50.0,46.46,36.45
2017,4,13,17,15,238.0,60.0,6.55,10.5,115.5,42.37,32.82
2017,4,13,17,30,476.0,70.0,6.3,10.0,181.0,52.72,42.08
2017,4,13,17,45,381.5,58.5,6.05,10.0,133.0,44.2,34.0
2017,4,13,18,0,287.0,47.0,5.8,10.0,85.0,36.33,26.21
2017,4,13,18,15,161.5,30.0,5.6,10.0,49.5,23.55,12.03
2017,4,13,18,30,36.0,13.0,5.4,10.0,14.0,12.39,0.0
2017,4,13,18,45,18.0,6.5,5.2,10.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,14,5,45,73.5,13.5,5.65,8.5,19.0,45.03,0.0
2017,4,14,6,0,147.0,27.0,5.8,9.0,38.0,128.25,73.37
2017,4,14,6,15,264.5,41.5,5.95,9.0,80.0,217.87,176.9
2017,4,14,6,30,382.0,56.0,6.1,9.0,122.0,312.69,263.88
2017,4,14,6,45,445.0,68.5,6.3,9.5,171.0,383.59,327.94
2017,4,14,7,0,508.0,81.0,6.5,10.0,220.0,457.58,392.6
2017,4,14,7,15,562.0,89.0,6.45,10.5,273.0,523.81,448.46
2017,4,14,7,30,616.0,97.0,6.4,11.0,326.0,592.15,504.09
2017,4,14,7,45,645.5,105.5,6.4,11.5,377.5,644.04,544.16
2017,4,14,8,0,675.0,114.0,6.4,12.0,429.0,695.67,582.56
2017,4,14,8,15,704.0,119.0,6.3,12.0,479.5,742.19,616.9
2017,4,14,8,30,733.0,124.0,6.2,12.0,530.0,787.75,649.89
2017,4,14,8,45,754.5,128.0,6.15,12.5,576.5,824.33,674.46
2017,4,14,9,0,776.0,132.0,6.1,13.0,623.0,859.02,697.28
2017,4,14,9,15,792.0,135.5,6.0,13.0,665.0,881.48,711.77
2017,4,14,9,30,808.0,139.0,5.9,13.0,707.0,906.21,727.98
2017,4,14,9,45,830.5,136.0,5.8,13.5,745.5,927.09,739.86
2017,4,14,10,0,853.0,133.0,5.7,14.0,784.0,945.14,749.63
2017,4,14,10,15,861.5,135.0,5.6,14.0,813.5,952.67,753.21
2017,4,14,10,30,870.0,137.0,5.5,14.0,843.0,956.98,754.63
2017,4,14,10,45,874.5,139.0,5.4,14.5,865.0,954.34,749.75
2017,4,14,11,0,879.0,141.0,5.3,15.0,887.0,941.84,737.98
2017,4,14,11,15,882.5,142.0,5.2,15.0,901.5,931.3,729.27
2017,4,14,11,30,886.0,143.0,5.1,15.0,916.0,917.65,718.45
2017,4,14,11,45,882.5,146.0,5.0,15.0,921.0,896.88,702.67
2017,4,14,12,0,879.0,149.0,4.9,15.0,926.0,873.38,685.06
2017,4,14,12,15,878.5,149.0,4.9,15.0,924.5,846.96,666.04
2017,4,14,12,30,878.0,149.0,4.9,15.0,923.0,818.01,645.2
2017,4,14,12,45,873.0,150.0,4.95,15.0,912.0,786.16,622.46
2017,4,14,13,0,868.0,151.0,5.0,15.0,901.0,749.59,594.8
2017,4,14,13,15,862.5,150.0,5.15,15.0,883.5,709.08,563.92
