Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,13,30,857.0,149.0,5.3,15.0,866.0,667.04,531.13
2017,4,14,13,45,844.0,150.5,5.45,15.0,839.0,621.51,494.78
2017,4,14,14,0,831.0,152.0,5.6,15.0,812.0,575.45,457.11
2017,4,14,14,15,820.0,149.5,5.7,15.0,780.0,526.64,416.32
2017,4,14,14,30,809.0,147.0,5.8,15.0,748.0,477.65,374.37
2017,4,14,14,45,795.0,144.0,5.9,15.0,709.0,427.11,330.24
2017,4,14,15,0,781.0,141.0,6.0,15.0,670.0,372.09,281.72
2017,4,14,15,15,762.5,137.5,6.1,14.5,626.0,320.65,235.96
2017,4,14,15,30,744.0,134.0,6.2,14.0,582.0,270.66,191.29
2017,4,14,15,45,725.5,127.0,6.35,14.0,535.0,219.59,146.5
2017,4,14,16,0,707.0,120.0,6.5,14.0,488.0,170.42,106.24
2017,4,14,16,15,674.5,114.5,6.55,13.5,437.0,123.5,74.51
2017,4,14,16,30,642.0,109.0,6.6,13.0,386.0,80.32,56.22
2017,4,14,16,45,599.0,101.5,6.65,13.0,333.5,68.52,55.78
2017,4,14,17,0,556.0,94.0,6.7,13.0,281.0,66.07,53.7
2017,4,14,17,15,493.5,85.0,6.6,12.5,229.5,62.11,50.26
2017,4,14,17,30,431.0,76.0,6.5,12.0,178.0,56.16,44.84
2017,4,14,17,45,339.5,63.0,6.4,11.5,131.0,47.58,36.82
2017,4,14,18,0,248.0,50.0,6.3,11.0,84.0,38.63,28.17
2017,4,14,18,15,138.0,31.5,6.2,10.5,49.0,24.71,13.37
2017,4,14,18,30,28.0,13.0,6.1,10.0,14.0,12.39,0.0
2017,4,14,18,45,14.0,6.5,6.0,10.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,15,5,45,68.0,14.5,2.5,9.0,19.5,43.81,0.0
2017,4,15,6,0,136.0,29.0,2.5,9.0,39.0,127.83,80.3
2017,4,15,6,15,248.0,44.5,2.6,9.5,81.5,213.91,173.14
2017,4,15,6,30,360.0,60.0,2.7,10.0,124.0,306.5,255.7
2017,4,15,6,45,304.0,83.5,2.8,10.5,150.0,314.55,264.72
2017,4,15,7,0,248.0,107.0,2.9,11.0,176.0,305.35,257.71
2017,4,15,7,15,291.5,120.0,2.9,11.5,217.5,357.5,301.58
2017,4,15,7,30,335.0,133.0,2.9,12.0,259.0,412.42,346.12
2017,4,15,7,45,335.0,155.5,2.95,12.5,297.5,447.98,372.95
2017,4,15,8,0,335.0,178.0,3.0,13.0,336.0,482.11,397.99
2017,4,15,8,15,416.0,180.0,2.85,13.5,397.5,571.26,466.32
2017,4,15,8,30,497.0,182.0,2.7,14.0,459.0,649.92,524.32
2017,4,15,8,45,415.0,224.5,2.55,14.5,469.0,634.35,506.56
2017,4,15,9,0,333.0,267.0,2.4,15.0,479.0,600.56,476.3
2017,4,15,9,15,586.0,196.0,2.25,15.0,598.0,769.43,604.5
2017,4,15,9,30,839.0,125.0,2.1,15.0,717.0,921.2,707.51
2017,4,15,9,45,863.5,120.5,1.95,15.5,756.5,942.43,715.88
2017,4,15,10,0,888.0,116.0,1.8,16.0,796.0,953.56,718.69
2017,4,15,10,15,746.0,191.0,1.75,16.0,777.5,912.36,689.19
2017,4,15,10,30,604.0,266.0,1.7,16.0,759.0,851.82,644.89
2017,4,15,10,45,758.0,194.0,1.65,16.5,829.0,911.18,685.38
2017,4,15,11,0,912.0,122.0,1.6,17.0,899.0,954.57,710.9
2017,4,15,11,15,727.0,225.0,1.55,17.0,851.0,888.1,665.08
2017,4,15,11,30,542.0,328.0,1.5,17.0,803.0,808.37,605.91
2017,4,15,11,45,726.5,228.5,1.5,17.0,870.0,854.02,642.37
2017,4,15,12,0,911.0,129.0,1.5,17.0,937.0,883.04,661.51
2017,4,15,12,15,706.5,237.5,1.5,17.0,863.5,799.73,603.08
2017,4,15,12,30,502.0,346.0,1.5,17.0,790.0,715.31,540.09
2017,4,15,12,45,485.0,345.5,1.55,17.5,770.5,679.67,514.75
2017,4,15,13,0,468.0,345.0,1.6,18.0,751.0,643.96,488.58
2017,4,15,13,15,482.5,332.0,1.7,18.0,743.5,618.56,471.17
2017,4,15,13,30,497.0,319.0,1.8,18.0,736.0,591.31,451.82
2017,4,15,13,45,438.5,334.0,1.9,18.0,694.0,543.26,415.94
2017,4,15,14,0,380.0,349.0,2.0,18.0,652.0,502.84,385.31
2017,4,15,14,15,408.5,321.0,2.1,18.0,635.5,471.44,361.56
2017,4,15,14,30,437.0,293.0,2.2,18.0,619.0,432.46,331.16
2017,4,15,14,45,428.0,281.5,2.35,18.0,587.0,393.44,299.99
2017,4,15,15,0,419.0,270.0,2.5,18.0,555.0,355.12,268.7
2017,4,15,15,15,356.0,264.5,2.65,17.5,496.0,312.55,235.53
2017,4,15,15,30,293.0,259.0,2.8,17.0,437.0,270.43,203.25
2017,4,15,15,45,247.5,242.5,2.95,17.0,384.5,230.06,172.11
2017,4,15,16,0,202.0,226.0,3.1,17.0,332.0,202.18,152.0
2017,4,15,16,15,330.5,181.5,3.25,16.5,334.0,158.2,113.95
2017,4,15,16,30,459.0,137.0,3.4,16.0,336.0,100.29,73.12
2017,4,15,16,45,425.5,126.5,3.6,16.0,292.5,86.71,71.05
2017,4,15,17,0,392.0,116.0,3.8,16.0,249.0,81.63,66.75
2017,4,15,17,15,358.0,99.5,3.75,15.5,204.5,71.7,58.12
2017,4,15,17,30,324.0,83.0,3.7,15.0,160.0,61.21,48.78
2017,4,15,17,45,267.5,66.0,3.7,14.5,119.0,49.73,38.3
2017,4,15,18,0,211.0,49.0,3.7,14.0,78.0,37.68,27.08
2017,4,15,18,15,105.5,32.0,3.6,13.5,46.5,26.24,14.8
2017,4,15,18,30,0.0,15.0,3.5,13.0,15.0,14.3,0.0
2017,4,15,18,45,0.0,7.5,3.45,13.0,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,5.0,2.75,11.5,5.0,4.77,0.0
2017,4,16,6,0,0.0,10.0,2.9,12.0,10.0,9.26,0.9
2017,4,16,6,15,0.0,20.0,3.15,12.0,20.0,18.54,9.83
2017,4,16,6,30,0.0,30.0,3.4,12.0,30.0,27.84,18.12
2017,4,16,6,45,0.0,42.0,3.65,12.5,42.0,39.01,27.9
2017,4,16,7,0,0.0,54.0,3.9,13.0,54.0,50.2,37.56
2017,4,16,7,15,0.0,66.5,4.1,13.5,66.5,61.9,47.48
2017,4,16,7,30,0.0,79.0,4.3,14.0,79.0,74.09,57.64
2017,4,16,7,45,0.0,88.5,4.55,14.5,88.5,83.18,65.02
2017,4,16,8,0,0.0,98.0,4.8,15.0,98.0,92.28,72.31
2017,4,16,8,15,0.0,102.0,4.95,15.0,102.0,95.88,75.07
2017,4,16,8,30,0.0,106.0,5.1,15.0,106.0,99.56,77.88
2017,4,16,8,45,0.0,99.0,5.3,15.0,99.0,92.54,71.81
2017,4,16,9,0,0.0,92.0,5.5,15.0,92.0,85.78,66.01
2017,4,16,9,15,3.5,149.5,5.6,14.5,152.0,144.86,114.83
2017,4,16,9,30,7.0,207.0,5.7,14.0,212.0,204.9,163.84
2017,4,16,9,45,25.0,266.5,5.8,14.0,286.0,291.87,234.13
2017,4,16,10,0,43.0,326.0,5.9,14.0,360.0,369.59,295.78
2017,4,16,10,15,26.0,277.0,5.95,13.5,298.0,299.71,239.83
2017,4,16,10,30,9.0,228.0,6.0,13.0,236.0,224.89,179.43
2017,4,16,10,45,8.0,216.5,6.1,13.0,224.0,212.22,169.09
2017,4,16,11,0,7.0,205.0,6.2,13.0,212.0,199.75,158.84
2017,4,16,11,15,7.0,202.5,6.25,13.0,209.5,196.9,156.43
2017,4,16,11,30,7.0,200.0,6.3,13.0,207.0,194.05,154.05
2017,4,16,11,45,4.5,176.0,6.35,13.0,180.5,168.81,133.45
2017,4,16,12,0,2.0,152.0,6.4,13.0,154.0,143.88,113.07
2017,4,16,12,15,1.0,142.5,6.45,13.0,143.5,133.99,104.98
2017,4,16,12,30,0.0,133.0,6.5,13.0,133.0,124.2,96.97
2017,4,16,12,45,6.0,196.5,6.55,13.0,202.0,187.34,148.6
2017,4,16,13,0,12.0,260.0,6.6,13.0,271.0,249.14,198.57
2017,4,16,13,15,13.5,268.0,6.6,13.0,280.0,256.13,204.23
2017,4,16,13,30,15.0,276.0,6.6,13.0,289.0,262.78,209.7
2017,4,16,13,45,13.5,263.5,6.6,13.0,275.0,249.13,198.88
2017,4,16,14,0,12.0,251.0,6.6,13.0,261.0,235.69,188.25
2017,4,16,14,15,6.5,205.5,6.5,13.0,211.0,191.46,152.6
2017,4,16,14,30,1.0,160.0,6.4,13.0,161.0,147.82,117.17
2017,4,16,14,45,7.5,196.5,6.35,13.0,202.0,181.92,145.33
2017,4,16,15,0,14.0,233.0,6.3,13.0,243.0,213.79,171.47
2017,4,16,15,15,16.5,227.0,6.2,13.0,237.5,207.17,166.24
2017,4,16,15,30,19.0,221.0,6.1,13.0,232.0,200.08,160.64
2017,4,16,15,45,9.5,148.5,6.0,13.0,154.0,136.31,108.65
2017,4,16,16,0,0.0,76.0,5.9,13.0,76.0,70.76,54.44
2017,4,16,16,15,0.0,68.5,5.8,13.0,68.5,63.74,48.71
2017,4,16,16,30,0.0,61.0,5.7,13.0,61.0,56.73,42.91
2017,4,16,16,45,0.0,52.5,5.6,13.0,52.5,48.79,38.16
2017,4,16,17,0,0.0,44.0,5.5,13.0,44.0,40.87,31.14
2017,4,16,17,15,0.0,36.0,5.4,13.0,36.0,33.41,24.46
2017,4,16,17,30,0.0,28.0,5.3,13.0,28.0,25.97,17.69
2017,4,16,17,45,0.0,20.5,5.25,13.0,20.5,19.0,11.29
2017,4,16,18,0,0.0,13.0,5.2,13.0,13.0,12.04,4.87
2017,4,16,18,15,0.0,7.5,5.15,13.0,7.5,6.94,0.0
2017,4,16,18,30,0.0,2.0,5.1,13.0,2.0,1.91,0.0
2017,4,16,18,45,0.0,1.0,5.05,13.0,1.0,0.95,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,1.2,13.0,5.0,4.77,0.0
2017,4,17,6,0,0.0,10.0,1.2,13.0,10.0,9.26,1.17
2017,4,17,6,15,0.0,20.0,1.2,13.0,20.0,18.54,9.85
2017,4,17,6,30,0.0,30.0,1.2,13.0,30.0,27.84,18.11
2017,4,17,6,45,0.0,42.0,1.2,13.0,42.0,39.01,27.91
2017,4,17,7,0,0.0,54.0,1.2,13.0,54.0,50.2,37.6
2017,4,17,7,15,0.0,66.5,1.1,13.0,66.5,61.86,47.56
2017,4,17,7,30,0.0,79.0,1.0,13.0,79.0,74.03,57.78
2017,4,17,7,45,0.5,115.5,0.95,13.5,115.5,111.61,89.0
2017,4,17,8,0,1.0,152.0,0.9,14.0,152.0,149.56,119.72
2017,4,17,8,15,1.5,161.5,0.95,14.0,162.5,158.4,126.44
2017,4,17,8,30,2.0,171.0,1.0,14.0,173.0,167.4,133.35
2017,4,17,8,45,7.0,193.5,1.1,14.5,198.5,193.96,154.28
2017,4,17,9,0,12.0,216.0,1.2,15.0,224.0,220.56,174.88
2017,4,17,9,15,37.5,265.5,1.4,15.0,292.0,306.68,242.94
2017,4,17,9,30,63.0,315.0,1.6,15.0,360.0,382.1,300.97
2017,4,17,9,45,89.0,342.5,1.85,15.0,409.5,433.22,340.04
2017,4,17,10,0,115.0,370.0,2.1,15.0,459.0,495.99,387.41
2017,4,17,10,15,89.0,372.0,2.25,15.0,442.5,458.0,357.67
2017,4,17,10,30,63.0,374.0,2.4,15.0,426.0,432.19,337.37
2017,4,17,10,45,142.0,399.0,2.55,15.5,520.0,536.62,417.16
2017,4,17,11,0,221.0,424.0,2.7,16.0,614.0,627.55,484.29
2017,4,17,11,15,144.5,418.0,2.75,16.0,543.5,545.13,421.13
2017,4,17,11,30,68.0,412.0,2.8,16.0,473.0,458.07,354.52
2017,4,17,11,45,48.5,384.0,2.85,16.0,428.0,409.26,317.72
2017,4,17,12,0,29.0,356.0,2.9,16.0,383.0,362.05,281.55
2017,4,17,12,15,41.0,378.5,2.9,16.0,416.0,389.22,302.63
2017,4,17,12,30,53.0,401.0,2.9,16.0,449.0,414.88,322.15
2017,4,17,12,45,56.5,401.0,2.9,16.0,451.5,412.22,320.11
2017,4,17,13,0,60.0,401.0,2.9,16.0,454.0,409.11,317.88
2017,4,17,13,15,81.5,405.5,2.85,16.0,475.5,421.44,327.61
2017,4,17,13,30,103.0,410.0,2.8,16.0,497.0,431.58,335.47
2017,4,17,13,45,68.5,368.5,2.75,16.0,425.5,368.07,286.87
2017,4,17,14,0,34.0,327.0,2.7,16.0,354.0,308.31,240.99
2017,4,17,14,15,22.5,282.0,2.6,16.0,300.0,266.21,208.58
2017,4,17,14,30,11.0,237.0,2.5,16.0,246.0,219.91,172.54
2017,4,17,14,45,5.5,172.5,2.45,16.0,177.0,160.21,125.39
2017,4,17,15,0,0.0,108.0,2.4,16.0,108.0,100.36,77.32
2017,4,17,15,15,0.0,89.5,2.3,15.5,89.5,83.45,63.83
2017,4,17,15,30,0.0,71.0,2.2,15.0,71.0,66.13,49.79
2017,4,17,15,45,0.0,51.0,2.1,15.0,51.0,47.45,34.34
2017,4,17,16,0,0.0,31.0,2.0,15.0,31.0,28.81,18.76
2017,4,17,16,15,0.0,22.5,1.9,15.0,22.5,20.89,12.13
2017,4,17,16,30,0.0,14.0,1.8,15.0,14.0,12.99,5.45
2017,4,17,16,45,0.0,12.0,1.75,15.0,12.0,11.13,4.32
2017,4,17,17,0,0.0,10.0,1.7,15.0,10.0,9.27,2.67
2017,4,17,17,15,0.0,8.0,1.55,14.5,8.0,7.41,1.01
2017,4,17,17,30,0.0,6.0,1.4,14.0,6.0,5.55,0.0
2017,4,17,17,45,0.0,4.5,1.3,13.5,4.5,4.16,0.0
2017,4,17,18,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2017,4,17,18,15,0.0,1.5,1.15,13.0,1.5,1.39,0.0
2017,4,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,9.5,1.55,12.5,9.5,9.05,0.0
2017,4,18,6,0,0.0,19.0,1.6,13.0,19.0,17.63,7.72
2017,4,18,6,15,0.0,36.5,1.6,13.0,36.5,34.88,23.52
2017,4,18,6,30,0.0,54.0,1.6,13.0,54.0,53.0,39.46
2017,4,18,6,45,0.0,74.0,1.65,13.0,74.0,73.66,57.41
2017,4,18,7,0,0.0,94.0,1.7,13.0,94.0,93.9,74.74
2017,4,18,7,15,3.5,114.0,1.75,13.0,115.5,116.34,93.73
2017,4,18,7,30,7.0,134.0,1.8,13.0,137.0,138.82,112.45
2017,4,18,7,45,14.5,155.5,1.9,13.5,162.5,166.19,134.82
2017,4,18,8,0,22.0,177.0,2.0,14.0,188.0,193.81,157.01
2017,4,18,8,15,190.5,200.0,2.0,14.0,307.5,382.32,312.82
2017,4,18,8,30,359.0,223.0,2.0,14.0,427.0,568.69,457.84
2017,4,18,8,45,196.5,240.0,2.0,14.5,353.0,435.85,349.61
2017,4,18,9,0,34.0,257.0,2.0,15.0,279.0,296.48,235.3
2017,4,18,9,15,78.0,297.0,1.9,15.0,352.0,378.57,300.27
2017,4,18,9,30,122.0,337.0,1.8,15.0,425.0,473.91,372.21
2017,4,18,9,45,179.5,353.0,1.7,15.0,489.0,541.4,422.18
2017,4,18,10,0,237.0,369.0,1.6,15.0,553.0,608.56,470.72
2017,4,18,10,15,185.5,386.5,1.5,15.0,534.0,574.88,442.76
2017,4,18,10,30,134.0,404.0,1.4,15.0,515.0,540.28,415.01
2017,4,18,10,45,238.5,399.5,1.35,15.5,603.0,635.91,485.21
2017,4,18,11,0,343.0,395.0,1.3,16.0,691.0,718.26,542.65
2017,4,18,11,15,587.0,281.0,1.3,16.0,796.0,821.85,619.28
2017,4,18,11,30,831.0,167.0,1.3,16.0,901.0,906.18,677.19
2017,4,18,11,45,836.5,165.0,1.3,16.5,908.5,888.32,662.77
2017,4,18,12,0,842.0,163.0,1.3,17.0,916.0,867.6,647.86
2017,4,18,12,15,842.0,163.0,1.4,17.0,915.0,841.53,631.93
2017,4,18,12,30,842.0,163.0,1.5,17.0,914.0,813.0,614.17
2017,4,18,12,45,832.0,167.0,1.65,17.0,902.5,778.38,592.26
2017,4,18,13,0,822.0,171.0,1.8,17.0,891.0,742.18,567.52
2017,4,18,13,15,817.0,170.0,2.0,17.0,873.5,703.52,540.79
2017,4,18,13,30,812.0,169.0,2.2,17.0,856.0,663.45,512.05
2017,4,18,13,45,808.0,165.5,2.45,17.0,832.5,620.53,480.49
2017,4,18,14,0,804.0,162.0,2.7,17.0,809.0,576.5,446.87
2017,4,18,14,15,793.5,159.5,2.9,17.0,777.5,529.15,409.39
2017,4,18,14,30,783.0,157.0,3.1,17.0,746.0,481.65,370.59
2017,4,18,14,45,775.0,151.0,3.3,17.0,709.5,427.59,325.64
2017,4,18,15,0,767.0,145.0,3.5,17.0,673.0,377.71,282.65
2017,4,18,15,15,749.5,141.5,3.6,16.5,630.0,327.26,238.91
2017,4,18,15,30,732.0,138.0,3.7,16.0,587.0,278.18,195.94
2017,4,18,15,45,714.0,131.5,3.8,16.0,541.0,228.24,152.62
2017,4,18,16,0,696.0,125.0,3.9,16.0,495.0,180.14,113.18
2017,4,18,16,15,666.0,119.0,3.95,15.5,444.5,133.48,80.58
2017,4,18,16,30,636.0,113.0,4.0,15.0,394.0,90.3,59.58
2017,4,18,16,45,602.5,104.0,4.05,15.0,343.5,69.69,56.32
2017,4,18,17,0,569.0,95.0,4.1,15.0,293.0,66.09,53.27
2017,4,18,17,15,511.5,86.0,4.0,14.5,241.5,62.15,49.91
2017,4,18,17,30,454.0,77.0,3.9,14.0,190.0,56.59,44.93
2017,4,18,17,45,375.5,64.5,3.8,13.5,142.5,48.46,37.44
2017,4,18,18,0,297.0,52.0,3.7,13.0,95.0,39.97,29.35
2017,4,18,18,15,181.0,34.5,3.55,12.5,57.5,26.95,16.38
2017,4,18,18,30,65.0,17.0,3.4,12.0,20.0,14.27,0.0
2017,4,18,18,45,32.5,8.5,3.25,12.0,10.0,8.1,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,5,45,101.5,17.0,2.05,11.0,26.5,81.02,0.0
2017,4,19,6,0,203.0,34.0,2.2,11.0,53.0,172.12,128.05
2017,4,19,6,15,306.5,47.5,2.3,11.5,97.0,251.58,205.16
2017,4,19,6,30,410.0,61.0,2.4,12.0,141.0,342.7,284.88
2017,4,19,6,45,477.0,71.5,2.55,12.5,191.5,415.09,347.0
2017,4,19,7,0,544.0,82.0,2.7,13.0,242.0,491.59,410.19
2017,4,19,7,15,592.0,89.5,2.55,13.5,295.0,554.76,459.55
2017,4,19,7,30,640.0,97.0,2.4,14.0,348.0,619.57,507.84
2017,4,19,7,45,664.5,106.0,2.25,14.5,398.5,669.09,541.71
2017,4,19,8,0,689.0,115.0,2.1,15.0,449.0,717.98,573.94
2017,4,19,8,15,715.5,120.0,2.0,15.0,499.0,762.9,603.64
2017,4,19,8,30,742.0,125.0,1.9,15.0,549.0,806.69,631.84
2017,4,19,8,45,756.5,131.5,1.85,15.5,594.0,840.23,651.5
2017,4,19,9,0,771.0,138.0,1.8,16.0,639.0,871.58,669.39
2017,4,19,9,15,786.5,141.0,1.85,16.0,680.5,892.58,682.38
2017,4,19,9,30,802.0,144.0,1.9,16.0,722.0,916.14,697.27
2017,4,19,9,45,812.5,147.0,2.0,16.0,757.0,932.31,707.73
2017,4,19,10,0,823.0,150.0,2.1,16.0,792.0,945.52,716.37
2017,4,19,10,15,831.5,152.0,2.1,16.0,821.0,952.73,720.02
2017,4,19,10,30,840.0,154.0,2.1,16.0,850.0,956.82,721.75
2017,4,19,10,45,838.5,160.0,2.15,16.5,869.5,952.59,717.29
2017,4,19,11,0,837.0,166.0,2.2,17.0,889.0,945.2,710.93
2017,4,19,11,15,840.0,167.0,2.25,17.0,903.0,933.8,703.35
2017,4,19,11,30,843.0,168.0,2.3,17.0,917.0,919.38,693.85
2017,4,19,11,45,626.5,276.0,2.35,17.0,834.5,819.1,622.76
2017,4,19,12,0,410.0,384.0,2.4,17.0,752.0,718.62,547.2
2017,4,19,12,15,625.5,277.0,2.45,17.0,837.0,776.25,594.33
2017,4,19,12,30,841.0,170.0,2.5,17.0,922.0,820.35,628.69
2017,4,19,12,45,692.5,248.5,2.6,17.0,863.5,750.51,576.45
2017,4,19,13,0,544.0,327.0,2.7,17.0,805.0,685.84,527.22
2017,4,19,13,15,691.0,242.5,2.75,17.0,837.0,683.57,528.6
2017,4,19,13,30,838.0,158.0,2.8,17.0,869.0,671.8,521.6
2017,4,19,13,45,829.0,156.5,2.85,17.0,843.0,626.69,486.87
2017,4,19,14,0,820.0,155.0,2.9,17.0,817.0,580.81,450.92
2017,4,19,14,15,808.5,153.0,2.95,17.0,784.5,532.71,412.35
2017,4,19,14,30,797.0,151.0,3.0,17.0,752.0,484.51,372.66
2017,4,19,14,45,782.0,148.0,3.05,17.0,713.0,434.18,330.36
2017,4,19,15,0,767.0,145.0,3.1,17.0,674.0,379.47,283.76
2017,4,19,15,15,748.0,141.0,3.15,16.5,630.5,328.18,239.55
2017,4,19,15,30,729.0,137.0,3.2,16.0,587.0,278.43,196.19
2017,4,19,15,45,713.0,129.5,3.25,16.0,540.5,228.26,152.65
2017,4,19,16,0,697.0,122.0,3.3,16.0,494.0,179.73,112.66
2017,4,19,16,15,666.0,116.0,3.3,16.0,443.0,132.91,79.52
2017,4,19,16,30,635.0,110.0,3.3,16.0,392.0,89.65,57.81
2017,4,19,16,45,601.5,101.0,3.3,16.0,341.5,67.07,53.78
2017,4,19,17,0,568.0,92.0,3.3,16.0,291.0,63.37,50.66
2017,4,19,17,15,511.0,83.5,3.15,15.5,240.0,59.76,47.59
2017,4,19,17,30,454.0,75.0,3.0,15.0,189.0,54.98,43.34
2017,4,19,17,45,379.5,62.5,2.9,14.5,142.5,46.83,35.87
2017,4,19,18,0,305.0,50.0,2.8,14.0,96.0,38.3,27.83
2017,4,19,18,15,192.5,34.0,2.7,13.5,59.0,26.49,16.16
2017,4,19,18,30,80.0,18.0,2.6,13.0,22.0,14.19,0.0
2017,4,19,18,45,40.0,9.0,2.55,13.0,11.0,8.58,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,5,45,121.5,17.0,2.85,12.5,29.0,91.14,0.0
2017,4,20,6,0,243.0,34.0,2.9,13.0,58.0,192.17,145.04
2017,4,20,6,15,349.0,46.0,3.1,13.0,103.0,275.26,224.42
2017,4,20,6,30,455.0,58.0,3.3,13.0,148.0,367.79,305.86
2017,4,20,6,45,528.0,65.5,3.5,13.5,200.0,442.32,369.92
2017,4,20,7,0,601.0,73.0,3.7,14.0,252.0,521.32,435.28
2017,4,20,7,15,647.5,78.5,3.75,14.0,305.5,582.92,484.98
2017,4,20,7,30,694.0,84.0,3.8,14.0,359.0,646.05,533.08
2017,4,20,7,45,729.0,88.0,3.9,14.5,412.5,699.39,571.48
2017,4,20,8,0,764.0,92.0,4.0,15.0,466.0,749.01,606.15
2017,4,20,8,15,788.0,95.5,4.0,15.0,516.5,792.34,636.22
2017,4,20,8,30,812.0,99.0,4.0,15.0,567.0,834.23,664.83
2017,4,20,8,45,831.0,102.0,4.0,15.5,613.5,869.41,686.93
2017,4,20,9,0,850.0,105.0,4.0,16.0,660.0,902.4,707.23
2017,4,20,9,15,863.5,107.0,3.95,16.0,702.0,926.77,722.32
2017,4,20,9,30,877.0,109.0,3.9,16.0,744.0,940.83,730.19
2017,4,20,9,45,879.0,115.0,3.9,16.0,777.5,953.31,737.42
2017,4,20,10,0,881.0,121.0,3.9,16.0,811.0,962.52,742.49
2017,4,20,10,15,889.0,122.5,3.85,16.0,840.0,969.29,745.71
2017,4,20,10,30,897.0,124.0,3.8,16.0,869.0,972.85,746.84
2017,4,20,10,45,902.5,125.0,3.75,16.5,891.0,970.31,742.53
2017,4,20,11,0,908.0,126.0,3.7,17.0,913.0,964.52,736.18
2017,4,20,11,15,911.0,126.5,3.6,17.0,927.0,952.73,726.92
2017,4,20,11,30,914.0,127.0,3.5,17.0,941.0,937.79,715.68
2017,4,20,11,45,915.5,127.0,3.45,17.0,947.0,917.99,701.54
2017,4,20,12,0,917.0,127.0,3.4,17.0,953.0,895.27,685.49
2017,4,20,12,15,916.0,127.0,3.45,17.0,950.5,867.68,666.7
2017,4,20,12,30,915.0,127.0,3.5,17.0,948.0,837.51,646.06
2017,4,20,12,45,914.0,125.5,3.55,17.5,938.0,803.54,621.46
2017,4,20,13,0,913.0,124.0,3.6,18.0,928.0,767.28,595.18
2017,4,20,13,15,908.0,123.0,3.7,18.0,909.5,726.61,565.4
2017,4,20,13,30,903.0,122.0,3.8,18.0,891.0,684.25,533.36
2017,4,20,13,45,897.0,120.5,3.95,18.0,865.5,639.35,498.78
2017,4,20,14,0,891.0,119.0,4.1,18.0,840.0,593.21,462.3
2017,4,20,14,15,881.0,117.0,4.15,17.5,807.5,543.6,422.76
2017,4,20,14,30,871.0,115.0,4.2,17.0,775.0,493.52,381.65
2017,4,20,14,45,860.0,112.5,4.3,17.0,736.0,442.37,337.95
2017,4,20,15,0,849.0,110.0,4.4,17.0,697.0,385.8,288.96
2017,4,20,15,15,832.5,107.5,4.45,17.0,653.0,332.92,241.98
2017,4,20,15,30,816.0,105.0,4.5,17.0,609.0,281.19,195.67
2017,4,20,15,45,796.0,101.0,4.55,17.0,561.0,228.94,149.85
2017,4,20,16,0,776.0,97.0,4.6,17.0,513.0,178.64,108.12
2017,4,20,16,15,747.5,93.0,4.75,16.5,461.5,129.77,73.34
2017,4,20,16,30,719.0,89.0,4.9,16.0,410.0,78.3,45.68
2017,4,20,16,45,680.5,84.0,5.05,16.0,357.5,54.13,42.38
2017,4,20,17,0,642.0,79.0,5.2,16.0,305.0,53.0,41.48
2017,4,20,17,15,587.5,72.5,5.25,15.5,252.5,50.53,39.41
2017,4,20,17,30,533.0,66.0,5.3,15.0,200.0,47.96,37.11
2017,4,20,17,45,448.0,56.5,5.35,14.5,151.5,42.54,32.09
2017,4,20,18,0,363.0,47.0,5.4,14.0,103.0,36.86,26.6
2017,4,20,18,15,239.0,33.5,5.35,13.5,64.0,26.07,15.97
2017,4,20,18,30,115.0,20.0,5.3,13.0,25.0,15.81,0.0
2017,4,20,18,45,57.5,10.0,5.3,13.0,12.5,9.53,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,115.0,17.5,2.4,11.5,29.5,90.01,0.0
2017,4,21,6,0,230.0,35.0,2.4,12.0,59.0,187.2,143.58
2017,4,21,6,15,331.5,48.0,2.4,12.5,104.0,267.19,218.33
2017,4,21,6,30,433.0,61.0,2.4,13.0,149.0,359.36,298.16
2017,4,21,6,45,500.0,70.0,2.45,13.5,200.0,431.22,359.09
2017,4,21,7,0,567.0,79.0,2.5,14.0,251.0,507.12,420.87
2017,4,21,7,15,614.0,85.5,2.45,14.0,304.0,569.26,469.96
2017,4,21,7,30,661.0,92.0,2.4,14.0,357.0,632.99,517.78
2017,4,21,7,45,698.0,96.5,2.35,14.5,410.0,687.57,555.75
2017,4,21,8,0,735.0,101.0,2.3,15.0,463.0,742.26,592.64
2017,4,21,8,15,759.5,105.0,2.3,15.5,513.0,781.37,617.58
2017,4,21,8,30,784.0,109.0,2.3,16.0,563.0,823.63,644.39
2017,4,21,8,45,805.5,111.5,2.35,16.5,610.0,859.85,666.87
2017,4,21,9,0,827.0,114.0,2.4,17.0,657.0,894.03,687.71
2017,4,21,9,15,841.0,116.0,2.4,17.0,698.5,918.47,702.56
2017,4,21,9,30,855.0,118.0,2.4,17.0,740.0,940.21,715.65
2017,4,21,9,45,879.0,113.5,2.4,17.5,779.0,953.58,721.77
2017,4,21,10,0,903.0,109.0,2.4,18.0,818.0,972.09,731.49
2017,4,21,10,15,910.0,110.0,2.35,18.0,847.0,977.56,733.35
2017,4,21,10,30,917.0,111.0,2.3,18.0,876.0,979.78,733.31
2017,4,21,10,45,922.5,112.0,2.3,18.5,898.0,977.29,729.46
2017,4,21,11,0,928.0,113.0,2.3,19.0,920.0,971.48,723.61
2017,4,21,11,15,931.0,113.5,2.25,19.0,933.5,959.6,714.76
2017,4,21,11,30,934.0,114.0,2.2,19.0,947.0,944.51,703.97
2017,4,21,11,45,934.5,114.5,2.2,19.5,953.0,924.12,688.97
2017,4,21,12,0,935.0,115.0,2.2,20.0,959.0,900.76,672.15
2017,4,21,12,15,934.5,114.5,2.25,20.0,956.5,872.8,654.02
2017,4,21,12,30,934.0,114.0,2.3,20.0,954.0,842.19,634.03
2017,4,21,12,45,931.5,114.0,2.35,20.0,944.0,808.0,611.46
2017,4,21,13,0,929.0,114.0,2.4,20.0,934.0,771.55,587.14
2017,4,21,13,15,924.5,113.0,2.45,20.0,916.0,730.75,558.51
2017,4,21,13,30,920.0,112.0,2.5,20.0,898.0,688.17,527.15
2017,4,21,13,45,910.0,113.0,2.6,20.0,872.0,642.45,492.87
2017,4,21,14,0,900.0,114.0,2.7,20.0,846.0,595.76,456.9
2017,4,21,14,15,891.5,112.5,2.7,20.0,814.0,546.97,418.03
2017,4,21,14,30,883.0,111.0,2.7,20.0,782.0,497.55,377.6
2017,4,21,14,45,865.0,112.5,2.75,20.0,742.0,446.28,334.84
2017,4,21,15,0,847.0,114.0,2.8,20.0,702.0,390.31,287.53
2017,4,21,15,15,831.0,111.0,2.85,20.0,658.0,337.27,241.54
2017,4,21,15,30,815.0,108.0,2.9,20.0,614.0,285.34,196.05
2017,4,21,15,45,792.5,105.5,3.0,20.0,565.5,233.87,151.81
2017,4,21,16,0,770.0,103.0,3.1,20.0,517.0,184.64,111.65
2017,4,21,16,15,719.0,97.0,3.15,19.5,454.0,126.75,70.61
2017,4,21,16,30,668.0,91.0,3.2,19.0,391.0,79.94,46.54
2017,4,21,16,45,611.5,93.5,3.3,18.5,342.0,60.87,47.82
2017,4,21,17,0,555.0,96.0,3.4,18.0,293.0,66.24,52.75
2017,4,21,17,15,550.0,81.0,3.35,17.0,249.0,57.33,45.17
2017,4,21,17,30,545.0,66.0,3.3,16.0,205.0,47.82,36.85
2017,4,21,17,45,463.0,56.5,3.3,15.5,155.5,42.39,31.87
2017,4,21,18,0,381.0,47.0,3.3,15.0,106.0,36.7,26.41
2017,4,21,18,15,258.0,33.5,3.35,14.5,66.5,26.77,16.66
2017,4,21,18,30,135.0,20.0,3.4,14.0,27.0,15.78,0.0
2017,4,21,18,45,67.5,10.0,3.45,14.0,13.5,9.53,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,52.0,19.0,1.55,11.5,24.5,56.09,6.13
2017,4,22,6,0,104.0,38.0,1.6,12.0,49.0,116.57,88.65
2017,4,22,6,15,156.0,57.0,1.65,12.5,84.0,172.08,139.62
2017,4,22,6,30,208.0,76.0,1.7,13.0,119.0,231.37,191.58
2017,4,22,6,45,237.0,95.5,1.8,13.5,158.0,280.32,233.49
2017,4,22,7,0,266.0,115.0,1.9,14.0,197.0,330.83,275.34
2017,4,22,7,15,297.0,131.0,1.85,14.0,238.0,379.6,314.85
2017,4,22,7,30,328.0,147.0,1.8,14.0,279.0,429.85,354.37
2017,4,22,7,45,386.0,157.5,1.8,14.0,333.5,509.77,416.21
2017,4,22,8,0,444.0,168.0,1.8,14.0,388.0,578.77,468.08
2017,4,22,8,15,389.5,202.0,1.85,14.0,409.5,567.53,456.65
2017,4,22,8,30,335.0,236.0,1.9,14.0,431.0,566.05,452.78
2017,4,22,8,45,245.0,271.0,1.95,14.5,419.5,529.83,421.01
2017,4,22,9,0,155.0,306.0,2.0,15.0,408.0,474.81,375.34
2017,4,22,9,15,227.0,317.0,2.15,15.0,477.0,551.34,434.75
2017,4,22,9,30,299.0,328.0,2.3,15.0,546.0,642.09,502.31
2017,4,22,9,45,284.5,349.0,2.5,15.5,564.5,649.11,505.06
2017,4,22,10,0,270.0,370.0,2.7,16.0,583.0,654.38,507.18
2017,4,22,10,15,267.0,385.5,2.95,16.0,602.5,662.98,513.33
2017,4,22,10,30,264.0,401.0,3.2,16.0,622.0,670.14,518.41
2017,4,22,10,45,264.5,412.0,3.5,16.5,638.5,674.47,520.85
2017,4,22,11,0,265.0,423.0,3.8,17.0,655.0,677.43,522.29
2017,4,22,11,15,241.5,435.0,4.1,17.0,649.0,650.79,502.64
2017,4,22,11,30,218.0,447.0,4.4,17.0,643.0,632.34,489.08
2017,4,22,11,45,211.5,451.0,4.75,17.0,642.0,620.67,481.25
2017,4,22,12,0,205.0,455.0,5.1,17.0,641.0,608.43,472.8
2017,4,22,12,15,247.0,445.5,5.2,17.0,669.0,625.13,486.45
2017,4,22,12,30,289.0,436.0,5.3,17.0,697.0,635.35,495.09
2017,4,22,12,45,285.5,431.5,5.4,17.0,687.0,612.7,478.16
2017,4,22,13,0,282.0,427.0,5.5,17.0,677.0,589.72,460.98
2017,4,22,13,15,265.0,422.0,5.45,17.0,653.5,556.9,435.66
2017,4,22,13,30,248.0,417.0,5.4,17.0,630.0,524.99,410.95
2017,4,22,13,45,249.0,403.5,5.4,17.0,612.0,497.83,390.09
2017,4,22,14,0,250.0,390.0,5.4,17.0,594.0,470.5,368.84
2017,4,22,14,15,285.0,365.5,5.4,16.5,589.5,451.37,354.42
2017,4,22,14,30,320.0,341.0,5.4,16.0,585.0,429.1,336.83
2017,4,22,14,45,232.5,334.0,5.4,16.0,506.5,373.83,293.08
2017,4,22,15,0,145.0,327.0,5.4,16.0,428.0,320.8,251.8
2017,4,22,15,15,204.5,300.0,5.3,15.5,433.0,306.65,239.05
2017,4,22,15,30,264.0,273.0,5.2,15.0,438.0,279.18,214.52
2017,4,22,15,45,254.0,251.5,5.15,15.0,400.0,243.09,184.69
2017,4,22,16,0,244.0,230.0,5.1,15.0,362.0,208.34,156.62
2017,4,22,16,15,171.5,209.5,4.95,14.5,298.0,177.69,136.14
2017,4,22,16,30,99.0,189.0,4.8,14.0,234.0,154.76,122.52
2017,4,22,16,45,89.5,168.0,4.65,14.0,205.0,133.92,113.0
2017,4,22,17,0,80.0,147.0,4.5,14.0,176.0,118.42,99.67
2017,4,22,17,15,70.5,123.5,4.35,13.5,146.0,101.0,84.57
2017,4,22,17,30,61.0,100.0,4.2,13.0,116.0,83.16,68.79
2017,4,22,17,45,211.0,76.5,4.05,13.0,112.5,59.93,47.77
2017,4,22,18,0,361.0,53.0,3.9,13.0,109.0,40.54,30.04
2017,4,22,18,15,239.5,38.0,3.8,12.5,69.0,29.6,19.34
2017,4,22,18,30,118.0,23.0,3.7,12.0,29.0,18.2,0.0
2017,4,22,18,45,59.0,11.5,3.65,12.0,14.5,10.96,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,141.5,18.5,5.45,11.5,34.0,106.12,33.19
2017,4,23,6,0,283.0,37.0,5.6,12.0,68.0,218.15,171.96
2017,4,23,6,15,383.0,48.0,5.75,12.0,114.5,299.99,248.79
2017,4,23,6,30,483.0,59.0,5.9,12.0,161.0,390.16,329.4
2017,4,23,6,45,545.5,67.0,6.05,12.5,212.5,460.09,390.56
2017,4,23,7,0,608.0,75.0,6.2,13.0,264.0,533.68,452.58
2017,4,23,7,15,652.5,80.5,6.15,13.0,317.5,594.35,502.28
2017,4,23,7,30,697.0,86.0,6.1,13.0,371.0,656.38,550.58
2017,4,23,7,45,725.5,92.0,6.1,13.5,423.0,707.32,587.96
2017,4,23,8,0,754.0,98.0,6.1,14.0,475.0,753.71,620.92
2017,4,23,8,15,778.0,101.5,6.1,14.0,525.0,796.8,651.94
2017,4,23,8,30,802.0,105.0,6.1,14.0,575.0,838.47,681.5
2017,4,23,8,45,812.5,111.0,6.1,14.5,619.5,869.28,701.26
2017,4,23,9,0,823.0,117.0,6.1,15.0,664.0,897.58,719.02
2017,4,23,9,15,837.0,119.5,6.05,15.0,705.0,922.48,735.31
2017,4,23,9,30,851.0,122.0,6.0,15.0,746.0,944.68,749.61
2017,4,23,9,45,843.0,133.5,5.95,15.5,776.0,953.31,752.63
2017,4,23,10,0,835.0,145.0,5.9,16.0,806.0,958.43,753.28
2017,4,23,10,15,843.0,147.0,5.85,16.0,834.5,965.13,756.68
2017,4,23,10,30,851.0,149.0,5.8,16.0,863.0,968.68,757.93
2017,4,23,10,45,852.5,152.5,5.8,16.0,883.0,964.53,754.13
2017,4,23,11,0,854.0,156.0,5.8,16.0,903.0,957.21,748.24
2017,4,23,11,15,857.0,157.0,5.8,16.0,916.5,945.62,739.44
2017,4,23,11,30,860.0,158.0,5.8,16.0,930.0,930.99,728.59
2017,4,23,11,45,864.0,156.5,5.8,16.0,936.0,911.82,714.57
2017,4,23,12,0,868.0,155.0,5.8,16.0,942.0,889.77,698.56
2017,4,23,12,15,866.5,154.5,5.8,16.0,939.5,861.39,677.98
2017,4,23,12,30,865.0,154.0,5.8,16.0,937.0,830.61,655.67
2017,4,23,12,45,883.0,141.0,5.85,16.0,932.5,799.08,632.98
2017,4,23,13,0,901.0,128.0,5.9,16.0,928.0,767.35,610.05
2017,4,23,13,15,896.5,127.0,5.85,16.0,910.0,727.48,579.16
2017,4,23,13,30,892.0,126.0,5.8,16.0,892.0,685.92,546.08
2017,4,23,13,45,886.0,124.5,5.8,16.0,866.5,641.51,510.36
2017,4,23,14,0,880.0,123.0,5.8,16.0,841.0,595.9,472.94
2017,4,23,14,15,871.0,121.0,6.0,15.5,809.0,547.33,433.57
2017,4,23,14,30,862.0,119.0,6.2,15.0,777.0,498.23,392.49
2017,4,23,14,45,843.5,120.0,6.45,15.0,737.0,442.55,344.47
2017,4,23,15,0,825.0,121.0,6.7,15.0,697.0,392.05,299.48
2017,4,23,15,15,808.5,118.0,6.7,15.0,653.5,339.99,252.37
2017,4,23,15,30,792.0,115.0,6.7,15.0,610.0,289.13,206.06
2017,4,23,15,45,763.0,114.0,6.75,15.0,561.0,238.82,161.46
2017,4,23,16,0,734.0,113.0,6.8,15.0,512.0,185.4,116.63
2017,4,23,16,15,704.0,108.5,6.8,14.5,461.0,137.77,81.4
2017,4,23,16,30,674.0,104.0,6.8,14.0,410.0,93.55,57.09
2017,4,23,16,45,625.5,100.0,6.85,14.0,357.0,65.59,52.88
2017,4,23,17,0,577.0,96.0,6.9,14.0,304.0,65.9,53.3
2017,4,23,17,15,520.5,87.5,6.7,13.5,252.5,62.42,50.35
2017,4,23,17,30,464.0,79.0,6.5,13.0,201.0,57.66,46.11
2017,4,23,17,45,385.5,67.5,6.35,13.0,153.0,50.38,39.32
2017,4,23,18,0,307.0,56.0,6.2,13.0,105.0,42.77,32.02
2017,4,23,18,15,196.0,40.0,6.0,12.5,67.0,31.11,20.73
2017,4,23,18,30,85.0,24.0,5.8,12.0,29.0,19.86,1.85
2017,4,23,18,45,42.5,12.0,5.65,12.0,14.5,11.44,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,18.0,3.75,11.5,18.0,16.71,2.35
2017,4,24,6,0,0.0,36.0,3.8,12.0,36.0,36.79,24.47
2017,4,24,6,15,16.5,57.0,3.95,12.0,60.5,74.61,57.71
2017,4,24,6,30,33.0,78.0,4.1,12.0,85.0,108.43,87.63
2017,4,24,6,45,45.0,100.0,4.25,12.5,112.5,141.32,116.22
2017,4,24,7,0,57.0,122.0,4.4,13.0,140.0,174.56,144.53
2017,4,24,7,15,66.0,144.0,4.4,13.0,168.5,206.03,170.98
2017,4,24,7,30,75.0,166.0,4.4,13.0,197.0,237.72,197.13
2017,4,24,7,45,60.0,183.0,4.45,13.5,210.0,244.32,201.09
2017,4,24,8,0,45.0,200.0,4.5,14.0,223.0,249.89,204.09
2017,4,24,8,15,48.5,222.0,4.55,14.0,249.0,276.14,224.84
2017,4,24,8,30,52.0,244.0,4.6,14.0,275.0,302.18,245.17
2017,4,24,8,45,42.0,253.5,4.65,14.0,280.0,301.58,243.56
2017,4,24,9,0,32.0,263.0,4.7,14.0,285.0,300.69,241.81
2017,4,24,9,15,119.5,305.0,4.7,14.0,392.5,439.1,353.47
2017,4,24,9,30,207.0,347.0,4.7,14.0,500.0,564.9,451.63
2017,4,24,9,45,153.0,362.0,4.7,14.5,478.0,527.65,419.13
2017,4,24,10,0,99.0,377.0,4.7,15.0,456.0,476.75,377.0
2017,4,24,10,15,82.5,382.0,4.75,15.0,449.5,462.76,365.35
2017,4,24,10,30,66.0,387.0,4.8,15.0,443.0,448.63,353.52
2017,4,24,10,45,55.0,383.5,4.9,15.0,431.0,430.89,339.31
2017,4,24,11,0,44.0,380.0,5.0,15.0,419.0,413.39,325.32
2017,4,24,11,15,71.0,410.0,5.1,15.0,474.0,464.04,364.94
2017,4,24,11,30,98.0,440.0,5.2,15.0,529.0,512.79,402.53
2017,4,24,11,45,127.0,449.5,5.3,15.5,565.5,546.44,427.83
2017,4,24,12,0,156.0,459.0,5.4,16.0,602.0,571.44,446.49
2017,4,24,12,15,206.5,452.5,5.45,16.0,641.0,596.92,466.9
2017,4,24,12,30,257.0,446.0,5.5,16.0,680.0,620.16,485.39
2017,4,24,12,45,207.5,446.0,5.55,16.0,633.5,567.82,444.77
