Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,13,0,158.0,446.0,5.6,16.0,587.0,519.31,407.05
2017,4,24,13,15,186.0,435.5,5.6,16.0,598.0,517.91,406.65
2017,4,24,13,30,214.0,425.0,5.6,16.0,609.0,514.15,404.11
2017,4,24,13,45,145.5,403.0,5.65,16.0,526.5,440.57,346.72
2017,4,24,14,0,77.0,381.0,5.7,16.0,444.0,377.92,297.61
2017,4,24,14,15,63.0,355.5,5.7,15.5,406.0,342.67,270.77
2017,4,24,14,30,49.0,330.0,5.7,15.0,368.0,309.13,245.02
2017,4,24,14,45,28.0,268.5,5.75,15.0,290.0,245.77,195.0
2017,4,24,15,0,7.0,207.0,5.8,15.0,212.0,189.95,150.67
2017,4,24,15,15,192.5,228.5,5.8,15.0,349.5,243.19,189.64
2017,4,24,15,30,378.0,250.0,5.8,15.0,487.0,293.04,222.47
2017,4,24,15,45,228.5,241.5,5.85,15.0,381.5,232.33,177.28
2017,4,24,16,0,79.0,233.0,5.9,15.0,276.0,202.59,159.35
2017,4,24,16,15,39.5,167.5,6.0,14.5,189.0,144.88,114.45
2017,4,24,16,30,0.0,102.0,6.1,14.0,102.0,93.37,73.59
2017,4,24,16,45,19.0,119.5,6.2,14.0,126.5,106.45,89.0
2017,4,24,17,0,38.0,137.0,6.3,14.0,151.0,112.21,94.3
2017,4,24,17,15,29.0,116.0,6.2,13.5,125.5,96.27,80.45
2017,4,24,17,30,20.0,95.0,6.1,13.0,100.0,82.97,68.68
2017,4,24,17,45,10.0,74.0,6.1,13.0,76.5,65.28,52.58
2017,4,24,18,0,0.0,53.0,6.1,13.0,53.0,47.42,36.15
2017,4,24,18,15,0.0,34.0,6.1,12.5,34.0,30.95,20.72
2017,4,24,18,30,0.0,15.0,6.1,12.0,15.0,13.91,0.82
2017,4,24,18,45,0.0,7.5,6.15,12.0,7.5,7.15,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,25,5,45,1.5,19.0,3.75,11.5,19.0,18.35,4.67
2017,4,25,6,0,3.0,38.0,3.8,12.0,38.0,40.72,27.89
2017,4,25,6,15,18.5,58.5,3.9,12.0,62.5,77.41,60.19
2017,4,25,6,30,34.0,79.0,4.0,12.0,87.0,109.97,89.02
2017,4,25,6,45,46.0,101.0,4.1,12.5,114.0,142.93,117.62
2017,4,25,7,0,58.0,123.0,4.2,13.0,141.0,176.24,145.94
2017,4,25,7,15,64.5,145.0,4.25,13.0,169.0,205.96,170.81
2017,4,25,7,30,71.0,167.0,4.3,13.0,197.0,235.72,195.26
2017,4,25,7,45,249.0,171.5,4.4,13.5,294.5,406.12,338.27
2017,4,25,8,0,427.0,176.0,4.5,14.0,392.0,577.05,475.32
2017,4,25,8,15,366.0,211.5,4.6,14.0,410.0,561.07,459.46
2017,4,25,8,30,305.0,247.0,4.7,14.0,428.0,554.47,451.32
2017,4,25,8,45,562.0,174.0,4.8,14.5,538.5,724.64,586.93
2017,4,25,9,0,819.0,101.0,4.9,15.0,649.0,878.93,698.99
2017,4,25,9,15,831.0,103.0,4.9,15.0,688.5,893.85,707.26
2017,4,25,9,30,843.0,105.0,4.9,15.0,728.0,913.8,720.12
2017,4,25,9,45,659.0,202.5,4.9,15.5,703.5,863.12,680.6
2017,4,25,10,0,475.0,300.0,4.9,16.0,679.0,786.4,617.4
2017,4,25,10,15,668.5,209.5,4.85,16.0,763.0,874.38,685.79
2017,4,25,10,30,862.0,119.0,4.8,16.0,847.0,943.36,733.35
2017,4,25,10,45,648.5,240.0,4.8,16.5,795.5,871.3,678.87
2017,4,25,11,0,435.0,361.0,4.8,17.0,744.0,780.87,605.27
2017,4,25,11,15,456.5,361.0,4.85,17.0,768.5,788.34,611.36
2017,4,25,11,30,478.0,361.0,4.9,17.0,793.0,793.4,615.17
2017,4,25,11,45,482.0,363.5,4.95,17.0,801.5,783.01,607.47
2017,4,25,12,0,486.0,366.0,5.0,17.0,810.0,770.74,598.47
2017,4,25,12,15,678.5,246.5,5.05,17.0,864.5,798.34,624.31
2017,4,25,12,30,871.0,127.0,5.1,17.0,919.0,811.05,635.62
2017,4,25,12,45,677.0,240.0,5.2,17.0,851.5,738.64,580.01
2017,4,25,13,0,483.0,353.0,5.3,17.0,784.0,670.59,524.69
2017,4,25,13,15,662.0,243.5,5.4,17.0,822.0,672.32,530.12
2017,4,25,13,30,841.0,134.0,5.5,17.0,860.0,663.28,525.97
2017,4,25,13,45,663.0,221.5,5.6,17.0,783.5,590.45,466.64
2017,4,25,14,0,485.0,309.0,5.7,17.0,707.0,532.51,418.88
2017,4,25,14,15,403.5,326.5,5.65,16.5,649.0,477.81,375.71
2017,4,25,14,30,322.0,344.0,5.6,16.0,591.0,434.61,341.39
2017,4,25,14,45,307.5,328.5,5.6,16.0,555.0,395.79,309.93
2017,4,25,15,0,293.0,313.0,5.6,16.0,519.0,358.38,279.27
2017,4,25,15,15,298.5,290.5,5.5,16.0,489.5,323.44,249.85
2017,4,25,15,30,304.0,268.0,5.4,16.0,460.0,288.14,219.83
2017,4,25,15,45,505.0,190.0,5.35,16.0,479.5,244.54,175.52
2017,4,25,16,0,706.0,112.0,5.3,16.0,499.0,184.12,116.19
2017,4,25,16,15,639.5,115.5,5.2,15.5,440.5,140.46,85.33
2017,4,25,16,30,573.0,119.0,5.1,15.0,382.0,104.26,66.87
2017,4,25,16,45,550.5,107.0,5.05,15.0,335.0,70.42,56.91
2017,4,25,17,0,528.0,95.0,5.0,15.0,288.0,64.52,51.85
2017,4,25,17,15,474.0,87.5,4.85,14.5,240.0,62.01,49.79
2017,4,25,17,30,420.0,80.0,4.7,14.0,192.0,58.11,46.35
2017,4,25,17,45,359.0,67.0,4.55,14.0,147.5,49.76,38.67
2017,4,25,18,0,298.0,54.0,4.4,14.0,103.0,41.0,30.43
2017,4,25,18,15,200.0,39.0,4.15,13.5,67.0,30.17,20.08
2017,4,25,18,30,102.0,24.0,3.9,13.0,31.0,19.92,5.0
2017,4,25,18,45,51.0,12.0,3.7,13.0,15.5,11.44,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,2.7,13.0,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,3.0,13.0,3.0,2.86,0.0
2017,4,26,5,45,0.0,14.5,3.3,13.5,14.5,13.44,2.67
2017,4,26,6,0,0.0,26.0,3.6,14.0,26.0,24.14,14.18
2017,4,26,6,15,0.0,42.0,3.6,14.0,42.0,39.6,27.78
2017,4,26,6,30,0.0,58.0,3.6,14.0,58.0,55.78,41.92
2017,4,26,6,45,0.0,76.0,3.6,14.0,76.0,73.99,57.62
2017,4,26,7,0,0.0,94.0,3.6,14.0,94.0,91.96,72.89
2017,4,26,7,15,0.0,112.5,3.55,14.0,112.5,110.33,88.24
2017,4,26,7,30,0.0,131.0,3.5,14.0,131.0,128.56,103.24
2017,4,26,7,45,13.0,161.0,3.5,14.5,168.0,169.72,137.27
2017,4,26,8,0,26.0,191.0,3.5,15.0,205.0,211.42,171.06
2017,4,26,8,15,27.5,209.5,3.5,15.0,225.5,243.21,196.15
2017,4,26,8,30,29.0,228.0,3.5,15.0,246.0,263.23,211.56
2017,4,26,8,45,23.0,232.5,3.55,15.5,247.0,248.43,198.51
2017,4,26,9,0,17.0,237.0,3.6,16.0,248.0,246.3,195.71
2017,4,26,9,15,32.5,276.5,3.7,16.0,299.5,313.45,248.79
2017,4,26,9,30,48.0,316.0,3.8,16.0,351.0,368.69,291.57
2017,4,26,9,45,31.0,288.5,3.9,16.0,311.5,320.43,252.91
2017,4,26,10,0,14.0,261.0,4.0,16.0,272.0,263.59,207.56
2017,4,26,10,15,37.0,322.5,4.05,16.0,354.0,357.15,281.09
2017,4,26,10,30,60.0,384.0,4.1,16.0,436.0,439.87,344.38
2017,4,26,10,45,99.5,412.0,4.15,16.0,499.5,501.86,391.82
2017,4,26,11,0,139.0,440.0,4.2,16.0,563.0,570.96,443.84
2017,4,26,11,15,92.5,418.5,4.25,16.0,501.0,492.24,383.3
2017,4,26,11,30,46.0,397.0,4.3,16.0,439.0,424.34,330.64
2017,4,26,11,45,69.5,422.0,4.35,16.5,485.5,464.75,361.42
2017,4,26,12,0,93.0,447.0,4.4,17.0,532.0,503.14,389.9
2017,4,26,12,15,103.5,450.0,4.5,17.0,544.5,507.98,393.77
2017,4,26,12,30,114.0,453.0,4.6,17.0,557.0,513.07,397.95
2017,4,26,12,45,63.5,361.0,4.75,17.0,419.0,382.21,298.33
2017,4,26,13,0,13.0,269.0,4.9,17.0,281.0,258.41,201.75
2017,4,26,13,15,38.0,333.0,5.05,16.5,366.5,329.57,258.65
2017,4,26,13,30,63.0,397.0,5.2,16.0,452.0,396.88,311.64
2017,4,26,13,45,75.0,393.0,5.35,16.0,456.5,394.35,309.96
2017,4,26,14,0,87.0,389.0,5.5,16.0,461.0,390.55,307.37
2017,4,26,14,15,161.5,376.5,5.6,16.0,503.5,405.04,319.2
2017,4,26,14,30,236.0,364.0,5.7,16.0,546.0,417.24,328.25
2017,4,26,14,45,240.0,343.0,5.8,16.0,520.0,386.29,303.25
2017,4,26,15,0,244.0,322.0,5.9,16.0,494.0,348.08,272.21
2017,4,26,15,15,135.0,281.0,5.85,15.5,375.0,273.46,214.67
2017,4,26,15,30,26.0,240.0,5.8,15.0,256.0,218.63,173.9
2017,4,26,15,45,148.0,235.0,5.8,15.0,317.5,220.28,170.81
2017,4,26,16,0,270.0,230.0,5.8,15.0,379.0,215.5,161.47
2017,4,26,16,15,149.0,202.0,5.8,15.0,283.0,173.15,132.86
2017,4,26,16,30,28.0,174.0,5.8,15.0,187.0,143.71,114.44
2017,4,26,16,45,14.0,124.0,5.85,15.0,130.5,110.05,91.74
2017,4,26,17,0,0.0,74.0,5.9,15.0,74.0,68.62,55.46
2017,4,26,17,15,0.0,62.0,5.85,14.5,62.0,57.66,45.92
2017,4,26,17,30,0.0,50.0,5.8,14.0,50.0,46.47,35.98
2017,4,26,17,45,179.5,52.5,5.8,14.0,82.5,38.27,28.48
2017,4,26,18,0,359.0,55.0,5.8,14.0,115.0,41.81,31.17
2017,4,26,18,15,247.0,40.5,5.75,13.5,75.5,31.37,21.18
2017,4,26,18,30,135.0,26.0,5.7,13.0,36.0,20.49,6.47
2017,4,26,18,45,67.5,13.0,5.7,13.0,18.0,12.39,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,27,5,15,18.5,5.5,4.75,11.0,6.0,0.0,0.0
2017,4,27,5,30,37.0,11.0,4.8,11.0,12.0,26.5,0.0
2017,4,27,5,45,156.5,27.0,4.9,11.5,45.0,132.79,83.28
2017,4,27,6,0,276.0,43.0,5.0,12.0,78.0,224.28,180.55
2017,4,27,6,15,365.5,54.5,4.9,12.0,123.5,299.52,249.52
2017,4,27,6,30,455.0,66.0,4.8,12.0,169.0,386.3,325.96
2017,4,27,6,45,373.0,93.0,4.75,12.5,192.0,380.31,321.43
2017,4,27,7,0,291.0,120.0,4.7,13.0,215.0,356.71,300.91
2017,4,27,7,15,319.0,135.5,4.65,13.5,256.5,403.98,339.49
2017,4,27,7,30,347.0,151.0,4.6,14.0,298.0,452.43,377.69
2017,4,27,7,45,457.0,145.5,4.55,14.5,364.5,556.67,460.67
2017,4,27,8,0,567.0,140.0,4.5,15.0,431.0,658.97,539.32
2017,4,27,8,15,491.5,181.5,4.45,15.0,452.0,649.43,527.67
2017,4,27,8,30,416.0,223.0,4.4,15.0,473.0,639.12,515.81
2017,4,27,8,45,347.5,261.0,4.35,15.5,480.5,612.35,491.07
2017,4,27,9,0,279.0,299.0,4.3,16.0,488.0,594.98,473.33
2017,4,27,9,15,422.5,269.5,4.2,16.0,574.5,708.61,560.79
2017,4,27,9,30,566.0,240.0,4.1,16.0,661.0,812.39,638.17
2017,4,27,9,45,721.0,178.0,4.1,16.5,740.5,897.81,698.14
2017,4,27,10,0,876.0,116.0,4.1,17.0,820.0,964.5,741.83
2017,4,27,10,15,883.0,117.5,4.1,17.0,847.5,970.27,744.27
2017,4,27,10,30,890.0,119.0,4.1,17.0,875.0,972.87,745.11
2017,4,27,10,45,895.5,119.0,4.2,17.5,896.0,969.32,741.05
2017,4,27,11,0,901.0,119.0,4.3,18.0,917.0,962.6,734.96
2017,4,27,11,15,904.0,119.5,4.45,18.0,930.0,950.92,727.53
2017,4,27,11,30,907.0,120.0,4.6,18.0,943.0,936.16,718.18
2017,4,27,11,45,906.5,121.0,4.75,18.0,948.0,915.78,704.88
2017,4,27,12,0,906.0,122.0,4.9,18.0,953.0,892.6,689.55
2017,4,27,12,15,905.5,122.0,5.05,18.0,950.5,865.8,671.54
2017,4,27,12,30,905.0,122.0,5.2,18.0,948.0,836.47,651.58
2017,4,27,12,45,900.0,123.0,5.4,18.0,937.0,802.19,628.08
2017,4,27,13,0,895.0,124.0,5.6,18.0,926.0,765.91,602.83
2017,4,27,13,15,706.5,225.5,5.75,18.0,851.5,689.48,542.44
2017,4,27,13,30,518.0,327.0,5.9,18.0,777.0,623.32,488.66
2017,4,27,13,45,528.5,310.5,6.05,18.0,758.0,588.53,462.17
2017,4,27,14,0,539.0,294.0,6.2,18.0,739.0,552.29,433.81
2017,4,27,14,15,694.0,207.0,6.35,18.0,757.5,529.03,415.68
2017,4,27,14,30,849.0,120.0,6.5,18.0,776.0,500.13,390.73
2017,4,27,14,45,836.5,118.5,6.65,18.0,738.0,445.58,344.06
2017,4,27,15,0,824.0,117.0,6.8,18.0,700.0,395.63,299.96
2017,4,27,15,15,808.5,114.5,7.0,17.5,657.5,344.45,254.7
2017,4,27,15,30,793.0,112.0,7.2,17.0,615.0,294.35,209.81
2017,4,27,15,45,599.0,157.5,7.4,17.0,521.0,240.63,168.85
2017,4,27,16,0,405.0,203.0,7.6,17.0,427.0,211.08,151.14
2017,4,27,16,15,548.0,151.0,7.7,16.5,423.5,162.92,107.1
2017,4,27,16,30,691.0,99.0,7.8,16.0,420.0,97.98,56.69
2017,4,27,16,45,659.5,88.0,7.95,15.5,364.5,55.97,44.03
2017,4,27,17,0,628.0,77.0,8.1,15.0,309.0,50.41,39.31
2017,4,27,17,15,574.0,75.0,8.0,14.5,262.0,51.44,40.37
2017,4,27,17,30,520.0,73.0,7.9,14.0,215.0,52.76,41.59
2017,4,27,17,45,452.0,63.0,7.85,13.5,167.0,47.16,36.46
2017,4,27,18,0,384.0,53.0,7.8,13.0,119.0,41.26,30.83
2017,4,27,18,15,274.5,39.5,7.7,12.5,78.5,30.53,20.63
2017,4,27,18,30,165.0,26.0,7.6,12.0,38.0,20.45,7.45
2017,4,27,18,45,82.5,13.0,7.55,12.0,19.0,12.39,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,25.0,6.5,4.65,9.5,7.0,0.0,0.0
2017,4,28,5,30,50.0,13.0,4.8,10.0,14.0,34.18,0.0
2017,4,28,5,45,188.5,28.0,5.0,10.5,50.0,151.24,101.25
2017,4,28,6,0,327.0,43.0,5.2,11.0,86.0,252.02,204.83
2017,4,28,6,15,420.5,53.5,5.25,11.5,134.0,333.26,278.78
2017,4,28,6,30,514.0,64.0,5.3,12.0,182.0,421.83,356.5
2017,4,28,6,45,581.0,70.5,5.4,12.5,236.0,494.96,419.18
2017,4,28,7,0,648.0,77.0,5.5,13.0,290.0,571.88,482.73
2017,4,28,7,15,553.0,104.5,5.6,13.5,308.5,557.59,468.81
2017,4,28,7,30,458.0,132.0,5.7,14.0,327.0,529.67,443.42
2017,4,28,7,45,628.0,113.5,5.8,14.5,417.0,663.57,550.33
2017,4,28,8,0,798.0,95.0,5.9,15.0,507.0,795.63,649.45
2017,4,28,8,15,820.0,98.5,5.85,15.0,557.5,838.13,678.77
2017,4,28,8,30,842.0,102.0,5.8,15.0,608.0,879.0,706.89
2017,4,28,8,45,859.0,104.5,5.75,15.5,654.5,912.29,727.7
2017,4,28,9,0,876.0,107.0,5.7,16.0,701.0,943.24,746.58
2017,4,28,9,15,888.0,109.0,5.6,16.0,742.5,958.56,755.15
2017,4,28,9,30,900.0,111.0,5.5,16.0,784.0,978.94,767.48
2017,4,28,9,45,700.5,202.5,5.4,16.5,741.0,906.15,711.52
2017,4,28,10,0,501.0,294.0,5.3,17.0,698.0,807.38,632.59
2017,4,28,10,15,705.5,211.5,5.2,17.0,801.5,915.23,714.25
2017,4,28,10,30,910.0,129.0,5.1,17.0,905.0,1003.66,774.65
2017,4,28,10,45,917.5,128.5,5.1,17.5,926.5,1001.17,770.03
2017,4,28,11,0,925.0,128.0,5.1,18.0,948.0,995.42,763.88
2017,4,28,11,15,927.5,128.5,5.05,18.0,961.5,982.78,754.21
2017,4,28,11,30,930.0,129.0,5.0,18.0,975.0,967.01,742.52
2017,4,28,11,45,935.0,126.5,5.0,18.0,981.5,947.5,728.71
2017,4,28,12,0,940.0,124.0,5.0,18.0,988.0,924.95,712.85
2017,4,28,12,15,939.0,124.0,5.0,18.0,985.5,896.81,693.07
2017,4,28,12,30,938.0,124.0,5.0,18.0,983.0,866.06,671.45
2017,4,28,12,45,943.5,118.5,5.05,18.0,974.5,832.86,648.3
2017,4,28,13,0,949.0,113.0,5.1,18.0,966.0,796.98,623.09
2017,4,28,13,15,945.0,112.5,5.1,18.0,947.5,756.36,593.73
2017,4,28,13,30,941.0,112.0,5.1,18.0,929.0,713.91,560.91
2017,4,28,13,45,935.5,110.0,5.2,18.0,903.5,667.6,524.9
2017,4,28,14,0,930.0,108.0,5.3,18.0,878.0,619.96,486.96
2017,4,28,14,15,921.5,106.5,5.3,18.0,845.5,570.06,446.02
2017,4,28,14,30,913.0,105.0,5.3,18.0,813.0,519.51,403.54
2017,4,28,14,45,902.5,103.5,5.3,18.0,774.0,467.67,359.0
2017,4,28,15,0,892.0,102.0,5.3,18.0,735.0,415.78,313.38
2017,4,28,15,15,877.0,99.5,5.2,18.0,690.5,361.83,265.31
2017,4,28,15,30,862.0,97.0,5.1,18.0,646.0,302.3,212.49
2017,4,28,15,45,845.0,93.5,5.05,18.0,597.5,248.81,164.92
2017,4,28,16,0,828.0,90.0,5.0,18.0,549.0,196.92,120.51
2017,4,28,16,15,803.0,86.5,4.9,17.5,497.5,145.97,81.65
2017,4,28,16,30,778.0,83.0,4.8,17.0,446.0,97.85,52.99
2017,4,28,16,45,747.0,78.0,4.75,17.0,392.5,54.24,42.24
2017,4,28,17,0,716.0,73.0,4.7,17.0,339.0,52.57,40.9
2017,4,28,17,15,668.0,67.5,4.55,16.5,285.5,45.68,34.96
2017,4,28,17,30,620.0,62.0,4.4,16.0,232.0,43.63,33.19
2017,4,28,17,45,550.0,54.5,4.3,15.5,181.5,39.75,29.65
2017,4,28,18,0,480.0,47.0,4.2,15.0,131.0,35.7,25.76
2017,4,28,18,15,363.0,36.0,4.05,14.5,87.5,28.15,18.51
2017,4,28,18,30,246.0,25.0,3.9,14.0,44.0,20.18,7.96
2017,4,28,18,45,123.0,12.5,3.75,13.5,22.0,11.91,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,5,15,53.5,7.0,2.95,11.5,9.0,0.0,0.0
2017,4,29,5,30,107.0,14.0,2.9,12.0,18.0,60.25,0.0
2017,4,29,5,45,247.5,27.0,2.9,12.5,55.0,181.59,126.06
2017,4,29,6,0,388.0,40.0,2.9,13.0,92.0,282.55,227.67
2017,4,29,6,15,476.0,49.0,2.9,13.0,140.5,361.36,298.63
2017,4,29,6,30,564.0,58.0,2.9,13.0,189.0,447.1,372.65
2017,4,29,6,45,621.0,64.0,2.95,13.5,242.5,514.81,428.96
2017,4,29,7,0,678.0,70.0,3.0,14.0,296.0,585.62,485.22
2017,4,29,7,15,717.0,75.0,2.95,14.5,349.5,640.62,525.41
2017,4,29,7,30,756.0,80.0,2.9,15.0,403.0,700.69,568.0
2017,4,29,7,45,785.5,83.0,2.9,15.5,456.5,751.04,602.21
2017,4,29,8,0,815.0,86.0,2.9,16.0,510.0,800.77,635.12
2017,4,29,8,15,836.0,89.0,2.85,16.5,560.0,842.24,661.02
2017,4,29,8,30,857.0,92.0,2.8,17.0,610.0,882.03,685.25
2017,4,29,8,45,873.5,94.0,2.8,17.5,656.0,907.07,699.19
2017,4,29,9,0,890.0,96.0,2.8,18.0,702.0,937.32,716.73
2017,4,29,9,15,901.5,97.5,2.85,18.0,743.0,959.8,730.6
2017,4,29,9,30,913.0,99.0,2.9,18.0,784.0,979.45,742.66
2017,4,29,9,45,922.5,100.5,2.95,18.5,819.0,994.2,750.09
2017,4,29,10,0,932.0,102.0,3.0,19.0,854.0,1005.8,755.53
2017,4,29,10,15,937.5,103.0,3.0,19.0,882.0,1009.79,757.02
2017,4,29,10,30,943.0,104.0,3.0,19.0,910.0,1010.46,756.51
2017,4,29,10,45,947.5,104.5,3.05,19.5,931.0,1006.31,751.96
2017,4,29,11,0,952.0,105.0,3.1,20.0,952.0,998.83,745.37
2017,4,29,11,15,954.5,105.5,3.1,20.0,965.0,986.19,736.5
2017,4,29,11,30,957.0,106.0,3.1,20.0,978.0,970.32,725.63
2017,4,29,11,45,957.0,106.5,3.15,20.5,983.5,949.09,710.27
2017,4,29,12,0,957.0,107.0,3.2,21.0,989.0,924.9,693.02
2017,4,29,12,15,956.0,107.0,3.25,21.0,986.0,896.56,674.3
2017,4,29,12,30,955.0,107.0,3.3,21.0,983.0,865.57,653.72
2017,4,29,12,45,952.0,106.5,3.35,21.0,972.5,830.06,629.9
2017,4,29,13,0,949.0,106.0,3.4,21.0,962.0,792.33,604.38
2017,4,29,13,15,945.0,105.5,3.5,21.0,943.5,751.83,576.89
2017,4,29,13,30,941.0,105.0,3.6,21.0,925.0,709.49,545.65
2017,4,29,13,45,933.0,104.5,3.75,21.0,898.5,663.06,510.77
2017,4,29,14,0,925.0,104.0,3.9,21.0,872.0,615.5,474.07
2017,4,29,14,15,917.0,103.0,4.0,20.5,839.5,566.59,436.04
2017,4,29,14,30,909.0,102.0,4.1,20.0,807.0,516.98,396.19
2017,4,29,14,45,897.0,100.5,4.25,20.0,768.0,464.77,352.48
2017,4,29,15,0,885.0,99.0,4.4,20.0,729.0,412.68,307.79
2017,4,29,15,15,871.0,96.5,4.45,19.5,685.5,359.48,261.66
2017,4,29,15,30,857.0,94.0,4.5,19.0,642.0,307.04,215.43
2017,4,29,15,45,838.5,91.5,4.55,19.0,594.0,247.84,163.77
2017,4,29,16,0,820.0,89.0,4.6,19.0,546.0,196.88,120.34
2017,4,29,16,15,795.5,85.5,4.55,18.5,494.5,146.42,81.75
2017,4,29,16,30,771.0,82.0,4.5,18.0,443.0,98.73,52.94
2017,4,29,16,45,737.0,78.0,4.45,18.0,390.0,54.08,41.91
2017,4,29,17,0,703.0,74.0,4.4,18.0,337.0,48.18,36.88
2017,4,29,17,15,655.5,68.5,4.35,17.0,284.0,46.29,35.42
2017,4,29,17,30,608.0,63.0,4.3,16.0,231.0,44.28,33.77
2017,4,29,17,45,535.5,55.5,4.25,15.5,180.5,40.44,30.27
2017,4,29,18,0,463.0,48.0,4.2,15.0,130.0,36.42,26.42
2017,4,29,18,15,349.5,37.0,4.05,14.5,87.0,28.92,19.24
2017,4,29,18,30,236.0,26.0,3.9,14.0,44.0,21.0,9.17
2017,4,29,18,45,118.0,13.0,3.8,13.5,22.0,12.39,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,40.5,7.5,2.75,10.5,9.0,7.15,0.0
2017,4,30,5,30,81.0,15.0,2.8,11.0,18.0,50.02,0.0
2017,4,30,5,45,211.0,29.0,2.85,11.5,54.0,165.58,118.5
2017,4,30,6,0,341.0,43.0,2.9,12.0,90.0,261.59,212.14
2017,4,30,6,15,426.5,52.5,2.8,12.5,137.0,337.91,280.21
2017,4,30,6,30,512.0,62.0,2.7,13.0,184.0,420.87,351.15
2017,4,30,6,45,571.5,68.5,2.65,13.5,235.5,488.96,407.47
2017,4,30,7,0,631.0,75.0,2.6,14.0,287.0,560.38,464.02
2017,4,30,7,15,670.5,80.5,2.5,14.5,339.5,618.59,506.76
2017,4,30,7,30,710.0,86.0,2.4,15.0,392.0,677.79,548.34
2017,4,30,7,45,741.0,89.0,2.35,15.5,443.5,723.89,579.07
2017,4,30,8,0,772.0,92.0,2.3,16.0,495.0,773.64,611.64
2017,4,30,8,15,793.0,95.5,2.3,16.0,544.0,814.57,638.62
2017,4,30,8,30,814.0,99.0,2.3,16.0,593.0,853.94,664.18
2017,4,30,8,45,831.5,100.5,2.3,16.5,638.5,885.93,683.03
2017,4,30,9,0,849.0,102.0,2.3,17.0,684.0,907.98,694.91
2017,4,30,9,15,861.0,104.0,2.3,17.5,723.5,930.85,707.4
2017,4,30,9,30,873.0,106.0,2.3,18.0,763.0,951.01,718.0
2017,4,30,9,45,887.5,104.5,2.35,18.5,799.0,966.85,726.25
2017,4,30,10,0,902.0,103.0,2.4,19.0,835.0,979.79,732.67
2017,4,30,10,15,908.0,104.5,2.45,19.5,862.5,984.77,733.92
2017,4,30,10,30,914.0,106.0,2.5,20.0,890.0,986.51,733.25
2017,4,30,10,45,917.5,107.5,2.6,20.5,910.0,982.63,729.49
2017,4,30,11,0,921.0,109.0,2.7,21.0,930.0,975.5,723.73
2017,4,30,11,15,923.0,109.5,2.8,21.0,943.0,962.77,715.74
2017,4,30,11,30,925.0,110.0,2.9,21.0,956.0,946.94,705.77
2017,4,30,11,45,925.5,110.5,3.05,21.5,961.0,926.75,691.93
2017,4,30,12,0,926.0,111.0,3.2,22.0,966.0,903.69,676.13
2017,4,30,12,15,925.5,111.0,3.3,22.0,963.5,876.55,658.48
2017,4,30,12,30,925.0,111.0,3.4,22.0,961.0,846.83,638.98
2017,4,30,12,45,922.0,110.5,3.55,22.0,950.5,812.28,616.22
2017,4,30,13,0,919.0,110.0,3.7,22.0,940.0,775.58,591.72
2017,4,30,13,15,915.5,109.5,3.8,22.0,923.0,736.54,564.95
2017,4,30,13,30,912.0,109.0,3.9,22.0,906.0,695.71,534.67
2017,4,30,13,45,905.0,108.5,4.0,22.0,880.5,651.1,500.89
2017,4,30,14,0,898.0,108.0,4.1,22.0,855.0,605.34,465.4
2017,4,30,14,15,890.5,107.0,4.2,21.5,824.0,557.94,428.55
2017,4,30,14,30,883.0,106.0,4.3,21.0,793.0,509.83,389.97
2017,4,30,14,45,872.5,104.5,4.4,21.0,755.5,459.53,347.9
2017,4,30,15,0,862.0,103.0,4.5,21.0,718.0,409.23,304.7
2017,4,30,15,15,848.5,100.5,4.6,20.5,675.5,357.36,259.93
2017,4,30,15,30,835.0,98.0,4.7,20.0,633.0,299.8,210.0
2017,4,30,15,45,816.5,95.5,4.85,20.0,586.0,248.26,164.63
2017,4,30,16,0,798.0,93.0,5.0,20.0,539.0,198.47,122.24
2017,4,30,16,15,773.5,89.5,5.05,19.5,489.0,149.18,84.45
2017,4,30,16,30,749.0,86.0,5.1,19.0,439.0,102.66,55.97
2017,4,30,16,45,715.5,81.5,5.15,18.5,387.0,52.69,40.6
2017,4,30,17,0,682.0,77.0,5.2,18.0,335.0,50.21,38.64
2017,4,30,17,15,634.5,71.5,5.15,17.0,282.5,48.42,37.3
2017,4,30,17,30,587.0,66.0,5.1,16.0,230.0,46.54,35.77
2017,4,30,17,45,514.5,58.5,5.1,15.5,180.0,42.83,32.39
2017,4,30,18,0,442.0,51.0,5.1,15.0,130.0,38.96,28.66
2017,4,30,18,15,329.5,39.5,4.9,14.5,87.5,31.1,21.16
2017,4,30,18,30,217.0,28.0,4.7,14.0,45.0,21.98,10.41
2017,4,30,18,45,108.5,14.0,4.55,13.5,22.5,13.34,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,78.5,8.0,3.3,12.5,11.0,38.93,0.0
2017,5,1,5,30,157.0,16.0,3.4,13.0,22.0,103.84,0.0
2017,5,1,5,45,292.5,27.0,3.55,13.5,60.0,205.29,150.06
2017,5,1,6,0,428.0,38.0,3.7,14.0,98.0,303.7,245.66
2017,5,1,6,15,508.5,46.0,3.7,14.5,146.5,378.82,312.84
2017,5,1,6,30,589.0,54.0,3.7,15.0,195.0,460.27,382.49
2017,5,1,6,45,640.5,59.5,3.75,15.5,247.0,524.73,435.93
2017,5,1,7,0,692.0,65.0,3.8,16.0,299.0,588.4,485.9
2017,5,1,7,15,727.5,69.0,3.8,16.0,352.0,644.38,528.06
2017,5,1,7,30,763.0,73.0,3.8,16.0,405.0,700.85,569.39
2017,5,1,7,45,790.0,76.0,3.8,16.5,456.5,749.34,602.58
2017,5,1,8,0,817.0,79.0,3.8,17.0,508.0,797.11,634.46
2017,5,1,8,15,836.5,81.5,3.8,17.5,557.0,829.49,654.52
2017,5,1,8,30,856.0,84.0,3.8,18.0,606.0,867.35,678.31
2017,5,1,8,45,871.5,85.5,3.8,18.5,651.5,898.47,696.95
2017,5,1,9,0,887.0,87.0,3.8,19.0,697.0,927.29,713.84
2017,5,1,9,15,898.0,88.5,3.85,19.5,737.0,949.38,726.26
2017,5,1,9,30,909.0,90.0,3.9,20.0,777.0,968.64,736.78
2017,5,1,9,45,922.5,88.5,3.95,20.5,812.5,983.95,744.66
2017,5,1,10,0,936.0,87.0,4.0,21.0,848.0,996.25,750.58
2017,5,1,10,15,942.5,88.0,3.95,21.0,876.0,1001.42,752.61
2017,5,1,10,30,949.0,89.0,3.9,21.0,904.0,1003.25,752.59
2017,5,1,10,45,952.0,90.5,3.9,21.5,925.0,998.93,747.46
2017,5,1,11,0,955.0,92.0,3.9,22.0,946.0,991.27,740.28
2017,5,1,11,15,957.0,92.5,3.95,22.0,959.0,978.34,731.46
2017,5,1,11,30,959.0,93.0,4.0,22.0,972.0,962.21,720.6
2017,5,1,11,45,959.5,93.5,4.05,22.5,977.0,941.6,705.42
2017,5,1,12,0,960.0,94.0,4.1,23.0,982.0,918.01,688.32
2017,5,1,12,15,959.0,94.0,4.25,23.0,979.5,889.81,669.91
2017,5,1,12,30,958.0,94.0,4.4,23.0,977.0,858.96,649.56
2017,5,1,12,45,943.0,101.0,4.6,23.0,962.5,821.25,624.81
2017,5,1,13,0,928.0,108.0,4.8,23.0,948.0,781.91,598.64
2017,5,1,13,15,923.0,107.5,4.85,23.0,929.5,741.55,570.62
2017,5,1,13,30,918.0,107.0,4.9,23.0,911.0,699.49,539.11
2017,5,1,13,45,911.0,106.0,5.0,23.0,885.0,654.26,504.68
2017,5,1,14,0,904.0,105.0,5.1,23.0,859.0,607.87,468.53
2017,5,1,14,15,895.0,104.0,5.05,23.0,826.5,559.48,429.54
2017,5,1,14,30,886.0,103.0,5.0,23.0,794.0,510.52,389.2
2017,5,1,14,45,875.0,101.0,5.0,23.0,756.0,459.52,346.45
2017,5,1,15,0,864.0,99.0,5.0,23.0,718.0,408.58,302.75
2017,5,1,15,15,849.5,96.5,4.95,22.5,674.5,356.37,257.75
2017,5,1,15,30,835.0,94.0,4.9,22.0,631.0,304.99,212.79
2017,5,1,15,45,818.0,91.0,4.85,21.5,584.0,246.93,162.77
2017,5,1,16,0,801.0,88.0,4.8,21.0,537.0,196.96,120.47
2017,5,1,16,15,776.5,84.5,4.7,20.5,487.0,147.52,82.44
2017,5,1,16,30,752.0,81.0,4.6,20.0,437.0,100.84,53.47
2017,5,1,16,45,721.0,76.5,4.6,19.5,385.5,56.23,43.51
2017,5,1,17,0,690.0,72.0,4.6,19.0,334.0,51.27,39.41
2017,5,1,17,15,644.0,67.0,4.55,18.5,282.5,44.86,33.94
2017,5,1,17,30,598.0,62.0,4.5,18.0,231.0,43.19,32.53
2017,5,1,17,45,531.0,55.0,4.45,17.5,181.5,39.74,29.41
2017,5,1,18,0,464.0,48.0,4.4,17.0,132.0,36.13,25.98
2017,5,1,18,15,354.5,37.5,4.3,16.5,89.5,29.1,19.31
2017,5,1,18,30,245.0,27.0,4.2,16.0,47.0,21.68,10.54
2017,5,1,18,45,122.5,13.5,4.1,15.5,23.5,12.87,0.0
2017,5,1,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.5,2.8,13.5,10.5,10.01,0.0
2017,5,2,5,30,0.0,21.0,2.9,14.0,21.0,23.2,0.0
2017,5,2,5,45,185.0,31.0,3.0,14.5,57.5,155.78,114.53
2017,5,2,6,0,370.0,41.0,3.1,15.0,94.0,276.91,223.46
2017,5,2,6,15,451.0,49.5,3.0,15.5,141.0,350.72,288.47
2017,5,2,6,30,532.0,58.0,2.9,16.0,188.0,430.87,356.24
2017,5,2,6,45,588.5,63.5,2.85,16.5,239.0,496.51,409.88
2017,5,2,7,0,645.0,69.0,2.8,17.0,290.0,565.29,463.46
2017,5,2,7,15,682.5,74.0,2.8,17.0,342.0,621.93,505.62
2017,5,2,7,30,720.0,79.0,2.8,17.0,394.0,676.17,544.77
2017,5,2,7,45,749.0,82.0,2.8,17.5,445.0,724.97,577.83
2017,5,2,8,0,778.0,85.0,2.8,18.0,496.0,773.25,609.7
2017,5,2,8,15,798.5,88.0,2.85,18.5,544.0,813.3,635.3
2017,5,2,8,30,819.0,91.0,2.9,19.0,592.0,851.78,659.44
2017,5,2,8,45,836.0,92.5,2.95,19.5,637.0,875.91,673.27
2017,5,2,9,0,853.0,94.0,3.0,20.0,682.0,905.43,690.88
2017,5,2,9,15,865.0,96.0,3.0,20.0,721.5,928.44,704.85
2017,5,2,9,30,877.0,98.0,3.0,20.0,761.0,948.76,717.04
2017,5,2,9,45,889.5,97.0,3.05,20.5,796.5,963.36,724.45
2017,5,2,10,0,902.0,96.0,3.1,21.0,832.0,975.03,730.01
2017,5,2,10,15,908.5,97.0,3.15,21.5,859.5,980.04,731.24
2017,5,2,10,30,915.0,98.0,3.2,22.0,887.0,981.85,730.51
2017,5,2,10,45,918.5,99.5,3.3,22.5,907.0,978.09,726.59
2017,5,2,11,0,922.0,101.0,3.4,23.0,927.0,971.08,720.67
2017,5,2,11,15,924.5,101.5,3.4,23.0,940.0,958.93,712.14
2017,5,2,11,30,927.0,102.0,3.4,23.0,953.0,943.66,701.67
2017,5,2,11,45,928.0,102.0,3.45,23.5,958.5,923.54,687.02
2017,5,2,12,0,929.0,102.0,3.5,24.0,964.0,900.52,670.53
2017,5,2,12,15,928.5,102.0,3.55,24.0,961.5,873.47,652.64
2017,5,2,12,30,928.0,102.0,3.6,24.0,959.0,843.84,632.95
2017,5,2,12,45,915.5,108.0,3.7,24.0,946.0,807.97,609.09
2017,5,2,13,0,903.0,114.0,3.8,24.0,933.0,770.42,583.87
2017,5,2,13,15,899.5,113.0,3.9,24.0,915.5,731.57,557.36
2017,5,2,13,30,896.0,112.0,4.0,24.0,898.0,690.98,527.48
2017,5,2,13,45,889.5,111.0,4.1,24.0,873.0,646.97,494.39
2017,5,2,14,0,883.0,110.0,4.2,24.0,848.0,601.81,459.63
2017,5,2,14,15,875.0,108.5,4.2,24.0,816.5,554.48,422.16
2017,5,2,14,30,867.0,107.0,4.2,24.0,785.0,506.53,383.27
2017,5,2,14,45,856.0,105.5,4.25,24.0,748.0,456.87,342.17
2017,5,2,15,0,845.0,104.0,4.3,24.0,711.0,407.28,300.11
2017,5,2,15,15,831.0,101.5,4.3,23.5,668.5,356.19,256.57
2017,5,2,15,30,817.0,99.0,4.3,23.0,626.0,299.49,208.06
2017,5,2,15,45,798.5,96.0,4.3,23.0,579.5,248.53,163.75
2017,5,2,16,0,780.0,93.0,4.3,23.0,533.0,199.34,122.25
2017,5,2,16,15,755.5,89.5,4.25,22.5,483.5,151.0,85.25
2017,5,2,16,30,731.0,86.0,4.2,22.0,434.0,105.44,56.83
2017,5,2,16,45,698.0,82.0,4.2,21.5,382.5,56.8,43.62
2017,5,2,17,0,665.0,78.0,4.2,21.0,331.0,50.63,38.52
2017,5,2,17,15,618.0,72.0,4.15,20.0,280.0,48.5,36.9
2017,5,2,17,30,571.0,66.0,4.1,19.0,229.0,46.22,35.06
2017,5,2,17,45,502.5,58.5,4.05,18.5,180.0,42.51,31.73
2017,5,2,18,0,434.0,51.0,4.0,18.0,131.0,38.62,28.06
2017,5,2,18,15,326.5,40.0,3.85,17.5,89.5,31.24,21.11
2017,5,2,18,30,219.0,29.0,3.7,17.0,48.0,22.7,11.63
2017,5,2,18,45,109.5,14.5,3.55,16.5,24.0,13.82,0.0
2017,5,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,68.0,8.5,1.2,17.5,12.0,35.52,0.0
2017,5,3,5,30,136.0,17.0,1.1,18.0,24.0,96.19,0.0
2017,5,3,5,45,264.0,29.0,1.0,18.5,61.0,194.64,142.98
2017,5,3,6,0,392.0,41.0,0.9,19.0,98.0,289.7,228.2
2017,5,3,6,15,472.0,49.0,0.75,19.0,145.5,363.42,290.46
2017,5,3,6,30,552.0,57.0,0.6,19.0,193.0,443.35,354.5
2017,5,3,6,45,605.0,62.5,0.5,19.5,244.0,507.51,402.94
2017,5,3,7,0,658.0,68.0,0.4,20.0,295.0,574.52,450.36
2017,5,3,7,15,694.5,72.5,0.5,20.5,347.0,626.95,486.48
2017,5,3,7,30,731.0,77.0,0.6,21.0,399.0,683.76,524.75
2017,5,3,7,45,757.5,80.5,0.75,21.5,450.0,731.48,556.38
2017,5,3,8,0,784.0,84.0,0.9,22.0,501.0,778.52,587.05
2017,5,3,8,15,804.0,87.0,1.0,22.0,549.0,818.29,612.81
2017,5,3,8,30,824.0,90.0,1.1,22.0,597.0,856.45,637.36
2017,5,3,8,45,839.0,92.5,1.25,22.5,641.5,880.06,651.63
2017,5,3,9,0,854.0,95.0,1.4,23.0,686.0,908.91,669.44
2017,5,3,9,15,865.5,97.0,1.45,23.0,725.5,931.44,682.94
2017,5,3,9,30,877.0,99.0,1.5,23.0,765.0,951.26,694.79
2017,5,3,9,45,891.5,97.5,1.6,23.5,800.5,967.2,703.58
2017,5,3,10,0,906.0,96.0,1.7,24.0,836.0,980.24,710.61
2017,5,3,10,15,912.0,97.0,1.75,24.0,863.5,984.77,713.03
2017,5,3,10,30,918.0,98.0,1.8,24.0,891.0,986.08,713.62
2017,5,3,10,45,922.0,99.0,1.85,24.5,911.5,982.24,709.69
2017,5,3,11,0,926.0,100.0,1.9,25.0,932.0,975.16,703.87
2017,5,3,11,15,928.5,100.5,1.9,25.0,945.0,962.97,695.7
2017,5,3,11,30,931.0,101.0,1.9,25.0,958.0,947.65,685.67
2017,5,3,11,45,931.5,101.5,1.9,25.0,963.0,927.51,672.64
2017,5,3,12,0,932.0,102.0,1.9,25.0,968.0,904.49,657.83
2017,5,3,12,15,931.5,102.0,1.95,25.0,966.0,877.38,640.88
2017,5,3,12,30,931.0,102.0,2.0,25.0,964.0,847.68,622.16
2017,5,3,12,45,925.5,103.5,2.05,25.0,953.0,813.02,600.0
2017,5,3,13,0,920.0,105.0,2.1,25.0,942.0,776.34,576.29
2017,5,3,13,15,916.5,104.5,2.15,25.0,924.5,737.43,550.82
2017,5,3,13,30,913.0,104.0,2.2,25.0,907.0,696.73,522.12
2017,5,3,13,45,908.5,102.5,2.3,25.0,882.5,652.92,490.49
2017,5,3,14,0,904.0,101.0,2.4,25.0,858.0,607.76,456.96
2017,5,3,14,15,896.5,99.5,2.45,24.5,827.0,559.86,421.03
2017,5,3,14,30,889.0,98.0,2.5,24.0,796.0,511.27,383.36
2017,5,3,14,45,879.5,96.5,2.6,24.0,758.5,461.31,342.83
2017,5,3,15,0,870.0,95.0,2.7,24.0,721.0,411.25,301.02
2017,5,3,15,15,857.0,92.5,2.75,23.5,678.5,359.34,257.28
2017,5,3,15,30,844.0,90.0,2.8,23.0,636.0,308.11,213.23
2017,5,3,15,45,827.5,87.5,2.9,23.0,589.5,256.96,168.93
2017,5,3,16,0,811.0,85.0,3.0,23.0,543.0,200.21,121.46
2017,5,3,16,15,788.0,81.5,3.0,22.5,493.5,150.46,83.17
2017,5,3,16,30,765.0,78.0,3.0,22.0,444.0,103.28,53.31
2017,5,3,16,45,734.5,74.0,3.0,21.5,392.5,58.36,36.86
2017,5,3,17,0,704.0,70.0,3.0,21.0,341.0,49.45,37.49
2017,5,3,17,15,660.0,65.0,2.95,20.0,289.0,43.17,32.25
2017,5,3,17,30,616.0,60.0,2.9,19.0,237.0,41.41,30.84
2017,5,3,17,45,551.5,53.5,2.85,18.5,187.5,38.28,28.05
2017,5,3,18,0,487.0,47.0,2.8,18.0,138.0,35.02,24.96
2017,5,3,18,15,382.5,37.0,2.65,17.5,95.0,28.4,18.74
2017,5,3,18,30,278.0,27.0,2.5,17.0,52.0,21.42,10.98
2017,5,3,18,45,139.0,13.5,2.45,16.5,26.0,12.87,0.0
2017,5,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,61.5,9.5,0.95,13.0,12.5,33.99,0.0
2017,5,4,5,30,123.0,19.0,1.0,13.0,25.0,94.56,0.0
2017,5,4,5,45,246.5,31.5,1.05,13.5,62.0,189.23,143.25
2017,5,4,6,0,370.0,44.0,1.1,14.0,99.0,282.02,227.24
2017,5,4,6,15,448.5,52.5,1.05,14.0,146.0,354.87,290.45
2017,5,4,6,30,527.0,61.0,1.0,14.0,193.0,433.71,355.98
2017,5,4,6,45,581.5,67.0,1.0,14.5,243.5,498.68,407.51
2017,5,4,7,0,636.0,73.0,1.0,15.0,294.0,566.61,458.86
2017,5,4,7,15,672.5,78.0,1.05,15.5,345.5,622.26,498.23
2017,5,4,7,30,709.0,83.0,1.1,16.0,397.0,675.12,534.38
2017,5,4,7,45,735.5,86.5,1.2,16.5,447.0,722.19,565.93
2017,5,4,8,0,762.0,90.0,1.3,17.0,497.0,768.6,596.41
2017,5,4,8,15,782.0,93.5,1.35,17.0,544.5,808.39,622.32
2017,5,4,8,30,802.0,97.0,1.4,17.0,592.0,846.6,646.94
2017,5,4,8,45,815.0,100.5,1.45,17.5,635.5,876.58,664.52
2017,5,4,9,0,828.0,104.0,1.5,18.0,679.0,904.24,680.5
2017,5,4,9,15,839.5,106.0,1.55,18.0,718.0,918.44,688.77
2017,5,4,9,30,851.0,108.0,1.6,18.0,757.0,937.84,700.76
2017,5,4,9,45,865.0,107.0,1.65,18.5,791.5,953.58,708.99
2017,5,4,10,0,879.0,106.0,1.7,19.0,826.0,966.48,715.46
2017,5,4,10,15,885.5,107.0,1.7,19.0,853.5,971.33,717.49
2017,5,4,10,30,892.0,108.0,1.7,19.0,881.0,973.05,717.7
2017,5,4,10,45,898.0,108.0,1.7,19.0,901.5,970.09,715.04
2017,5,4,11,0,904.0,108.0,1.7,19.0,922.0,963.98,710.51
2017,5,4,11,15,907.0,108.5,1.75,19.0,935.0,952.43,703.23
2017,5,4,11,30,910.0,109.0,1.8,19.0,948.0,937.82,694.07
2017,5,4,11,45,912.5,108.5,1.85,19.5,954.0,918.8,680.76
2017,5,4,12,0,915.0,108.0,1.9,20.0,960.0,896.91,665.63
