Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,12,15,915.0,108.0,2.0,19.5,958.5,870.6,650.56
2017,5,4,12,30,915.0,108.0,2.1,19.0,957.0,841.74,633.56
2017,5,4,12,45,876.0,131.0,2.25,19.0,936.5,800.93,607.29
2017,5,4,13,0,837.0,154.0,2.4,19.0,916.0,761.06,581.26
2017,5,4,13,15,642.0,254.5,2.45,19.0,832.5,678.06,518.27
2017,5,4,13,30,447.0,355.0,2.5,19.0,749.0,606.61,463.07
2017,5,4,13,45,625.0,256.0,2.6,19.0,789.5,607.3,466.63
2017,5,4,14,0,803.0,157.0,2.7,19.0,830.0,596.47,459.73
2017,5,4,14,15,686.5,208.5,2.7,18.5,769.0,535.71,412.45
2017,5,4,14,30,570.0,260.0,2.7,18.0,708.0,487.65,374.62
2017,5,4,14,45,562.5,245.5,2.75,18.0,670.0,441.04,337.36
2017,5,4,15,0,555.0,231.0,2.8,18.0,632.0,394.89,299.58
2017,5,4,15,15,639.5,186.5,2.85,17.5,622.0,354.58,264.21
2017,5,4,15,30,724.0,142.0,2.9,17.0,612.0,306.75,220.83
2017,5,4,15,45,686.5,137.5,3.0,17.0,557.0,254.6,176.35
2017,5,4,16,0,649.0,133.0,3.1,17.0,502.0,206.32,136.19
2017,5,4,16,15,569.0,140.5,3.3,16.5,442.5,166.5,107.65
2017,5,4,16,30,489.0,148.0,3.5,16.0,383.0,135.36,90.32
2017,5,4,16,45,524.5,127.0,3.7,15.5,352.5,92.66,67.28
2017,5,4,17,0,560.0,106.0,3.9,15.0,322.0,71.86,58.26
2017,5,4,17,15,509.5,97.5,4.05,14.5,272.0,68.5,55.53
2017,5,4,17,30,459.0,89.0,4.2,14.0,222.0,64.09,51.72
2017,5,4,17,45,394.0,77.0,4.35,14.0,175.0,56.72,45.0
2017,5,4,18,0,329.0,65.0,4.5,14.0,128.0,49.0,37.75
2017,5,4,18,15,233.0,49.5,4.55,13.5,87.5,38.04,27.49
2017,5,4,18,30,137.0,34.0,4.6,13.0,47.0,27.83,16.59
2017,5,4,18,45,68.5,17.0,4.65,13.0,23.5,14.25,0.0
2017,5,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,6.0,4.6,12.0,6.0,5.72,0.0
2017,5,5,5,30,0.0,12.0,4.7,12.0,12.0,11.12,0.0
2017,5,5,5,45,0.0,30.0,4.85,12.0,30.0,29.37,17.96
2017,5,5,6,0,0.0,48.0,5.0,12.0,48.0,48.57,35.31
2017,5,5,6,15,7.5,68.5,5.15,12.0,70.5,74.58,58.23
2017,5,5,6,30,15.0,89.0,5.3,12.0,93.0,100.57,81.06
2017,5,5,6,45,22.5,109.5,5.5,12.5,117.0,135.18,110.74
2017,5,5,7,0,30.0,130.0,5.7,13.0,141.0,162.72,133.95
2017,5,5,7,15,38.5,152.5,5.85,13.5,168.5,193.78,159.7
2017,5,5,7,30,47.0,175.0,6.0,14.0,196.0,225.04,185.17
2017,5,5,7,45,29.5,180.0,6.2,14.5,193.5,214.14,174.66
2017,5,5,8,0,12.0,185.0,6.4,15.0,191.0,192.06,155.01
2017,5,5,8,15,75.0,232.5,6.5,15.0,278.5,310.07,253.01
2017,5,5,8,30,138.0,280.0,6.6,15.0,366.0,433.54,352.74
2017,5,5,8,45,220.0,292.5,6.7,15.5,441.0,521.62,422.91
2017,5,5,9,0,302.0,305.0,6.8,16.0,516.0,625.99,503.9
2017,5,5,9,15,566.0,216.0,6.75,16.0,639.0,795.91,639.77
2017,5,5,9,30,830.0,127.0,6.7,16.0,762.0,948.3,752.22
2017,5,5,9,45,850.0,123.5,6.7,16.0,798.5,958.31,757.5
2017,5,5,10,0,870.0,120.0,6.7,16.0,835.0,974.08,767.75
2017,5,5,10,15,877.5,121.5,6.65,16.0,863.0,980.18,770.79
2017,5,5,10,30,885.0,123.0,6.6,16.0,891.0,983.17,771.75
2017,5,5,10,45,888.5,125.0,6.6,16.0,911.0,979.68,768.45
2017,5,5,11,0,892.0,127.0,6.6,16.0,931.0,973.05,763.05
2017,5,5,11,15,895.5,127.5,6.6,16.0,945.0,961.82,754.47
2017,5,5,11,30,899.0,128.0,6.6,16.0,959.0,947.56,743.83
2017,5,5,11,45,897.0,131.0,6.6,16.5,964.0,927.81,727.89
2017,5,5,12,0,895.0,134.0,6.6,17.0,969.0,905.33,710.13
2017,5,5,12,15,896.0,134.0,6.65,16.5,968.0,880.04,693.32
2017,5,5,12,30,897.0,134.0,6.7,16.0,967.0,852.21,674.55
2017,5,5,12,45,894.0,134.5,6.8,16.0,957.5,819.3,650.82
2017,5,5,13,0,891.0,135.0,6.9,16.0,948.0,784.33,625.44
2017,5,5,13,15,888.5,134.0,7.0,16.0,931.5,746.51,597.19
2017,5,5,13,30,886.0,133.0,7.1,16.0,915.0,706.92,565.96
2017,5,5,13,45,873.5,136.5,7.2,16.0,889.5,663.28,530.83
2017,5,5,14,0,861.0,140.0,7.3,16.0,864.0,616.66,492.75
2017,5,5,14,15,853.5,138.5,7.35,16.0,833.5,569.72,453.58
2017,5,5,14,30,846.0,137.0,7.4,16.0,803.0,522.24,413.08
2017,5,5,14,45,821.0,141.5,7.5,16.0,763.0,471.87,369.5
2017,5,5,15,0,796.0,146.0,7.6,16.0,723.0,423.09,326.42
2017,5,5,15,15,780.5,143.0,7.65,15.5,680.5,373.05,282.15
2017,5,5,15,30,765.0,140.0,7.7,15.0,638.0,318.33,233.56
2017,5,5,15,45,727.0,143.0,7.8,15.0,588.0,269.81,190.45
2017,5,5,16,0,689.0,146.0,7.9,15.0,538.0,225.23,152.12
2017,5,5,16,15,660.0,140.0,7.95,14.5,488.0,178.77,115.12
2017,5,5,16,30,631.0,134.0,8.0,14.0,438.0,135.68,86.11
2017,5,5,16,45,576.0,131.0,8.05,13.5,384.5,97.93,70.73
2017,5,5,17,0,521.0,128.0,8.1,13.0,331.0,88.01,73.12
2017,5,5,17,15,467.0,117.5,8.1,12.5,279.5,82.86,68.81
2017,5,5,17,30,413.0,107.0,8.1,12.0,228.0,77.4,64.07
2017,5,5,17,45,323.0,95.0,8.1,12.0,178.0,70.4,57.61
2017,5,5,18,0,233.0,83.0,8.1,12.0,128.0,64.47,51.82
2017,5,5,18,15,151.5,61.0,8.1,11.5,87.0,48.27,36.71
2017,5,5,18,30,70.0,39.0,8.1,11.0,46.0,32.54,20.85
2017,5,5,18,45,35.0,19.5,8.15,11.0,23.0,16.85,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,5,6,5,15,21.0,11.5,8.8,10.0,12.5,19.57,0.0
2017,5,6,5,30,42.0,23.0,8.8,10.0,25.0,51.85,10.81
2017,5,6,5,45,135.5,43.0,8.8,10.0,62.0,139.69,108.63
2017,5,6,6,0,229.0,63.0,8.8,10.0,99.0,219.99,182.77
2017,5,6,6,15,310.0,77.0,8.65,10.0,145.0,302.33,257.09
2017,5,6,6,30,391.0,91.0,8.5,10.0,191.0,382.47,328.64
2017,5,6,6,45,446.5,102.5,8.4,10.5,241.5,448.31,385.67
2017,5,6,7,0,502.0,114.0,8.3,11.0,292.0,517.63,443.87
2017,5,6,7,15,545.5,122.0,8.1,11.0,343.5,576.56,492.57
2017,5,6,7,30,589.0,130.0,7.9,11.0,395.0,642.4,545.5
2017,5,6,7,45,619.5,137.5,7.7,11.5,445.0,693.8,584.21
2017,5,6,8,0,650.0,145.0,7.5,12.0,495.0,744.91,621.29
2017,5,6,8,15,674.5,150.5,7.35,12.0,543.0,787.92,652.57
2017,5,6,8,30,699.0,156.0,7.2,12.0,591.0,829.72,682.49
2017,5,6,8,45,411.5,240.5,7.1,12.5,501.5,666.32,546.9
2017,5,6,9,0,124.0,325.0,7.0,13.0,412.0,468.88,380.33
2017,5,6,9,15,439.5,251.0,6.85,13.0,584.0,710.57,578.94
2017,5,6,9,30,755.0,177.0,6.7,13.0,756.0,938.02,753.55
2017,5,6,9,45,763.5,181.5,6.6,13.5,789.0,952.83,760.18
2017,5,6,10,0,772.0,186.0,6.5,14.0,822.0,964.8,765.75
2017,5,6,10,15,780.0,188.0,6.45,14.0,849.0,964.9,764.45
2017,5,6,10,30,788.0,190.0,6.4,14.0,876.0,968.18,765.67
2017,5,6,10,45,788.0,195.5,6.35,14.0,895.0,964.3,761.8
2017,5,6,11,0,788.0,201.0,6.3,14.0,914.0,957.47,755.96
2017,5,6,11,15,658.0,282.5,6.3,14.0,883.5,906.68,716.67
2017,5,6,11,30,528.0,364.0,6.3,14.0,853.0,849.76,670.08
2017,5,6,11,45,535.0,359.0,6.3,14.0,857.0,833.98,658.51
2017,5,6,12,0,542.0,354.0,6.3,14.0,861.0,816.25,645.3
2017,5,6,12,15,542.0,353.0,6.35,14.0,858.5,794.44,628.98
2017,5,6,12,30,542.0,352.0,6.4,14.0,856.0,771.13,611.44
2017,5,6,12,45,470.0,371.5,6.45,14.0,805.5,708.7,562.75
2017,5,6,13,0,398.0,391.0,6.5,14.0,755.0,650.74,517.14
2017,5,6,13,15,390.0,389.5,6.5,14.0,740.5,623.37,495.84
2017,5,6,13,30,382.0,388.0,6.5,14.0,726.0,595.86,474.14
2017,5,6,13,45,576.5,289.0,6.55,14.0,783.0,608.96,487.13
2017,5,6,14,0,771.0,190.0,6.6,14.0,840.0,606.29,486.16
2017,5,6,14,15,760.5,187.5,6.65,14.0,808.5,560.01,447.68
2017,5,6,14,30,750.0,185.0,6.7,14.0,777.0,513.69,408.47
2017,5,6,14,45,737.5,180.5,6.75,14.0,740.0,465.01,366.6
2017,5,6,15,0,725.0,176.0,6.8,14.0,703.0,416.91,324.36
2017,5,6,15,15,707.0,172.0,6.8,14.0,660.5,368.15,280.97
2017,5,6,15,30,689.0,168.0,6.8,14.0,618.0,320.9,238.48
2017,5,6,15,45,663.0,163.5,6.8,14.0,571.0,273.12,196.08
2017,5,6,16,0,637.0,159.0,6.8,14.0,524.0,228.1,157.16
2017,5,6,16,15,607.0,152.0,6.75,14.0,474.5,183.48,121.37
2017,5,6,16,30,577.0,145.0,6.7,14.0,425.0,142.38,93.19
2017,5,6,16,45,541.5,135.5,6.7,14.0,374.5,101.97,73.34
2017,5,6,17,0,506.0,126.0,6.7,14.0,324.0,86.4,71.39
2017,5,6,17,15,454.0,115.5,6.65,13.5,273.5,81.22,67.07
2017,5,6,17,30,402.0,105.0,6.6,13.0,223.0,75.73,62.33
2017,5,6,17,45,338.5,90.5,6.6,13.0,176.0,66.81,54.19
2017,5,6,18,0,275.0,76.0,6.6,13.0,129.0,57.43,45.42
2017,5,6,18,15,188.0,57.5,6.45,12.5,88.5,45.82,34.49
2017,5,6,18,30,101.0,39.0,6.3,12.0,48.0,31.6,20.28
2017,5,6,18,45,50.5,19.5,6.15,11.5,24.0,16.25,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,46.5,11.5,5.25,10.0,14.5,30.11,0.0
2017,5,7,5,30,93.0,23.0,5.2,10.0,29.0,81.63,28.58
2017,5,7,5,45,196.5,39.0,5.2,10.5,66.0,173.66,136.6
2017,5,7,6,0,300.0,55.0,5.2,11.0,103.0,257.59,213.43
2017,5,7,6,15,377.5,66.5,5.15,11.5,149.5,329.17,277.56
2017,5,7,6,30,455.0,78.0,5.1,12.0,196.0,407.25,345.3
2017,5,7,6,45,509.0,86.5,5.05,12.5,246.0,475.97,402.92
2017,5,7,7,0,563.0,95.0,5.0,13.0,296.0,544.35,458.31
2017,5,7,7,15,602.5,101.5,4.8,13.0,347.0,601.86,503.6
2017,5,7,7,30,642.0,108.0,4.6,13.0,398.0,660.32,547.2
2017,5,7,7,45,666.5,115.0,4.45,13.5,447.0,707.66,580.02
2017,5,7,8,0,691.0,122.0,4.3,14.0,496.0,754.36,611.43
2017,5,7,8,15,713.5,126.0,4.05,14.5,543.5,794.82,637.07
2017,5,7,8,30,736.0,130.0,3.8,15.0,591.0,833.97,661.33
2017,5,7,8,45,748.5,136.0,3.55,15.5,633.5,864.72,678.89
2017,5,7,9,0,761.0,142.0,3.3,16.0,676.0,888.3,690.97
2017,5,7,9,15,774.5,145.0,3.1,16.0,714.5,912.17,704.64
2017,5,7,9,30,788.0,148.0,2.9,16.0,753.0,933.5,716.32
2017,5,7,9,45,805.5,146.0,2.7,16.5,788.5,950.63,723.58
2017,5,7,10,0,823.0,144.0,2.5,17.0,824.0,965.0,728.82
2017,5,7,10,15,830.5,145.5,2.35,17.0,851.0,970.57,729.91
2017,5,7,10,30,838.0,147.0,2.2,17.0,878.0,973.09,729.09
2017,5,7,10,45,842.5,148.5,2.1,17.5,898.0,969.67,723.58
2017,5,7,11,0,847.0,150.0,2.0,18.0,918.0,963.18,716.23
2017,5,7,11,15,850.5,151.0,2.0,18.0,931.0,945.14,703.91
2017,5,7,11,30,854.0,152.0,2.0,18.0,944.0,931.78,694.91
2017,5,7,11,45,855.5,152.0,2.05,18.5,949.5,912.89,681.48
2017,5,7,12,0,857.0,152.0,2.1,19.0,955.0,891.36,666.39
2017,5,7,12,15,857.0,152.0,2.25,19.0,953.0,866.04,650.91
2017,5,7,12,30,857.0,152.0,2.4,19.0,951.0,838.38,633.63
2017,5,7,12,45,856.0,150.5,2.55,19.0,941.5,806.41,613.11
2017,5,7,13,0,855.0,149.0,2.7,19.0,932.0,772.41,590.9
2017,5,7,13,15,851.0,148.0,2.85,19.0,914.5,734.82,564.85
2017,5,7,13,30,847.0,147.0,3.0,19.0,897.0,695.23,536.15
2017,5,7,13,45,841.0,145.0,3.2,19.0,873.0,651.72,504.02
2017,5,7,14,0,835.0,143.0,3.4,19.0,849.0,607.23,470.18
2017,5,7,14,15,826.5,141.5,3.5,19.0,818.0,561.01,433.76
2017,5,7,14,30,818.0,140.0,3.6,19.0,787.0,514.39,396.03
2017,5,7,14,45,803.0,138.5,3.75,19.0,749.0,464.73,355.08
2017,5,7,15,0,788.0,137.0,3.9,19.0,711.0,415.72,313.58
2017,5,7,15,15,703.0,157.5,4.0,18.5,646.5,356.64,265.21
2017,5,7,15,30,618.0,178.0,4.1,18.0,582.0,310.31,227.04
2017,5,7,15,45,478.5,203.5,4.2,18.0,502.5,263.78,191.26
2017,5,7,16,0,339.0,229.0,4.3,18.0,423.0,236.22,172.97
2017,5,7,16,15,237.5,218.0,4.4,17.5,348.0,193.57,143.46
2017,5,7,16,30,136.0,207.0,4.5,17.0,273.0,169.23,129.82
2017,5,7,16,45,243.5,172.0,4.6,17.0,274.0,129.36,98.78
2017,5,7,17,0,351.0,137.0,4.7,17.0,275.0,93.57,76.74
2017,5,7,17,15,403.0,114.5,4.7,16.0,251.5,80.2,65.49
2017,5,7,17,30,455.0,92.0,4.7,15.0,228.0,66.02,53.23
2017,5,7,17,45,384.0,81.0,4.7,14.5,180.0,59.48,47.4
2017,5,7,18,0,313.0,70.0,4.7,14.0,132.0,52.64,41.05
2017,5,7,18,15,224.0,54.0,4.45,13.5,91.5,41.42,30.58
2017,5,7,18,30,135.0,38.0,4.2,13.0,51.0,30.92,19.87
2017,5,7,18,45,67.5,19.0,3.95,13.0,25.5,15.89,0.0
2017,5,7,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,32.5,12.5,2.45,10.0,14.5,25.36,0.0
2017,5,8,5,30,65.0,25.0,2.6,10.0,29.0,72.73,30.59
2017,5,8,5,45,160.5,43.0,2.8,10.5,66.0,151.31,118.83
2017,5,8,6,0,256.0,61.0,3.0,11.0,103.0,241.73,199.33
2017,5,8,6,15,332.5,74.0,2.95,11.5,148.5,312.74,261.87
2017,5,8,6,30,409.0,87.0,2.9,12.0,194.0,390.13,327.85
2017,5,8,6,45,466.5,96.5,2.85,12.5,244.0,455.8,382.01
2017,5,8,7,0,524.0,106.0,2.8,13.0,294.0,525.13,437.05
2017,5,8,7,15,565.5,113.5,2.6,13.0,345.0,588.54,485.55
2017,5,8,7,30,607.0,121.0,2.4,13.0,396.0,648.7,529.8
2017,5,8,7,45,636.5,127.5,2.25,13.5,446.0,698.58,563.3
2017,5,8,8,0,666.0,134.0,2.1,14.0,496.0,748.12,595.46
2017,5,8,8,15,690.0,138.5,1.95,14.5,543.5,789.89,620.95
2017,5,8,8,30,714.0,143.0,1.8,15.0,591.0,830.43,644.83
2017,5,8,8,45,732.0,147.0,1.7,15.5,635.0,863.4,663.27
2017,5,8,9,0,750.0,151.0,1.6,16.0,679.0,894.4,680.01
2017,5,8,9,15,764.5,154.5,1.55,16.0,718.5,919.34,694.3
2017,5,8,9,30,779.0,158.0,1.5,16.0,758.0,936.65,703.48
2017,5,8,9,45,790.5,159.5,1.45,16.5,792.0,951.65,709.9
2017,5,8,10,0,802.0,161.0,1.4,17.0,826.0,963.85,714.51
2017,5,8,10,15,810.5,163.0,1.45,17.5,853.0,970.74,717.31
2017,5,8,10,30,819.0,165.0,1.5,18.0,880.0,974.63,718.31
2017,5,8,10,45,825.0,166.0,1.55,18.5,900.5,972.04,715.26
2017,5,8,11,0,831.0,167.0,1.6,19.0,921.0,966.42,710.44
2017,5,8,11,15,834.5,168.0,1.75,19.0,934.0,955.44,704.91
2017,5,8,11,30,838.0,169.0,1.9,19.0,947.0,941.53,697.42
2017,5,8,11,45,841.0,168.0,2.1,19.0,953.0,922.4,686.89
2017,5,8,12,0,844.0,167.0,2.3,19.0,959.0,900.57,674.33
2017,5,8,12,15,843.5,167.0,2.55,19.0,956.5,874.15,658.78
2017,5,8,12,30,843.0,167.0,2.8,19.0,954.0,845.43,641.25
2017,5,8,12,45,855.0,157.0,3.05,19.0,948.0,815.15,622.24
2017,5,8,13,0,867.0,147.0,3.3,19.0,942.0,780.89,600.01
2017,5,8,13,15,863.0,145.5,3.45,19.0,924.5,742.49,573.22
2017,5,8,13,30,859.0,144.0,3.6,19.0,907.0,702.52,543.9
2017,5,8,13,45,854.0,142.0,3.8,19.0,882.5,660.09,512.18
2017,5,8,14,0,849.0,140.0,4.0,19.0,858.0,614.23,477.07
2017,5,8,14,15,840.5,138.0,4.05,19.0,827.0,567.01,439.58
2017,5,8,14,30,832.0,136.0,4.1,19.0,796.0,519.38,400.8
2017,5,8,14,45,815.5,136.0,4.15,19.0,757.5,469.69,359.48
2017,5,8,15,0,799.0,136.0,4.2,19.0,719.0,420.77,317.79
2017,5,8,15,15,783.5,133.0,4.15,18.5,677.0,370.69,274.86
2017,5,8,15,30,768.0,130.0,4.1,18.0,635.0,321.74,232.13
2017,5,8,15,45,739.5,129.5,4.1,18.0,587.0,267.24,184.99
2017,5,8,16,0,711.0,129.0,4.1,18.0,539.0,220.84,145.37
2017,5,8,16,15,684.0,124.0,4.0,17.5,489.5,174.21,108.3
2017,5,8,16,30,657.0,119.0,3.9,17.0,440.0,130.66,78.5
2017,5,8,16,45,621.5,112.5,3.85,16.5,389.0,88.94,58.57
2017,5,8,17,0,586.0,106.0,3.8,16.0,338.0,71.17,57.39
2017,5,8,17,15,537.0,98.0,3.6,15.5,287.0,68.42,55.22
2017,5,8,17,30,488.0,90.0,3.4,15.0,236.0,64.53,51.92
2017,5,8,17,45,435.0,77.5,3.25,14.5,189.0,56.84,45.07
2017,5,8,18,0,382.0,65.0,3.1,14.0,142.0,48.76,37.66
2017,5,8,18,15,285.5,51.5,2.95,13.5,99.5,39.42,28.9
2017,5,8,18,30,189.0,38.0,2.8,13.0,57.0,29.68,19.06
2017,5,8,18,45,94.5,19.0,2.65,13.0,28.5,14.95,0.0
2017,5,8,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,51.0,13.0,2.2,11.0,16.5,33.6,0.0
2017,5,9,5,30,102.0,26.0,2.3,11.0,33.0,91.93,45.56
2017,5,9,5,45,211.0,41.5,2.4,11.5,71.5,184.72,145.89
2017,5,9,6,0,320.0,57.0,2.5,12.0,110.0,272.1,223.86
2017,5,9,6,15,397.0,68.0,2.3,12.5,157.0,343.94,286.45
2017,5,9,6,30,474.0,79.0,2.1,13.0,204.0,425.51,354.41
2017,5,9,6,45,442.5,96.0,1.95,13.5,233.0,439.43,365.0
2017,5,9,7,0,411.0,113.0,1.8,14.0,262.0,452.89,374.14
2017,5,9,7,15,452.5,124.5,1.7,14.5,312.0,511.48,418.72
2017,5,9,7,30,494.0,136.0,1.6,15.0,362.0,571.72,462.57
2017,5,9,7,45,611.5,125.0,1.5,15.5,437.0,676.04,538.01
2017,5,9,8,0,729.0,114.0,1.4,16.0,512.0,779.27,607.26
2017,5,9,8,15,751.0,117.5,1.45,16.0,560.0,819.66,633.01
2017,5,9,8,30,773.0,121.0,1.5,16.0,608.0,854.34,655.25
2017,5,9,8,45,792.0,123.5,1.55,16.5,653.0,887.97,675.42
2017,5,9,9,0,811.0,126.0,1.6,17.0,698.0,919.52,694.01
2017,5,9,9,15,823.5,128.0,1.7,17.5,737.0,942.02,707.11
2017,5,9,9,30,836.0,130.0,1.8,18.0,776.0,961.88,718.56
2017,5,9,9,45,847.5,131.0,1.9,18.5,810.5,976.87,726.86
2017,5,9,10,0,859.0,132.0,2.0,19.0,845.0,980.63,727.88
2017,5,9,10,15,866.0,133.5,2.0,19.0,872.0,986.06,730.42
2017,5,9,10,30,873.0,135.0,2.0,19.0,899.0,988.43,731.06
2017,5,9,10,45,878.0,136.0,2.05,19.5,919.5,985.27,727.47
2017,5,9,11,0,883.0,137.0,2.1,20.0,940.0,979.01,722.04
2017,5,9,11,15,885.5,137.5,2.1,20.0,952.5,966.86,713.69
2017,5,9,11,30,888.0,138.0,2.1,20.0,965.0,951.75,703.57
2017,5,9,11,45,888.5,139.0,2.1,20.5,970.0,932.45,689.47
2017,5,9,12,0,889.0,140.0,2.1,21.0,975.0,910.44,673.71
2017,5,9,12,15,888.5,140.0,2.2,21.0,972.5,884.07,657.34
2017,5,9,12,30,888.0,140.0,2.3,21.0,970.0,855.3,639.23
2017,5,9,12,45,879.5,143.0,2.45,21.0,958.5,820.63,617.28
2017,5,9,13,0,871.0,146.0,2.6,21.0,947.0,784.27,593.84
2017,5,9,13,15,867.0,145.0,2.75,20.5,929.5,746.2,569.25
2017,5,9,13,30,863.0,144.0,2.9,20.0,912.0,706.55,541.87
2017,5,9,13,45,855.5,143.5,3.1,20.0,887.0,663.68,510.45
2017,5,9,14,0,848.0,143.0,3.3,20.0,862.0,617.69,475.85
2017,5,9,14,15,839.5,141.0,3.45,19.5,831.0,570.54,440.01
2017,5,9,14,30,831.0,139.0,3.6,19.0,800.0,522.98,402.64
2017,5,9,14,45,819.5,136.5,3.75,19.0,763.0,473.46,361.85
2017,5,9,15,0,808.0,134.0,3.9,19.0,726.0,424.24,320.19
2017,5,9,15,15,793.0,131.0,3.95,18.5,683.5,373.91,277.21
2017,5,9,15,30,778.0,128.0,4.0,18.0,641.0,324.65,234.29
2017,5,9,15,45,759.0,124.0,4.05,18.0,594.5,269.3,186.13
2017,5,9,16,0,740.0,120.0,4.1,18.0,548.0,220.96,144.39
2017,5,9,16,15,714.5,115.5,4.05,17.5,498.5,173.41,106.28
2017,5,9,16,30,689.0,111.0,4.0,17.0,449.0,128.75,75.34
2017,5,9,16,45,653.5,106.0,3.95,16.5,397.5,86.46,54.99
2017,5,9,17,0,618.0,101.0,3.9,16.0,346.0,67.08,53.79
2017,5,9,17,15,570.0,93.5,3.85,15.5,295.0,64.56,51.81
2017,5,9,17,30,522.0,86.0,3.8,15.0,244.0,61.85,49.55
2017,5,9,17,45,452.5,76.5,3.8,14.5,194.5,56.04,44.37
2017,5,9,18,0,383.0,67.0,3.8,14.0,145.0,50.24,38.99
2017,5,9,18,15,287.5,53.0,3.7,13.5,102.0,40.55,29.92
2017,5,9,18,30,192.0,39.0,3.6,13.0,59.0,30.43,19.85
2017,5,9,18,45,96.0,19.5,3.55,12.5,29.5,15.32,0.0
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,51.0,13.5,3.6,11.0,17.0,34.17,0.0
2017,5,10,5,30,102.0,27.0,3.7,11.0,34.0,94.1,51.33
2017,5,10,5,45,207.0,43.0,3.85,11.5,72.5,184.9,146.86
2017,5,10,6,0,312.0,59.0,4.0,12.0,111.0,270.72,223.74
2017,5,10,6,15,338.0,75.0,4.0,12.0,149.5,318.2,266.96
2017,5,10,6,30,364.0,91.0,4.0,12.0,188.0,367.34,310.02
2017,5,10,6,45,431.5,95.0,4.0,12.5,234.5,431.23,363.83
2017,5,10,7,0,499.0,99.0,4.0,13.0,281.0,505.39,423.94
2017,5,10,7,15,561.0,101.0,3.95,13.0,335.0,572.59,477.48
2017,5,10,7,30,623.0,103.0,3.9,13.0,389.0,642.21,530.36
2017,5,10,7,45,625.5,117.5,3.9,13.5,432.5,679.74,556.18
2017,5,10,8,0,628.0,132.0,3.9,14.0,476.0,715.23,580.11
2017,5,10,8,15,636.0,145.0,3.9,14.0,520.0,751.72,605.51
2017,5,10,8,30,644.0,158.0,3.9,14.0,564.0,786.26,629.18
2017,5,10,8,45,720.0,144.0,3.9,14.5,628.5,850.78,673.26
2017,5,10,9,0,796.0,130.0,3.9,15.0,693.0,910.96,713.07
2017,5,10,9,15,808.5,132.5,3.9,15.0,732.0,933.8,727.23
2017,5,10,9,30,821.0,135.0,3.9,15.0,771.0,954.04,739.86
2017,5,10,9,45,729.5,193.5,3.95,15.5,776.5,936.9,725.31
2017,5,10,10,0,638.0,252.0,4.0,16.0,782.0,907.95,702.04
2017,5,10,10,15,597.0,284.5,4.0,16.0,793.0,894.47,690.29
2017,5,10,10,30,556.0,317.0,4.0,16.0,804.0,881.56,678.85
2017,5,10,10,45,561.0,325.0,4.05,16.0,826.5,885.35,681.05
2017,5,10,11,0,566.0,333.0,4.1,16.0,849.0,886.7,681.5
2017,5,10,11,15,560.0,343.0,4.1,16.0,859.5,877.3,673.97
2017,5,10,11,30,554.0,353.0,4.1,16.0,870.0,865.76,665.07
2017,5,10,11,45,721.0,245.5,4.1,16.0,922.0,895.23,691.03
2017,5,10,12,0,888.0,138.0,4.1,16.0,974.0,908.85,700.31
2017,5,10,12,15,887.5,138.0,4.05,16.0,971.5,882.57,681.46
2017,5,10,12,30,887.0,138.0,4.0,16.0,969.0,853.89,661.21
2017,5,10,12,45,876.5,142.5,4.0,16.0,956.5,819.07,636.79
2017,5,10,13,0,866.0,147.0,4.0,16.0,944.0,782.65,611.14
2017,5,10,13,15,862.0,146.0,3.9,16.0,926.5,744.8,583.26
2017,5,10,13,30,858.0,145.0,3.8,16.0,909.0,705.38,552.94
2017,5,10,13,45,848.5,145.5,3.75,16.0,884.0,661.06,518.59
2017,5,10,14,0,839.0,146.0,3.7,16.0,859.0,616.47,483.37
2017,5,10,14,15,830.5,144.0,3.65,16.0,827.5,569.74,445.81
2017,5,10,14,30,822.0,142.0,3.6,16.0,796.0,522.63,407.07
2017,5,10,14,45,806.5,141.0,3.55,16.0,758.0,473.06,365.55
2017,5,10,15,0,791.0,140.0,3.5,16.0,720.0,424.18,323.66
2017,5,10,15,15,775.5,137.0,3.5,15.5,678.0,374.56,280.97
2017,5,10,15,30,760.0,134.0,3.5,15.0,636.0,320.67,234.2
2017,5,10,15,45,737.0,131.0,3.55,15.0,589.0,271.2,190.52
2017,5,10,16,0,714.0,128.0,3.6,15.0,542.0,224.02,149.59
2017,5,10,16,15,687.5,123.0,3.55,14.5,492.5,177.29,111.76
2017,5,10,16,30,661.0,118.0,3.5,14.0,443.0,133.57,80.92
2017,5,10,16,45,479.5,132.5,3.5,14.0,355.0,103.95,72.77
2017,5,10,17,0,298.0,147.0,3.5,14.0,267.0,107.15,89.54
2017,5,10,17,15,262.5,132.5,3.3,13.5,227.0,98.13,81.95
2017,5,10,17,30,227.0,118.0,3.1,13.0,187.0,88.7,73.81
2017,5,10,17,45,293.5,93.5,2.95,13.0,165.0,72.17,58.99
2017,5,10,18,0,360.0,69.0,2.8,13.0,143.0,51.67,40.44
2017,5,10,18,15,268.0,54.5,2.55,12.5,101.0,41.64,31.06
2017,5,10,18,30,176.0,40.0,2.3,12.0,59.0,31.17,20.72
2017,5,10,18,45,88.0,20.0,2.05,12.0,29.5,15.69,0.0
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,10.5,1.8,11.0,10.5,10.01,0.0
2017,5,11,5,30,0.0,21.0,1.9,11.0,21.0,19.77,7.11
2017,5,11,5,45,19.0,40.5,2.05,11.5,44.0,56.29,41.14
2017,5,11,6,0,38.0,60.0,2.2,12.0,67.0,89.75,70.88
2017,5,11,6,15,53.0,81.5,2.25,12.0,94.5,124.32,101.4
2017,5,11,6,30,68.0,103.0,2.3,12.0,122.0,159.32,131.89
2017,5,11,6,45,81.5,124.5,2.35,12.5,151.5,193.94,161.16
2017,5,11,7,0,95.0,146.0,2.4,13.0,181.0,240.5,199.5
2017,5,11,7,15,100.5,169.0,2.35,13.0,211.0,272.65,225.3
2017,5,11,7,30,106.0,192.0,2.3,13.0,241.0,304.59,250.45
2017,5,11,7,45,62.0,194.5,2.25,13.5,224.0,257.45,209.85
2017,5,11,8,0,18.0,197.0,2.2,14.0,207.0,209.62,168.71
2017,5,11,8,15,12.5,196.0,2.15,14.0,203.5,202.23,162.11
2017,5,11,8,30,7.0,195.0,2.1,14.0,200.0,195.08,155.63
2017,5,11,8,45,41.0,255.5,2.1,14.5,285.0,301.44,240.7
2017,5,11,9,0,75.0,316.0,2.1,15.0,370.0,398.77,315.41
2017,5,11,9,15,62.0,324.0,2.15,15.0,370.5,392.72,309.15
2017,5,11,9,30,49.0,332.0,2.2,15.0,371.0,386.32,303.23
2017,5,11,9,45,169.0,359.5,2.25,15.5,500.0,542.47,423.36
2017,5,11,10,0,289.0,387.0,2.3,16.0,629.0,697.42,536.14
2017,5,11,10,15,207.5,409.0,2.35,16.0,585.5,624.79,479.97
2017,5,11,10,30,126.0,431.0,2.4,16.0,542.0,563.6,432.87
2017,5,11,10,45,177.0,441.0,2.45,16.5,601.0,617.05,472.42
2017,5,11,11,0,228.0,451.0,2.5,17.0,660.0,668.64,509.19
2017,5,11,11,15,138.5,433.5,2.55,17.0,561.0,559.37,427.74
2017,5,11,11,30,49.0,416.0,2.6,17.0,462.0,446.28,342.4
2017,5,11,11,45,51.5,416.0,2.7,17.0,464.5,444.09,341.49
2017,5,11,12,0,54.0,416.0,2.8,17.0,467.0,441.6,339.83
2017,5,11,12,15,484.5,265.0,2.9,17.0,720.0,667.88,519.32
2017,5,11,12,30,915.0,114.0,3.0,17.0,973.0,856.24,656.55
2017,5,11,12,45,902.5,120.0,3.2,17.0,959.5,820.71,631.51
2017,5,11,13,0,890.0,126.0,3.4,17.0,946.0,783.6,606.81
2017,5,11,13,15,885.5,125.0,3.55,17.0,928.0,744.77,580.26
2017,5,11,13,30,881.0,124.0,3.7,17.0,910.0,704.35,550.45
2017,5,11,13,45,879.0,120.5,3.85,17.0,886.5,661.95,518.35
2017,5,11,14,0,877.0,117.0,4.0,17.0,863.0,618.1,484.29
2017,5,11,14,15,869.0,115.5,4.05,16.5,832.0,571.39,447.67
2017,5,11,14,30,861.0,114.0,4.1,16.0,801.0,524.09,409.48
2017,5,11,14,45,850.5,111.5,4.2,16.0,764.0,474.45,367.77
2017,5,11,15,0,840.0,109.0,4.3,16.0,727.0,424.87,325.03
2017,5,11,15,15,826.0,107.0,4.35,15.5,685.0,368.83,276.79
2017,5,11,15,30,812.0,105.0,4.4,15.0,643.0,319.14,232.58
2017,5,11,15,45,791.5,103.0,4.5,15.0,596.5,268.96,187.58
2017,5,11,16,0,771.0,101.0,4.6,15.0,550.0,220.74,145.07
2017,5,11,16,15,747.5,97.0,4.7,15.0,501.0,172.67,105.3
2017,5,11,16,30,724.0,93.0,4.8,15.0,452.0,127.24,72.65
2017,5,11,16,45,689.0,89.5,4.95,15.0,400.5,78.77,46.28
2017,5,11,17,0,654.0,86.0,5.1,15.0,349.0,55.37,43.64
2017,5,11,17,15,610.5,80.0,5.1,14.5,298.5,53.5,42.19
2017,5,11,17,30,567.0,74.0,5.1,14.0,248.0,51.5,40.52
2017,5,11,17,45,500.0,66.5,5.15,13.5,199.0,48.04,37.43
2017,5,11,18,0,433.0,59.0,5.2,13.0,150.0,44.43,34.02
2017,5,11,18,15,339.0,48.0,5.05,12.5,107.0,37.33,27.29
2017,5,11,18,30,245.0,37.0,4.9,12.0,64.0,28.73,18.76
2017,5,11,18,45,122.5,18.5,4.75,12.0,32.0,14.46,0.41
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,84.5,14.0,4.0,10.5,20.5,48.95,0.0
2017,5,12,5,30,169.0,28.0,4.3,11.0,41.0,137.73,87.01
2017,5,12,5,45,284.0,40.5,4.65,11.5,82.0,220.84,177.54
2017,5,12,6,0,399.0,53.0,5.0,12.0,123.0,314.18,261.3
2017,5,12,6,15,474.0,62.0,5.3,12.0,171.5,388.24,327.81
2017,5,12,6,30,549.0,71.0,5.6,12.0,220.0,467.69,397.18
2017,5,12,6,45,603.0,77.0,5.95,12.5,272.5,533.99,453.2
2017,5,12,7,0,657.0,83.0,6.3,13.0,325.0,603.0,509.42
2017,5,12,7,15,693.5,88.0,6.4,13.0,378.0,659.69,553.7
2017,5,12,7,30,730.0,93.0,6.5,13.0,431.0,717.04,597.59
2017,5,12,7,45,759.0,96.0,6.6,13.5,483.0,762.11,629.93
2017,5,12,8,0,788.0,99.0,6.7,14.0,535.0,810.8,664.53
2017,5,12,8,15,808.5,102.5,6.65,14.0,584.0,851.63,693.31
2017,5,12,8,30,829.0,106.0,6.6,14.0,633.0,890.82,720.56
2017,5,12,8,45,847.0,107.5,6.6,14.0,678.5,923.45,742.91
2017,5,12,9,0,865.0,109.0,6.6,14.0,724.0,945.79,757.56
2017,5,12,9,15,877.0,111.0,6.55,14.0,764.5,968.65,772.42
2017,5,12,9,30,889.0,113.0,6.5,14.0,805.0,988.78,785.28
2017,5,12,9,45,904.5,111.5,6.5,14.5,841.0,1005.63,794.57
2017,5,12,10,0,920.0,110.0,6.5,15.0,877.0,1019.56,801.82
2017,5,12,10,15,926.0,111.0,6.5,15.0,904.5,1023.83,803.75
2017,5,12,10,30,932.0,112.0,6.5,15.0,932.0,1024.86,803.56
2017,5,12,10,45,934.5,114.0,6.55,15.5,952.0,1020.29,798.25
2017,5,12,11,0,937.0,116.0,6.6,16.0,972.0,1012.46,790.79
2017,5,12,11,15,939.5,116.5,6.65,16.0,985.0,999.94,781.62
2017,5,12,11,30,942.0,117.0,6.7,16.0,998.0,984.3,770.33
2017,5,12,11,45,939.5,119.0,6.75,16.0,1002.0,962.56,754.71
2017,5,12,12,0,937.0,121.0,6.8,16.0,1006.0,938.06,737.14
2017,5,12,12,15,936.5,121.0,6.9,16.0,1003.0,910.78,717.78
2017,5,12,12,30,936.0,121.0,7.0,16.0,1000.0,880.97,696.5
2017,5,12,12,45,932.0,121.5,7.1,16.0,989.0,846.44,671.64
2017,5,12,13,0,928.0,122.0,7.2,16.0,978.0,809.84,645.11
2017,5,12,13,15,924.0,121.0,7.3,16.0,960.0,770.04,615.98
2017,5,12,13,30,920.0,120.0,7.4,16.0,942.0,728.52,583.87
2017,5,12,13,45,912.5,119.5,7.55,16.0,916.5,683.66,548.11
2017,5,12,14,0,905.0,119.0,7.7,16.0,891.0,637.7,510.72
2017,5,12,14,15,897.0,117.5,7.75,15.5,859.0,589.75,471.65
2017,5,12,14,30,889.0,116.0,7.8,15.0,827.0,541.15,431.01
2017,5,12,14,45,877.0,114.5,7.85,15.0,789.0,490.33,386.79
2017,5,12,15,0,865.0,113.0,7.9,15.0,751.0,439.66,341.73
2017,5,12,15,15,851.5,111.0,7.9,14.5,708.0,382.65,291.36
2017,5,12,15,30,838.0,109.0,7.9,14.0,665.0,331.81,245.13
2017,5,12,15,45,818.5,106.5,7.95,14.0,617.5,280.13,197.88
2017,5,12,16,0,799.0,104.0,8.0,14.0,570.0,230.32,153.19
2017,5,12,16,15,775.0,100.0,7.95,13.5,520.0,180.72,111.71
2017,5,12,16,30,751.0,96.0,7.9,13.0,470.0,133.84,77.47
2017,5,12,16,45,719.0,91.5,7.9,13.0,417.5,83.12,48.78
2017,5,12,17,0,687.0,87.0,7.9,13.0,365.0,56.11,44.65
2017,5,12,17,15,642.0,81.5,7.8,12.5,312.5,54.64,43.54
2017,5,12,17,30,597.0,76.0,7.7,12.0,260.0,53.08,42.27
2017,5,12,17,45,533.0,68.5,7.65,12.0,209.5,49.7,39.14
2017,5,12,18,0,469.0,61.0,7.6,12.0,159.0,46.15,35.7
2017,5,12,18,15,370.5,50.0,7.45,11.5,114.5,39.1,28.99
2017,5,12,18,30,272.0,39.0,7.3,11.0,70.0,30.33,20.29
2017,5,12,18,45,136.0,19.5,7.2,11.0,35.0,15.24,1.89
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,15,93.0,14.5,6.05,9.0,22.0,53.18,0.0
2017,5,13,5,30,186.0,29.0,6.2,9.0,44.0,148.29,98.62
2017,5,13,5,45,303.0,41.0,6.4,9.5,85.5,231.56,188.69
2017,5,13,6,0,420.0,53.0,6.6,10.0,127.0,326.75,275.03
2017,5,13,6,15,493.5,61.5,6.55,10.5,176.0,400.3,341.16
2017,5,13,6,30,567.0,70.0,6.5,11.0,225.0,479.05,409.54
2017,5,13,6,45,620.5,75.0,6.45,11.5,278.0,544.5,464.62
2017,5,13,7,0,674.0,80.0,6.4,12.0,331.0,612.57,519.22
2017,5,13,7,15,709.0,85.0,6.2,12.0,383.5,668.71,562.36
2017,5,13,7,30,744.0,90.0,6.0,12.0,436.0,721.49,601.64
2017,5,13,7,45,770.5,93.5,5.85,12.5,487.5,769.72,635.39
2017,5,13,8,0,797.0,97.0,5.7,13.0,539.0,817.16,667.68
2017,5,13,8,15,816.5,100.0,5.55,13.0,587.5,856.74,694.58
2017,5,13,8,30,836.0,103.0,5.4,13.0,636.0,894.62,719.81
2017,5,13,8,45,851.0,105.5,5.25,13.5,681.0,925.79,738.33
2017,5,13,9,0,866.0,108.0,5.1,14.0,726.0,946.56,749.03
2017,5,13,9,15,877.5,110.0,5.0,14.0,765.5,968.98,762.67
2017,5,13,9,30,889.0,112.0,4.9,14.0,805.0,988.65,774.29
2017,5,13,9,45,900.5,112.0,4.85,14.5,840.0,1003.27,781.25
2017,5,13,10,0,912.0,112.0,4.8,15.0,875.0,1014.91,786.2
2017,5,13,10,15,918.0,113.5,4.85,15.0,902.0,1019.68,788.85
2017,5,13,10,30,924.0,115.0,4.9,15.0,929.0,1021.24,789.44
2017,5,13,10,45,927.5,116.0,4.95,15.5,949.0,1016.62,784.35
2017,5,13,11,0,931.0,117.0,5.0,16.0,969.0,1008.8,777.21
2017,5,13,11,15,933.5,117.5,5.1,16.0,982.0,996.36,768.88
2017,5,13,11,30,936.0,118.0,5.2,16.0,995.0,980.84,758.45
2017,5,13,11,45,934.5,119.5,5.35,16.0,999.0,959.65,744.4
2017,5,13,12,0,933.0,121.0,5.5,16.0,1003.0,935.69,728.33
2017,5,13,12,15,932.5,121.0,5.65,16.0,1000.5,908.55,709.89
2017,5,13,12,30,932.0,121.0,5.8,16.0,998.0,878.9,689.49
2017,5,13,12,45,926.5,122.5,5.95,16.0,987.0,844.25,665.29
2017,5,13,13,0,921.0,124.0,6.1,16.0,976.0,807.63,639.42
2017,5,13,13,15,917.5,123.0,6.2,15.5,958.0,768.48,612.39
2017,5,13,13,30,914.0,122.0,6.3,15.0,940.0,727.58,582.23
2017,5,13,13,45,908.5,120.5,6.45,15.0,915.0,683.41,547.39
2017,5,13,14,0,903.0,119.0,6.6,15.0,890.0,638.01,510.76
2017,5,13,14,15,895.0,117.5,6.65,15.0,858.5,590.2,471.15
2017,5,13,14,30,887.0,116.0,6.7,15.0,827.0,541.76,430.11
2017,5,13,14,45,876.0,114.0,6.75,15.0,789.0,491.12,386.38
2017,5,13,15,0,865.0,112.0,6.8,15.0,751.0,440.55,341.71
2017,5,13,15,15,851.0,110.0,6.85,14.5,708.0,383.39,291.56
2017,5,13,15,30,837.0,108.0,6.9,14.0,665.0,332.47,245.51
2017,5,13,15,45,818.5,105.0,6.95,14.0,618.0,280.72,198.3
2017,5,13,16,0,800.0,102.0,7.0,14.0,571.0,230.72,153.46
2017,5,13,16,15,776.5,98.5,7.0,13.5,521.0,181.55,112.23
2017,5,13,16,30,753.0,95.0,7.0,13.0,471.0,135.04,78.02
2017,5,13,16,45,720.5,90.5,7.0,13.0,418.5,84.3,48.82
2017,5,13,17,0,688.0,86.0,7.0,13.0,366.0,55.24,43.87
2017,5,13,17,15,644.0,80.5,6.9,12.5,314.0,53.74,42.73
2017,5,13,17,30,600.0,75.0,6.8,12.0,262.0,52.13,41.41
2017,5,13,17,45,535.0,68.0,6.7,12.0,211.5,49.12,38.64
2017,5,13,18,0,470.0,61.0,6.6,12.0,161.0,45.99,35.58
2017,5,13,18,15,374.0,50.5,6.45,11.5,116.5,39.41,29.3
2017,5,13,18,30,278.0,40.0,6.3,11.0,72.0,31.08,21.05
2017,5,13,18,45,150.5,25.0,6.15,11.0,41.0,19.71,5.29
2017,5,13,19,0,23.0,10.0,6.0,11.0,10.0,9.53,0.0
2017,5,13,19,15,11.5,5.0,5.9,10.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,14,5,15,90.5,15.0,4.8,9.5,22.5,52.75,0.0
2017,5,14,5,30,181.0,30.0,4.9,10.0,45.0,148.49,101.29
2017,5,14,5,45,294.0,42.0,5.05,10.5,86.0,228.56,185.58
2017,5,14,6,0,407.0,54.0,5.2,11.0,127.0,321.17,268.75
2017,5,14,6,15,479.5,62.5,5.1,11.0,175.5,393.67,333.67
2017,5,14,6,30,552.0,71.0,5.0,11.0,224.0,471.28,400.85
2017,5,14,6,45,603.5,77.0,4.95,11.5,276.0,536.03,454.54
2017,5,14,7,0,655.0,83.0,4.9,12.0,328.0,603.31,507.83
2017,5,14,7,15,690.5,88.0,4.85,12.0,380.0,659.19,550.41
2017,5,14,7,30,726.0,93.0,4.8,12.0,432.0,715.67,592.37
2017,5,14,7,45,751.5,97.0,4.75,12.5,483.0,758.95,622.07
2017,5,14,8,0,777.0,101.0,4.7,13.0,534.0,805.59,653.69
2017,5,14,8,15,797.0,104.5,4.65,13.0,582.0,845.69,681.04
2017,5,14,8,30,817.0,108.0,4.6,13.0,630.0,884.16,706.85
2017,5,14,8,45,831.0,111.0,4.55,13.5,674.0,914.59,725.16
2017,5,14,9,0,845.0,114.0,4.5,14.0,718.0,942.69,741.62
2017,5,14,9,15,857.0,116.0,4.45,14.0,757.5,956.96,749.56
2017,5,14,9,30,869.0,118.0,4.4,14.0,797.0,976.83,761.62
2017,5,14,9,45,869.5,124.5,4.35,14.5,828.0,987.54,765.75
2017,5,14,10,0,870.0,131.0,4.3,15.0,859.0,995.06,767.8
2017,5,14,10,15,876.5,132.5,4.2,15.0,886.5,1000.05,769.57
2017,5,14,10,30,883.0,134.0,4.1,15.0,914.0,1001.95,769.35
2017,5,14,10,45,886.0,136.0,4.1,15.0,933.5,997.86,765.77
2017,5,14,11,0,889.0,138.0,4.1,15.0,953.0,990.67,760.23
