Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,11,15,892.0,138.5,4.1,15.0,965.5,978.97,751.71
2017,5,14,11,30,895.0,139.0,4.1,15.0,978.0,964.3,741.27
2017,5,14,11,45,895.0,140.0,4.1,15.5,983.0,944.51,725.99
2017,5,14,12,0,895.0,141.0,4.1,16.0,988.0,922.02,708.99
2017,5,14,12,15,894.0,141.0,4.15,16.0,985.5,895.22,690.6
2017,5,14,12,30,893.0,141.0,4.2,16.0,983.0,866.05,670.52
2017,5,14,12,45,886.0,143.0,4.3,16.0,971.5,831.68,646.94
2017,5,14,13,0,879.0,145.0,4.4,16.0,960.0,795.54,622.11
2017,5,14,13,15,875.0,144.0,4.55,16.0,942.0,757.42,595.55
2017,5,14,13,30,871.0,143.0,4.7,16.0,924.0,717.7,565.9
2017,5,14,13,45,867.0,140.5,4.85,16.0,900.0,675.3,533.5
2017,5,14,14,0,863.0,138.0,5.0,16.0,876.0,631.64,499.28
2017,5,14,14,15,854.0,136.0,5.15,15.5,844.5,581.54,460.13
2017,5,14,14,30,845.0,134.0,5.3,15.0,813.0,533.32,421.14
2017,5,14,14,45,834.5,131.5,5.45,15.0,775.5,483.82,379.18
2017,5,14,15,0,824.0,129.0,5.6,15.0,738.0,434.49,336.27
2017,5,14,15,15,809.0,126.0,5.65,15.0,695.5,383.54,291.1
2017,5,14,15,30,794.0,123.0,5.7,15.0,653.0,333.62,246.14
2017,5,14,15,45,775.5,119.0,5.8,15.0,606.5,283.25,200.84
2017,5,14,16,0,757.0,115.0,5.9,15.0,560.0,234.69,157.77
2017,5,14,16,15,732.0,111.0,5.85,14.5,510.5,181.18,113.3
2017,5,14,16,30,707.0,107.0,5.8,14.0,461.0,136.04,80.04
2017,5,14,16,45,674.5,101.5,5.8,14.0,410.0,92.39,55.74
2017,5,14,17,0,642.0,96.0,5.8,14.0,359.0,62.46,50.1
2017,5,14,17,15,597.0,89.5,5.7,13.5,307.5,60.54,48.63
2017,5,14,17,30,552.0,83.0,5.6,13.0,256.0,58.49,46.94
2017,5,14,17,45,487.5,74.5,5.55,12.5,206.5,54.51,43.4
2017,5,14,18,0,423.0,66.0,5.5,12.0,157.0,49.15,38.43
2017,5,14,18,15,330.0,54.0,5.35,11.5,113.5,41.05,30.79
2017,5,14,18,30,237.0,42.0,5.2,11.0,70.0,32.6,22.45
2017,5,14,18,45,126.5,25.5,5.1,11.0,40.0,20.06,6.49
2017,5,14,19,0,16.0,9.0,5.0,11.0,10.0,8.58,0.0
2017,5,14,19,15,8.0,4.5,4.95,10.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,15,63.5,16.5,4.55,10.0,22.0,42.81,0.0
2017,5,15,5,30,127.0,33.0,4.6,10.0,44.0,118.83,82.05
2017,5,15,5,45,236.0,47.5,4.65,10.5,84.0,206.57,167.52
2017,5,15,6,0,345.0,62.0,4.7,11.0,124.0,294.94,246.44
2017,5,15,6,15,418.0,72.0,4.7,11.0,172.0,364.95,308.99
2017,5,15,6,30,491.0,82.0,4.7,11.0,220.0,444.64,377.76
2017,5,15,6,45,543.5,90.0,4.7,11.5,270.5,510.47,432.33
2017,5,15,7,0,596.0,98.0,4.7,12.0,321.0,578.89,487.1
2017,5,15,7,15,633.5,103.5,4.7,12.0,372.5,635.06,530.85
2017,5,15,7,30,671.0,109.0,4.7,12.0,424.0,691.96,573.54
2017,5,15,7,45,701.0,113.5,4.7,12.5,475.0,741.81,608.76
2017,5,15,8,0,731.0,118.0,4.7,13.0,526.0,791.27,642.92
2017,5,15,8,15,752.5,121.5,4.7,13.0,573.5,831.27,670.63
2017,5,15,8,30,774.0,125.0,4.7,13.0,621.0,865.35,693.72
2017,5,15,8,45,792.5,127.0,4.7,13.5,665.5,897.97,714.25
2017,5,15,9,0,811.0,129.0,4.7,14.0,710.0,928.49,733.05
2017,5,15,9,15,823.5,131.5,4.65,14.0,749.5,951.53,747.39
2017,5,15,9,30,836.0,134.0,4.6,14.0,789.0,971.93,759.88
2017,5,15,9,45,844.5,136.5,4.6,14.5,822.0,985.64,766.65
2017,5,15,10,0,853.0,139.0,4.6,15.0,855.0,996.39,771.46
2017,5,15,10,15,860.0,140.5,4.7,15.0,882.0,993.06,768.91
2017,5,15,10,30,867.0,142.0,4.8,15.0,909.0,995.41,770.56
2017,5,15,10,45,873.5,142.0,4.95,15.5,929.5,992.7,767.66
2017,5,15,11,0,880.0,142.0,5.1,16.0,950.0,986.94,762.73
2017,5,15,11,15,883.0,142.5,5.25,16.0,963.0,975.32,755.22
2017,5,15,11,30,886.0,143.0,5.4,16.0,976.0,960.77,745.69
2017,5,15,11,45,889.0,142.0,5.55,16.0,981.5,941.96,733.12
2017,5,15,12,0,892.0,141.0,5.7,16.0,987.0,920.42,718.58
2017,5,15,12,15,891.0,141.0,5.85,16.0,984.5,893.73,700.25
2017,5,15,12,30,890.0,141.0,6.0,16.0,982.0,864.69,680.12
2017,5,15,12,45,894.5,136.5,6.2,16.0,974.0,833.82,658.7
2017,5,15,13,0,899.0,132.0,6.4,16.0,966.0,800.55,635.29
2017,5,15,13,15,895.0,131.0,6.5,16.0,948.0,761.87,607.25
2017,5,15,13,30,891.0,130.0,6.6,16.0,930.0,721.55,576.16
2017,5,15,13,45,888.5,126.5,6.7,16.0,906.5,678.59,542.21
2017,5,15,14,0,886.0,123.0,6.8,16.0,883.0,634.22,506.42
2017,5,15,14,15,878.5,121.5,6.9,16.0,852.0,587.52,467.92
2017,5,15,14,30,871.0,120.0,7.0,16.0,821.0,540.17,427.98
2017,5,15,14,45,863.0,117.0,7.1,16.0,784.5,490.91,385.58
2017,5,15,15,0,855.0,114.0,7.2,16.0,748.0,441.45,342.02
2017,5,15,15,15,841.5,111.5,7.2,15.5,705.5,384.7,292.37
2017,5,15,15,30,828.0,109.0,7.2,15.0,663.0,334.08,246.73
2017,5,15,15,45,812.5,105.5,7.25,15.0,617.0,283.18,200.3
2017,5,15,16,0,797.0,102.0,7.3,15.0,571.0,233.73,155.84
2017,5,15,16,15,774.0,98.5,7.25,14.5,521.5,184.81,114.64
2017,5,15,16,30,751.0,95.0,7.2,14.0,472.0,138.49,80.08
2017,5,15,16,45,721.0,90.5,7.2,14.0,421.0,87.98,50.04
2017,5,15,17,0,691.0,86.0,7.2,14.0,370.0,55.0,43.46
2017,5,15,17,15,648.5,80.5,7.1,13.5,318.0,53.5,42.33
2017,5,15,17,30,606.0,75.0,7.0,13.0,266.0,51.88,41.02
2017,5,15,17,45,542.0,68.0,6.95,12.5,215.5,48.85,38.33
2017,5,15,18,0,478.0,61.0,6.9,12.0,165.0,45.69,35.35
2017,5,15,18,15,385.0,51.0,6.7,11.5,120.5,39.57,29.5
2017,5,15,18,30,292.0,41.0,6.5,11.0,76.0,31.79,21.83
2017,5,15,18,45,161.5,26.0,6.35,11.0,44.0,20.45,7.55
2017,5,15,19,0,31.0,11.0,6.2,11.0,12.0,10.48,0.0
2017,5,15,19,15,15.5,5.5,6.05,10.5,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,83.0,16.0,5.45,11.0,23.0,50.78,0.0
2017,5,16,5,30,166.0,32.0,5.5,11.0,46.0,145.6,103.27
2017,5,16,5,45,270.5,44.0,5.55,11.5,85.5,219.55,178.3
2017,5,16,6,0,375.0,56.0,5.6,12.0,125.0,304.0,254.13
2017,5,16,6,15,443.5,65.0,5.6,12.0,171.5,375.83,318.22
2017,5,16,6,30,512.0,74.0,5.6,12.0,218.0,450.09,382.71
2017,5,16,6,45,546.5,84.0,5.6,12.5,265.5,506.34,429.44
2017,5,16,7,0,581.0,94.0,5.6,13.0,313.0,563.93,475.63
2017,5,16,7,15,378.0,145.5,5.6,13.0,296.0,483.25,405.6
2017,5,16,7,30,175.0,197.0,5.6,13.0,279.0,365.89,304.54
2017,5,16,7,45,174.5,220.5,5.65,13.0,310.5,395.31,327.66
2017,5,16,8,0,174.0,244.0,5.7,13.0,342.0,423.88,349.47
2017,5,16,8,15,161.0,268.0,5.7,13.0,364.5,441.07,361.48
2017,5,16,8,30,148.0,292.0,5.7,13.0,387.0,456.79,372.26
2017,5,16,8,45,201.5,308.5,5.75,13.5,448.0,524.32,425.29
2017,5,16,9,0,255.0,325.0,5.8,14.0,509.0,607.07,488.62
2017,5,16,9,15,161.0,338.5,5.85,14.0,457.0,517.3,415.27
2017,5,16,9,30,67.0,352.0,5.9,14.0,405.0,425.38,339.73
2017,5,16,9,45,142.0,379.0,5.95,14.0,497.0,537.81,429.17
2017,5,16,10,0,217.0,406.0,6.0,14.0,589.0,636.25,505.62
2017,5,16,10,15,169.5,420.5,5.95,14.0,566.0,600.65,475.71
2017,5,16,10,30,122.0,435.0,5.9,14.0,543.0,564.31,445.69
2017,5,16,10,45,85.0,420.5,5.9,14.0,496.5,498.07,393.61
2017,5,16,11,0,48.0,406.0,5.9,14.0,450.0,443.79,350.31
2017,5,16,11,15,49.0,413.0,5.8,14.0,459.0,447.77,353.15
2017,5,16,11,30,50.0,420.0,5.7,14.0,468.0,451.37,355.59
2017,5,16,11,45,59.5,433.5,5.6,14.0,490.5,468.49,368.71
2017,5,16,12,0,69.0,447.0,5.5,14.0,513.0,484.58,380.96
2017,5,16,12,15,112.0,462.0,5.5,14.0,568.5,531.95,418.21
2017,5,16,12,30,155.0,477.0,5.5,14.0,624.0,572.12,449.52
2017,5,16,12,45,194.5,468.5,5.55,14.0,650.5,585.06,460.31
2017,5,16,13,0,234.0,460.0,5.6,14.0,677.0,595.16,468.88
2017,5,16,13,15,246.5,448.0,5.65,14.0,673.0,576.84,455.3
2017,5,16,13,30,259.0,436.0,5.7,14.0,669.0,559.34,442.23
2017,5,16,13,45,292.0,414.0,5.8,14.0,670.0,545.49,432.24
2017,5,16,14,0,325.0,392.0,5.9,14.0,671.0,528.94,419.75
2017,5,16,14,15,290.0,385.0,5.95,14.0,627.5,484.26,384.31
2017,5,16,14,30,255.0,378.0,6.0,14.0,584.0,442.51,351.05
2017,5,16,14,45,167.5,357.0,6.05,14.0,490.0,376.07,298.43
2017,5,16,15,0,80.0,336.0,6.1,14.0,396.0,318.91,253.54
2017,5,16,15,15,70.0,311.5,6.05,13.5,362.0,288.82,230.15
2017,5,16,15,30,60.0,287.0,6.0,13.0,328.0,260.04,207.65
2017,5,16,15,45,69.0,270.5,5.95,13.0,314.0,243.2,193.78
2017,5,16,16,0,78.0,254.0,5.9,13.0,300.0,225.45,179.04
2017,5,16,16,15,57.5,224.5,5.85,13.0,257.0,193.49,153.96
2017,5,16,16,30,37.0,195.0,5.8,13.0,214.0,164.09,131.14
2017,5,16,16,45,26.5,170.5,5.8,13.0,183.5,141.08,113.2
2017,5,16,17,0,16.0,146.0,5.8,13.0,153.0,126.51,106.97
2017,5,16,17,15,11.0,127.0,5.65,12.5,131.5,110.69,93.44
2017,5,16,17,30,6.0,108.0,5.5,12.0,110.0,94.73,79.53
2017,5,16,17,45,3.0,88.5,5.4,12.0,89.5,78.27,64.76
2017,5,16,18,0,0.0,69.0,5.3,12.0,69.0,61.67,49.63
2017,5,16,18,15,132.0,54.5,5.2,12.0,70.5,43.67,33.11
2017,5,16,18,30,264.0,40.0,5.1,12.0,72.0,30.89,21.04
2017,5,16,18,45,146.0,25.5,5.1,12.0,42.0,19.98,7.89
2017,5,16,19,0,28.0,11.0,5.1,12.0,12.0,10.48,0.0
2017,5,16,19,15,14.0,5.5,5.1,12.0,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,79.0,17.0,5.2,10.0,24.0,67.43,0.0
2017,5,17,5,30,158.0,34.0,5.1,10.0,48.0,144.75,104.61
2017,5,17,5,45,267.0,47.5,5.05,10.5,89.0,222.92,181.85
2017,5,17,6,0,376.0,61.0,5.0,11.0,130.0,311.82,261.26
2017,5,17,6,15,448.0,70.5,4.95,11.0,178.5,385.18,326.5
2017,5,17,6,30,520.0,80.0,4.9,11.0,227.0,462.82,393.46
2017,5,17,6,45,575.5,86.0,4.85,11.5,279.0,529.55,448.59
2017,5,17,7,0,631.0,92.0,4.8,12.0,331.0,598.98,503.93
2017,5,17,7,15,667.5,97.5,4.65,12.5,383.5,655.54,545.56
2017,5,17,7,30,704.0,103.0,4.5,13.0,436.0,712.74,586.28
2017,5,17,7,45,733.0,106.5,4.35,13.5,487.0,761.54,619.3
2017,5,17,8,0,762.0,110.0,4.2,14.0,538.0,805.52,647.78
2017,5,17,8,15,782.0,113.5,4.05,14.0,586.0,845.25,674.16
2017,5,17,8,30,802.0,117.0,3.9,14.0,634.0,883.37,698.92
2017,5,17,8,45,817.5,120.0,3.75,14.5,678.0,914.86,717.22
2017,5,17,9,0,833.0,123.0,3.6,15.0,722.0,944.11,733.65
2017,5,17,9,15,845.0,125.0,3.5,15.0,761.0,966.43,746.75
2017,5,17,9,30,857.0,127.0,3.4,15.0,800.0,986.06,758.0
2017,5,17,9,45,878.5,121.5,3.35,15.5,837.0,995.59,761.28
2017,5,17,10,0,900.0,116.0,3.3,16.0,874.0,1011.03,768.75
2017,5,17,10,15,906.0,117.5,3.3,16.0,901.0,1015.78,770.83
2017,5,17,10,30,912.0,119.0,3.3,16.0,928.0,1017.38,771.0
2017,5,17,10,45,922.5,116.0,3.3,16.5,950.0,1015.55,767.56
2017,5,17,11,0,933.0,113.0,3.3,17.0,972.0,1010.53,762.16
2017,5,17,11,15,936.0,113.5,3.35,17.0,985.0,998.69,754.13
2017,5,17,11,30,939.0,114.0,3.4,17.0,998.0,983.76,744.15
2017,5,17,11,45,938.5,115.0,3.45,17.0,1003.0,963.12,730.36
2017,5,17,12,0,938.0,116.0,3.5,17.0,1008.0,939.67,714.7
2017,5,17,12,15,938.5,116.0,3.55,17.0,1006.5,913.49,697.15
2017,5,17,12,30,939.0,116.0,3.6,17.0,1005.0,884.72,677.77
2017,5,17,12,45,930.5,120.0,3.7,17.5,993.5,849.95,653.12
2017,5,17,13,0,922.0,124.0,3.8,18.0,982.0,813.34,627.09
2017,5,17,13,15,918.5,123.0,3.85,18.0,964.5,774.35,600.13
2017,5,17,13,30,915.0,122.0,3.9,18.0,947.0,733.64,570.58
2017,5,17,13,45,913.5,119.0,3.95,18.0,923.5,690.92,538.23
2017,5,17,14,0,912.0,116.0,4.0,18.0,900.0,646.66,503.95
2017,5,17,14,15,904.5,114.5,4.1,17.5,868.5,598.96,467.16
2017,5,17,14,30,897.0,113.0,4.2,17.0,837.0,550.56,428.67
2017,5,17,14,45,889.0,110.0,4.3,17.0,800.0,500.21,386.84
2017,5,17,15,0,881.0,107.0,4.4,17.0,763.0,449.65,343.63
2017,5,17,15,15,868.0,104.5,4.5,17.0,720.0,397.66,298.29
2017,5,17,15,30,855.0,102.0,4.6,17.0,677.0,346.34,252.62
2017,5,17,15,45,839.0,99.0,4.75,17.0,630.5,288.16,201.29
2017,5,17,16,0,823.0,96.0,4.9,17.0,584.0,237.72,156.58
2017,5,17,16,15,800.0,92.5,5.05,16.5,533.5,187.48,114.55
2017,5,17,16,30,777.0,89.0,5.2,16.0,483.0,139.81,78.83
2017,5,17,16,45,750.0,84.5,5.4,15.5,431.5,93.87,52.33
2017,5,17,17,0,723.0,80.0,5.6,15.0,380.0,56.02,44.17
2017,5,17,17,15,682.0,75.0,5.6,14.5,327.5,49.2,38.33
2017,5,17,17,30,641.0,70.0,5.6,14.0,275.0,47.74,37.16
2017,5,17,17,45,580.0,63.5,5.7,13.5,224.0,44.91,34.67
2017,5,17,18,0,519.0,57.0,5.8,13.0,173.0,41.95,31.9
2017,5,17,18,15,429.0,48.0,5.55,12.5,127.0,36.57,26.79
2017,5,17,18,30,339.0,39.0,5.3,12.0,81.0,30.92,21.13
2017,5,17,18,45,205.0,26.0,5.1,11.5,48.0,20.39,8.77
2017,5,17,19,0,71.0,13.0,4.9,11.0,15.0,12.39,0.0
2017,5,17,19,15,35.5,6.5,4.7,11.0,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,122.5,15.0,2.5,10.5,26.0,83.27,0.0
2017,5,18,5,30,245.0,30.0,2.5,11.0,52.0,181.02,132.81
2017,5,18,5,45,346.5,41.0,2.5,11.5,94.0,258.14,209.47
2017,5,18,6,0,448.0,52.0,2.5,12.0,136.0,344.76,285.78
2017,5,18,6,15,515.5,59.5,2.3,12.0,184.5,414.79,346.49
2017,5,18,6,30,583.0,67.0,2.1,12.0,233.0,489.55,408.49
2017,5,18,6,45,627.0,73.0,1.9,12.5,284.0,550.32,455.81
2017,5,18,7,0,671.0,79.0,1.7,13.0,335.0,613.06,501.35
2017,5,18,7,15,705.0,83.5,1.7,13.5,387.0,667.75,539.66
2017,5,18,7,30,739.0,88.0,1.7,14.0,439.0,719.37,574.53
2017,5,18,7,45,761.5,93.0,1.75,14.5,489.0,765.85,605.19
2017,5,18,8,0,784.0,98.0,1.8,15.0,539.0,811.36,634.56
2017,5,18,8,15,803.5,101.0,1.9,15.5,587.0,850.59,659.5
2017,5,18,8,30,823.0,104.0,2.0,16.0,635.0,888.18,683.06
2017,5,18,8,45,837.5,106.5,2.1,16.5,679.5,918.62,701.51
2017,5,18,9,0,852.0,109.0,2.2,17.0,724.0,938.65,712.86
2017,5,18,9,15,864.0,111.0,2.3,17.5,763.0,961.36,726.14
2017,5,18,9,30,876.0,113.0,2.4,18.0,802.0,981.41,737.6
2017,5,18,9,45,888.5,113.0,2.55,18.5,837.0,996.96,746.62
2017,5,18,10,0,901.0,113.0,2.7,19.0,872.0,1009.6,753.8
2017,5,18,10,15,907.5,114.0,2.8,19.0,899.5,1014.39,756.81
2017,5,18,10,30,914.0,115.0,2.9,19.0,927.0,1016.03,757.93
2017,5,18,10,45,919.5,115.0,3.0,19.5,947.5,1012.49,754.3
2017,5,18,11,0,925.0,115.0,3.1,20.0,968.0,1005.78,748.71
2017,5,18,11,15,928.0,115.5,3.2,20.0,981.0,994.06,741.32
2017,5,18,11,30,931.0,116.0,3.3,20.0,994.0,979.26,731.96
2017,5,18,11,45,933.5,115.0,3.45,20.5,1000.0,959.58,718.31
2017,5,18,12,0,936.0,114.0,3.6,21.0,1006.0,937.06,702.75
2017,5,18,12,15,935.5,114.0,3.7,21.0,1003.5,910.14,685.2
2017,5,18,12,30,935.0,114.0,3.8,21.0,1001.0,880.72,665.86
2017,5,18,12,45,927.0,117.5,3.95,21.0,989.0,846.09,643.01
2017,5,18,13,0,919.0,121.0,4.1,21.0,977.0,809.62,618.64
2017,5,18,13,15,915.0,120.0,4.2,21.0,959.5,770.47,591.9
2017,5,18,13,30,911.0,119.0,4.3,21.0,942.0,729.64,562.73
2017,5,18,13,45,905.5,118.0,4.45,21.0,917.0,686.31,530.52
2017,5,18,14,0,900.0,117.0,4.6,21.0,892.0,641.76,496.61
2017,5,18,14,15,892.5,115.5,4.6,21.0,861.0,594.64,459.34
2017,5,18,14,30,885.0,114.0,4.6,21.0,830.0,546.85,420.65
2017,5,18,14,45,876.5,111.5,4.65,21.0,793.5,497.3,379.77
2017,5,18,15,0,868.0,109.0,4.7,21.0,757.0,447.59,337.68
2017,5,18,15,15,854.5,107.0,4.7,20.5,714.5,396.5,294.12
2017,5,18,15,30,841.0,105.0,4.7,20.0,672.0,339.92,245.43
2017,5,18,15,45,825.0,101.5,4.7,20.0,626.0,288.35,199.78
2017,5,18,16,0,809.0,98.0,4.7,20.0,580.0,238.25,155.83
2017,5,18,16,15,786.5,94.5,4.65,19.5,530.0,188.82,114.84
2017,5,18,16,30,764.0,91.0,4.6,19.0,480.0,141.9,79.85
2017,5,18,16,45,734.5,87.0,4.55,18.5,428.5,96.9,53.9
2017,5,18,17,0,705.0,83.0,4.5,18.0,377.0,52.53,40.57
2017,5,18,17,15,664.0,77.5,4.4,17.5,325.0,50.9,39.36
2017,5,18,17,30,623.0,72.0,4.3,17.0,273.0,49.15,37.95
2017,5,18,17,45,566.0,65.0,4.25,16.5,223.0,46.0,35.21
2017,5,18,18,0,509.0,58.0,4.2,16.0,173.0,42.67,32.16
2017,5,18,18,15,421.0,49.0,4.0,15.5,127.5,37.33,27.14
2017,5,18,18,30,333.0,40.0,3.8,15.0,82.0,31.73,21.61
2017,5,18,18,45,204.0,26.5,3.6,14.5,49.0,20.76,9.36
2017,5,18,19,0,75.0,13.0,3.4,14.0,16.0,12.39,0.0
2017,5,18,19,15,37.5,6.5,3.2,13.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,125.0,15.5,1.0,12.0,27.0,85.62,0.0
2017,5,19,5,30,250.0,31.0,1.0,12.0,54.0,184.69,136.0
2017,5,19,5,45,353.5,41.0,1.05,12.5,96.0,262.26,210.91
2017,5,19,6,0,457.0,51.0,1.1,13.0,138.0,349.28,286.0
2017,5,19,6,15,523.0,58.5,1.1,13.5,186.5,418.75,344.39
2017,5,19,6,30,589.0,66.0,1.1,14.0,235.0,492.87,403.91
2017,5,19,6,45,636.5,71.0,1.1,14.5,287.0,555.05,451.67
2017,5,19,7,0,684.0,76.0,1.1,15.0,339.0,619.46,497.98
2017,5,19,7,15,716.5,80.5,1.15,15.5,390.5,669.95,532.58
2017,5,19,7,30,749.0,85.0,1.2,16.0,442.0,724.58,569.26
2017,5,19,7,45,774.5,88.0,1.25,16.5,492.5,771.47,599.48
2017,5,19,8,0,800.0,91.0,1.3,17.0,543.0,817.56,628.57
2017,5,19,8,15,818.5,94.0,1.3,17.5,590.5,856.32,651.45
2017,5,19,8,30,837.0,97.0,1.3,18.0,638.0,893.36,672.86
2017,5,19,8,45,851.5,99.0,1.35,18.5,682.0,915.7,684.96
2017,5,19,9,0,866.0,101.0,1.4,19.0,726.0,943.58,700.85
2017,5,19,9,15,876.5,103.0,1.4,19.5,765.0,965.16,711.74
2017,5,19,9,30,887.0,105.0,1.4,20.0,804.0,984.01,720.91
2017,5,19,9,45,897.0,105.5,1.4,20.5,838.0,997.86,726.93
2017,5,19,10,0,907.0,106.0,1.4,21.0,872.0,1008.74,731.19
2017,5,19,10,15,913.5,107.0,1.4,21.5,899.0,1013.66,731.8
2017,5,19,10,30,920.0,108.0,1.4,22.0,926.0,1015.41,730.62
2017,5,19,10,45,923.0,109.5,1.4,22.5,946.0,1011.08,725.78
2017,5,19,11,0,926.0,111.0,1.4,23.0,966.0,1003.58,719.18
2017,5,19,11,15,929.0,111.5,1.45,23.0,979.0,991.94,712.3
2017,5,19,11,30,932.0,112.0,1.5,23.0,992.0,977.22,703.58
2017,5,19,11,45,932.5,112.5,1.6,23.5,997.0,957.25,690.91
2017,5,19,12,0,933.0,113.0,1.7,24.0,1002.0,934.47,676.42
2017,5,19,12,15,932.5,113.0,1.85,24.0,1000.0,907.69,661.11
2017,5,19,12,30,932.0,113.0,2.0,24.0,998.0,878.42,643.89
2017,5,19,12,45,929.0,113.5,2.15,24.5,987.5,845.22,622.53
2017,5,19,13,0,926.0,114.0,2.3,25.0,977.0,809.93,599.48
2017,5,19,13,15,922.5,113.0,2.45,25.0,960.0,771.01,574.79
2017,5,19,13,30,919.0,112.0,2.6,25.0,943.0,730.35,547.82
2017,5,19,13,45,913.0,111.5,2.8,25.0,918.0,686.92,517.15
2017,5,19,14,0,907.0,111.0,3.0,25.0,893.0,642.29,484.61
2017,5,19,14,15,899.5,109.5,3.15,24.5,862.0,594.96,449.79
2017,5,19,14,30,892.0,108.0,3.3,24.0,831.0,546.95,413.21
2017,5,19,14,45,882.0,106.5,3.5,24.0,794.0,497.3,373.49
2017,5,19,15,0,872.0,105.0,3.7,24.0,757.0,447.6,332.51
2017,5,19,15,15,859.0,103.0,3.8,23.5,715.0,396.58,289.92
2017,5,19,15,30,846.0,101.0,3.9,23.0,673.0,346.21,246.83
2017,5,19,15,45,830.0,98.0,4.0,22.5,627.0,288.55,197.66
2017,5,19,16,0,814.0,95.0,4.1,22.0,581.0,238.63,154.68
2017,5,19,16,15,792.5,91.5,4.1,21.5,531.5,189.12,113.84
2017,5,19,16,30,771.0,88.0,4.1,21.0,482.0,142.0,78.74
2017,5,19,16,45,743.5,83.5,4.1,20.5,431.0,96.32,52.03
2017,5,19,17,0,716.0,79.0,4.1,20.0,380.0,54.96,42.33
2017,5,19,17,15,677.0,74.5,4.0,19.5,328.0,48.6,37.01
2017,5,19,17,30,638.0,70.0,3.9,19.0,276.0,47.5,36.19
2017,5,19,17,45,584.0,63.0,3.8,18.5,226.0,44.28,33.41
2017,5,19,18,0,530.0,56.0,3.7,18.0,176.0,40.86,30.32
2017,5,19,18,15,445.5,47.5,3.5,17.0,130.5,35.88,25.73
2017,5,19,18,30,361.0,39.0,3.3,16.0,85.0,30.66,20.66
2017,5,19,18,45,231.5,26.5,3.15,15.5,51.0,21.24,10.07
2017,5,19,19,0,102.0,14.0,3.0,15.0,17.0,13.34,0.0
2017,5,19,19,15,51.0,7.0,2.8,14.5,8.5,6.67,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,135.5,15.5,1.05,12.5,28.0,93.3,0.0
2017,5,20,5,30,271.0,31.0,1.0,13.0,56.0,195.13,144.56
2017,5,20,5,45,367.0,41.5,1.0,13.5,98.5,270.35,216.73
2017,5,20,6,0,463.0,52.0,1.0,14.0,141.0,354.4,288.82
2017,5,20,6,15,528.0,59.5,0.85,14.0,189.5,423.62,346.46
2017,5,20,6,30,593.0,67.0,0.7,14.0,238.0,497.35,404.69
2017,5,20,6,45,635.0,73.5,0.6,14.5,289.0,557.79,449.32
2017,5,20,7,0,677.0,80.0,0.5,15.0,340.0,620.05,492.02
2017,5,20,7,15,709.0,84.5,0.45,15.5,391.5,673.43,526.64
2017,5,20,7,30,741.0,89.0,0.4,16.0,443.0,723.55,557.7
2017,5,20,7,45,764.5,92.5,0.4,16.5,493.0,769.15,585.46
2017,5,20,8,0,788.0,96.0,0.4,17.0,543.0,813.83,611.94
2017,5,20,8,15,806.5,99.0,0.35,17.5,590.0,852.27,632.74
2017,5,20,8,30,825.0,102.0,0.3,18.0,637.0,889.03,652.04
2017,5,20,8,45,839.5,104.0,0.3,19.0,680.5,918.94,666.36
2017,5,20,9,0,854.0,106.0,0.3,20.0,724.0,938.55,674.1
2017,5,20,9,15,865.0,108.0,0.3,20.5,762.5,960.39,684.63
2017,5,20,9,30,876.0,110.0,0.3,21.0,801.0,979.54,693.44
2017,5,20,9,45,883.5,112.0,0.3,21.5,834.0,992.45,698.48
2017,5,20,10,0,891.0,114.0,0.3,22.0,867.0,1002.37,701.88
2017,5,20,10,15,896.5,115.0,0.4,22.0,893.0,1006.2,705.4
2017,5,20,10,30,902.0,116.0,0.5,22.0,919.0,1006.94,707.33
2017,5,20,10,45,906.0,117.0,0.6,22.5,938.5,1003.09,705.27
2017,5,20,11,0,910.0,118.0,0.7,23.0,958.0,996.12,701.41
2017,5,20,11,15,912.0,118.5,0.8,23.0,970.5,983.66,695.57
2017,5,20,11,30,914.0,119.0,0.9,23.0,983.0,968.24,687.9
2017,5,20,11,45,913.5,120.0,1.05,23.5,987.0,948.11,676.78
2017,5,20,12,0,913.0,121.0,1.2,24.0,991.0,925.29,663.73
2017,5,20,12,15,912.0,120.5,1.35,24.0,988.5,898.07,648.84
2017,5,20,12,30,911.0,120.0,1.5,24.0,986.0,868.47,632.04
2017,5,20,12,45,900.5,125.0,1.7,24.5,973.0,833.95,610.93
2017,5,20,13,0,890.0,130.0,1.9,25.0,960.0,797.78,588.21
2017,5,20,13,15,886.0,129.0,2.05,25.0,943.0,759.71,564.43
2017,5,20,13,30,882.0,128.0,2.2,25.0,926.0,720.03,537.92
2017,5,20,13,45,876.5,126.5,2.4,25.0,901.5,677.51,508.3
2017,5,20,14,0,871.0,125.0,2.6,25.0,877.0,633.83,476.82
2017,5,20,14,15,863.0,123.0,2.75,24.5,846.5,587.35,442.95
2017,5,20,14,30,855.0,121.0,2.9,24.0,816.0,540.3,407.42
2017,5,20,14,45,846.5,118.0,3.05,24.0,780.0,491.83,368.85
2017,5,20,15,0,838.0,115.0,3.2,24.0,744.0,443.23,329.01
2017,5,20,15,15,825.0,112.5,3.25,23.5,702.5,387.76,283.46
2017,5,20,15,30,812.0,110.0,3.3,23.0,661.0,338.31,241.39
2017,5,20,15,45,798.5,106.0,3.4,22.5,616.0,288.5,198.52
2017,5,20,16,0,785.0,102.0,3.5,22.0,571.0,239.93,156.77
2017,5,20,16,15,763.5,98.0,3.45,21.5,522.5,191.5,116.9
2017,5,20,16,30,742.0,94.0,3.4,21.0,474.0,145.49,82.5
2017,5,20,16,45,717.0,88.5,3.4,21.0,424.5,95.15,51.09
2017,5,20,17,0,692.0,83.0,3.4,21.0,375.0,53.08,40.52
2017,5,20,17,15,653.0,78.0,3.3,20.0,324.0,51.02,39.04
2017,5,20,17,30,614.0,73.0,3.2,19.0,273.0,49.67,38.1
2017,5,20,17,45,562.0,65.5,3.1,18.5,224.0,46.16,35.07
2017,5,20,18,0,510.0,58.0,3.0,18.0,175.0,42.42,31.7
2017,5,20,18,15,427.0,49.0,2.8,17.5,130.0,37.07,26.74
2017,5,20,18,30,344.0,40.0,2.6,17.0,85.0,31.45,21.29
2017,5,20,18,45,221.5,27.0,2.45,16.5,51.5,21.59,10.63
2017,5,20,19,0,99.0,14.0,2.3,16.0,18.0,13.34,0.0
2017,5,20,19,15,49.5,7.0,2.25,15.5,9.0,6.67,0.0
2017,5,20,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,148.5,15.5,1.15,13.0,29.5,99.6,0.0
2017,5,21,5,30,297.0,31.0,1.2,13.0,59.0,207.99,155.53
2017,5,21,5,45,398.0,40.0,1.25,13.5,102.5,285.43,229.41
2017,5,21,6,0,499.0,49.0,1.3,14.0,146.0,371.95,303.88
2017,5,21,6,15,563.5,56.0,1.3,14.5,195.5,441.7,362.25
2017,5,21,6,30,628.0,63.0,1.3,15.0,245.0,515.94,421.56
2017,5,21,6,45,672.5,68.0,1.35,15.5,297.5,577.58,468.77
2017,5,21,7,0,717.0,73.0,1.4,16.0,350.0,637.73,511.82
2017,5,21,7,15,748.0,77.0,1.35,16.5,402.0,691.46,547.81
2017,5,21,7,30,779.0,81.0,1.3,17.0,454.0,745.31,582.59
2017,5,21,7,45,803.5,83.5,1.3,17.5,505.0,791.65,611.55
2017,5,21,8,0,828.0,86.0,1.3,18.0,556.0,837.09,639.24
2017,5,21,8,15,845.5,88.5,1.2,18.5,604.0,867.55,654.83
2017,5,21,8,30,863.0,91.0,1.1,19.0,652.0,903.65,673.86
2017,5,21,8,45,876.5,93.5,1.05,19.5,696.0,934.02,689.37
2017,5,21,9,0,890.0,96.0,1.0,20.0,740.0,962.02,703.16
2017,5,21,9,15,900.0,97.5,0.85,20.5,779.0,982.96,710.28
2017,5,21,9,30,910.0,99.0,0.7,21.0,818.0,1001.1,715.37
2017,5,21,9,45,892.5,114.5,0.6,21.5,844.5,1004.64,712.44
2017,5,21,10,0,875.0,130.0,0.5,22.0,871.0,1004.29,707.43
2017,5,21,10,15,882.0,131.0,0.5,22.5,898.0,1009.37,708.24
2017,5,21,10,30,889.0,132.0,0.5,23.0,925.0,1011.4,707.23
2017,5,21,10,45,894.0,132.5,0.5,23.5,945.0,1007.87,703.04
2017,5,21,11,0,899.0,133.0,0.5,24.0,965.0,1001.26,697.22
2017,5,21,11,15,902.0,134.0,0.65,24.0,978.0,990.17,693.57
2017,5,21,11,30,905.0,135.0,0.8,24.0,991.0,976.09,687.99
2017,5,21,11,45,906.5,134.5,1.0,24.5,996.0,956.33,678.27
2017,5,21,12,0,908.0,134.0,1.2,25.0,1001.0,933.86,666.42
2017,5,21,12,15,907.5,134.0,1.45,25.0,999.0,907.52,653.57
2017,5,21,12,30,907.0,134.0,1.7,25.0,997.0,878.78,638.45
2017,5,21,12,45,911.0,129.5,1.95,25.0,989.0,847.37,620.89
2017,5,21,13,0,915.0,125.0,2.2,25.0,981.0,813.57,601.08
2017,5,21,13,15,911.5,124.0,2.35,24.5,963.5,775.05,577.91
2017,5,21,13,30,908.0,123.0,2.5,24.0,946.0,734.82,552.19
2017,5,21,13,45,902.0,122.5,2.7,24.0,921.5,691.85,521.92
2017,5,21,14,0,896.0,122.0,2.9,24.0,897.0,647.69,489.8
2017,5,21,14,15,888.5,120.5,2.95,24.0,866.0,600.86,454.21
2017,5,21,14,30,881.0,119.0,3.0,24.0,835.0,553.37,417.16
2017,5,21,14,45,870.0,117.5,3.1,24.0,798.0,503.78,377.64
2017,5,21,15,0,859.0,116.0,3.2,24.0,761.0,454.24,337.04
2017,5,21,15,15,846.0,113.5,3.25,23.5,719.0,397.8,290.79
2017,5,21,15,30,833.0,111.0,3.3,23.0,677.0,347.32,247.92
2017,5,21,15,45,814.5,108.5,3.35,23.0,630.5,296.36,203.84
2017,5,21,16,0,796.0,106.0,3.4,23.0,584.0,247.15,161.49
2017,5,21,16,15,773.5,102.5,3.35,22.5,534.5,198.41,121.51
2017,5,21,16,30,751.0,99.0,3.3,22.0,485.0,152.2,87.0
2017,5,21,16,45,719.5,95.0,3.3,21.5,433.5,101.75,55.7
2017,5,21,17,0,688.0,91.0,3.3,21.0,382.0,60.57,46.98
2017,5,21,17,15,646.5,85.5,3.25,20.0,330.0,56.59,43.88
2017,5,21,17,30,605.0,80.0,3.2,19.0,278.0,55.13,42.87
2017,5,21,17,45,545.5,72.5,3.15,18.5,228.0,51.84,40.06
2017,5,21,18,0,486.0,65.0,3.1,18.0,178.0,48.38,36.93
2017,5,21,18,15,399.5,55.0,3.05,17.5,132.5,42.39,31.39
2017,5,21,18,30,313.0,45.0,3.0,17.0,87.0,34.69,24.1
2017,5,21,18,45,156.5,31.5,3.0,16.5,52.5,24.67,13.29
2017,5,21,19,0,0.0,18.0,3.0,16.0,18.0,17.16,0.0
2017,5,21,19,15,0.0,9.0,2.95,15.5,9.0,8.58,0.0
2017,5,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,124.0,16.5,1.35,12.0,29.0,88.07,0.0
2017,5,22,5,30,248.0,33.0,1.3,12.0,58.0,185.65,140.13
2017,5,22,5,45,349.0,43.5,1.3,12.5,100.0,263.8,213.25
2017,5,22,6,0,450.0,54.0,1.3,13.0,142.0,350.17,287.66
2017,5,22,6,15,515.5,62.0,1.25,13.5,190.5,419.91,346.06
2017,5,22,6,30,581.0,70.0,1.2,14.0,239.0,494.2,405.46
2017,5,22,6,45,628.0,75.0,1.2,14.5,290.5,555.87,452.82
2017,5,22,7,0,675.0,80.0,1.2,15.0,342.0,619.7,498.88
2017,5,22,7,15,707.5,84.5,1.2,15.0,393.5,673.42,536.42
2017,5,22,7,30,740.0,89.0,1.2,15.0,445.0,723.95,570.71
2017,5,22,7,45,765.0,92.5,1.2,15.5,495.5,770.78,600.45
2017,5,22,8,0,790.0,96.0,1.2,16.0,546.0,816.78,628.92
2017,5,22,8,15,808.5,99.0,1.2,16.5,593.0,855.28,651.63
2017,5,22,8,30,827.0,102.0,1.2,17.0,640.0,892.09,672.89
2017,5,22,8,45,840.5,104.5,1.2,17.5,683.5,921.7,689.09
2017,5,22,9,0,854.0,107.0,1.2,18.0,727.0,940.93,698.4
2017,5,22,9,15,865.0,109.0,1.2,18.5,765.5,962.77,709.54
2017,5,22,9,30,876.0,111.0,1.2,19.0,804.0,981.94,718.89
2017,5,22,9,45,875.0,117.5,1.3,19.5,834.5,991.39,723.8
2017,5,22,10,0,874.0,124.0,1.4,20.0,865.0,997.65,726.86
2017,5,22,10,15,880.0,125.5,1.45,20.0,891.5,1002.39,729.66
2017,5,22,10,30,886.0,127.0,1.5,20.0,918.0,1004.07,730.64
2017,5,22,10,45,890.0,128.5,1.55,20.5,937.5,1000.7,727.17
2017,5,22,11,0,894.0,130.0,1.6,21.0,957.0,994.26,721.89
2017,5,22,11,15,896.0,130.5,1.65,21.0,969.5,981.89,714.33
2017,5,22,11,30,898.0,131.0,1.7,21.0,982.0,966.61,705.01
2017,5,22,11,45,898.5,131.5,1.75,21.5,986.5,947.12,691.69
2017,5,22,12,0,899.0,132.0,1.8,22.0,991.0,924.96,676.71
2017,5,22,12,15,898.5,131.5,1.9,22.0,988.5,898.47,660.73
2017,5,22,12,30,898.0,131.0,2.0,22.0,986.0,869.63,643.03
2017,5,22,12,45,886.5,136.0,2.1,22.0,973.0,834.62,620.99
2017,5,22,13,0,875.0,141.0,2.2,22.0,960.0,798.07,597.64
2017,5,22,13,15,871.0,140.5,2.25,22.0,943.0,760.97,573.25
2017,5,22,13,30,867.0,140.0,2.3,22.0,926.0,722.3,546.08
2017,5,22,13,45,859.5,139.0,2.4,22.0,901.0,679.52,515.37
2017,5,22,14,0,852.0,138.0,2.5,22.0,876.0,635.77,483.14
2017,5,22,14,15,843.5,136.5,2.5,22.0,845.5,587.36,446.32
2017,5,22,14,30,835.0,135.0,2.5,22.0,815.0,540.67,409.79
2017,5,22,14,45,823.0,133.0,2.55,22.0,778.0,491.72,370.75
2017,5,22,15,0,811.0,131.0,2.6,22.0,741.0,443.07,330.89
2017,5,22,15,15,796.5,128.0,2.55,21.5,699.5,393.21,289.56
2017,5,22,15,30,782.0,125.0,2.5,21.0,658.0,344.33,248.09
2017,5,22,15,45,763.0,122.0,2.5,21.0,612.5,295.43,205.86
2017,5,22,16,0,744.0,119.0,2.5,21.0,567.0,242.77,161.02
2017,5,22,16,15,720.0,114.5,2.45,20.5,518.5,195.28,122.05
2017,5,22,16,30,696.0,110.0,2.4,20.0,470.0,150.46,88.3
2017,5,22,16,45,666.0,104.5,2.4,19.5,419.5,107.33,61.84
2017,5,22,17,0,636.0,99.0,2.4,19.0,369.0,67.73,53.58
2017,5,22,17,15,593.5,92.5,2.35,18.5,318.5,61.75,48.66
2017,5,22,17,30,551.0,86.0,2.3,18.0,268.0,59.76,47.1
2017,5,22,17,45,494.5,77.5,2.3,17.5,219.5,55.86,43.76
2017,5,22,18,0,438.0,69.0,2.3,17.0,171.0,51.73,40.05
2017,5,22,18,15,354.5,57.5,2.35,16.5,127.0,43.32,32.36
2017,5,22,18,30,271.0,46.0,2.4,16.0,83.0,35.38,24.85
2017,5,22,18,45,163.5,30.5,2.45,15.5,50.5,23.81,12.98
2017,5,22,19,0,56.0,15.0,2.5,15.0,18.0,12.66,0.0
2017,5,22,19,15,28.0,7.5,2.55,14.5,9.0,7.15,0.0
2017,5,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,102.0,17.5,1.95,12.0,27.5,80.53,1.73
2017,5,23,5,30,204.0,35.0,2.0,12.0,55.0,167.45,127.0
2017,5,23,5,45,300.5,47.0,2.05,12.5,96.0,240.46,195.22
2017,5,23,6,0,397.0,59.0,2.1,13.0,137.0,325.52,269.17
2017,5,23,6,15,463.0,68.0,2.05,13.5,184.5,394.77,328.06
2017,5,23,6,30,529.0,77.0,2.0,14.0,232.0,468.59,388.32
2017,5,23,6,45,264.5,97.0,2.0,14.5,174.5,307.89,256.3
2017,5,23,7,0,0.0,117.0,2.0,15.0,117.0,114.36,90.71
2017,5,23,7,15,2.5,136.5,1.95,15.5,138.0,135.66,108.32
2017,5,23,7,30,5.0,156.0,1.9,16.0,159.0,157.01,125.28
2017,5,23,7,45,17.5,186.5,1.85,16.5,196.5,198.74,158.77
2017,5,23,8,0,30.0,217.0,1.8,17.0,234.0,253.5,201.77
2017,5,23,8,15,63.0,254.0,1.75,17.0,293.5,323.29,256.56
2017,5,23,8,30,96.0,291.0,1.7,17.0,353.0,393.99,310.56
2017,5,23,8,45,206.5,303.5,1.7,17.5,449.5,523.76,409.12
2017,5,23,9,0,317.0,316.0,1.7,18.0,546.0,656.88,505.22
2017,5,23,9,15,333.0,330.5,1.7,18.0,583.5,688.67,525.63
2017,5,23,9,30,349.0,345.0,1.7,18.0,621.0,719.37,545.98
2017,5,23,9,45,587.5,246.0,1.7,18.5,734.0,861.9,648.49
2017,5,23,10,0,826.0,147.0,1.7,19.0,847.0,984.24,727.0
2017,5,23,10,15,833.0,148.5,1.75,19.0,873.5,989.48,728.66
2017,5,23,10,30,840.0,150.0,1.8,19.0,900.0,991.74,729.93
2017,5,23,10,45,844.5,151.5,1.9,19.5,920.0,988.54,727.05
2017,5,23,11,0,849.0,153.0,2.0,20.0,940.0,974.25,717.08
2017,5,23,11,15,851.5,153.5,2.0,20.0,952.0,962.64,709.22
2017,5,23,11,30,854.0,154.0,2.0,20.0,964.0,948.24,699.59
2017,5,23,11,45,854.0,155.0,2.05,20.5,969.0,929.31,686.32
2017,5,23,12,0,854.0,156.0,2.1,21.0,974.0,907.87,671.47
2017,5,23,12,15,853.5,156.0,2.1,21.0,971.5,882.72,654.97
2017,5,23,12,30,853.0,156.0,2.1,21.0,969.0,855.35,637.0
2017,5,23,12,45,857.0,151.0,2.15,21.0,961.0,825.15,617.49
2017,5,23,13,0,861.0,146.0,2.2,21.0,953.0,792.73,596.33
2017,5,23,13,15,857.0,145.0,2.25,20.5,935.5,755.72,572.91
2017,5,23,13,30,853.0,144.0,2.3,20.0,918.0,717.18,546.58
2017,5,23,13,45,845.0,143.5,2.35,20.0,893.5,675.07,515.83
2017,5,23,14,0,837.0,143.0,2.4,20.0,869.0,630.12,482.34
2017,5,23,14,15,828.5,141.5,2.45,19.5,838.5,584.53,448.38
2017,5,23,14,30,820.0,140.0,2.5,19.0,808.0,538.56,413.03
2017,5,23,14,45,808.0,138.0,2.55,19.0,772.0,490.32,374.15
2017,5,23,15,0,796.0,136.0,2.6,19.0,736.0,442.42,334.49
2017,5,23,15,15,782.0,133.0,2.65,18.5,695.0,393.5,293.67
2017,5,23,15,30,768.0,130.0,2.7,18.0,654.0,345.52,252.61
2017,5,23,15,45,749.5,126.0,2.8,18.0,609.0,296.66,210.05
2017,5,23,16,0,731.0,122.0,2.9,18.0,564.0,243.84,164.59
2017,5,23,16,15,707.5,118.0,2.9,17.5,516.0,197.47,125.97
2017,5,23,16,30,684.0,114.0,2.9,17.0,468.0,153.72,92.46
2017,5,23,16,45,654.5,108.0,2.95,17.0,418.5,110.82,65.27
2017,5,23,17,0,625.0,102.0,3.0,17.0,369.0,71.41,57.23
2017,5,23,17,15,583.0,95.5,2.95,16.5,319.0,63.95,50.99
2017,5,23,17,30,541.0,89.0,2.9,16.0,269.0,62.08,49.54
2017,5,23,17,45,487.0,79.5,2.85,15.5,220.5,57.43,45.52
2017,5,23,18,0,433.0,70.0,2.8,15.0,172.0,51.61,40.28
2017,5,23,18,15,351.0,59.0,2.75,14.5,128.5,44.42,33.63
2017,5,23,18,30,269.0,48.0,2.7,14.0,85.0,36.93,26.46
2017,5,23,18,45,165.0,32.0,2.65,14.0,52.0,24.99,14.26
2017,5,23,19,0,61.0,16.0,2.6,14.0,19.0,13.47,0.0
2017,5,23,19,15,30.5,8.0,2.5,13.5,9.5,7.63,0.0
2017,5,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.5,2.5,11.0,12.5,11.59,0.0
2017,5,24,5,30,0.0,25.0,2.4,11.0,25.0,23.22,13.03
2017,5,24,5,45,0.0,43.0,2.35,11.0,43.0,42.24,30.1
2017,5,24,6,0,0.0,61.0,2.3,11.0,61.0,60.9,46.59
2017,5,24,6,15,2.5,80.5,2.2,11.0,81.5,82.45,65.47
2017,5,24,6,30,5.0,100.0,2.1,11.0,102.0,103.83,83.95
2017,5,24,6,45,11.0,119.0,2.05,11.5,123.5,127.04,103.57
2017,5,24,7,0,17.0,138.0,2.0,12.0,145.0,150.55,123.04
2017,5,24,7,15,52.5,169.5,2.1,12.0,194.0,222.78,183.68
