Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,7,30,88.0,201.0,2.2,12.0,243.0,287.53,236.8
2017,5,24,7,45,183.5,219.0,2.3,12.5,320.0,401.15,328.95
2017,5,24,8,0,279.0,237.0,2.4,13.0,397.0,521.05,422.33
2017,5,24,8,15,189.0,264.5,2.6,13.5,377.0,462.12,372.34
2017,5,24,8,30,99.0,292.0,2.8,14.0,357.0,397.86,318.59
2017,5,24,8,45,137.5,316.0,3.0,14.5,413.0,473.5,377.01
2017,5,24,9,0,176.0,340.0,3.2,15.0,469.0,535.59,423.52
2017,5,24,9,15,235.5,350.5,3.25,15.0,532.0,602.99,474.57
2017,5,24,9,30,295.0,361.0,3.3,15.0,595.0,684.46,534.7
2017,5,24,9,45,299.5,374.0,3.4,15.5,620.0,700.43,544.19
2017,5,24,10,0,304.0,387.0,3.5,16.0,645.0,715.05,553.12
2017,5,24,10,15,449.0,347.0,3.4,16.0,741.5,821.38,632.01
2017,5,24,10,30,594.0,307.0,3.3,16.0,838.0,915.94,699.9
2017,5,24,10,45,751.5,216.0,3.25,16.5,903.0,970.04,736.9
2017,5,24,11,0,909.0,125.0,3.2,17.0,968.0,1005.17,757.88
2017,5,24,11,15,912.0,125.5,3.1,17.0,981.0,993.69,748.54
2017,5,24,11,30,915.0,126.0,3.0,17.0,994.0,979.22,737.72
2017,5,24,11,45,917.5,125.0,2.9,17.0,1000.0,959.95,723.79
2017,5,24,12,0,920.0,124.0,2.8,17.0,1006.0,937.92,708.11
2017,5,24,12,15,920.0,124.0,2.75,17.0,1004.5,911.97,690.26
2017,5,24,12,30,920.0,124.0,2.7,17.0,1003.0,883.57,670.78
2017,5,24,12,45,722.0,246.5,2.7,17.5,932.0,808.42,616.31
2017,5,24,13,0,524.0,369.0,2.7,18.0,861.0,737.15,559.94
2017,5,24,13,15,574.0,334.0,2.7,18.0,863.5,718.34,548.01
2017,5,24,13,30,624.0,299.0,2.7,18.0,866.0,693.1,530.73
2017,5,24,13,45,565.5,313.5,2.75,18.0,817.0,639.31,490.66
2017,5,24,14,0,507.0,328.0,2.8,18.0,768.0,586.86,451.26
2017,5,24,14,15,671.5,235.5,2.85,17.5,797.0,573.75,443.66
2017,5,24,14,30,836.0,143.0,2.9,17.0,826.0,550.67,426.43
2017,5,24,14,45,826.5,140.0,3.0,17.0,790.0,502.02,386.79
2017,5,24,15,0,817.0,137.0,3.1,17.0,754.0,453.46,346.22
2017,5,24,15,15,748.0,150.5,3.15,16.5,691.5,391.84,295.91
2017,5,24,15,30,679.0,164.0,3.2,16.0,629.0,340.63,253.34
2017,5,24,15,45,718.5,142.5,3.25,16.0,604.5,297.41,213.68
2017,5,24,16,0,758.0,121.0,3.3,16.0,580.0,250.45,170.44
2017,5,24,16,15,733.5,117.0,3.35,15.5,530.5,202.54,130.1
2017,5,24,16,30,709.0,113.0,3.4,15.0,481.0,157.34,95.01
2017,5,24,16,45,682.0,106.5,3.45,15.0,431.0,112.94,66.18
2017,5,24,17,0,655.0,100.0,3.5,15.0,381.0,71.77,49.71
2017,5,24,17,15,612.5,94.0,3.6,14.5,329.5,62.72,50.31
2017,5,24,17,30,570.0,88.0,3.7,14.0,278.0,61.18,49.15
2017,5,24,17,45,514.0,79.5,3.85,14.0,229.0,57.35,45.72
2017,5,24,18,0,458.0,71.0,4.0,14.0,180.0,53.28,41.94
2017,5,24,18,15,374.5,60.0,4.05,13.5,135.0,45.18,34.46
2017,5,24,18,30,291.0,49.0,4.1,13.0,90.0,37.7,27.27
2017,5,24,18,45,145.5,35.0,4.15,12.5,55.5,27.38,16.51
2017,5,24,19,0,0.0,21.0,4.2,12.0,21.0,18.75,0.0
2017,5,24,19,15,0.0,10.5,4.25,12.0,10.5,10.01,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,60.0,21.5,4.6,12.0,28.0,61.88,9.71
2017,5,25,5,30,120.0,43.0,4.6,12.0,56.0,129.85,98.58
2017,5,25,5,45,208.0,60.0,4.6,12.5,96.0,200.25,163.06
2017,5,25,6,0,296.0,77.0,4.6,13.0,136.0,288.56,240.16
2017,5,25,6,15,232.5,99.5,4.6,13.0,154.0,277.97,233.06
2017,5,25,6,30,169.0,122.0,4.6,13.0,172.0,259.95,218.11
2017,5,25,6,45,206.5,136.0,4.6,13.0,209.0,317.69,267.0
2017,5,25,7,0,244.0,150.0,4.6,13.0,246.0,367.29,308.2
2017,5,25,7,15,173.0,176.5,4.55,13.0,249.0,337.41,281.22
2017,5,25,7,30,102.0,203.0,4.5,13.0,252.0,301.29,248.88
2017,5,25,7,45,132.5,227.0,4.5,13.5,298.5,367.89,302.27
2017,5,25,8,0,163.0,251.0,4.5,14.0,345.0,422.81,345.07
2017,5,25,8,15,237.0,263.5,4.45,14.0,412.5,518.2,420.46
2017,5,25,8,30,311.0,276.0,4.4,14.0,480.0,602.33,485.4
2017,5,25,8,45,271.0,305.5,4.4,14.5,492.0,600.93,480.26
2017,5,25,9,0,231.0,335.0,4.4,15.0,504.0,582.4,462.9
2017,5,25,9,15,297.0,338.5,4.35,15.0,567.0,663.11,524.01
2017,5,25,9,30,363.0,342.0,4.3,15.0,630.0,730.12,573.53
2017,5,25,9,45,604.0,245.0,4.25,15.0,748.0,877.85,686.09
2017,5,25,10,0,845.0,148.0,4.2,15.0,866.0,1005.13,774.52
2017,5,25,10,15,852.0,149.5,4.2,15.0,893.0,1010.4,776.16
2017,5,25,10,30,859.0,151.0,4.2,15.0,920.0,1012.63,776.8
2017,5,25,10,45,867.5,150.0,4.2,15.5,941.0,1002.24,767.43
2017,5,25,11,0,876.0,149.0,4.2,16.0,962.0,997.68,762.34
2017,5,25,11,15,879.5,149.5,4.2,16.0,975.5,986.77,754.39
2017,5,25,11,30,883.0,150.0,4.2,16.0,989.0,972.96,744.59
2017,5,25,11,45,889.0,147.0,4.25,16.5,996.0,955.36,731.17
2017,5,25,12,0,895.0,144.0,4.3,17.0,1003.0,935.0,715.94
2017,5,25,12,15,895.0,143.5,4.3,17.0,1000.5,909.02,697.88
2017,5,25,12,30,895.0,143.0,4.3,17.0,998.0,880.69,678.29
2017,5,25,12,45,869.5,157.5,4.35,17.0,981.5,842.69,652.15
2017,5,25,13,0,844.0,172.0,4.4,17.0,965.0,806.65,627.25
2017,5,25,13,15,840.0,170.5,4.4,17.0,947.5,768.68,599.8
2017,5,25,13,30,836.0,169.0,4.4,17.0,930.0,729.29,570.2
2017,5,25,13,45,829.0,168.0,4.45,17.0,906.0,687.11,538.2
2017,5,25,14,0,822.0,167.0,4.5,17.0,882.0,644.06,504.86
2017,5,25,14,15,812.5,165.0,4.5,17.0,851.0,598.08,468.38
2017,5,25,14,30,803.0,163.0,4.5,17.0,820.0,551.84,430.89
2017,5,25,14,45,790.5,160.5,4.55,17.0,783.5,503.72,391.21
2017,5,25,15,0,778.0,158.0,4.6,17.0,747.0,456.04,350.93
2017,5,25,15,15,762.5,154.5,4.6,16.5,705.0,401.8,305.28
2017,5,25,15,30,747.0,151.0,4.6,16.0,663.0,353.38,263.23
2017,5,25,15,45,726.5,147.0,4.6,16.0,617.5,304.55,220.09
2017,5,25,16,0,706.0,143.0,4.6,16.0,572.0,257.73,178.9
2017,5,25,16,15,680.0,138.0,4.55,15.5,523.0,211.41,139.95
2017,5,25,16,30,654.0,133.0,4.5,15.0,474.0,168.02,106.2
2017,5,25,16,45,620.0,127.0,4.5,15.0,423.5,126.37,79.11
2017,5,25,17,0,586.0,121.0,4.5,15.0,373.0,88.74,63.61
2017,5,25,17,15,541.0,113.0,4.45,14.5,322.5,77.68,63.54
2017,5,25,17,30,496.0,105.0,4.4,14.0,272.0,74.01,60.53
2017,5,25,17,45,436.5,94.5,4.4,14.0,223.5,68.2,55.37
2017,5,25,18,0,377.0,84.0,4.4,14.0,175.0,62.08,49.75
2017,5,25,18,15,295.0,70.5,4.25,13.5,131.0,53.24,41.59
2017,5,25,18,30,213.0,57.0,4.1,13.0,87.0,45.47,34.07
2017,5,25,18,45,123.0,38.0,4.0,13.0,54.0,30.86,19.51
2017,5,25,19,0,33.0,19.0,3.9,13.0,21.0,16.56,0.0
2017,5,25,19,15,16.5,9.5,3.75,13.0,10.5,9.05,0.0
2017,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,80.5,20.5,2.1,12.0,29.0,69.18,15.65
2017,5,26,5,30,161.0,41.0,2.1,12.0,58.0,145.87,111.58
2017,5,26,5,45,256.5,54.5,2.15,12.5,98.5,227.82,185.23
2017,5,26,6,0,352.0,68.0,2.2,13.0,139.0,309.44,256.18
2017,5,26,6,15,203.5,91.5,2.2,13.0,135.0,248.7,207.07
2017,5,26,6,30,55.0,115.0,2.2,13.0,131.0,164.12,134.94
2017,5,26,6,45,66.5,135.5,2.2,13.5,159.0,195.59,161.4
2017,5,26,7,0,78.0,156.0,2.2,14.0,187.0,227.61,187.42
2017,5,26,7,15,42.5,158.0,2.15,14.0,175.5,200.74,163.78
2017,5,26,7,30,7.0,160.0,2.1,14.0,164.0,162.83,130.97
2017,5,26,7,45,23.0,193.0,2.05,14.0,206.5,210.33,169.94
2017,5,26,8,0,39.0,226.0,2.0,14.0,249.0,271.63,218.94
2017,5,26,8,15,36.0,240.5,2.0,14.0,263.0,283.36,227.2
2017,5,26,8,30,33.0,255.0,2.0,14.0,277.0,294.85,235.41
2017,5,26,8,45,24.0,250.0,2.05,14.5,266.5,266.38,211.7
2017,5,26,9,0,15.0,245.0,2.1,15.0,256.0,251.6,198.94
2017,5,26,9,15,11.5,228.5,2.15,15.0,237.5,230.64,181.96
2017,5,26,9,30,8.0,212.0,2.2,15.0,219.0,210.19,165.4
2017,5,26,9,45,10.0,231.5,2.25,15.5,240.0,230.94,181.31
2017,5,26,10,0,12.0,251.0,2.3,16.0,261.0,251.56,196.84
2017,5,26,10,15,16.0,284.5,2.3,16.0,298.5,287.78,224.7
2017,5,26,10,30,20.0,318.0,2.3,16.0,336.0,323.69,251.97
2017,5,26,10,45,15.5,281.0,2.35,16.5,295.5,282.12,219.22
2017,5,26,11,0,11.0,244.0,2.4,17.0,255.0,241.32,187.19
2017,5,26,11,15,10.0,223.0,2.45,17.0,233.0,219.71,170.4
2017,5,26,11,30,9.0,202.0,2.5,17.0,211.0,198.32,153.66
2017,5,26,11,45,10.0,216.0,2.55,17.5,225.5,211.94,164.03
2017,5,26,12,0,11.0,230.0,2.6,18.0,240.0,225.34,174.11
2017,5,26,12,15,13.5,266.5,2.65,18.0,279.0,260.82,201.54
2017,5,26,12,30,16.0,303.0,2.7,18.0,318.0,295.68,228.21
2017,5,26,12,45,125.5,384.0,2.75,18.0,502.0,456.79,352.55
2017,5,26,13,0,235.0,465.0,2.8,18.0,686.0,603.87,461.06
2017,5,26,13,15,176.5,456.5,2.85,18.0,621.0,539.76,412.53
2017,5,26,13,30,118.0,448.0,2.9,18.0,556.0,479.93,367.86
2017,5,26,13,45,151.0,438.0,2.95,18.0,572.0,483.16,371.32
2017,5,26,14,0,184.0,428.0,3.0,18.0,588.0,483.58,372.12
2017,5,26,14,15,114.5,388.0,3.05,18.0,486.5,399.1,308.31
2017,5,26,14,30,45.0,348.0,3.1,18.0,385.0,327.35,253.72
2017,5,26,14,45,46.5,334.5,3.15,18.0,371.0,311.88,242.32
2017,5,26,15,0,48.0,321.0,3.2,18.0,357.0,296.33,230.57
2017,5,26,15,15,66.5,313.5,3.2,17.5,361.0,291.61,227.28
2017,5,26,15,30,85.0,306.0,3.2,17.0,365.0,284.77,222.01
2017,5,26,15,45,75.0,281.5,3.25,17.0,331.0,255.71,199.42
2017,5,26,16,0,65.0,257.0,3.3,17.0,297.0,227.96,177.9
2017,5,26,16,15,169.5,234.0,3.25,16.5,326.0,214.45,163.25
2017,5,26,16,30,274.0,211.0,3.2,16.0,355.0,190.18,139.9
2017,5,26,16,45,256.5,194.0,3.2,16.0,317.5,159.44,118.22
2017,5,26,17,0,239.0,177.0,3.2,16.0,280.0,130.71,101.22
2017,5,26,17,15,393.5,133.5,3.15,15.5,278.0,91.7,75.53
2017,5,26,17,30,548.0,90.0,3.1,15.0,276.0,62.49,50.08
2017,5,26,17,45,495.5,81.0,3.05,15.0,227.5,58.31,46.39
2017,5,26,18,0,443.0,72.0,3.0,15.0,179.0,52.95,41.5
2017,5,26,18,15,362.5,61.0,2.9,14.5,135.0,45.82,34.92
2017,5,26,18,30,282.0,50.0,2.8,14.0,91.0,38.37,27.83
2017,5,26,18,45,178.5,34.5,2.75,13.5,57.0,26.9,16.43
2017,5,26,19,0,75.0,19.0,2.7,13.0,23.0,15.89,0.0
2017,5,26,19,15,37.5,9.5,2.6,13.0,11.5,9.05,0.0
2017,5,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,5,15,115.5,18.5,1.3,11.5,31.0,89.39,26.36
2017,5,27,5,30,231.0,37.0,1.3,12.0,62.0,183.36,141.35
2017,5,27,5,45,323.5,49.0,1.35,12.5,103.5,255.94,207.8
2017,5,27,6,0,416.0,61.0,1.4,13.0,145.0,339.98,280.08
2017,5,27,6,15,210.0,81.0,1.4,13.0,123.5,238.23,197.88
2017,5,27,6,30,4.0,101.0,1.4,13.0,102.0,104.05,83.09
2017,5,27,6,45,10.0,120.0,1.45,13.0,123.5,127.24,103.0
2017,5,27,7,0,16.0,139.0,1.5,13.0,145.0,150.73,122.54
2017,5,27,7,15,60.0,171.5,1.55,13.5,200.0,230.84,189.08
2017,5,27,7,30,104.0,204.0,1.6,14.0,255.0,304.02,247.95
2017,5,27,7,45,172.0,224.0,1.7,14.5,318.5,397.52,321.84
2017,5,27,8,0,240.0,244.0,1.8,15.0,382.0,495.59,396.66
2017,5,27,8,15,317.5,249.0,1.85,15.0,447.5,573.57,455.59
2017,5,27,8,30,395.0,254.0,1.9,15.0,513.0,654.39,515.31
2017,5,27,8,45,604.5,189.0,2.0,15.5,615.5,803.4,625.01
2017,5,27,9,0,814.0,124.0,2.1,16.0,718.0,932.94,711.42
2017,5,27,9,15,825.5,126.0,2.2,16.0,756.0,954.64,724.29
2017,5,27,9,30,837.0,128.0,2.3,16.0,794.0,973.75,736.64
2017,5,27,9,45,834.0,137.0,2.4,16.5,823.5,983.59,741.48
2017,5,27,10,0,831.0,146.0,2.5,17.0,853.0,990.23,744.35
2017,5,27,10,15,837.5,147.5,2.6,17.0,879.5,995.09,747.58
2017,5,27,10,30,844.0,149.0,2.7,17.0,906.0,996.98,748.93
2017,5,27,10,45,849.5,149.5,2.8,17.0,925.5,985.43,741.4
2017,5,27,11,0,855.0,150.0,2.9,17.0,945.0,979.7,737.97
2017,5,27,11,15,857.5,151.0,3.0,17.0,957.5,968.67,730.96
2017,5,27,11,30,860.0,152.0,3.1,17.0,970.0,954.82,722.13
2017,5,27,11,45,861.5,152.0,3.25,17.5,975.5,936.4,709.24
2017,5,27,12,0,863.0,152.0,3.4,18.0,981.0,915.42,694.59
2017,5,27,12,15,862.5,151.5,3.45,18.0,978.5,889.83,677.42
2017,5,27,12,30,862.0,151.0,3.5,18.0,976.0,862.01,658.68
2017,5,27,12,45,858.0,151.5,3.6,18.0,966.0,830.14,637.28
2017,5,27,13,0,854.0,152.0,3.7,18.0,956.0,796.47,614.45
2017,5,27,13,15,850.0,151.0,3.75,18.0,939.0,759.87,589.1
2017,5,27,13,30,846.0,150.0,3.8,18.0,922.0,721.75,560.97
2017,5,27,13,45,841.0,147.5,3.85,18.0,898.5,679.45,529.14
2017,5,27,14,0,836.0,145.0,3.9,18.0,875.0,636.08,495.84
2017,5,27,14,15,828.0,143.5,3.9,17.5,845.0,590.99,461.18
2017,5,27,14,30,820.0,142.0,3.9,17.0,815.0,545.46,425.21
2017,5,27,14,45,810.0,139.0,3.95,17.0,779.0,497.47,385.71
2017,5,27,15,0,800.0,136.0,4.0,17.0,743.0,449.62,345.33
2017,5,27,15,15,786.0,133.0,4.0,17.0,702.0,400.62,303.12
2017,5,27,15,30,772.0,130.0,4.0,17.0,661.0,352.55,260.89
2017,5,27,15,45,754.5,126.0,4.05,17.0,616.5,303.82,217.87
2017,5,27,16,0,737.0,122.0,4.1,17.0,572.0,251.11,171.87
2017,5,27,16,15,713.5,118.0,4.1,16.5,524.0,204.44,132.37
2017,5,27,16,30,690.0,114.0,4.1,16.0,476.0,160.36,97.7
2017,5,27,16,45,660.5,108.5,4.1,16.0,426.0,117.46,69.17
2017,5,27,17,0,631.0,103.0,4.1,16.0,376.0,78.02,51.93
2017,5,27,17,15,589.5,96.5,4.1,15.5,326.0,64.21,51.41
2017,5,27,17,30,548.0,90.0,4.1,15.0,276.0,62.35,49.97
2017,5,27,17,45,493.0,81.5,4.1,15.0,228.0,58.59,46.64
2017,5,27,18,0,438.0,73.0,4.1,15.0,180.0,53.64,42.11
2017,5,27,18,15,358.5,61.5,4.0,14.5,136.0,46.14,35.22
2017,5,27,18,30,279.0,50.0,3.9,14.0,92.0,38.31,27.8
2017,5,27,18,45,176.0,35.0,3.85,13.5,58.0,27.26,16.87
2017,5,27,19,0,73.0,20.0,3.8,13.0,24.0,16.69,0.0
2017,5,27,19,15,36.5,10.0,3.75,12.5,12.0,9.53,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,97.0,20.0,3.65,11.0,30.0,84.08,28.12
2017,5,28,5,30,194.0,40.0,3.7,11.0,60.0,169.75,131.96
2017,5,28,5,45,287.0,52.5,3.75,11.5,101.5,241.43,198.17
2017,5,28,6,0,380.0,65.0,3.8,12.0,143.0,321.93,269.15
2017,5,28,6,15,190.0,52.5,3.8,12.0,91.5,199.47,167.96
2017,5,28,6,30,0.0,40.0,3.8,12.0,40.0,37.14,26.43
2017,5,28,6,45,0.0,49.0,3.8,12.5,49.0,45.53,33.62
2017,5,28,7,0,0.0,58.0,3.8,13.0,58.0,53.93,40.65
2017,5,28,7,15,0.0,76.0,3.8,13.0,76.0,70.74,54.81
2017,5,28,7,30,0.0,94.0,3.8,13.0,94.0,88.14,69.29
2017,5,28,7,45,0.0,100.5,3.8,13.5,100.5,94.3,74.07
2017,5,28,8,0,0.0,107.0,3.8,14.0,107.0,100.49,78.82
2017,5,28,8,15,0.0,131.5,3.8,14.0,131.5,124.52,98.43
2017,5,28,8,30,0.0,156.0,3.8,14.0,156.0,148.58,117.86
2017,5,28,8,45,2.0,172.0,3.85,14.5,174.0,165.98,131.53
2017,5,28,9,0,4.0,188.0,3.9,15.0,192.0,183.39,145.08
2017,5,28,9,15,6.0,202.5,3.9,15.0,208.0,199.28,157.59
2017,5,28,9,30,8.0,217.0,3.9,15.0,224.0,215.14,170.0
2017,5,28,9,45,10.5,240.5,3.95,15.5,250.0,240.34,189.43
2017,5,28,10,0,13.0,264.0,4.0,16.0,276.0,265.4,208.51
2017,5,28,10,15,17.0,293.5,4.0,16.0,309.0,297.66,233.47
2017,5,28,10,30,21.0,323.0,4.0,16.0,342.0,329.61,257.97
2017,5,28,10,45,22.0,335.0,4.05,16.5,355.5,341.11,266.02
2017,5,28,11,0,23.0,347.0,4.1,17.0,369.0,352.39,273.94
2017,5,28,11,15,52.5,402.0,4.15,17.0,452.5,440.79,341.75
2017,5,28,11,30,82.0,457.0,4.2,17.0,536.0,518.2,399.86
2017,5,28,11,45,205.5,456.0,4.3,17.0,654.0,629.86,485.83
2017,5,28,12,0,329.0,455.0,4.4,17.0,772.0,732.14,562.75
2017,5,28,12,15,586.0,311.0,4.4,17.0,873.0,806.34,623.23
2017,5,28,12,30,843.0,167.0,4.4,17.0,974.0,865.52,668.91
2017,5,28,12,45,847.0,161.5,4.45,17.5,966.0,834.15,645.49
2017,5,28,13,0,851.0,156.0,4.5,18.0,958.0,798.52,619.57
2017,5,28,13,15,846.0,155.0,4.5,18.0,940.5,762.44,594.13
2017,5,28,13,30,841.0,154.0,4.5,18.0,923.0,722.87,564.39
2017,5,28,13,45,835.5,152.0,4.55,18.0,899.0,680.87,532.59
2017,5,28,14,0,830.0,150.0,4.6,18.0,875.0,637.87,499.35
2017,5,28,14,15,821.0,148.0,4.6,17.5,844.0,592.06,463.93
2017,5,28,14,30,812.0,146.0,4.6,17.0,813.0,545.92,427.3
2017,5,28,14,45,802.0,142.5,4.7,17.0,777.5,497.9,387.71
2017,5,28,15,0,792.0,139.0,4.8,17.0,742.0,450.05,347.21
2017,5,28,15,15,777.5,136.0,4.8,17.0,700.5,401.27,304.96
2017,5,28,15,30,763.0,133.0,4.8,17.0,659.0,353.48,262.79
2017,5,28,15,45,745.5,129.0,4.85,17.0,614.5,299.86,215.75
2017,5,28,16,0,728.0,125.0,4.9,17.0,570.0,252.84,174.12
2017,5,28,16,15,704.0,120.5,4.9,16.5,522.0,206.14,134.45
2017,5,28,16,30,680.0,116.0,4.9,16.0,474.0,162.09,99.59
2017,5,28,16,45,649.5,110.5,4.9,16.0,424.5,119.6,71.02
2017,5,28,17,0,619.0,105.0,4.9,16.0,375.0,80.67,53.43
2017,5,28,17,15,577.5,98.5,4.9,15.5,325.5,65.62,52.65
2017,5,28,17,30,536.0,92.0,4.9,15.0,276.0,63.84,51.29
2017,5,28,17,45,479.0,83.5,4.95,14.5,227.5,60.15,48.12
2017,5,28,18,0,422.0,75.0,5.0,14.0,179.0,55.05,43.55
2017,5,28,18,15,344.5,63.5,5.0,13.5,135.5,47.61,36.68
2017,5,28,18,30,267.0,52.0,5.0,13.0,92.0,39.84,29.28
2017,5,28,18,45,168.0,36.5,5.0,13.0,58.0,28.43,18.0
2017,5,28,19,0,69.0,21.0,5.0,13.0,24.0,17.48,0.0
2017,5,28,19,15,34.5,10.5,5.0,12.5,12.0,10.01,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,100.0,20.0,5.3,12.0,31.0,85.65,31.66
2017,5,29,5,30,200.0,40.0,5.4,12.0,62.0,172.6,134.34
2017,5,29,5,45,295.5,52.0,5.5,12.0,103.0,245.31,201.89
2017,5,29,6,0,391.0,64.0,5.6,12.0,144.0,327.09,275.04
2017,5,29,6,15,195.5,49.0,5.65,12.0,89.0,197.93,167.43
2017,5,29,6,30,0.0,34.0,5.7,12.0,34.0,31.55,21.62
2017,5,29,6,45,0.0,41.5,5.8,12.5,41.5,38.54,27.6
2017,5,29,7,0,0.0,49.0,5.9,13.0,49.0,45.53,33.46
2017,5,29,7,15,0.0,55.0,5.8,13.0,55.0,51.14,38.13
2017,5,29,7,30,0.0,61.0,5.7,13.0,61.0,56.74,42.75
2017,5,29,7,45,5.0,126.0,5.6,13.5,129.0,124.19,99.37
2017,5,29,8,0,10.0,191.0,5.5,14.0,197.0,195.33,157.68
2017,5,29,8,15,10.0,200.5,5.35,14.0,207.0,204.04,164.2
2017,5,29,8,30,10.0,210.0,5.2,14.0,217.0,212.82,170.81
2017,5,29,8,45,12.0,226.0,5.05,14.5,234.5,230.19,184.08
2017,5,29,9,0,14.0,242.0,4.9,15.0,252.0,247.53,197.17
2017,5,29,9,15,23.5,280.0,4.85,15.0,298.5,294.57,234.4
2017,5,29,9,30,33.0,318.0,4.8,15.0,345.0,355.22,281.69
2017,5,29,9,45,38.5,340.5,4.8,15.0,373.0,382.28,302.23
2017,5,29,10,0,44.0,363.0,4.8,15.0,401.0,408.9,322.39
2017,5,29,10,15,67.5,396.5,4.85,15.0,456.5,464.26,365.17
2017,5,29,10,30,91.0,430.0,4.9,15.0,512.0,518.63,406.58
2017,5,29,10,45,155.5,446.0,5.0,15.0,589.5,603.83,472.29
2017,5,29,11,0,220.0,462.0,5.1,15.0,667.0,675.76,527.11
2017,5,29,11,15,247.0,463.0,5.1,15.0,696.0,701.66,546.16
2017,5,29,11,30,274.0,464.0,5.1,15.0,725.0,717.18,557.85
2017,5,29,11,45,348.5,435.0,5.2,15.5,769.5,745.37,579.91
2017,5,29,12,0,423.0,406.0,5.3,16.0,814.0,772.85,601.04
2017,5,29,12,15,312.5,444.0,5.4,16.0,744.5,692.82,539.24
2017,5,29,12,30,202.0,482.0,5.5,16.0,675.0,618.93,481.59
2017,5,29,12,45,204.5,476.5,5.65,16.0,670.5,603.97,471.08
2017,5,29,13,0,207.0,471.0,5.8,16.0,666.0,588.53,459.91
2017,5,29,13,15,352.0,415.0,5.9,16.0,740.0,630.95,495.61
2017,5,29,13,30,497.0,359.0,6.0,16.0,814.0,662.25,521.86
2017,5,29,13,45,439.0,368.0,6.1,16.0,762.0,606.07,477.99
2017,5,29,14,0,381.0,377.0,6.2,16.0,710.0,558.28,440.34
2017,5,29,14,15,590.5,265.0,6.3,16.0,760.5,557.55,442.01
2017,5,29,14,30,800.0,153.0,6.4,16.0,811.0,546.78,433.51
2017,5,29,14,45,608.5,227.0,6.5,16.0,715.0,472.92,372.67
2017,5,29,15,0,417.0,301.0,6.6,16.0,619.0,418.88,328.44
2017,5,29,15,15,590.0,218.0,6.65,15.5,640.5,393.64,305.01
2017,5,29,15,30,763.0,135.0,6.7,15.0,662.0,356.49,268.8
2017,5,29,15,45,485.0,202.5,6.75,15.0,529.5,288.41,216.82
2017,5,29,16,0,207.0,270.0,6.8,15.0,397.0,262.48,203.07
2017,5,29,16,15,178.0,248.5,6.75,14.5,351.0,227.34,175.59
2017,5,29,16,30,149.0,227.0,6.7,14.0,305.0,195.42,151.35
2017,5,29,16,45,85.0,192.0,6.7,14.0,235.5,162.84,128.32
2017,5,29,17,0,21.0,157.0,6.7,14.0,166.0,136.49,109.59
2017,5,29,17,15,15.5,138.0,6.6,13.5,144.5,119.78,101.03
2017,5,29,17,30,10.0,119.0,6.5,13.0,123.0,103.92,87.37
2017,5,29,17,45,233.0,96.0,6.45,13.0,154.5,73.58,60.41
2017,5,29,18,0,456.0,73.0,6.4,13.0,186.0,54.33,43.08
2017,5,29,18,15,378.0,62.5,6.3,12.5,141.5,46.83,36.15
2017,5,29,18,30,300.0,52.0,6.2,12.0,97.0,39.82,29.42
2017,5,29,18,45,192.0,37.0,6.1,12.0,62.0,28.81,18.52
2017,5,29,19,0,84.0,22.0,6.0,12.0,27.0,18.29,0.0
2017,5,29,19,15,42.0,11.0,6.0,12.0,13.5,10.48,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,109.5,20.5,5.9,11.0,32.5,90.95,36.91
2017,5,30,5,30,219.0,41.0,5.9,11.0,65.0,183.32,143.85
2017,5,30,5,45,316.0,53.0,5.9,11.5,107.5,257.75,212.88
2017,5,30,6,0,413.0,65.0,5.9,12.0,150.0,341.34,287.25
2017,5,30,6,15,206.5,63.5,5.95,12.0,106.0,225.19,190.49
2017,5,30,6,30,0.0,62.0,6.0,12.0,62.0,57.69,44.1
2017,5,30,6,45,0.0,75.0,6.05,12.5,75.0,70.42,54.93
2017,5,30,7,0,0.0,88.0,6.1,13.0,88.0,83.1,65.49
2017,5,30,7,15,0.0,105.0,6.05,13.0,105.0,99.89,79.5
2017,5,30,7,30,0.0,122.0,6.0,13.0,122.0,116.63,93.3
2017,5,30,7,45,8.5,162.5,5.95,13.5,167.5,165.1,133.5
2017,5,30,8,0,17.0,203.0,5.9,14.0,213.0,214.23,173.49
2017,5,30,8,15,13.5,206.0,5.85,14.0,214.5,212.94,171.7
2017,5,30,8,30,10.0,209.0,5.8,14.0,216.0,211.77,170.09
2017,5,30,8,45,93.5,275.5,5.75,14.5,344.0,372.32,301.34
2017,5,30,9,0,177.0,342.0,5.7,15.0,472.0,539.03,431.9
2017,5,30,9,15,222.0,355.5,5.75,15.0,527.0,595.97,475.55
2017,5,30,9,30,267.0,369.0,5.8,15.0,582.0,666.64,529.12
2017,5,30,9,45,283.5,381.5,5.85,15.5,616.5,693.7,547.72
2017,5,30,10,0,300.0,394.0,5.9,16.0,651.0,719.59,565.47
2017,5,30,10,15,331.0,397.0,5.85,16.0,688.5,748.43,586.65
2017,5,30,10,30,362.0,400.0,5.8,16.0,726.0,775.85,606.63
2017,5,30,10,45,377.5,400.5,5.8,16.0,747.0,783.85,612.19
2017,5,30,11,0,393.0,401.0,5.8,16.0,768.0,790.17,616.64
2017,5,30,11,15,295.0,440.0,5.8,16.0,717.5,724.82,564.89
2017,5,30,11,30,197.0,479.0,5.8,16.0,667.0,654.03,509.07
2017,5,30,11,45,309.0,443.0,5.8,16.0,740.0,717.22,559.52
2017,5,30,12,0,421.0,407.0,5.8,16.0,813.0,772.41,602.84
2017,5,30,12,15,392.0,420.0,5.85,15.5,797.0,739.81,578.8
2017,5,30,12,30,363.0,433.0,5.9,15.0,781.0,710.06,556.99
2017,5,30,12,45,312.0,447.0,6.0,15.0,744.0,663.89,521.35
2017,5,30,13,0,261.0,461.0,6.1,15.0,707.0,619.89,487.16
2017,5,30,13,15,255.5,453.0,6.2,14.5,691.0,593.13,467.97
2017,5,30,13,30,250.0,445.0,6.3,14.0,675.0,566.58,448.61
2017,5,30,13,45,237.5,435.0,6.4,14.0,648.5,538.69,427.01
2017,5,30,14,0,225.0,425.0,6.5,14.0,622.0,507.76,402.94
2017,5,30,14,15,182.0,411.0,6.5,14.0,567.0,457.13,362.98
2017,5,30,14,30,139.0,397.0,6.5,14.0,512.0,410.36,325.99
2017,5,30,14,45,108.0,370.5,6.55,14.5,457.5,370.45,293.95
2017,5,30,15,0,77.0,344.0,6.6,15.0,403.0,327.43,259.6
2017,5,30,15,15,433.5,232.5,6.45,15.0,535.5,347.89,271.61
2017,5,30,15,30,790.0,121.0,6.3,15.0,668.0,355.15,267.23
2017,5,30,15,45,548.0,187.5,6.15,15.0,555.0,295.48,220.57
2017,5,30,16,0,306.0,254.0,6.0,15.0,442.0,266.31,202.31
2017,5,30,16,15,278.0,236.0,5.9,14.5,396.5,228.97,172.48
2017,5,30,16,30,250.0,218.0,5.8,14.0,351.0,194.72,146.15
2017,5,30,16,45,192.5,199.5,5.75,14.0,295.5,168.83,129.08
2017,5,30,17,0,135.0,181.0,5.7,14.0,240.0,140.94,111.2
2017,5,30,17,15,124.5,159.0,5.65,13.5,208.5,121.34,102.33
2017,5,30,17,30,114.0,137.0,5.6,13.0,177.0,106.36,89.5
2017,5,30,17,45,100.0,115.5,5.6,13.0,146.5,91.21,76.09
2017,5,30,18,0,86.0,94.0,5.6,13.0,116.0,75.59,62.03
2017,5,30,18,15,66.0,73.5,5.45,12.5,88.5,60.2,48.04
2017,5,30,18,30,46.0,53.0,5.3,12.0,61.0,46.05,34.93
2017,5,30,18,45,23.0,35.0,5.2,12.0,39.0,31.06,20.53
2017,5,30,19,0,0.0,17.0,5.1,12.0,17.0,15.78,0.0
2017,5,30,19,15,0.0,8.5,5.1,12.0,8.5,8.1,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,2.8,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,2.9,12.0,8.0,7.63,0.0
2017,5,31,5,15,103.5,23.0,3.0,12.0,34.5,92.72,39.93
2017,5,31,5,30,207.0,38.0,3.1,12.0,61.0,172.86,134.78
2017,5,31,5,45,301.5,49.0,3.25,12.5,101.5,244.31,200.1
2017,5,31,6,0,396.0,60.0,3.4,13.0,142.0,328.17,273.4
2017,5,31,6,15,459.0,68.0,3.4,13.0,188.0,394.49,331.02
2017,5,31,6,30,522.0,76.0,3.4,13.0,234.0,465.1,390.4
2017,5,31,6,45,572.5,80.5,3.4,13.5,283.5,526.54,439.8
2017,5,31,7,0,623.0,85.0,3.4,14.0,333.0,590.44,488.87
2017,5,31,7,15,656.0,90.0,3.35,14.5,382.5,643.4,527.03
2017,5,31,7,30,689.0,95.0,3.3,15.0,432.0,696.9,564.52
2017,5,31,7,45,720.5,96.0,3.3,15.5,481.5,740.83,594.1
2017,5,31,8,0,752.0,97.0,3.3,16.0,531.0,788.38,625.76
2017,5,31,8,15,770.5,100.0,3.25,16.0,576.5,825.98,650.54
2017,5,31,8,30,789.0,103.0,3.2,16.0,622.0,862.04,673.96
2017,5,31,8,45,809.0,102.0,3.2,16.5,665.5,893.01,692.57
2017,5,31,9,0,829.0,101.0,3.2,17.0,709.0,914.22,704.23
2017,5,31,9,15,840.0,103.0,3.15,17.5,746.5,935.99,715.96
2017,5,31,9,30,851.0,105.0,3.1,18.0,784.0,955.21,725.87
2017,5,31,9,45,862.0,105.0,3.05,18.5,817.0,969.54,732.46
2017,5,31,10,0,873.0,105.0,3.0,19.0,850.0,981.09,737.24
2017,5,31,10,15,879.5,106.0,3.0,19.0,876.5,986.37,739.72
2017,5,31,10,30,886.0,107.0,3.0,19.0,903.0,988.63,740.38
2017,5,31,10,45,890.5,107.5,3.0,19.5,922.5,985.38,736.08
2017,5,31,11,0,895.0,108.0,3.0,20.0,942.0,979.11,729.96
2017,5,31,11,15,897.5,108.5,3.0,20.0,955.0,967.91,722.09
2017,5,31,11,30,900.0,109.0,3.0,20.0,968.0,953.79,712.41
2017,5,31,11,45,900.0,110.0,3.05,20.0,973.0,935.02,700.07
2017,5,31,12,0,900.0,111.0,3.1,20.0,978.0,913.58,685.99
2017,5,31,12,15,899.5,111.0,3.2,20.0,976.0,888.25,669.57
2017,5,31,12,30,899.0,111.0,3.3,20.0,974.0,860.55,651.46
2017,5,31,12,45,895.5,111.5,3.45,20.0,964.0,828.63,630.54
2017,5,31,13,0,892.0,112.0,3.6,20.0,954.0,794.75,608.04
2017,5,31,13,15,888.5,111.0,3.65,20.0,937.5,757.74,582.62
2017,5,31,13,30,885.0,110.0,3.7,20.0,921.0,719.07,555.82
2017,5,31,13,45,880.5,108.5,3.8,20.0,898.0,677.82,525.11
2017,5,31,14,0,876.0,107.0,3.9,20.0,875.0,635.31,492.71
2017,5,31,14,15,869.0,105.5,3.9,19.5,845.5,590.28,458.25
2017,5,31,14,30,862.0,104.0,3.9,19.0,816.0,544.57,422.29
2017,5,31,14,45,852.5,102.5,3.95,19.0,780.5,497.16,383.33
2017,5,31,15,0,843.0,101.0,4.0,19.0,745.0,449.68,343.31
2017,5,31,15,15,831.0,99.0,4.05,19.0,705.0,400.96,301.39
2017,5,31,15,30,819.0,97.0,4.1,19.0,665.0,352.8,259.07
2017,5,31,15,45,802.5,95.0,4.15,19.0,620.5,297.55,210.82
2017,5,31,16,0,786.0,93.0,4.2,19.0,576.0,250.0,168.66
2017,5,31,16,15,765.5,90.0,4.2,18.5,529.0,202.6,128.1
2017,5,31,16,30,745.0,87.0,4.2,18.0,482.0,157.43,91.92
2017,5,31,16,45,717.5,83.5,4.25,18.0,433.0,113.7,62.06
2017,5,31,17,0,690.0,80.0,4.3,18.0,384.0,73.19,43.25
2017,5,31,17,15,653.5,75.5,4.3,17.5,334.5,48.12,36.85
2017,5,31,17,30,617.0,71.0,4.3,17.0,285.0,47.02,36.05
2017,5,31,17,45,565.5,65.0,4.3,16.5,237.0,44.62,34.02
2017,5,31,18,0,514.0,59.0,4.3,16.0,189.0,42.07,31.74
2017,5,31,18,15,439.5,51.5,4.15,15.5,144.5,38.05,28.01
2017,5,31,18,30,365.0,44.0,4.0,15.0,100.0,33.84,23.92
2017,5,31,18,45,253.0,32.5,3.9,15.0,65.0,25.61,15.81
2017,5,31,19,0,141.0,21.0,3.8,15.0,30.0,16.51,1.11
2017,5,31,19,15,70.5,10.5,3.75,14.5,15.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,9.5,4.0,3.0,12.0,4.0,0.0,0.0
2017,6,1,5,0,19.0,8.0,3.1,12.0,8.0,15.18,0.0
2017,6,1,5,15,129.5,22.5,3.15,12.5,36.0,103.64,47.42
2017,6,1,5,30,240.0,37.0,3.2,13.0,64.0,187.45,146.19
2017,6,1,5,45,319.0,49.5,3.25,13.5,104.0,254.45,207.75
2017,6,1,6,0,398.0,62.0,3.3,14.0,144.0,328.69,272.78
2017,6,1,6,15,461.5,70.5,3.4,14.0,191.0,399.06,333.49
2017,6,1,6,30,525.0,79.0,3.5,14.0,238.0,470.79,393.62
2017,6,1,6,45,262.5,95.5,3.65,14.5,175.0,319.24,267.17
2017,6,1,7,0,0.0,112.0,3.8,15.0,112.0,108.5,86.01
2017,6,1,7,15,0.0,129.5,3.9,15.5,129.5,125.74,100.16
2017,6,1,7,30,0.0,147.0,4.0,16.0,147.0,142.9,113.77
2017,6,1,7,45,25.5,191.0,4.15,16.5,205.5,210.05,168.9
2017,6,1,8,0,51.0,235.0,4.3,17.0,264.0,292.36,234.75
2017,6,1,8,15,72.0,264.0,4.3,17.0,309.5,342.64,274.23
2017,6,1,8,30,93.0,293.0,4.3,17.0,355.0,393.31,313.49
2017,6,1,8,45,119.5,318.0,4.3,17.5,402.5,458.92,363.04
2017,6,1,9,0,146.0,343.0,4.3,18.0,450.0,510.57,401.08
2017,6,1,9,15,488.0,235.0,4.3,18.0,620.0,749.05,587.86
2017,6,1,9,30,830.0,127.0,4.3,18.0,790.0,967.69,743.67
2017,6,1,9,45,830.0,134.0,4.3,18.5,820.0,978.37,746.76
2017,6,1,10,0,830.0,141.0,4.3,19.0,850.0,985.99,749.41
2017,6,1,10,15,837.0,143.0,4.2,19.0,877.0,992.1,751.99
2017,6,1,10,30,844.0,145.0,4.1,19.0,904.0,986.64,746.78
2017,6,1,10,45,852.0,144.0,4.05,19.0,925.0,985.05,744.74
2017,6,1,11,0,860.0,143.0,4.0,19.0,946.0,980.52,740.79
2017,6,1,11,15,863.0,144.0,4.0,19.0,959.0,970.21,733.34
2017,6,1,11,30,866.0,145.0,4.0,19.0,972.0,957.06,724.09
2017,6,1,11,45,871.0,143.0,4.05,19.5,978.5,940.19,711.33
2017,6,1,12,0,876.0,141.0,4.1,20.0,985.0,920.66,696.84
2017,6,1,12,15,875.5,141.0,4.1,20.0,983.5,895.56,679.64
2017,6,1,12,30,875.0,141.0,4.1,20.0,982.0,868.19,660.9
2017,6,1,12,45,875.0,139.5,4.2,20.0,973.5,837.76,640.43
2017,6,1,13,0,875.0,138.0,4.3,20.0,965.0,805.28,618.37
2017,6,1,13,15,871.5,137.5,4.35,20.0,948.5,769.1,593.34
2017,6,1,13,30,868.0,137.0,4.4,20.0,932.0,731.31,566.32
2017,6,1,13,45,863.0,135.5,4.5,20.0,909.0,690.23,535.72
2017,6,1,14,0,858.0,134.0,4.6,20.0,886.0,647.98,503.52
2017,6,1,14,15,850.5,132.0,4.7,19.5,856.5,602.87,469.28
2017,6,1,14,30,843.0,130.0,4.8,19.0,827.0,557.15,433.51
2017,6,1,14,45,831.5,128.5,4.9,19.0,791.0,505.25,391.24
2017,6,1,15,0,820.0,127.0,5.0,19.0,755.0,457.21,350.79
2017,6,1,15,15,807.0,124.5,5.1,18.5,714.5,408.19,309.23
2017,6,1,15,30,794.0,122.0,5.2,18.0,674.0,359.95,267.3
2017,6,1,15,45,774.5,120.0,5.35,18.0,628.5,311.27,224.15
2017,6,1,16,0,755.0,118.0,5.5,18.0,583.0,264.43,182.58
2017,6,1,16,15,732.5,114.0,5.55,17.5,535.5,211.72,137.73
2017,6,1,16,30,710.0,110.0,5.6,17.0,488.0,166.79,101.58
2017,6,1,16,45,682.0,105.0,5.7,17.0,438.5,123.27,71.32
2017,6,1,17,0,654.0,100.0,5.8,17.0,389.0,83.03,51.59
2017,6,1,17,15,615.0,94.0,5.8,16.5,339.0,61.72,48.98
2017,6,1,17,30,576.0,88.0,5.8,16.0,289.0,60.14,47.81
2017,6,1,17,45,525.5,80.0,5.8,15.5,240.5,56.72,44.9
2017,6,1,18,0,475.0,72.0,5.8,15.0,192.0,53.07,41.64
2017,6,1,18,15,397.5,62.0,5.65,14.5,147.0,46.32,35.45
2017,6,1,18,30,320.0,52.0,5.5,14.0,102.0,39.69,29.15
2017,6,1,18,45,214.0,38.0,5.4,14.0,66.0,29.51,19.24
2017,6,1,19,0,108.0,24.0,5.3,14.0,30.0,18.92,3.18
2017,6,1,19,15,54.0,12.0,5.2,13.5,15.0,11.44,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,18.5,5.0,3.8,11.5,5.0,0.0,0.0
2017,6,2,5,0,37.0,10.0,3.9,12.0,10.0,24.25,0.0
2017,6,2,5,15,165.5,23.5,4.05,12.0,40.0,121.52,58.89
2017,6,2,5,30,294.0,37.0,4.2,12.0,70.0,215.05,169.26
2017,6,2,5,45,384.5,46.5,4.4,12.5,112.5,288.64,237.4
2017,6,2,6,0,475.0,56.0,4.6,13.0,155.0,369.98,309.31
2017,6,2,6,15,536.5,63.0,4.5,13.5,203.5,437.36,367.43
2017,6,2,6,30,598.0,70.0,4.4,14.0,252.0,508.87,426.65
2017,6,2,6,45,640.0,75.5,4.3,14.5,303.0,568.42,473.96
2017,6,2,7,0,682.0,81.0,4.2,15.0,354.0,629.75,519.6
2017,6,2,7,15,713.5,85.5,4.0,15.0,405.0,683.01,558.25
2017,6,2,7,30,745.0,90.0,3.8,15.0,456.0,733.09,593.44
2017,6,2,7,45,769.5,93.0,3.6,15.5,506.0,779.11,623.51
2017,6,2,8,0,794.0,96.0,3.4,16.0,556.0,824.29,652.08
2017,6,2,8,15,812.0,99.0,3.35,16.5,603.0,862.53,675.77
2017,6,2,8,30,830.0,102.0,3.3,17.0,650.0,899.09,697.9
2017,6,2,8,45,844.0,104.5,3.25,17.5,693.0,921.31,709.71
2017,6,2,9,0,858.0,107.0,3.2,18.0,736.0,949.29,725.53
2017,6,2,9,15,869.0,108.5,3.25,18.0,774.5,970.83,738.91
2017,6,2,9,30,880.0,110.0,3.3,18.0,813.0,989.75,750.6
2017,6,2,9,45,892.5,109.5,3.35,18.5,847.5,1005.19,758.59
2017,6,2,10,0,905.0,109.0,3.4,19.0,882.0,1017.78,764.76
2017,6,2,10,15,910.5,110.0,3.4,19.0,909.0,1022.06,766.54
2017,6,2,10,30,916.0,111.0,3.4,19.0,936.0,1023.24,766.44
2017,6,2,10,45,920.5,112.0,3.45,19.5,956.0,1020.3,762.68
2017,6,2,11,0,925.0,113.0,3.5,20.0,976.0,1014.23,756.99
2017,6,2,11,15,927.5,113.5,3.55,20.0,989.0,1002.63,749.19
2017,6,2,11,30,930.0,114.0,3.6,20.0,1002.0,988.01,739.49
2017,6,2,11,45,930.5,114.5,3.65,20.5,1007.5,968.63,725.26
2017,6,2,12,0,931.0,115.0,3.7,21.0,1013.0,946.5,709.28
2017,6,2,12,15,931.0,115.0,3.85,21.0,1011.5,920.84,692.87
2017,6,2,12,30,931.0,115.0,4.0,21.0,1010.0,892.71,674.66
2017,6,2,12,45,919.0,121.0,4.2,21.0,997.5,857.87,651.85
2017,6,2,13,0,907.0,127.0,4.4,21.0,985.0,821.42,627.68
2017,6,2,13,15,903.5,126.5,4.55,21.0,968.5,784.25,602.83
2017,6,2,13,30,900.0,126.0,4.7,21.0,952.0,745.39,576.14
2017,6,2,13,45,896.5,124.0,4.85,21.0,929.0,703.73,545.34
2017,6,2,14,0,893.0,122.0,5.0,21.0,906.0,660.7,512.72
2017,6,2,14,15,886.0,120.5,5.0,20.5,876.0,614.89,477.59
2017,6,2,14,30,879.0,119.0,5.0,20.0,846.0,568.36,440.94
2017,6,2,14,45,871.5,116.0,5.05,20.0,810.5,519.84,401.06
2017,6,2,15,0,864.0,113.0,5.1,20.0,775.0,471.06,359.95
2017,6,2,15,15,852.0,111.0,5.05,19.5,734.0,421.26,317.58
2017,6,2,15,30,840.0,109.0,5.0,19.0,693.0,366.0,270.05
2017,6,2,15,45,825.0,105.5,5.0,19.0,648.0,315.11,224.87
2017,6,2,16,0,810.0,102.0,5.0,19.0,603.0,265.55,180.79
2017,6,2,16,15,789.5,99.0,5.0,18.5,555.0,216.92,139.0
2017,6,2,16,30,769.0,96.0,5.0,18.0,507.0,170.53,101.56
2017,6,2,16,45,742.0,92.0,5.0,18.0,456.0,125.22,70.06
2017,6,2,17,0,715.0,88.0,5.0,18.0,405.0,77.36,44.74
2017,6,2,17,15,678.0,83.0,5.0,17.5,354.0,53.51,41.58
2017,6,2,17,30,641.0,78.0,5.0,17.0,303.0,52.29,40.69
2017,6,2,17,45,588.0,72.0,5.0,16.5,253.0,50.12,38.89
2017,6,2,18,0,535.0,66.0,5.0,16.0,203.0,47.84,36.86
2017,6,2,18,15,458.5,57.5,5.0,15.5,156.5,43.19,32.56
2017,6,2,18,30,382.0,49.0,5.0,15.0,110.0,38.32,27.86
2017,6,2,18,45,267.5,36.5,5.0,14.5,72.0,28.31,18.26
2017,6,2,19,0,153.0,24.0,5.0,14.0,34.0,18.92,4.07
2017,6,2,19,15,76.5,12.0,5.0,13.5,17.0,11.44,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
