Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,3.45,11.5,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,3.5,12.0,9.0,8.58,0.0
2017,6,3,5,15,81.0,24.5,3.55,12.0,33.5,77.12,36.7
2017,6,3,5,30,162.0,40.0,3.6,12.0,58.0,153.52,119.79
2017,6,3,5,45,216.5,56.5,3.7,12.5,94.0,209.08,170.93
2017,6,3,6,0,271.0,73.0,3.8,13.0,130.0,269.36,224.26
2017,6,3,6,15,309.0,89.0,3.85,13.0,170.5,323.02,271.2
2017,6,3,6,30,347.0,105.0,3.9,13.0,211.0,379.29,319.01
2017,6,3,6,45,385.5,115.0,4.0,13.5,252.5,430.88,361.3
2017,6,3,7,0,424.0,125.0,4.1,14.0,294.0,484.63,404.1
2017,6,3,7,15,293.0,166.0,4.1,14.0,290.5,431.01,357.45
2017,6,3,7,30,162.0,207.0,4.1,14.0,287.0,367.49,302.25
2017,6,3,7,45,336.5,193.0,4.15,14.0,380.5,513.24,422.02
2017,6,3,8,0,511.0,179.0,4.2,14.0,474.0,671.48,546.13
2017,6,3,8,15,448.5,219.0,4.15,14.0,494.0,671.78,541.59
2017,6,3,8,30,386.0,259.0,4.1,14.0,514.0,652.6,523.74
2017,6,3,8,45,252.5,299.5,4.1,14.5,471.0,577.34,460.64
2017,6,3,9,0,119.0,340.0,4.1,15.0,428.0,481.39,381.52
2017,6,3,9,15,169.0,359.0,4.1,15.0,491.0,548.7,433.79
2017,6,3,9,30,219.0,378.0,4.1,15.0,554.0,616.25,484.63
2017,6,3,9,45,184.0,397.5,4.1,15.5,549.5,600.26,469.33
2017,6,3,10,0,149.0,417.0,4.1,16.0,545.0,582.9,453.54
2017,6,3,10,15,314.5,385.0,4.1,16.5,665.0,720.2,558.17
2017,6,3,10,30,480.0,353.0,4.1,17.0,785.0,854.32,655.81
2017,6,3,10,45,684.0,242.5,4.15,17.5,873.5,936.0,716.65
2017,6,3,11,0,888.0,132.0,4.2,18.0,962.0,997.84,757.02
2017,6,3,11,15,891.0,132.5,4.25,18.0,975.0,986.93,748.91
2017,6,3,11,30,894.0,133.0,4.3,18.0,988.0,973.12,739.46
2017,6,3,11,45,900.5,130.0,4.35,18.5,995.0,956.4,726.64
2017,6,3,12,0,907.0,127.0,4.4,19.0,1002.0,936.89,712.21
2017,6,3,12,15,906.5,126.5,4.45,19.0,1000.0,910.83,694.68
2017,6,3,12,30,906.0,126.0,4.5,19.0,998.0,882.43,675.48
2017,6,3,12,45,906.0,124.5,4.55,19.0,989.0,851.3,654.29
2017,6,3,13,0,906.0,123.0,4.6,19.0,980.0,818.03,631.46
2017,6,3,13,15,902.5,122.0,4.6,19.0,963.5,780.55,605.18
2017,6,3,13,30,899.0,121.0,4.6,19.0,947.0,741.4,577.45
2017,6,3,13,45,897.0,118.5,4.7,19.0,924.5,700.44,546.76
2017,6,3,14,0,895.0,116.0,4.8,19.0,902.0,657.99,514.21
2017,6,3,14,15,887.5,114.5,4.85,19.0,872.0,611.9,477.9
2017,6,3,14,30,880.0,113.0,4.9,19.0,842.0,565.13,440.17
2017,6,3,14,45,872.0,110.5,4.95,19.0,806.5,516.82,400.32
2017,6,3,15,0,864.0,108.0,5.0,19.0,771.0,468.28,359.26
2017,6,3,15,15,851.5,106.0,5.05,18.5,730.0,418.36,316.79
2017,6,3,15,30,839.0,104.0,5.1,18.0,689.0,369.03,273.76
2017,6,3,15,45,823.5,101.0,5.15,18.0,644.0,312.4,223.93
2017,6,3,16,0,808.0,98.0,5.2,18.0,599.0,263.24,179.98
2017,6,3,16,15,787.0,95.0,5.25,17.5,550.5,214.62,137.95
2017,6,3,16,30,766.0,92.0,5.3,17.0,502.0,168.28,100.26
2017,6,3,16,45,737.5,88.5,5.35,17.0,451.5,123.37,68.71
2017,6,3,17,0,709.0,85.0,5.4,17.0,401.0,76.34,43.5
2017,6,3,17,15,672.0,80.5,5.45,16.5,350.0,51.57,40.03
2017,6,3,17,30,635.0,76.0,5.5,16.0,299.0,50.63,39.39
2017,6,3,17,45,579.5,70.5,5.55,15.5,249.0,48.78,37.86
2017,6,3,18,0,524.0,65.0,5.6,15.0,199.0,46.85,36.14
2017,6,3,18,15,448.5,56.5,5.55,14.5,153.5,42.17,31.81
2017,6,3,18,30,373.0,48.0,5.5,14.0,108.0,37.24,27.06
2017,6,3,18,45,253.5,36.5,5.5,14.0,71.0,28.26,18.32
2017,6,3,19,0,134.0,25.0,5.5,14.0,34.0,19.7,5.25
2017,6,3,19,15,67.0,12.5,5.55,13.5,17.0,11.91,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,6.65,11.5,5.5,0.0,0.0
2017,6,4,5,0,25.0,10.0,6.7,12.0,11.0,19.49,0.0
2017,6,4,5,15,141.5,24.5,6.8,12.0,40.0,112.84,57.7
2017,6,4,5,30,258.0,39.0,6.9,12.0,69.0,199.19,157.41
2017,6,4,5,45,353.0,49.5,7.0,12.5,111.5,275.05,227.41
2017,6,4,6,0,448.0,60.0,7.1,13.0,154.0,358.95,302.11
2017,6,4,6,15,510.5,67.0,7.15,13.0,202.0,426.04,361.8
2017,6,4,6,30,573.0,74.0,7.2,13.0,250.0,497.26,423.3
2017,6,4,6,45,618.5,79.5,7.3,13.5,300.5,558.38,473.96
2017,6,4,7,0,664.0,85.0,7.4,14.0,351.0,621.56,523.84
2017,6,4,7,15,696.5,89.5,7.4,14.5,401.5,674.99,564.02
2017,6,4,7,30,729.0,94.0,7.4,15.0,452.0,728.83,603.58
2017,6,4,7,45,751.5,98.0,7.45,15.5,501.0,770.05,632.61
2017,6,4,8,0,774.0,102.0,7.5,16.0,550.0,814.2,663.48
2017,6,4,8,15,793.5,105.0,7.5,16.0,597.5,853.3,691.21
2017,6,4,8,30,813.0,108.0,7.5,16.0,645.0,890.84,717.54
2017,6,4,8,45,827.0,111.5,7.5,16.5,688.5,921.97,737.49
2017,6,4,9,0,841.0,115.0,7.5,17.0,732.0,950.85,755.65
2017,6,4,9,15,854.0,117.0,7.45,17.0,772.0,966.2,765.03
2017,6,4,9,30,867.0,119.0,7.4,17.0,812.0,987.4,778.83
2017,6,4,9,45,880.0,119.0,7.35,17.5,848.0,1003.75,787.58
2017,6,4,10,0,893.0,119.0,7.3,18.0,884.0,1017.27,794.34
2017,6,4,10,15,900.5,120.5,7.2,18.0,912.0,1023.97,797.56
2017,6,4,10,30,908.0,122.0,7.1,18.0,940.0,1027.57,798.71
2017,6,4,10,45,914.5,123.0,7.0,18.0,962.0,1026.54,796.68
2017,6,4,11,0,921.0,124.0,6.9,18.0,984.0,1022.36,792.56
2017,6,4,11,15,924.0,124.5,6.8,18.0,998.0,1011.19,783.59
2017,6,4,11,30,927.0,125.0,6.7,18.0,1012.0,997.02,772.64
2017,6,4,11,45,931.5,123.5,6.65,18.5,1019.0,979.39,758.15
2017,6,4,12,0,936.0,122.0,6.6,19.0,1026.0,958.91,741.77
2017,6,4,12,15,936.0,122.0,6.6,19.0,1024.0,933.12,723.4
2017,6,4,12,30,936.0,122.0,6.6,19.0,1022.0,904.86,703.28
2017,6,4,12,45,931.5,123.0,6.6,19.0,1012.0,871.48,679.43
2017,6,4,13,0,927.0,124.0,6.6,19.0,1002.0,836.11,654.08
2017,6,4,13,15,923.5,123.5,6.65,18.5,985.5,798.35,628.26
2017,6,4,13,30,920.0,123.0,6.7,18.0,969.0,758.86,600.88
2017,6,4,13,45,917.0,121.0,6.8,18.0,946.0,716.85,568.29
2017,6,4,14,0,914.0,119.0,6.9,18.0,923.0,673.39,533.91
2017,6,4,14,15,907.0,117.5,7.0,18.0,892.5,626.77,496.31
2017,6,4,14,30,900.0,116.0,7.1,18.0,862.0,579.39,457.24
2017,6,4,14,45,891.0,114.0,7.2,18.0,826.0,530.08,415.74
2017,6,4,15,0,882.0,112.0,7.3,18.0,790.0,480.6,373.11
2017,6,4,15,15,870.0,110.0,7.3,17.5,749.0,429.99,329.2
2017,6,4,15,30,858.0,108.0,7.3,17.0,708.0,373.89,280.06
2017,6,4,15,45,842.0,106.0,7.35,16.5,662.0,323.06,234.47
2017,6,4,16,0,826.0,104.0,7.4,16.0,616.0,273.64,189.97
2017,6,4,16,15,806.0,100.5,7.3,15.5,567.5,223.89,146.28
2017,6,4,16,30,786.0,97.0,7.2,15.0,519.0,176.33,106.96
2017,6,4,16,45,758.0,93.5,7.15,15.0,467.5,130.46,74.18
2017,6,4,17,0,730.0,90.0,7.1,15.0,416.0,82.01,47.53
2017,6,4,17,15,693.5,85.5,6.95,14.5,364.5,55.25,43.62
2017,6,4,17,30,657.0,81.0,6.8,14.0,313.0,54.5,43.16
2017,6,4,17,45,602.0,75.0,6.7,14.0,261.5,52.42,41.34
2017,6,4,18,0,547.0,69.0,6.6,14.0,210.0,50.25,39.32
2017,6,4,18,15,470.0,60.5,6.45,13.5,163.0,45.7,35.09
2017,6,4,18,30,393.0,52.0,6.3,13.0,116.0,40.96,30.46
2017,6,4,18,45,271.5,40.0,6.15,12.5,77.0,31.07,20.91
2017,6,4,19,0,150.0,28.0,6.0,12.0,38.0,22.16,7.47
2017,6,4,19,15,75.0,14.0,5.9,12.0,19.0,13.34,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,8.5,5.5,4.55,10.5,5.5,0.0,0.0
2017,6,5,5,0,17.0,11.0,4.6,11.0,11.0,17.26,0.0
2017,6,5,5,15,125.5,27.5,4.6,11.0,41.0,110.63,57.93
2017,6,5,5,30,234.0,44.0,4.6,11.0,71.0,194.67,153.96
2017,6,5,5,45,327.0,56.0,4.65,11.5,114.0,267.85,221.16
2017,6,5,6,0,420.0,68.0,4.7,12.0,157.0,349.74,293.5
2017,6,5,6,15,485.0,77.0,4.5,12.5,205.5,421.29,355.0
2017,6,5,6,30,550.0,86.0,4.3,13.0,254.0,495.86,416.66
2017,6,5,6,45,600.5,91.5,4.15,13.5,306.0,560.07,467.73
2017,6,5,7,0,651.0,97.0,4.0,14.0,358.0,626.54,518.47
2017,6,5,7,15,684.5,102.0,3.75,14.0,409.5,681.05,557.98
2017,6,5,7,30,718.0,107.0,3.5,14.0,461.0,735.98,596.58
2017,6,5,7,45,749.5,109.0,3.25,14.5,512.0,785.67,628.91
2017,6,5,8,0,781.0,111.0,3.0,15.0,563.0,830.84,656.84
2017,6,5,8,15,800.0,114.0,2.85,15.5,610.5,869.71,680.06
2017,6,5,8,30,819.0,117.0,2.7,16.0,658.0,906.93,701.56
2017,6,5,8,45,836.0,118.5,2.55,16.5,702.0,938.67,718.76
2017,6,5,9,0,853.0,120.0,2.4,17.0,746.0,968.26,734.11
2017,6,5,9,15,864.0,122.0,2.3,17.5,785.0,981.6,738.8
2017,6,5,9,30,875.0,124.0,2.2,18.0,824.0,1000.9,747.58
2017,6,5,9,45,883.0,125.5,2.1,18.5,857.0,1013.94,752.08
2017,6,5,10,0,891.0,127.0,2.0,19.0,890.0,1024.05,754.73
2017,6,5,10,15,897.0,128.0,2.0,19.5,916.5,1028.65,755.18
2017,6,5,10,30,903.0,129.0,2.0,20.0,943.0,1030.2,753.85
2017,6,5,10,45,907.5,130.0,2.0,20.5,963.0,1027.17,749.75
2017,6,5,11,0,912.0,131.0,2.0,21.0,983.0,1021.05,743.85
2017,6,5,11,15,914.0,131.5,2.05,21.0,995.5,1008.98,736.33
2017,6,5,11,30,916.0,132.0,2.1,21.0,1008.0,993.95,727.03
2017,6,5,11,45,916.0,132.5,2.2,21.5,1013.0,974.23,713.91
2017,6,5,12,0,916.0,133.0,2.3,22.0,1018.0,951.83,699.05
2017,6,5,12,15,915.5,133.0,2.5,22.0,1016.0,926.0,684.12
2017,6,5,12,30,915.0,133.0,2.7,22.0,1014.0,897.81,667.29
2017,6,5,12,45,905.5,137.0,2.95,22.0,1002.0,863.55,646.37
2017,6,5,13,0,896.0,141.0,3.2,22.0,990.0,827.63,623.85
2017,6,5,13,15,892.0,140.0,3.4,22.0,973.0,790.07,599.45
2017,6,5,13,30,888.0,139.0,3.6,22.0,956.0,750.9,572.96
2017,6,5,13,45,882.0,138.0,3.85,22.0,932.0,708.93,542.85
2017,6,5,14,0,876.0,137.0,4.1,22.0,908.0,665.83,511.01
2017,6,5,14,15,868.0,135.5,4.25,21.5,878.0,620.19,477.05
2017,6,5,14,30,860.0,134.0,4.4,21.0,848.0,573.94,441.68
2017,6,5,14,45,849.5,132.0,4.55,21.0,811.5,521.6,399.94
2017,6,5,15,0,839.0,130.0,4.7,21.0,775.0,472.81,359.64
2017,6,5,15,15,825.5,127.5,4.75,20.5,734.0,422.74,317.81
2017,6,5,15,30,812.0,125.0,4.8,20.0,693.0,373.49,275.59
2017,6,5,15,45,794.0,122.0,4.85,20.0,647.5,323.55,231.79
2017,6,5,16,0,776.0,119.0,4.9,20.0,602.0,275.27,189.32
2017,6,5,16,15,754.0,115.5,4.95,19.5,553.5,221.98,144.2
2017,6,5,16,30,732.0,112.0,5.0,19.0,505.0,176.37,107.4
2017,6,5,16,45,700.0,108.0,5.05,18.5,454.0,132.07,76.38
2017,6,5,17,0,668.0,104.0,5.1,18.0,403.0,91.46,55.57
2017,6,5,17,15,629.0,98.0,5.05,17.5,352.5,64.44,51.15
2017,6,5,17,30,590.0,92.0,5.0,17.0,302.0,62.99,50.11
2017,6,5,17,45,532.5,85.0,5.0,16.5,251.5,60.53,48.08
2017,6,5,18,0,475.0,78.0,5.0,16.0,201.0,57.95,45.81
2017,6,5,18,15,398.0,67.5,4.9,15.5,155.5,50.37,38.93
2017,6,5,18,30,321.0,57.0,4.8,15.0,110.0,43.47,32.43
2017,6,5,18,45,215.0,42.5,4.7,14.5,72.5,33.0,22.42
2017,6,5,19,0,109.0,28.0,4.6,14.0,35.0,23.04,8.56
2017,6,5,19,15,54.5,14.0,4.5,13.5,17.5,13.34,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,10.0,5.0,3.6,11.0,5.5,0.0,0.0
2017,6,6,5,0,20.0,10.0,3.7,11.0,11.0,17.51,0.0
2017,6,6,5,15,127.5,26.0,3.8,11.5,40.0,109.28,58.05
2017,6,6,5,30,235.0,42.0,3.9,12.0,69.0,192.2,151.39
2017,6,6,5,45,325.5,54.0,4.05,12.5,111.5,264.25,217.14
2017,6,6,6,0,416.0,66.0,4.2,13.0,154.0,344.72,287.84
2017,6,6,6,15,480.5,74.5,4.25,13.0,202.0,415.81,349.53
2017,6,6,6,30,545.0,83.0,4.3,13.0,250.0,489.18,411.35
2017,6,6,6,45,587.0,90.5,4.4,13.5,300.5,549.36,459.93
2017,6,6,7,0,629.0,98.0,4.5,14.0,351.0,611.31,508.29
2017,6,6,7,15,663.5,103.5,4.5,14.0,402.0,666.45,549.59
2017,6,6,7,30,698.0,109.0,4.5,14.0,453.0,722.12,590.38
2017,6,6,7,45,720.0,115.0,4.5,14.5,502.0,768.02,621.78
2017,6,6,8,0,742.0,121.0,4.5,15.0,551.0,813.07,651.96
2017,6,6,8,15,762.0,124.5,4.5,15.0,598.0,852.21,678.55
2017,6,6,8,30,782.0,128.0,4.5,15.0,645.0,885.37,700.56
2017,6,6,8,45,796.0,132.0,4.5,15.5,688.0,916.41,719.54
2017,6,6,9,0,810.0,136.0,4.5,16.0,731.0,945.25,736.8
2017,6,6,9,15,822.0,138.5,4.45,16.0,769.5,968.12,750.75
2017,6,6,9,30,834.0,141.0,4.4,16.0,808.0,988.41,762.92
2017,6,6,9,45,835.0,148.0,4.4,16.5,839.0,1000.01,768.07
2017,6,6,10,0,836.0,155.0,4.4,17.0,870.0,1008.55,771.25
2017,6,6,10,15,843.0,156.5,4.4,17.0,897.0,1014.16,774.05
2017,6,6,10,30,850.0,158.0,4.4,17.0,924.0,1016.78,774.95
2017,6,6,10,45,856.5,158.0,4.4,17.5,944.5,1014.33,771.02
2017,6,6,11,0,863.0,158.0,4.4,18.0,965.0,1000.3,759.35
2017,6,6,11,15,866.0,158.5,4.4,18.0,978.0,989.44,751.55
2017,6,6,11,30,869.0,159.0,4.4,18.0,991.0,975.74,741.88
2017,6,6,11,45,872.5,157.5,4.4,18.0,997.0,957.93,729.49
2017,6,6,12,0,876.0,156.0,4.4,18.0,1003.0,937.51,715.37
2017,6,6,12,15,875.5,156.0,4.45,18.0,1001.0,912.43,698.45
2017,6,6,12,30,875.0,156.0,4.5,18.0,999.0,885.1,679.94
2017,6,6,12,45,875.0,154.0,4.6,18.0,990.5,854.33,659.25
2017,6,6,13,0,875.0,152.0,4.7,18.0,982.0,821.53,636.95
2017,6,6,13,15,871.5,151.0,4.8,18.0,965.5,785.03,611.77
2017,6,6,13,30,868.0,150.0,4.9,18.0,949.0,746.94,584.27
2017,6,6,13,45,863.5,147.5,5.0,18.0,926.0,705.48,553.04
2017,6,6,14,0,859.0,145.0,5.1,18.0,903.0,662.82,520.2
2017,6,6,14,15,851.0,143.5,5.1,18.0,873.0,615.48,482.76
2017,6,6,14,30,843.0,142.0,5.1,18.0,843.0,569.28,445.34
2017,6,6,14,45,833.5,139.0,5.2,18.0,807.0,520.8,405.52
2017,6,6,15,0,824.0,136.0,5.3,18.0,771.0,472.37,364.71
2017,6,6,15,15,810.5,133.5,5.3,17.5,730.5,423.04,322.76
2017,6,6,15,30,797.0,131.0,5.3,17.0,690.0,374.53,280.53
2017,6,6,15,45,780.0,127.5,5.35,17.0,644.5,325.22,236.68
2017,6,6,16,0,763.0,124.0,5.4,17.0,599.0,277.49,194.11
2017,6,6,16,15,740.5,120.0,5.4,16.5,551.0,224.08,148.35
2017,6,6,16,30,718.0,116.0,5.4,16.0,503.0,178.69,111.21
2017,6,6,16,45,688.5,111.0,5.45,15.5,452.5,134.53,79.59
2017,6,6,17,0,659.0,106.0,5.5,15.0,402.0,93.8,57.88
2017,6,6,17,15,619.0,100.0,5.5,14.5,351.0,65.86,53.03
2017,6,6,17,30,579.0,94.0,5.5,14.0,300.0,64.49,52.05
2017,6,6,17,45,524.5,86.0,5.55,14.0,250.5,61.25,49.21
2017,6,6,18,0,470.0,78.0,5.6,14.0,201.0,57.81,46.07
2017,6,6,18,15,393.5,67.5,5.45,13.5,155.5,50.31,39.21
2017,6,6,18,30,317.0,57.0,5.3,13.0,110.0,43.42,32.67
2017,6,6,18,45,212.5,42.5,5.2,12.5,73.0,32.95,22.64
2017,6,6,19,0,108.0,28.0,5.1,12.0,36.0,23.05,9.26
2017,6,6,19,15,54.0,14.0,4.95,12.0,18.0,13.34,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.0,3.5,10.5,5.0,0.0,0.0
2017,6,7,5,0,0.0,10.0,3.6,11.0,10.0,9.53,0.0
2017,6,7,5,15,99.5,26.5,3.7,11.0,38.0,89.12,47.18
2017,6,7,5,30,199.0,43.0,3.8,11.0,66.0,175.85,138.78
2017,6,7,5,45,287.5,55.5,3.9,11.5,106.5,245.81,202.53
2017,6,7,6,0,376.0,68.0,4.0,12.0,147.0,324.01,271.4
2017,6,7,6,15,417.5,80.0,3.95,12.0,190.0,379.53,320.13
2017,6,7,6,30,459.0,92.0,3.9,12.0,233.0,437.93,369.67
2017,6,7,6,45,526.0,91.5,3.9,12.5,280.5,507.25,426.27
2017,6,7,7,0,593.0,91.0,3.9,13.0,328.0,576.0,480.6
2017,6,7,7,15,618.0,98.0,3.85,13.5,375.0,624.17,515.6
2017,6,7,7,30,643.0,105.0,3.8,14.0,422.0,672.4,549.77
2017,6,7,7,45,533.5,156.0,3.8,14.5,437.5,651.36,529.91
2017,6,7,8,0,424.0,207.0,3.8,15.0,453.0,627.7,506.41
2017,6,7,8,15,418.5,230.0,3.8,15.0,489.5,657.3,526.98
2017,6,7,8,30,413.0,253.0,3.8,15.0,526.0,684.84,545.48
2017,6,7,8,45,360.5,287.0,3.85,15.5,537.0,664.96,526.81
2017,6,7,9,0,308.0,321.0,3.9,16.0,548.0,655.34,515.81
2017,6,7,9,15,338.0,331.0,3.85,16.0,592.0,695.84,545.14
2017,6,7,9,30,368.0,341.0,3.8,16.0,636.0,735.71,573.37
2017,6,7,9,45,402.5,339.5,3.75,16.5,674.5,778.46,602.33
2017,6,7,10,0,437.0,338.0,3.7,17.0,713.0,808.27,621.92
2017,6,7,10,15,323.5,390.5,3.6,17.0,673.0,735.48,565.02
2017,6,7,10,30,210.0,443.0,3.5,17.0,633.0,661.23,507.14
2017,6,7,10,45,332.0,412.0,3.4,17.5,719.5,752.88,575.1
2017,6,7,11,0,454.0,381.0,3.3,18.0,806.0,839.12,636.18
2017,6,7,11,15,453.0,389.5,3.15,17.5,818.5,834.38,631.91
2017,6,7,11,30,452.0,398.0,3.0,17.0,831.0,827.71,627.02
2017,6,7,11,45,411.0,414.5,2.85,17.0,810.0,789.83,598.31
2017,6,7,12,0,370.0,431.0,2.7,17.0,789.0,749.59,568.19
2017,6,7,12,15,302.5,455.0,2.65,17.0,747.5,697.24,529.18
2017,6,7,12,30,235.0,479.0,2.6,17.0,706.0,646.34,491.02
2017,6,7,12,45,348.5,435.0,2.6,17.0,767.5,685.77,522.49
2017,6,7,13,0,462.0,391.0,2.6,17.0,829.0,716.53,546.56
2017,6,7,13,15,387.5,411.0,2.7,17.0,774.5,657.93,503.09
2017,6,7,13,30,313.0,431.0,2.8,17.0,720.0,602.14,461.76
2017,6,7,13,45,453.5,363.5,2.9,17.0,770.0,617.32,475.99
2017,6,7,14,0,594.0,296.0,3.0,17.0,820.0,624.74,483.08
2017,6,7,14,15,320.0,325.0,3.05,17.0,606.5,463.89,360.38
2017,6,7,14,30,46.0,354.0,3.1,17.0,393.0,334.46,259.8
2017,6,7,14,45,55.5,348.0,3.15,17.0,392.5,328.9,256.24
2017,6,7,15,0,65.0,342.0,3.2,17.0,392.0,322.26,251.28
2017,6,7,15,15,249.0,302.5,3.15,16.5,480.0,342.46,265.59
2017,6,7,15,30,433.0,263.0,3.1,16.0,568.0,352.41,269.02
2017,6,7,15,45,359.5,263.0,3.05,16.0,505.0,312.57,237.05
2017,6,7,16,0,286.0,263.0,3.0,16.0,442.0,272.91,206.33
2017,6,7,16,15,214.0,248.0,2.9,16.0,376.0,237.9,180.34
2017,6,7,16,30,142.0,233.0,2.8,16.0,310.0,202.21,154.86
2017,6,7,16,45,120.0,209.0,2.75,16.0,269.5,172.45,132.73
2017,6,7,17,0,98.0,185.0,2.7,16.0,229.0,152.66,119.44
2017,6,7,17,15,87.5,164.0,2.6,15.5,200.0,131.47,109.99
2017,6,7,17,30,77.0,143.0,2.5,15.0,171.0,115.98,96.99
2017,6,7,17,45,69.0,121.0,2.45,15.0,143.5,99.53,82.7
2017,6,7,18,0,61.0,99.0,2.4,15.0,116.0,82.73,67.85
2017,6,7,18,15,45.0,78.5,2.2,14.5,89.5,66.6,53.42
2017,6,7,18,30,29.0,58.0,2.0,14.0,63.0,50.17,38.49
2017,6,7,18,45,14.5,39.5,1.8,14.0,42.0,34.89,24.23
2017,6,7,19,0,0.0,21.0,1.6,14.0,21.0,19.44,7.28
2017,6,7,19,15,0.0,10.5,1.5,14.0,10.5,10.01,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,4.4,13.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,4.4,14.0,1.0,0.95,0.0
2017,6,8,5,15,0.0,3.0,4.35,14.0,3.0,2.77,0.0
2017,6,8,5,30,0.0,5.0,4.3,14.0,5.0,4.62,0.0
2017,6,8,5,45,0.0,8.5,4.25,14.0,8.5,7.87,0.98
2017,6,8,6,0,0.0,12.0,4.2,14.0,12.0,11.11,3.84
2017,6,8,6,15,0.0,16.0,4.2,14.0,16.0,14.82,7.08
2017,6,8,6,30,0.0,20.0,4.2,14.0,20.0,18.54,10.3
2017,6,8,6,45,0.0,24.5,4.2,14.5,24.5,22.73,13.85
2017,6,8,7,0,0.0,29.0,4.2,15.0,29.0,26.92,17.35
2017,6,8,7,15,0.0,54.0,4.2,15.0,54.0,50.2,37.03
2017,6,8,7,30,0.0,79.0,4.2,15.0,79.0,73.55,56.53
2017,6,8,7,45,14.0,148.5,4.25,15.0,156.5,154.94,124.44
2017,6,8,8,0,28.0,218.0,4.3,15.0,234.0,252.3,203.58
2017,6,8,8,15,18.5,212.5,4.25,15.0,223.5,224.19,179.76
2017,6,8,8,30,9.0,207.0,4.2,15.0,213.0,208.71,166.42
2017,6,8,8,45,8.5,209.5,4.2,15.5,216.0,209.93,166.66
2017,6,8,9,0,8.0,212.0,4.2,16.0,219.0,211.27,166.99
2017,6,8,9,15,5.5,191.0,4.1,16.0,196.0,187.36,147.41
2017,6,8,9,30,3.0,170.0,4.0,16.0,173.0,164.0,128.32
2017,6,8,9,45,1.5,151.5,3.95,16.0,153.0,144.42,112.34
2017,6,8,10,0,0.0,133.0,3.9,16.0,133.0,125.09,96.56
2017,6,8,10,15,5.0,181.0,3.85,16.0,185.5,176.06,137.52
2017,6,8,10,30,10.0,229.0,3.8,16.0,238.0,227.08,177.86
2017,6,8,10,45,15.0,280.0,3.75,16.5,294.0,280.83,219.34
2017,6,8,11,0,20.0,331.0,3.7,17.0,350.0,334.17,259.75
2017,6,8,11,15,39.5,385.0,3.6,17.0,423.0,412.15,319.12
2017,6,8,11,30,59.0,439.0,3.5,17.0,496.0,479.91,369.62
2017,6,8,11,45,64.5,437.5,3.4,17.0,500.0,478.8,368.38
2017,6,8,12,0,70.0,436.0,3.3,17.0,504.0,477.26,367.16
2017,6,8,12,15,39.0,316.5,3.25,17.0,354.5,332.56,257.8
2017,6,8,12,30,8.0,197.0,3.2,17.0,205.0,190.77,147.53
2017,6,8,12,45,11.5,242.0,3.15,17.5,253.5,234.69,181.95
2017,6,8,13,0,15.0,287.0,3.1,18.0,302.0,277.76,214.85
2017,6,8,13,15,11.0,238.0,3.05,18.0,249.0,228.73,176.84
2017,6,8,13,30,7.0,189.0,3.0,18.0,196.0,180.25,139.07
2017,6,8,13,45,8.0,201.0,3.0,18.0,208.5,191.23,147.92
2017,6,8,14,0,9.0,213.0,3.0,18.0,221.0,201.94,156.45
2017,6,8,14,15,6.5,194.0,2.95,18.0,200.5,182.57,141.31
2017,6,8,14,30,4.0,175.0,2.9,18.0,180.0,163.51,126.42
2017,6,8,14,45,26.5,251.5,2.9,18.0,273.5,235.85,183.69
2017,6,8,15,0,49.0,328.0,2.9,18.0,367.0,304.38,236.71
2017,6,8,15,15,24.5,239.0,2.85,18.0,258.5,218.72,170.25
2017,6,8,15,30,0.0,150.0,2.8,18.0,150.0,137.78,106.74
2017,6,8,15,45,0.0,123.0,2.75,18.0,123.0,113.63,87.64
2017,6,8,16,0,0.0,96.0,2.7,18.0,96.0,89.4,68.18
2017,6,8,16,15,0.0,91.5,2.65,17.5,91.5,85.27,65.16
2017,6,8,16,30,0.0,87.0,2.6,17.0,87.0,81.05,62.03
2017,6,8,16,45,4.5,120.0,2.55,17.0,122.0,109.57,85.64
2017,6,8,17,0,9.0,153.0,2.5,17.0,157.0,134.3,106.2
2017,6,8,17,15,4.5,122.5,2.4,17.0,124.5,108.61,89.63
2017,6,8,17,30,0.0,92.0,2.3,17.0,92.0,83.43,67.95
2017,6,8,17,45,235.5,81.5,2.2,17.0,144.0,63.13,50.25
2017,6,8,18,0,471.0,71.0,2.1,17.0,196.0,51.39,39.88
2017,6,8,18,15,401.0,62.0,1.95,16.5,152.5,46.51,35.44
2017,6,8,18,30,331.0,53.0,1.8,16.0,109.0,40.19,29.53
2017,6,8,18,45,235.0,40.0,1.7,15.5,73.0,30.88,20.71
2017,6,8,19,0,139.0,27.0,1.6,15.0,37.0,21.19,8.78
2017,6,8,19,15,69.5,13.5,1.55,15.0,18.5,12.87,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2017,6,9,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2017,6,9,5,15,0.0,20.0,2.95,13.0,20.0,18.64,5.56
2017,6,9,5,30,0.0,34.0,3.0,13.0,34.0,33.44,21.75
2017,6,9,5,45,6.5,53.0,3.1,13.5,54.5,57.37,42.76
2017,6,9,6,0,13.0,72.0,3.2,14.0,75.0,81.07,63.43
2017,6,9,6,15,20.5,91.5,3.25,14.0,97.5,113.26,91.23
2017,6,9,6,30,28.0,111.0,3.3,14.0,120.0,139.61,113.75
2017,6,9,6,45,33.0,131.0,3.4,14.5,143.5,165.09,134.88
2017,6,9,7,0,38.0,151.0,3.5,15.0,167.0,190.67,155.64
2017,6,9,7,15,19.0,127.0,3.55,15.0,135.0,137.83,110.98
2017,6,9,7,30,0.0,103.0,3.6,15.0,103.0,97.13,76.16
2017,6,9,7,45,0.0,108.0,3.65,15.5,108.0,101.74,79.62
2017,6,9,8,0,0.0,113.0,3.7,16.0,113.0,106.4,83.04
2017,6,9,8,15,24.5,193.0,3.7,16.0,209.0,219.29,175.58
2017,6,9,8,30,49.0,273.0,3.7,16.0,305.0,329.73,263.16
2017,6,9,8,45,37.5,274.5,3.7,16.5,300.5,318.5,252.43
2017,6,9,9,0,26.0,276.0,3.7,17.0,296.0,307.17,242.08
2017,6,9,9,15,145.5,323.0,3.7,17.0,439.0,486.19,383.33
2017,6,9,9,30,265.0,370.0,3.7,17.0,582.0,666.6,518.57
2017,6,9,9,45,585.0,236.5,3.75,17.0,730.0,854.15,662.06
2017,6,9,10,0,905.0,103.0,3.8,17.0,878.0,1013.41,771.77
2017,6,9,10,15,911.5,104.0,3.8,17.0,905.5,1019.05,773.28
2017,6,9,10,30,918.0,105.0,3.8,17.0,933.0,1021.6,774.11
2017,6,9,10,45,924.5,104.5,3.85,17.5,954.0,1019.48,770.81
2017,6,9,11,0,931.0,104.0,3.9,18.0,975.0,1014.23,765.56
2017,6,9,11,15,934.0,104.5,3.95,18.0,989.0,1003.51,758.18
2017,6,9,11,30,937.0,105.0,4.0,18.0,1003.0,989.74,748.87
2017,6,9,11,45,724.5,247.5,4.05,18.0,944.5,920.65,701.51
2017,6,9,12,0,512.0,390.0,4.1,18.0,886.0,842.47,640.68
2017,6,9,12,15,508.0,391.0,4.25,18.0,882.0,820.12,625.73
2017,6,9,12,30,504.0,392.0,4.4,18.0,878.0,796.59,609.62
2017,6,9,12,45,701.0,261.0,4.55,18.0,931.0,816.06,630.25
2017,6,9,13,0,898.0,130.0,4.7,18.0,984.0,822.82,638.05
2017,6,9,13,15,895.0,129.5,4.8,18.0,968.0,786.65,612.88
2017,6,9,13,30,892.0,129.0,4.9,18.0,952.0,748.78,586.39
2017,6,9,13,45,895.5,123.0,5.0,18.0,931.5,709.03,556.54
2017,6,9,14,0,899.0,117.0,5.1,18.0,911.0,667.4,524.53
2017,6,9,14,15,892.0,116.0,5.2,17.5,881.5,622.07,489.7
2017,6,9,14,30,885.0,115.0,5.3,17.0,852.0,575.99,453.25
2017,6,9,14,45,881.0,110.5,5.4,17.0,818.0,527.97,413.41
2017,6,9,15,0,877.0,106.0,5.5,17.0,784.0,479.34,372.01
2017,6,9,15,15,865.5,104.0,5.6,16.5,743.5,429.35,329.15
2017,6,9,15,30,854.0,102.0,5.7,16.0,703.0,379.82,285.57
2017,6,9,15,45,842.0,98.5,5.85,16.0,659.0,329.61,240.26
2017,6,9,16,0,830.0,95.0,6.0,16.0,615.0,273.6,190.15
2017,6,9,16,15,810.5,92.0,6.1,15.5,567.0,224.16,146.61
2017,6,9,16,30,791.0,89.0,6.2,15.0,519.0,176.83,106.99
2017,6,9,16,45,768.5,85.0,6.35,15.0,469.0,130.69,72.79
2017,6,9,17,0,746.0,81.0,6.5,15.0,419.0,87.27,48.69
2017,6,9,17,15,712.0,76.5,6.5,14.5,368.0,53.55,42.09
2017,6,9,17,30,678.0,72.0,6.5,14.0,317.0,47.3,36.72
2017,6,9,17,45,633.0,66.0,6.55,13.5,267.0,44.9,34.7
2017,6,9,18,0,588.0,60.0,6.6,13.0,217.0,42.34,32.42
2017,6,9,18,15,518.5,53.0,6.45,12.5,170.0,38.73,29.07
2017,6,9,18,30,449.0,46.0,6.3,12.0,123.0,34.96,25.39
2017,6,9,18,45,337.5,36.5,6.2,12.0,83.5,28.65,19.11
2017,6,9,19,0,226.0,27.0,6.1,12.0,44.0,22.01,9.83
2017,6,9,19,15,113.0,13.5,6.1,12.0,22.0,12.87,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,26.0,5.5,3.7,11.5,6.0,0.0,0.0
2017,6,10,5,0,52.0,11.0,3.7,12.0,12.0,31.22,0.0
2017,6,10,5,15,177.5,24.0,3.9,12.5,42.5,128.49,71.6
2017,6,10,5,30,303.0,37.0,4.1,13.0,73.0,219.67,173.24
2017,6,10,5,45,395.5,46.0,4.35,13.5,115.5,294.11,241.35
2017,6,10,6,0,488.0,55.0,4.6,14.0,158.0,376.48,313.76
2017,6,10,6,15,547.0,61.5,4.75,14.0,206.0,442.16,371.28
2017,6,10,6,30,606.0,68.0,4.9,14.0,254.0,511.78,430.3
2017,6,10,6,45,651.0,72.0,5.05,14.5,305.0,571.83,478.91
2017,6,10,7,0,696.0,76.0,5.2,15.0,356.0,630.44,523.62
2017,6,10,7,15,726.0,80.0,5.2,15.0,406.5,682.73,562.77
2017,6,10,7,30,756.0,84.0,5.2,15.0,457.0,735.17,601.21
2017,6,10,7,45,780.0,86.5,5.25,15.5,506.0,780.55,632.59
2017,6,10,8,0,804.0,89.0,5.3,16.0,555.0,825.1,662.83
2017,6,10,8,15,821.0,92.0,5.25,16.0,601.5,862.85,688.34
2017,6,10,8,30,838.0,95.0,5.2,16.0,648.0,891.14,706.68
2017,6,10,8,45,851.0,97.0,5.2,16.5,691.0,920.26,724.48
2017,6,10,9,0,864.0,99.0,5.2,17.0,734.0,947.16,740.54
2017,6,10,9,15,874.5,100.5,5.1,17.0,772.5,968.65,753.41
2017,6,10,9,30,885.0,102.0,5.0,17.0,811.0,987.51,764.41
2017,6,10,9,45,887.5,106.5,4.95,17.0,842.5,998.96,770.64
2017,6,10,10,0,890.0,111.0,4.9,17.0,874.0,1007.34,774.86
2017,6,10,10,15,896.5,112.5,4.85,17.0,901.0,1013.42,777.61
2017,6,10,10,30,903.0,114.0,4.8,17.0,928.0,1016.44,778.37
2017,6,10,10,45,909.5,113.5,4.8,17.5,949.0,1014.32,774.64
2017,6,10,11,0,916.0,113.0,4.8,18.0,970.0,1009.13,768.96
2017,6,10,11,15,919.0,113.5,4.85,18.0,983.5,998.49,761.6
2017,6,10,11,30,922.0,114.0,4.9,18.0,997.0,984.86,752.29
2017,6,10,11,45,924.5,113.0,5.0,18.0,1003.5,966.42,740.09
2017,6,10,12,0,927.0,112.0,5.1,18.0,1010.0,945.22,725.97
2017,6,10,12,15,927.0,112.0,5.2,18.0,1008.5,920.09,709.05
2017,6,10,12,30,927.0,112.0,5.3,18.0,1007.0,892.51,690.33
2017,6,10,12,45,917.5,117.0,5.4,18.0,996.0,859.32,667.48
2017,6,10,13,0,908.0,122.0,5.5,18.0,985.0,824.38,643.21
2017,6,10,13,15,905.0,121.5,5.55,18.0,969.0,787.98,617.45
2017,6,10,13,30,902.0,121.0,5.6,18.0,953.0,749.85,590.23
2017,6,10,13,45,901.0,117.5,5.7,18.0,931.5,708.91,559.27
2017,6,10,14,0,900.0,114.0,5.8,18.0,910.0,666.41,526.17
2017,6,10,14,15,893.0,112.5,5.85,17.5,880.5,620.68,490.58
2017,6,10,14,30,886.0,111.0,5.9,17.0,851.0,574.21,453.42
2017,6,10,14,45,881.5,107.0,5.95,17.0,816.5,526.36,413.36
2017,6,10,15,0,877.0,103.0,6.0,17.0,782.0,477.95,371.83
2017,6,10,15,15,865.0,101.0,6.05,17.0,741.5,427.81,328.01
2017,6,10,15,30,853.0,99.0,6.1,17.0,701.0,378.18,283.73
2017,6,10,15,45,841.5,95.5,6.15,17.0,657.0,328.21,238.6
2017,6,10,16,0,830.0,92.0,6.2,17.0,613.0,272.34,188.64
2017,6,10,16,15,810.5,89.0,6.2,16.5,564.5,222.91,145.16
2017,6,10,16,30,791.0,86.0,6.2,16.0,516.0,175.58,105.55
2017,6,10,16,45,768.5,82.0,6.25,16.0,466.5,129.43,71.28
2017,6,10,17,0,746.0,78.0,6.3,16.0,417.0,85.98,46.93
2017,6,10,17,15,712.5,74.0,6.25,15.5,366.5,51.48,40.09
2017,6,10,17,30,679.0,70.0,6.2,15.0,316.0,45.76,35.2
2017,6,10,17,45,632.0,65.0,6.2,15.0,266.0,44.06,33.73
2017,6,10,18,0,585.0,60.0,6.2,15.0,216.0,42.27,32.09
2017,6,10,18,15,516.0,53.0,6.1,14.5,169.5,38.66,28.76
2017,6,10,18,30,447.0,46.0,6.0,14.0,123.0,34.88,25.11
2017,6,10,18,45,338.5,36.0,5.9,13.5,83.5,28.1,18.55
2017,6,10,19,0,230.0,26.0,5.8,13.0,44.0,20.95,9.33
2017,6,10,19,15,115.0,13.0,5.7,13.0,22.0,12.39,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,32.5,6.0,6.85,11.5,6.5,0.0,0.0
2017,6,11,5,0,65.0,12.0,7.1,12.0,13.0,37.35,0.0
2017,6,11,5,15,200.0,24.0,7.3,12.0,44.0,140.11,79.1
2017,6,11,5,30,335.0,36.0,7.5,12.0,75.0,234.34,186.62
2017,6,11,5,45,427.0,44.0,7.75,12.5,118.5,308.66,256.08
2017,6,11,6,0,519.0,52.0,8.0,13.0,162.0,390.81,329.81
2017,6,11,6,15,576.5,58.0,8.05,13.0,210.5,456.12,388.31
2017,6,11,6,30,634.0,64.0,8.1,13.0,259.0,525.26,448.27
2017,6,11,6,45,674.5,69.0,8.15,13.5,310.0,584.48,496.91
2017,6,11,7,0,715.0,74.0,8.2,14.0,361.0,642.12,541.79
2017,6,11,7,15,744.0,77.5,8.1,14.0,411.5,693.69,581.4
2017,6,11,7,30,773.0,81.0,8.0,14.0,462.0,745.3,620.24
2017,6,11,7,45,793.5,84.5,7.95,14.5,511.0,789.45,651.44
2017,6,11,8,0,814.0,88.0,7.9,15.0,560.0,832.56,681.29
2017,6,11,8,15,830.5,91.0,7.75,15.0,607.0,870.15,707.45
2017,6,11,8,30,847.0,94.0,7.6,15.0,654.0,898.26,726.16
2017,6,11,8,45,859.5,96.5,7.5,15.0,697.0,927.7,745.97
2017,6,11,9,0,872.0,99.0,7.4,15.0,740.0,954.86,763.96
2017,6,11,9,15,882.0,100.5,7.3,15.0,778.0,976.01,777.45
2017,6,11,9,30,892.0,102.0,7.2,15.0,816.0,994.48,789.01
2017,6,11,9,45,898.0,104.0,7.15,15.5,848.5,1006.75,794.81
2017,6,11,10,0,904.0,106.0,7.1,16.0,881.0,1016.04,798.54
2017,6,11,10,15,909.5,107.5,7.1,16.0,907.5,1021.26,801.24
2017,6,11,10,30,915.0,109.0,7.1,16.0,934.0,1023.38,801.86
2017,6,11,10,45,916.0,111.5,7.15,16.0,953.0,1018.98,798.18
2017,6,11,11,0,917.0,114.0,7.2,16.0,972.0,1011.47,792.41
2017,6,11,11,15,919.0,114.5,7.2,16.0,984.5,999.89,783.58
2017,6,11,11,30,921.0,115.0,7.2,16.0,997.0,985.34,772.73
2017,6,11,11,45,918.0,117.5,7.2,16.0,1001.5,965.21,757.93
2017,6,11,12,0,915.0,120.0,7.2,16.0,1006.0,942.45,741.29
2017,6,11,12,15,914.5,120.0,7.2,16.0,1004.0,917.11,722.82
2017,6,11,12,30,914.0,120.0,7.2,16.0,1002.0,889.4,702.62
2017,6,11,12,45,900.5,127.0,7.25,16.0,989.5,855.02,677.65
2017,6,11,13,0,887.0,134.0,7.3,16.0,977.0,819.14,651.48
2017,6,11,13,15,883.5,133.0,7.35,16.0,961.0,782.6,624.69
2017,6,11,13,30,880.0,132.0,7.4,16.0,945.0,744.43,596.39
2017,6,11,13,45,875.0,131.0,7.45,16.0,922.0,703.77,564.2
2017,6,11,14,0,870.0,130.0,7.5,16.0,899.0,661.88,530.49
2017,6,11,14,15,862.5,128.5,7.55,16.0,870.0,617.07,493.84
2017,6,11,14,30,855.0,127.0,7.6,16.0,841.0,571.61,455.91
2017,6,11,14,45,845.5,125.0,7.65,16.0,805.5,524.29,415.7
2017,6,11,15,0,836.0,123.0,7.7,16.0,770.0,472.09,370.85
2017,6,11,15,15,823.5,120.5,7.7,15.5,730.0,422.72,327.87
2017,6,11,15,30,811.0,118.0,7.7,15.0,690.0,374.03,284.52
2017,6,11,15,45,569.5,187.0,7.75,15.0,576.0,310.49,234.02
2017,6,11,16,0,328.0,256.0,7.8,15.0,462.0,280.13,213.85
2017,6,11,16,15,166.0,212.5,7.8,15.0,316.5,204.98,157.8
2017,6,11,16,30,4.0,169.0,7.8,15.0,171.0,151.2,120.69
2017,6,11,16,45,128.0,174.0,7.8,15.0,232.5,150.85,115.71
2017,6,11,17,0,252.0,179.0,7.8,15.0,294.0,141.81,106.95
2017,6,11,17,15,372.0,138.5,7.75,14.5,285.0,93.67,77.58
2017,6,11,17,30,492.0,98.0,7.7,14.0,276.0,67.78,54.96
2017,6,11,17,45,495.0,86.0,7.65,14.0,242.0,60.64,48.67
2017,6,11,18,0,498.0,74.0,7.6,14.0,208.0,53.8,42.51
2017,6,11,18,15,424.5,65.0,7.35,13.5,162.0,49.0,38.09
2017,6,11,18,30,351.0,56.0,7.1,13.0,116.0,42.47,31.92
2017,6,11,18,45,239.5,43.0,6.85,13.0,78.5,33.2,23.01
2017,6,11,19,0,128.0,30.0,6.6,13.0,41.0,23.57,11.48
2017,6,11,19,15,64.0,15.0,6.35,12.5,20.5,14.3,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,9.5,5.5,4.8,11.5,5.5,0.0,0.0
2017,6,12,5,0,19.0,11.0,4.9,12.0,11.0,18.06,0.0
2017,6,12,5,15,120.5,27.0,5.1,12.0,40.0,107.94,59.84
2017,6,12,5,30,222.0,43.0,5.3,12.0,69.0,186.83,147.59
2017,6,12,5,45,322.5,53.0,5.5,12.5,111.0,260.84,215.16
2017,6,12,6,0,423.0,63.0,5.7,13.0,153.0,347.36,291.49
2017,6,12,6,15,486.0,71.5,5.7,13.0,200.5,415.56,351.44
2017,6,12,6,30,549.0,80.0,5.7,13.0,248.0,488.0,413.23
2017,6,12,6,45,398.5,116.0,5.75,13.5,250.0,441.02,372.1
2017,6,12,7,0,248.0,152.0,5.8,14.0,252.0,372.65,312.32
2017,6,12,7,15,293.0,167.5,5.7,14.0,301.0,432.63,361.55
2017,6,12,7,30,338.0,183.0,5.6,14.0,350.0,494.92,411.34
2017,6,12,7,45,549.0,145.5,5.5,14.5,449.5,658.34,542.58
2017,6,12,8,0,760.0,108.0,5.4,15.0,549.0,808.97,654.41
2017,6,12,8,15,779.0,111.5,5.25,15.0,595.5,848.01,680.07
2017,6,12,8,30,798.0,115.0,5.1,15.0,642.0,885.5,704.73
2017,6,12,8,45,814.5,116.5,4.95,15.5,685.5,916.55,722.95
2017,6,12,9,0,831.0,118.0,4.8,16.0,729.0,945.52,739.36
2017,6,12,9,15,842.5,120.0,4.7,16.0,767.5,959.36,746.66
2017,6,12,9,30,854.0,122.0,4.6,16.0,806.0,979.21,758.31
2017,6,12,9,45,848.5,132.0,4.5,16.5,835.0,988.1,760.76
2017,6,12,10,0,843.0,142.0,4.4,17.0,864.0,1002.82,767.37
2017,6,12,10,15,496.5,293.5,4.35,17.0,722.5,817.54,631.72
2017,6,12,10,30,150.0,445.0,4.3,17.0,581.0,604.56,465.84
2017,6,12,10,45,513.0,293.0,4.25,17.5,771.5,819.75,633.21
2017,6,12,11,0,876.0,141.0,4.2,18.0,962.0,998.71,758.45
2017,6,12,11,15,879.0,142.0,4.25,18.0,975.5,988.69,750.03
2017,6,12,11,30,882.0,143.0,4.3,18.0,989.0,975.79,741.19
2017,6,12,11,45,886.0,141.5,4.35,18.0,995.5,958.69,729.52
2017,6,12,12,0,890.0,140.0,4.4,18.0,1002.0,938.92,716.28
2017,6,12,12,15,890.0,140.0,4.5,18.0,1000.5,914.4,700.14
2017,6,12,12,30,890.0,140.0,4.6,18.0,999.0,887.57,682.3
2017,6,12,12,45,874.5,148.0,4.7,18.0,986.0,852.84,658.74
2017,6,12,13,0,859.0,156.0,4.8,18.0,973.0,816.78,634.03
2017,6,12,13,15,855.0,155.5,4.95,18.0,957.0,781.11,609.63
2017,6,12,13,30,851.0,155.0,5.1,18.0,941.0,744.44,583.27
2017,6,12,13,45,848.0,152.0,5.25,18.0,919.0,703.47,552.57
2017,6,12,14,0,845.0,149.0,5.4,18.0,897.0,661.27,520.21
2017,6,12,14,15,837.5,147.0,5.5,17.5,868.0,616.21,485.63
2017,6,12,14,30,830.0,145.0,5.6,17.0,839.0,570.63,449.65
2017,6,12,14,45,823.0,141.0,5.7,17.0,804.5,523.28,410.48
2017,6,12,15,0,816.0,137.0,5.8,17.0,770.0,475.76,370.19
2017,6,12,15,15,802.5,134.5,5.85,17.0,730.0,426.91,327.89
2017,6,12,15,30,789.0,132.0,5.9,17.0,690.0,378.88,285.45
2017,6,12,15,45,776.5,127.0,5.95,17.0,646.5,330.09,241.87
2017,6,12,16,0,764.0,122.0,6.0,17.0,603.0,282.42,199.06
2017,6,12,16,15,742.0,118.0,6.0,16.5,555.0,229.23,153.14
2017,6,12,16,30,720.0,114.0,6.0,16.0,507.0,183.77,115.35
2017,6,12,16,45,693.5,109.0,6.0,15.5,458.0,139.65,82.65
2017,6,12,17,0,667.0,104.0,6.0,15.0,409.0,98.63,59.05
2017,6,12,17,15,629.0,98.0,5.9,14.5,358.0,63.78,51.16
2017,6,12,17,30,591.0,92.0,5.8,14.0,307.0,62.31,50.1
2017,6,12,17,45,539.5,84.5,5.75,14.0,258.0,59.41,47.58
2017,6,12,18,0,488.0,77.0,5.7,14.0,209.0,56.33,44.77
2017,6,12,18,15,414.5,67.5,5.5,13.5,163.0,50.09,39.07
2017,6,12,18,30,341.0,58.0,5.3,13.0,117.0,44.0,33.3
2017,6,12,18,45,242.0,44.5,5.1,13.0,79.5,34.38,24.07
2017,6,12,19,0,143.0,31.0,4.9,13.0,42.0,24.38,12.34
2017,6,12,19,15,71.5,15.5,4.65,12.5,21.0,14.77,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
