Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,7.0,5.0,3.85,10.5,5.0,0.0,0.0
2017,6,13,5,0,14.0,10.0,3.9,11.0,10.0,15.11,0.0
2017,6,13,5,15,110.5,26.5,3.95,11.5,38.5,93.89,51.44
2017,6,13,5,30,207.0,43.0,4.0,12.0,67.0,179.38,141.3
2017,6,13,5,45,302.5,54.0,4.05,12.5,108.5,251.38,206.56
2017,6,13,6,0,398.0,65.0,4.1,13.0,150.0,332.35,277.56
2017,6,13,6,15,461.5,73.5,4.05,13.0,196.5,402.29,338.09
2017,6,13,6,30,525.0,82.0,4.0,13.0,243.0,474.11,398.44
2017,6,13,6,45,576.5,87.0,3.95,13.5,293.5,537.23,449.16
2017,6,13,7,0,628.0,92.0,3.9,14.0,344.0,602.82,499.76
2017,6,13,7,15,661.5,96.5,3.85,14.5,394.0,655.88,538.06
2017,6,13,7,30,695.0,101.0,3.8,15.0,444.0,709.47,575.72
2017,6,13,7,45,724.5,103.5,3.75,15.5,493.5,757.43,608.19
2017,6,13,8,0,754.0,106.0,3.7,16.0,543.0,801.3,636.93
2017,6,13,8,15,773.0,109.5,3.65,16.0,589.5,840.21,662.76
2017,6,13,8,30,792.0,113.0,3.6,16.0,636.0,877.59,687.21
2017,6,13,8,45,810.0,114.0,3.55,16.5,679.5,909.4,706.11
2017,6,13,9,0,828.0,115.0,3.5,17.0,723.0,939.2,723.42
2017,6,13,9,15,839.0,117.0,3.5,17.5,761.0,952.69,729.64
2017,6,13,9,30,850.0,119.0,3.5,18.0,799.0,972.1,740.12
2017,6,13,9,45,862.5,118.5,3.5,18.5,833.0,987.63,747.9
2017,6,13,10,0,875.0,118.0,3.5,19.0,867.0,1000.43,753.91
2017,6,13,10,15,881.5,119.0,3.55,19.0,894.0,1006.0,756.95
2017,6,13,10,30,888.0,120.0,3.6,19.0,921.0,1008.58,758.16
2017,6,13,10,45,894.5,120.0,3.65,19.5,942.0,1007.1,755.34
2017,6,13,11,0,901.0,120.0,3.7,20.0,963.0,1002.59,750.64
2017,6,13,11,15,903.5,120.5,3.8,20.0,976.5,991.69,743.54
2017,6,13,11,30,906.0,121.0,3.9,20.0,990.0,977.85,734.57
2017,6,13,11,45,909.0,120.0,4.0,20.0,996.5,960.21,723.06
2017,6,13,12,0,912.0,119.0,4.1,20.0,1003.0,939.84,709.72
2017,6,13,12,15,911.5,119.0,4.3,20.0,1001.5,914.68,693.58
2017,6,13,12,30,911.0,119.0,4.5,20.0,1000.0,887.15,675.98
2017,6,13,12,45,909.5,118.5,4.7,20.5,991.0,856.1,654.63
2017,6,13,13,0,908.0,118.0,4.9,21.0,982.0,822.96,631.58
2017,6,13,13,15,904.5,117.5,5.1,20.5,966.0,786.35,608.19
2017,6,13,13,30,901.0,117.0,5.3,20.0,950.0,748.04,583.1
2017,6,13,13,45,895.0,116.5,5.5,20.0,927.0,706.49,552.59
2017,6,13,14,0,889.0,116.0,5.7,20.0,904.0,663.76,519.92
2017,6,13,14,15,882.0,115.0,5.8,20.0,874.5,619.0,484.61
2017,6,13,14,30,875.0,114.0,5.9,20.0,845.0,573.51,447.87
2017,6,13,14,45,864.0,113.0,6.05,20.0,809.5,525.49,408.38
2017,6,13,15,0,853.0,112.0,6.2,20.0,774.0,477.48,367.89
2017,6,13,15,15,841.0,110.0,6.25,19.5,734.0,428.48,326.22
2017,6,13,15,30,829.0,108.0,6.3,19.0,694.0,374.06,279.36
2017,6,13,15,45,812.5,105.5,6.35,19.0,649.5,324.21,234.91
2017,6,13,16,0,796.0,103.0,6.4,19.0,605.0,275.81,191.54
2017,6,13,16,15,776.5,100.0,6.35,18.5,558.0,228.04,149.83
2017,6,13,16,30,757.0,97.0,6.3,18.0,511.0,182.38,111.78
2017,6,13,16,45,731.0,93.0,6.3,18.0,461.5,137.55,78.49
2017,6,13,17,0,705.0,89.0,6.3,18.0,412.0,90.16,49.91
2017,6,13,17,15,670.0,84.5,6.25,17.5,362.0,53.75,41.74
2017,6,13,17,30,635.0,80.0,6.2,17.0,312.0,52.94,41.24
2017,6,13,17,45,588.0,73.5,6.2,16.5,263.0,50.43,39.16
2017,6,13,18,0,541.0,67.0,6.2,16.0,214.0,47.75,36.82
2017,6,13,18,15,471.0,59.0,6.05,15.5,168.0,43.55,32.99
2017,6,13,18,30,401.0,51.0,5.9,15.0,122.0,39.15,28.78
2017,6,13,18,45,299.5,40.0,5.75,14.5,83.5,31.62,21.57
2017,6,13,19,0,198.0,29.0,5.6,14.0,45.0,22.75,11.28
2017,6,13,19,15,99.0,14.5,5.35,13.5,22.5,13.82,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,24.0,5.5,3.4,11.5,6.0,0.0,0.0
2017,6,14,5,0,48.0,11.0,3.4,12.0,12.0,29.59,0.0
2017,6,14,5,15,174.0,24.0,3.4,12.0,42.0,126.71,70.79
2017,6,14,5,30,300.0,37.0,3.4,12.0,72.0,217.83,172.18
2017,6,14,5,45,391.5,46.0,3.45,12.5,114.5,291.51,239.5
2017,6,14,6,0,483.0,55.0,3.5,13.0,157.0,373.03,310.82
2017,6,14,6,15,542.5,62.0,3.4,13.5,205.0,439.39,367.48
2017,6,14,6,30,602.0,69.0,3.3,14.0,253.0,509.76,425.12
2017,6,14,6,45,645.0,73.5,3.2,14.5,303.5,568.89,471.58
2017,6,14,7,0,688.0,78.0,3.1,15.0,354.0,629.91,516.34
2017,6,14,7,15,718.5,82.5,3.05,15.5,404.5,679.28,550.87
2017,6,14,7,30,749.0,87.0,3.0,16.0,455.0,732.53,587.33
2017,6,14,7,45,772.0,90.0,2.95,16.5,504.5,777.53,616.7
2017,6,14,8,0,795.0,93.0,2.9,17.0,554.0,821.66,644.81
2017,6,14,8,15,812.5,96.0,2.95,17.5,600.5,859.71,668.69
2017,6,14,8,30,830.0,99.0,3.0,18.0,647.0,896.11,691.14
2017,6,14,8,45,843.0,101.0,3.05,18.5,690.0,917.24,702.78
2017,6,14,9,0,856.0,103.0,3.1,19.0,733.0,944.07,718.45
2017,6,14,9,15,866.5,105.0,3.1,19.0,771.0,966.09,731.73
2017,6,14,9,30,877.0,107.0,3.1,19.0,809.0,985.5,743.3
2017,6,14,9,45,883.0,110.0,3.1,19.5,841.5,998.79,749.39
2017,6,14,10,0,889.0,113.0,3.1,20.0,874.0,1009.12,753.63
2017,6,14,10,15,895.0,114.0,3.15,20.0,901.0,1014.32,756.44
2017,6,14,10,30,901.0,115.0,3.2,20.0,928.0,1016.48,757.4
2017,6,14,10,45,906.5,115.0,3.25,20.5,948.5,1014.07,754.02
2017,6,14,11,0,912.0,115.0,3.3,21.0,969.0,1008.59,748.77
2017,6,14,11,15,914.5,116.0,3.45,21.0,982.5,998.17,742.56
2017,6,14,11,30,917.0,117.0,3.6,21.0,996.0,984.77,734.4
2017,6,14,11,45,918.5,117.0,3.75,21.5,1002.0,966.59,721.64
2017,6,14,12,0,920.0,117.0,3.9,22.0,1008.0,945.67,707.07
2017,6,14,12,15,920.0,117.0,4.1,22.0,1007.0,920.83,691.41
2017,6,14,12,30,920.0,117.0,4.3,22.0,1006.0,893.56,673.95
2017,6,14,12,45,920.0,115.5,4.55,22.0,998.0,862.63,654.3
2017,6,14,13,0,920.0,114.0,4.8,22.0,990.0,829.51,633.11
2017,6,14,13,15,917.0,113.5,4.9,22.0,974.0,792.92,608.27
2017,6,14,13,30,914.0,113.0,5.0,22.0,958.0,754.57,581.91
2017,6,14,13,45,911.0,111.0,5.15,22.0,936.0,713.31,552.17
2017,6,14,14,0,908.0,109.0,5.3,22.0,914.0,670.61,519.9
2017,6,14,14,15,901.5,108.0,5.3,21.5,885.0,625.41,485.4
2017,6,14,14,30,895.0,107.0,5.3,21.0,856.0,579.4,449.35
2017,6,14,14,45,888.5,104.5,5.35,21.0,821.5,531.52,410.17
2017,6,14,15,0,882.0,102.0,5.4,21.0,787.0,483.23,369.67
2017,6,14,15,15,871.0,100.0,5.35,20.5,747.0,433.32,327.46
2017,6,14,15,30,860.0,98.0,5.3,20.0,707.0,383.81,284.55
2017,6,14,15,45,848.0,95.0,5.3,20.0,663.0,333.79,240.08
2017,6,14,16,0,836.0,92.0,5.3,20.0,619.0,284.66,196.15
2017,6,14,16,15,817.5,89.0,5.25,19.5,571.5,228.36,147.7
2017,6,14,16,30,799.0,86.0,5.2,19.0,524.0,180.79,108.1
2017,6,14,16,45,775.5,82.5,5.2,19.0,474.0,134.47,73.64
2017,6,14,17,0,752.0,79.0,5.2,19.0,424.0,90.95,48.66
2017,6,14,17,15,719.0,75.0,5.2,18.5,373.0,52.08,40.1
2017,6,14,17,30,686.0,71.0,5.2,18.0,322.0,46.3,35.23
2017,6,14,17,45,638.5,66.0,5.2,17.5,272.0,44.63,33.88
2017,6,14,18,0,591.0,61.0,5.2,17.0,222.0,42.86,32.35
2017,6,14,18,15,523.0,54.0,5.15,16.5,175.0,39.28,29.09
2017,6,14,18,30,455.0,47.0,5.1,16.0,128.0,35.53,25.51
2017,6,14,18,45,345.5,37.5,5.05,15.5,88.0,29.25,19.47
2017,6,14,19,0,236.0,28.0,5.0,15.0,48.0,22.64,11.32
2017,6,14,19,15,118.0,14.0,4.95,14.5,24.0,13.34,0.0
2017,6,14,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,45,21.5,5.5,4.15,12.0,6.0,0.0,0.0
2017,6,15,5,0,43.0,11.0,4.2,12.0,12.0,27.58,0.0
2017,6,15,5,15,162.0,24.5,4.25,12.0,41.5,122.1,67.73
2017,6,15,5,30,281.0,38.0,4.3,12.0,71.0,208.16,164.6
2017,6,15,5,45,366.5,48.0,4.4,12.5,112.5,280.13,230.62
2017,6,15,6,0,452.0,58.0,4.5,13.0,154.0,358.29,299.59
2017,6,15,6,15,511.5,65.5,4.45,13.5,201.0,424.05,356.33
2017,6,15,6,30,571.0,73.0,4.4,14.0,248.0,493.81,414.26
2017,6,15,6,45,613.0,78.5,4.4,14.5,297.0,552.34,461.2
2017,6,15,7,0,655.0,84.0,4.4,15.0,346.0,612.71,507.1
2017,6,15,7,15,686.0,88.5,4.4,15.0,395.5,664.71,545.76
2017,6,15,7,30,717.0,93.0,4.4,15.0,445.0,717.09,583.85
2017,6,15,7,45,740.0,96.5,4.45,15.5,493.5,758.01,611.69
2017,6,15,8,0,763.0,100.0,4.5,16.0,542.0,801.87,641.27
2017,6,15,8,15,780.5,103.0,4.5,16.0,587.5,839.12,666.48
2017,6,15,8,30,798.0,106.0,4.5,16.0,633.0,874.78,690.33
2017,6,15,8,45,812.0,108.0,4.55,16.5,675.0,904.17,708.5
2017,6,15,9,0,826.0,110.0,4.6,17.0,717.0,923.18,719.22
2017,6,15,9,15,836.0,112.0,4.45,17.0,754.0,944.25,731.27
2017,6,15,9,30,846.0,114.0,4.3,17.0,791.0,962.79,741.54
2017,6,15,9,45,843.5,121.0,4.2,17.0,819.5,971.69,745.78
2017,6,15,10,0,841.0,128.0,4.1,17.0,848.0,977.52,748.06
2017,6,15,10,15,847.0,129.5,3.95,17.0,874.0,983.03,749.92
2017,6,15,10,30,853.0,131.0,3.8,17.0,900.0,985.65,749.87
2017,6,15,10,45,856.5,131.5,3.7,17.5,919.0,981.87,744.48
2017,6,15,11,0,860.0,132.0,3.6,18.0,938.0,975.21,737.3
2017,6,15,11,15,862.5,133.0,3.6,18.0,950.5,965.2,730.08
2017,6,15,11,30,865.0,134.0,3.6,18.0,963.0,952.38,721.06
2017,6,15,11,45,866.0,133.5,3.6,18.5,968.0,934.02,707.02
2017,6,15,12,0,867.0,133.0,3.6,19.0,973.0,913.14,691.38
2017,6,15,12,15,865.5,133.0,3.7,19.0,971.0,888.11,674.83
2017,6,15,12,30,864.0,133.0,3.8,19.0,969.0,860.91,656.72
2017,6,15,12,45,880.5,120.5,3.9,19.5,965.5,835.31,638.42
2017,6,15,13,0,897.0,108.0,4.0,20.0,962.0,806.72,617.96
2017,6,15,13,15,893.0,107.0,4.15,20.0,945.5,769.86,592.9
2017,6,15,13,30,889.0,106.0,4.3,20.0,929.0,731.36,566.42
2017,6,15,13,45,885.5,104.0,4.45,20.5,907.0,690.85,536.32
2017,6,15,14,0,882.0,102.0,4.6,21.0,885.0,648.98,503.79
2017,6,15,14,15,875.5,100.5,4.75,21.0,856.0,604.58,469.53
2017,6,15,14,30,869.0,99.0,4.9,21.0,827.0,559.41,433.73
2017,6,15,14,45,861.5,97.0,5.05,21.0,793.0,512.74,395.79
2017,6,15,15,0,854.0,95.0,5.2,21.0,759.0,465.78,356.56
2017,6,15,15,15,843.0,93.0,5.25,21.0,720.0,417.3,315.03
2017,6,15,15,30,832.0,91.0,5.3,21.0,681.0,369.25,272.96
2017,6,15,15,45,819.5,88.0,5.4,21.0,638.5,320.55,229.84
2017,6,15,16,0,807.0,85.0,5.5,21.0,596.0,272.8,187.27
2017,6,15,16,15,789.0,82.5,5.5,20.5,549.5,218.44,140.5
2017,6,15,16,30,771.0,80.0,5.5,20.0,503.0,172.78,102.48
2017,6,15,16,45,749.0,76.5,5.5,20.0,455.0,128.01,69.06
2017,6,15,17,0,727.0,73.0,5.5,20.0,407.0,85.85,44.65
2017,6,15,17,15,695.5,69.0,5.45,19.5,358.0,47.23,35.71
2017,6,15,17,30,664.0,65.0,5.4,19.0,309.0,46.04,34.85
2017,6,15,17,45,623.0,60.0,5.35,18.5,261.5,39.98,29.65
2017,6,15,18,0,582.0,55.0,5.3,18.0,214.0,38.0,27.94
2017,6,15,18,15,518.5,49.0,5.2,17.5,169.0,35.04,25.25
2017,6,15,18,30,455.0,43.0,5.1,17.0,124.0,31.95,22.29
2017,6,15,18,45,359.5,34.0,5.0,16.5,85.5,26.0,16.62
2017,6,15,19,0,264.0,25.0,4.9,16.0,47.0,19.73,9.23
2017,6,15,19,15,132.0,12.5,4.8,15.5,23.5,11.91,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,46.5,5.0,3.85,14.0,6.0,0.0,0.0
2017,6,16,5,0,93.0,10.0,4.0,14.0,12.0,46.46,0.0
2017,6,16,5,15,219.0,20.5,3.85,14.5,41.5,143.94,79.24
2017,6,16,5,30,345.0,31.0,3.7,15.0,71.0,232.82,182.12
2017,6,16,5,45,428.0,38.5,3.55,15.5,112.0,301.48,245.1
2017,6,16,6,0,511.0,46.0,3.4,16.0,153.0,377.5,311.16
2017,6,16,6,15,565.5,51.0,3.35,16.0,199.5,439.01,364.17
2017,6,16,6,30,620.0,56.0,3.3,16.0,246.0,501.33,416.03
2017,6,16,6,45,658.5,60.0,3.25,16.5,294.5,557.57,459.43
2017,6,16,7,0,697.0,64.0,3.2,17.0,343.0,615.32,501.76
2017,6,16,7,15,725.0,67.5,3.25,17.5,392.0,665.42,537.24
2017,6,16,7,30,753.0,71.0,3.3,18.0,441.0,715.63,571.92
2017,6,16,7,45,774.5,73.5,3.4,18.5,489.0,758.87,600.91
2017,6,16,8,0,796.0,76.0,3.5,19.0,537.0,794.14,623.67
2017,6,16,8,15,812.5,78.5,3.6,19.5,582.5,830.81,647.19
2017,6,16,8,30,829.0,81.0,3.7,20.0,628.0,865.88,669.28
2017,6,16,8,45,841.5,83.0,3.85,20.5,669.5,894.74,687.1
2017,6,16,9,0,854.0,85.0,4.0,21.0,711.0,921.41,703.34
2017,6,16,9,15,864.0,86.5,4.0,21.5,749.0,942.71,715.0
2017,6,16,9,30,874.0,88.0,4.0,22.0,787.0,961.42,724.91
2017,6,16,9,45,879.0,90.5,4.05,22.5,818.5,973.57,730.69
2017,6,16,10,0,884.0,93.0,4.1,23.0,850.0,982.79,734.62
2017,6,16,10,15,890.0,94.0,4.1,23.0,876.5,988.4,737.37
2017,6,16,10,30,896.0,95.0,4.1,23.0,903.0,991.01,738.26
2017,6,16,10,45,901.0,95.5,4.1,23.5,923.5,989.07,734.8
2017,6,16,11,0,906.0,96.0,4.1,24.0,944.0,984.09,729.48
2017,6,16,11,15,909.0,96.5,4.1,24.0,957.5,974.14,722.41
2017,6,16,11,30,912.0,97.0,4.1,24.0,971.0,961.25,713.49
2017,6,16,11,45,914.0,97.0,4.2,24.0,977.5,944.04,702.31
2017,6,16,12,0,916.0,97.0,4.3,24.0,984.0,924.09,689.31
2017,6,16,12,15,915.5,97.0,4.45,24.0,983.0,899.28,673.23
2017,6,16,12,30,915.0,97.0,4.6,24.0,982.0,872.07,655.74
2017,6,16,12,45,911.0,98.5,4.85,24.0,973.0,841.05,636.12
2017,6,16,13,0,907.0,100.0,5.1,24.0,964.0,808.03,614.73
2017,6,16,13,15,904.0,99.5,5.2,24.0,948.5,772.12,590.24
2017,6,16,13,30,901.0,99.0,5.3,24.0,933.0,734.47,564.27
2017,6,16,13,45,895.5,98.5,5.45,24.0,910.5,693.52,535.04
2017,6,16,14,0,890.0,98.0,5.6,24.0,888.0,651.33,503.06
2017,6,16,14,15,884.0,97.0,5.6,23.5,860.0,607.36,469.52
2017,6,16,14,30,878.0,96.0,5.6,23.0,832.0,562.55,434.44
2017,6,16,14,45,869.5,94.5,5.65,23.0,797.5,515.43,395.95
2017,6,16,15,0,861.0,93.0,5.7,23.0,763.0,468.08,356.34
2017,6,16,15,15,850.0,91.5,5.65,22.5,724.0,419.71,315.52
2017,6,16,15,30,839.0,90.0,5.6,22.0,685.0,371.73,274.07
2017,6,16,15,45,825.5,87.5,5.55,22.0,642.0,322.8,230.74
2017,6,16,16,0,812.0,85.0,5.5,22.0,599.0,274.9,188.12
2017,6,16,16,15,794.0,82.5,5.4,21.5,552.5,220.28,141.27
2017,6,16,16,30,776.0,80.0,5.3,21.0,506.0,174.36,103.12
2017,6,16,16,45,753.0,76.5,5.25,21.0,458.0,129.22,69.48
2017,6,16,17,0,730.0,73.0,5.2,21.0,410.0,86.79,44.84
2017,6,16,17,15,698.0,69.5,5.1,20.5,360.5,47.59,35.86
2017,6,16,17,30,666.0,66.0,5.0,20.0,311.0,46.81,35.37
2017,6,16,17,45,623.0,61.0,4.9,19.5,263.0,40.69,30.14
2017,6,16,18,0,580.0,56.0,4.8,19.0,215.0,38.74,28.47
2017,6,16,18,15,516.0,49.5,4.7,18.5,169.5,35.4,25.46
2017,6,16,18,30,452.0,43.0,4.6,18.0,124.0,31.9,22.16
2017,6,16,18,45,353.5,34.5,4.6,17.5,85.5,26.4,16.9
2017,6,16,19,0,255.0,26.0,4.6,17.0,47.0,20.62,9.97
2017,6,16,19,15,127.5,13.0,4.6,16.5,23.5,12.39,0.0
2017,6,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,50.5,5.0,3.2,14.5,6.0,0.0,0.0
2017,6,17,5,0,101.0,10.0,3.4,15.0,12.0,49.59,0.0
2017,6,17,5,15,231.5,20.0,3.35,15.0,42.0,148.6,80.95
2017,6,17,5,30,362.0,30.0,3.3,15.0,72.0,239.69,187.3
2017,6,17,5,45,446.5,37.0,3.25,15.5,114.0,309.17,251.09
2017,6,17,6,0,531.0,44.0,3.2,16.0,156.0,386.17,317.97
2017,6,17,6,15,585.0,49.0,3.1,16.0,202.5,445.14,368.86
2017,6,17,6,30,639.0,54.0,3.0,16.0,249.0,511.23,423.32
2017,6,17,6,45,678.0,57.5,2.9,16.5,298.0,567.9,466.43
2017,6,17,7,0,717.0,61.0,2.8,17.0,347.0,626.11,508.52
2017,6,17,7,15,744.0,64.0,2.75,17.5,396.5,675.5,542.69
2017,6,17,7,30,771.0,67.0,2.7,18.0,446.0,724.92,575.88
2017,6,17,7,45,555.0,146.5,2.7,18.5,434.0,663.86,527.36
2017,6,17,8,0,339.0,226.0,2.7,19.0,422.0,560.76,443.51
2017,6,17,8,15,354.5,244.0,2.7,19.5,464.0,601.35,472.27
2017,6,17,8,30,370.0,262.0,2.7,20.0,506.0,641.35,499.18
2017,6,17,8,45,362.0,284.5,2.7,21.0,536.5,663.57,511.22
2017,6,17,9,0,354.0,307.0,2.7,22.0,567.0,683.89,521.83
2017,6,17,9,15,620.0,195.0,2.75,22.5,679.0,840.45,636.37
2017,6,17,9,30,886.0,83.0,2.8,23.0,791.0,967.53,718.75
2017,6,17,9,45,879.5,92.0,2.85,23.5,819.5,975.75,720.83
2017,6,17,10,0,873.0,101.0,2.9,24.0,848.0,980.63,721.92
2017,6,17,10,15,879.0,102.0,2.95,24.0,874.5,986.15,724.97
2017,6,17,10,30,885.0,103.0,3.0,24.0,901.0,988.7,726.2
2017,6,17,10,45,888.5,104.0,3.1,24.5,921.0,985.77,722.96
2017,6,17,11,0,892.0,105.0,3.2,25.0,941.0,979.86,717.89
2017,6,17,11,15,894.5,105.5,3.3,25.0,954.0,969.5,711.41
2017,6,17,11,30,897.0,106.0,3.4,25.0,967.0,956.25,703.1
2017,6,17,11,45,897.5,107.0,3.5,25.5,972.5,938.8,690.68
2017,6,17,12,0,898.0,108.0,3.6,26.0,978.0,918.67,676.56
2017,6,17,12,15,898.0,108.0,3.7,26.0,977.0,894.63,661.15
2017,6,17,12,30,898.0,108.0,3.8,26.0,976.0,868.22,644.08
2017,6,17,12,45,900.0,105.5,3.9,26.0,969.0,838.91,624.96
2017,6,17,13,0,902.0,103.0,4.0,26.0,962.0,807.35,604.17
2017,6,17,13,15,899.0,102.0,4.05,26.0,946.5,771.18,579.83
2017,6,17,13,30,896.0,101.0,4.1,26.0,931.0,733.29,554.1
2017,6,17,13,45,891.5,100.5,4.2,26.0,909.5,693.23,525.97
2017,6,17,14,0,887.0,100.0,4.3,26.0,888.0,651.85,495.19
2017,6,17,14,15,880.5,99.0,4.3,26.0,859.5,607.71,461.45
2017,6,17,14,30,874.0,98.0,4.3,26.0,831.0,562.79,426.36
2017,6,17,14,45,866.0,96.5,4.35,26.0,797.0,516.11,389.18
2017,6,17,15,0,858.0,95.0,4.4,26.0,763.0,469.15,350.84
2017,6,17,15,15,847.0,93.0,4.35,25.5,724.0,420.51,310.8
2017,6,17,15,30,836.0,91.0,4.3,25.0,685.0,372.27,270.1
2017,6,17,15,45,822.0,89.0,4.3,25.0,642.0,323.72,228.01
2017,6,17,16,0,808.0,87.0,4.3,25.0,599.0,276.24,186.56
2017,6,17,16,15,789.5,84.5,4.2,24.5,552.5,221.72,140.62
2017,6,17,16,30,771.0,82.0,4.1,24.0,506.0,175.93,103.17
2017,6,17,16,45,747.0,79.0,4.1,23.5,458.0,131.3,70.52
2017,6,17,17,0,723.0,76.0,4.1,23.0,410.0,89.47,46.55
2017,6,17,17,15,691.0,72.0,3.95,22.5,360.5,49.75,37.42
2017,6,17,17,30,659.0,68.0,3.8,22.0,311.0,48.37,36.43
2017,6,17,17,45,613.5,63.0,3.7,21.5,263.0,42.13,31.13
2017,6,17,18,0,568.0,58.0,3.6,21.0,215.0,40.25,29.54
2017,6,17,18,15,503.5,51.5,3.45,20.0,169.5,36.99,26.69
2017,6,17,18,30,439.0,45.0,3.3,19.0,124.0,33.58,23.53
2017,6,17,18,45,339.5,36.0,3.2,18.5,85.5,27.7,17.95
2017,6,17,19,0,240.0,27.0,3.1,18.0,47.0,21.51,10.71
2017,6,17,19,15,120.0,13.5,3.0,17.5,23.5,10.58,0.0
2017,6,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,18,4,45,52.0,5.0,2.45,17.5,6.0,0.0,0.0
2017,6,18,5,0,104.0,10.0,2.5,18.0,12.0,50.72,0.0
2017,6,18,5,15,232.5,20.0,2.5,18.0,42.0,148.77,78.97
2017,6,18,5,30,361.0,30.0,2.5,18.0,72.0,239.01,184.18
2017,6,18,5,45,441.0,37.5,2.55,18.5,113.5,306.69,245.62
2017,6,18,6,0,521.0,45.0,2.6,19.0,155.0,381.47,309.76
2017,6,18,6,15,575.0,50.5,2.55,19.5,201.5,443.73,361.66
2017,6,18,6,30,629.0,56.0,2.5,20.0,248.0,506.76,412.07
2017,6,18,6,45,665.0,60.5,2.45,20.5,296.5,562.22,453.65
2017,6,18,7,0,701.0,65.0,2.4,21.0,345.0,619.01,493.97
2017,6,18,7,15,729.0,68.0,2.35,21.0,394.0,668.63,528.61
2017,6,18,7,30,757.0,71.0,2.3,21.0,443.0,718.37,562.43
2017,6,18,7,45,777.5,74.0,2.25,21.5,490.5,761.56,589.64
2017,6,18,8,0,798.0,77.0,2.2,22.0,538.0,796.67,610.58
2017,6,18,8,15,814.5,79.5,2.15,22.5,583.5,833.43,632.28
2017,6,18,8,30,831.0,82.0,2.1,23.0,629.0,868.58,652.44
2017,6,18,8,45,842.5,84.5,2.05,24.0,671.0,897.18,666.58
2017,6,18,9,0,854.0,87.0,2.0,25.0,713.0,923.53,679.01
2017,6,18,9,15,864.0,88.5,1.95,25.5,750.5,944.87,689.33
2017,6,18,9,30,874.0,90.0,1.9,26.0,788.0,963.62,697.96
2017,6,18,9,45,884.0,89.5,1.85,26.5,821.0,977.43,703.42
2017,6,18,10,0,894.0,89.0,1.8,27.0,854.0,988.46,707.17
2017,6,18,10,15,899.5,90.0,1.8,27.5,880.5,993.73,708.05
2017,6,18,10,30,905.0,91.0,1.8,28.0,907.0,995.97,707.19
2017,6,18,10,45,907.5,93.0,1.8,28.5,926.5,993.24,703.39
2017,6,18,11,0,910.0,95.0,1.8,29.0,946.0,987.43,697.85
2017,6,18,11,15,912.5,95.0,1.85,29.0,959.0,976.56,691.3
2017,6,18,11,30,915.0,95.0,1.9,29.0,972.0,962.76,683.02
2017,6,18,11,45,914.0,96.5,2.0,29.5,978.0,944.3,671.07
2017,6,18,12,0,913.0,98.0,2.1,30.0,984.0,923.15,657.42
2017,6,18,12,15,913.0,98.0,2.2,30.0,982.5,898.92,643.07
2017,6,18,12,30,913.0,98.0,2.3,30.0,981.0,872.27,627.03
2017,6,18,12,45,900.0,105.0,2.4,30.0,969.5,838.96,606.49
2017,6,18,13,0,887.0,112.0,2.5,30.0,958.0,804.09,584.72
2017,6,18,13,15,884.0,111.5,2.6,29.5,942.5,768.84,563.54
2017,6,18,13,30,881.0,111.0,2.7,29.0,927.0,731.88,540.83
2017,6,18,13,45,873.5,111.5,2.8,29.0,904.0,691.18,512.99
2017,6,18,14,0,866.0,112.0,2.9,29.0,881.0,649.43,483.03
2017,6,18,14,15,859.0,110.5,2.95,28.5,852.5,605.41,451.47
2017,6,18,14,30,852.0,109.0,3.0,28.0,824.0,560.69,418.43
2017,6,18,14,45,840.5,109.0,3.1,28.0,789.5,514.44,382.56
2017,6,18,15,0,829.0,109.0,3.2,28.0,755.0,468.24,345.75
2017,6,18,15,15,817.0,107.0,3.2,27.5,716.0,420.48,307.31
2017,6,18,15,30,805.0,105.0,3.2,27.0,677.0,367.28,263.86
2017,6,18,15,45,788.0,103.0,3.2,27.0,634.0,318.89,222.77
2017,6,18,16,0,771.0,101.0,3.2,27.0,591.0,271.98,182.59
2017,6,18,16,15,752.0,98.0,3.15,26.5,545.0,225.52,143.64
2017,6,18,16,30,733.0,95.0,3.1,26.0,499.0,181.1,107.84
2017,6,18,16,45,705.5,91.5,3.05,25.5,450.5,137.59,76.47
2017,6,18,17,0,678.0,88.0,3.0,25.0,402.0,91.81,49.08
2017,6,18,17,15,644.5,83.5,2.85,24.0,353.5,53.59,40.46
2017,6,18,17,30,611.0,79.0,2.7,23.0,305.0,51.83,39.25
2017,6,18,17,45,562.0,73.5,2.6,22.5,257.0,50.08,37.88
2017,6,18,18,0,513.0,68.0,2.5,22.0,209.0,48.22,36.33
2017,6,18,18,15,447.0,59.5,2.35,21.5,164.5,43.64,32.27
2017,6,18,18,30,381.0,51.0,2.2,21.0,120.0,38.8,27.82
2017,6,18,18,45,284.0,40.0,2.1,20.5,82.5,30.68,20.32
2017,6,18,19,0,187.0,29.0,2.0,20.0,45.0,22.65,11.56
2017,6,18,19,15,93.5,14.5,1.9,19.5,22.5,11.42,0.0
2017,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,11.0,4.5,1.4,15.0,4.5,0.0,0.0
2017,6,19,5,0,22.0,9.0,1.4,15.0,9.0,17.28,0.0
2017,6,19,5,15,114.5,24.0,1.35,15.5,36.0,99.57,51.06
2017,6,19,5,30,207.0,39.0,1.3,16.0,63.0,173.08,133.17
2017,6,19,5,45,292.5,50.5,1.3,16.5,102.0,240.4,192.86
2017,6,19,6,0,378.0,62.0,1.3,17.0,141.0,315.7,256.81
2017,6,19,6,15,438.5,70.5,1.3,17.5,186.0,383.31,312.56
2017,6,19,6,30,499.0,79.0,1.3,18.0,231.0,451.96,367.13
2017,6,19,6,45,546.5,85.0,1.3,18.5,279.5,512.27,413.18
2017,6,19,7,0,594.0,91.0,1.3,19.0,328.0,574.9,459.23
2017,6,19,7,15,627.0,96.0,1.3,19.5,376.0,627.0,494.82
2017,6,19,7,30,660.0,101.0,1.3,20.0,424.0,679.7,529.82
2017,6,19,7,45,688.0,104.0,1.35,20.5,472.0,726.02,559.81
2017,6,19,8,0,716.0,107.0,1.4,21.0,520.0,768.16,586.34
2017,6,19,8,15,735.5,110.5,1.45,21.5,565.5,806.7,609.98
2017,6,19,8,30,755.0,114.0,1.5,22.0,611.0,843.86,632.38
2017,6,19,8,45,772.0,116.0,1.6,22.5,653.5,875.33,651.31
2017,6,19,9,0,789.0,118.0,1.7,23.0,696.0,904.88,668.9
2017,6,19,9,15,801.0,120.0,1.8,23.0,734.0,927.46,683.16
2017,6,19,9,30,813.0,122.0,1.9,23.0,772.0,939.07,690.37
2017,6,19,9,45,813.5,129.0,2.05,23.5,802.0,959.4,702.68
2017,6,19,10,0,814.0,136.0,2.2,24.0,832.0,968.22,707.4
2017,6,19,10,15,821.0,137.5,2.3,24.0,858.5,965.91,705.92
2017,6,19,10,30,828.0,139.0,2.4,24.0,885.0,969.64,708.56
2017,6,19,10,45,833.5,140.0,2.5,24.5,905.5,968.52,706.7
2017,6,19,11,0,839.0,141.0,2.6,25.0,926.0,964.54,703.1
2017,6,19,11,15,842.5,142.0,2.7,25.0,939.5,955.77,697.85
2017,6,19,11,30,846.0,143.0,2.8,25.0,953.0,944.22,690.86
2017,6,19,11,45,848.0,143.0,2.9,25.0,960.0,927.64,680.59
2017,6,19,12,0,850.0,143.0,3.0,25.0,967.0,908.53,668.67
2017,6,19,12,15,850.0,143.0,3.1,25.0,966.0,885.24,653.93
2017,6,19,12,30,850.0,143.0,3.2,25.0,965.0,859.75,637.66
2017,6,19,12,45,844.0,145.5,3.35,25.0,956.0,829.41,618.25
2017,6,19,13,0,838.0,148.0,3.5,25.0,947.0,797.38,597.49
2017,6,19,13,15,834.5,147.0,3.55,25.0,932.0,762.72,574.24
2017,6,19,13,30,831.0,146.0,3.6,25.0,917.0,726.54,549.27
2017,6,19,13,45,827.5,144.0,3.7,25.0,895.5,688.12,521.51
2017,6,19,14,0,824.0,142.0,3.8,25.0,874.0,648.46,492.23
2017,6,19,14,15,816.5,140.5,3.8,24.5,846.0,603.37,458.99
2017,6,19,14,30,809.0,139.0,3.8,24.0,818.0,559.34,425.6
2017,6,19,14,45,801.5,135.5,3.85,24.0,785.0,513.3,389.12
2017,6,19,15,0,794.0,132.0,3.9,24.0,752.0,467.13,351.61
2017,6,19,15,15,781.5,129.5,3.85,23.5,713.0,419.81,312.84
2017,6,19,15,30,769.0,127.0,3.8,23.0,674.0,373.2,273.68
2017,6,19,15,45,755.0,122.5,3.8,23.0,631.5,325.39,232.5
2017,6,19,16,0,741.0,118.0,3.8,23.0,589.0,278.81,192.06
2017,6,19,16,15,720.0,114.5,3.75,22.5,543.0,227.6,149.01
2017,6,19,16,30,699.0,111.0,3.7,22.0,497.0,183.68,113.18
2017,6,19,16,45,674.0,105.5,3.7,22.0,449.0,140.22,80.95
2017,6,19,17,0,649.0,100.0,3.7,22.0,401.0,99.68,56.8
2017,6,19,17,15,613.5,94.5,3.7,21.5,352.0,62.09,48.22
2017,6,19,17,30,578.0,89.0,3.7,21.0,303.0,59.4,46.14
2017,6,19,17,45,530.5,81.5,3.75,20.5,255.5,56.4,43.71
2017,6,19,18,0,483.0,74.0,3.8,20.0,208.0,53.19,40.97
2017,6,19,18,15,417.0,64.5,3.7,19.5,163.5,47.95,36.3
2017,6,19,18,30,351.0,55.0,3.6,19.0,119.0,41.46,30.36
2017,6,19,18,45,259.0,42.5,3.5,18.5,82.0,32.62,22.17
2017,6,19,19,0,167.0,30.0,3.4,18.0,45.0,23.43,12.37
2017,6,19,19,15,83.5,15.0,3.25,17.5,22.5,11.81,0.0
2017,6,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,15.0,4.0,2.25,14.0,4.5,0.0,0.0
2017,6,20,5,0,30.0,8.0,2.4,14.0,9.0,19.47,0.0
2017,6,20,5,15,128.5,23.5,2.4,14.0,36.5,104.74,53.33
2017,6,20,5,30,227.0,39.0,2.4,14.0,64.0,182.79,142.14
2017,6,20,5,45,313.5,50.5,2.4,14.5,104.5,251.5,204.15
2017,6,20,6,0,400.0,62.0,2.4,15.0,145.0,328.27,270.53
2017,6,20,6,15,460.0,70.5,2.35,15.5,191.5,396.46,327.88
2017,6,20,6,30,520.0,79.0,2.3,16.0,238.0,465.66,383.99
2017,6,20,6,45,566.5,85.5,2.3,16.5,287.0,526.7,431.7
2017,6,20,7,0,613.0,92.0,2.3,17.0,336.0,589.96,479.29
2017,6,20,7,15,645.5,97.0,2.25,17.5,385.5,642.36,515.83
2017,6,20,7,30,678.0,102.0,2.2,18.0,435.0,695.3,551.66
2017,6,20,7,45,704.0,106.5,2.15,18.5,483.0,742.35,582.18
2017,6,20,8,0,730.0,111.0,2.1,19.0,531.0,788.91,611.59
2017,6,20,8,15,749.0,114.5,2.05,19.0,577.0,823.2,632.94
2017,6,20,8,30,768.0,118.0,2.0,19.0,623.0,860.23,655.98
2017,6,20,8,45,784.0,120.5,1.95,19.5,666.0,891.61,673.54
2017,6,20,9,0,800.0,123.0,1.9,20.0,709.0,920.99,689.54
2017,6,20,9,15,811.5,125.5,1.9,20.5,747.0,943.8,701.58
2017,6,20,9,30,823.0,128.0,1.9,21.0,785.0,964.12,711.99
2017,6,20,9,45,847.0,121.5,1.9,21.5,822.0,975.76,716.78
2017,6,20,10,0,871.0,115.0,1.9,22.0,859.0,993.79,725.86
2017,6,20,10,15,877.0,116.0,1.95,22.0,886.0,999.2,728.82
2017,6,20,10,30,883.0,117.0,2.0,22.0,913.0,1001.65,730.13
2017,6,20,10,45,888.0,117.5,2.05,22.5,933.5,999.6,727.29
2017,6,20,11,0,893.0,118.0,2.1,23.0,954.0,994.55,722.67
2017,6,20,11,15,896.0,118.5,2.2,23.0,967.5,984.57,716.96
2017,6,20,11,30,899.0,119.0,2.3,23.0,981.0,971.67,709.42
2017,6,20,11,45,900.5,119.5,2.4,23.5,987.5,954.52,697.78
2017,6,20,12,0,902.0,120.0,2.5,24.0,994.0,934.68,684.41
2017,6,20,12,15,901.5,120.0,2.65,24.0,993.0,910.04,669.58
2017,6,20,12,30,901.0,120.0,2.8,24.0,992.0,883.04,653.03
2017,6,20,12,45,897.5,121.0,2.95,24.0,983.0,852.23,633.7
2017,6,20,13,0,894.0,122.0,3.1,24.0,974.0,819.45,612.79
2017,6,20,13,15,891.0,121.0,3.25,23.5,959.0,783.48,590.54
2017,6,20,13,30,888.0,120.0,3.4,23.0,944.0,745.79,566.69
2017,6,20,13,45,884.5,118.5,3.6,23.0,922.0,705.78,538.63
2017,6,20,14,0,881.0,117.0,3.8,23.0,900.0,664.39,508.24
2017,6,20,14,15,874.5,115.5,3.95,22.5,871.5,620.02,475.59
2017,6,20,14,30,868.0,114.0,4.1,22.0,843.0,574.86,441.3
2017,6,20,14,45,859.5,112.5,4.3,22.0,809.0,528.11,403.98
2017,6,20,15,0,851.0,111.0,4.5,22.0,775.0,481.14,365.61
2017,6,20,15,15,839.5,108.5,4.6,21.5,735.5,432.11,325.06
2017,6,20,15,30,828.0,106.0,4.7,21.0,696.0,383.53,283.75
2017,6,20,15,45,814.0,103.5,4.8,21.0,652.5,328.55,236.2
2017,6,20,16,0,800.0,101.0,4.9,21.0,609.0,280.68,193.82
2017,6,20,16,15,780.5,98.0,4.95,20.5,562.5,232.63,152.3
2017,6,20,16,30,761.0,95.0,5.0,20.0,516.0,186.67,114.09
2017,6,20,16,45,736.5,91.0,5.1,19.5,467.0,141.62,80.38
2017,6,20,17,0,712.0,87.0,5.2,19.0,418.0,94.12,50.84
2017,6,20,17,15,678.5,82.5,5.2,18.5,368.0,54.18,41.93
2017,6,20,17,30,645.0,78.0,5.2,18.0,318.0,51.1,39.44
2017,6,20,17,45,598.5,72.0,5.25,17.5,269.0,48.91,37.66
2017,6,20,18,0,552.0,66.0,5.3,17.0,220.0,46.57,35.64
2017,6,20,18,15,486.5,58.5,5.2,16.5,174.0,42.77,32.2
2017,6,20,18,30,421.0,51.0,5.1,16.0,128.0,38.77,28.4
2017,6,20,18,45,321.0,40.5,5.1,15.5,88.5,31.72,21.7
2017,6,20,19,0,221.0,30.0,5.1,15.0,49.0,23.46,12.67
2017,6,20,19,15,110.5,15.0,5.0,14.5,24.5,11.81,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,25.5,4.5,2.45,13.5,5.0,0.0,0.0
2017,6,21,5,0,51.0,9.0,2.4,14.0,10.0,28.69,0.0
2017,6,21,5,15,169.0,22.5,2.2,14.0,39.0,120.71,60.8
2017,6,21,5,30,287.0,36.0,2.0,14.0,68.0,209.22,162.76
2017,6,21,5,45,374.5,45.5,1.85,14.5,109.5,280.35,227.04
2017,6,21,6,0,462.0,55.0,1.7,15.0,151.0,359.11,294.41
2017,6,21,6,15,520.5,62.0,1.55,15.5,198.0,423.82,348.09
2017,6,21,6,30,579.0,69.0,1.4,16.0,245.0,492.5,402.34
2017,6,21,6,45,619.0,75.0,1.25,16.5,294.0,550.48,445.64
2017,6,21,7,0,659.0,81.0,1.1,17.0,343.0,610.19,487.14
2017,6,21,7,15,690.5,85.5,1.05,17.0,393.0,662.77,523.07
2017,6,21,7,30,722.0,90.0,1.0,17.0,443.0,712.26,555.73
2017,6,21,7,45,744.0,94.0,1.0,17.5,491.5,756.92,583.67
2017,6,21,8,0,766.0,98.0,1.0,18.0,540.0,800.74,610.39
2017,6,21,8,15,784.5,101.0,1.1,18.5,586.0,839.12,634.33
2017,6,21,8,30,803.0,104.0,1.2,19.0,632.0,875.98,657.03
2017,6,21,8,45,816.5,107.0,1.3,19.5,675.0,906.37,675.25
2017,6,21,9,0,830.0,110.0,1.4,20.0,718.0,926.35,686.59
2017,6,21,9,15,841.5,112.0,1.45,20.5,756.5,949.15,699.19
2017,6,21,9,30,853.0,114.0,1.5,21.0,795.0,969.45,710.1
2017,6,21,9,45,852.0,121.0,1.55,21.5,825.0,980.12,714.88
2017,6,21,10,0,851.0,128.0,1.6,22.0,855.0,987.72,717.89
2017,6,21,10,15,857.5,129.5,1.6,22.0,882.5,993.98,720.85
2017,6,21,10,30,864.0,131.0,1.6,22.0,910.0,997.32,722.09
2017,6,21,10,45,868.5,132.5,1.65,22.5,930.0,995.72,719.66
2017,6,21,11,0,873.0,134.0,1.7,23.0,950.0,991.14,715.5
2017,6,21,11,15,876.0,134.5,1.75,23.0,964.0,981.18,709.43
2017,6,21,11,30,879.0,135.0,1.8,23.0,978.0,968.36,701.65
2017,6,21,11,45,880.5,135.5,1.85,23.5,984.0,951.37,689.91
2017,6,21,12,0,882.0,136.0,1.9,24.0,990.0,931.74,676.56
2017,6,21,12,15,881.5,135.5,2.0,24.0,989.0,906.94,661.69
2017,6,21,12,30,881.0,135.0,2.1,24.0,988.0,879.87,645.23
2017,6,21,12,45,883.0,132.5,2.25,24.5,980.5,850.94,626.56
2017,6,21,13,0,885.0,130.0,2.4,25.0,973.0,819.82,606.2
2017,6,21,13,15,881.0,129.0,2.55,25.0,957.5,783.35,583.11
2017,6,21,13,30,877.0,128.0,2.7,25.0,942.0,745.28,558.56
2017,6,21,13,45,870.5,127.5,2.85,25.0,919.0,704.46,530.21
2017,6,21,14,0,864.0,127.0,3.0,25.0,896.0,662.54,499.99
2017,6,21,14,15,856.5,125.5,3.1,24.5,867.0,618.24,467.99
2017,6,21,14,30,849.0,124.0,3.2,24.0,838.0,573.28,434.48
2017,6,21,14,45,837.0,123.5,3.35,24.0,802.5,526.39,397.78
2017,6,21,15,0,825.0,123.0,3.5,24.0,767.0,474.9,356.72
2017,6,21,15,15,811.5,120.5,3.45,23.5,727.0,425.72,316.61
2017,6,21,15,30,798.0,118.0,3.4,23.0,687.0,377.31,276.08
2017,6,21,15,45,779.5,116.0,3.4,23.0,642.5,328.73,234.35
2017,6,21,16,0,761.0,114.0,3.4,23.0,598.0,281.81,193.7
2017,6,21,16,15,739.5,110.5,3.3,22.5,551.0,234.88,153.94
2017,6,21,16,30,718.0,107.0,3.2,22.0,504.0,184.71,113.12
2017,6,21,16,45,689.5,103.0,3.1,22.0,455.0,141.03,80.78
2017,6,21,17,0,661.0,99.0,3.0,22.0,406.0,100.6,56.8
2017,6,21,17,15,624.5,93.5,2.85,21.5,356.5,62.35,48.43
2017,6,21,17,30,588.0,88.0,2.7,21.0,307.0,58.55,45.41
2017,6,21,17,45,539.0,81.0,2.6,20.5,258.5,55.93,43.29
2017,6,21,18,0,490.0,74.0,2.5,20.0,210.0,53.12,40.91
2017,6,21,18,15,423.0,65.0,2.4,19.5,165.5,48.32,36.64
2017,6,21,18,30,356.0,56.0,2.3,19.0,121.0,42.21,31.03
2017,6,21,18,45,261.5,43.5,2.2,18.5,83.5,33.39,22.86
2017,6,21,19,0,167.0,31.0,2.1,18.0,46.0,24.22,13.15
2017,6,21,19,15,83.5,15.5,2.05,17.5,23.0,12.21,0.0
2017,6,21,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,1.2,16.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,1.3,17.0,8.0,16.28,0.0
2017,6,22,5,15,115.0,23.0,1.35,17.5,35.0,97.5,46.1
2017,6,22,5,30,208.0,38.0,1.4,18.0,62.0,171.88,130.83
2017,6,22,5,45,291.5,50.0,1.5,18.5,101.0,238.75,190.06
2017,6,22,6,0,375.0,62.0,1.6,19.0,140.0,313.37,253.36
2017,6,22,6,15,435.5,71.0,1.65,19.5,185.0,381.16,309.32
2017,6,22,6,30,496.0,80.0,1.7,20.0,230.0,450.24,364.39
2017,6,22,6,45,542.0,86.5,1.8,20.5,278.0,509.98,410.51
2017,6,22,7,0,588.0,93.0,1.9,21.0,326.0,571.95,456.8
2017,6,22,7,15,622.0,98.5,1.85,21.5,375.0,625.25,493.53
2017,6,22,7,30,656.0,104.0,1.8,22.0,424.0,679.26,529.43
2017,6,22,7,45,682.0,108.0,1.8,22.5,472.0,725.05,558.8
2017,6,22,8,0,708.0,112.0,1.8,23.0,520.0,770.41,587.23
2017,6,22,8,15,728.0,115.5,1.8,23.5,565.5,804.99,607.69
2017,6,22,8,30,748.0,119.0,1.8,24.0,611.0,842.52,629.89
2017,6,22,8,45,763.0,122.5,1.85,24.5,653.0,873.76,648.06
2017,6,22,9,0,778.0,126.0,1.9,25.0,695.0,903.02,664.8
2017,6,22,9,15,790.0,128.5,1.95,25.5,732.5,926.07,677.4
2017,6,22,9,30,802.0,131.0,2.0,26.0,770.0,946.71,688.47
2017,6,22,9,45,811.0,133.0,2.15,26.5,802.5,961.26,696.72
2017,6,22,10,0,820.0,135.0,2.3,27.0,835.0,973.11,703.31
2017,6,22,10,15,827.0,136.5,2.4,27.0,861.5,970.98,701.89
2017,6,22,10,30,834.0,138.0,2.5,27.0,888.0,974.82,704.55
2017,6,22,10,45,838.0,139.5,2.6,27.0,908.0,972.83,703.47
2017,6,22,11,0,842.0,141.0,2.7,27.0,928.0,967.97,700.67
2017,6,22,11,15,845.0,142.0,2.8,27.0,941.5,958.8,695.16
2017,6,22,11,30,848.0,143.0,2.9,27.0,955.0,946.86,687.93
2017,6,22,11,45,850.0,143.0,3.05,27.5,962.0,930.35,676.77
2017,6,22,12,0,852.0,143.0,3.2,28.0,969.0,911.3,663.95
2017,6,22,12,15,852.0,142.5,3.25,27.5,968.0,887.61,650.01
2017,6,22,12,30,852.0,142.0,3.3,27.0,967.0,861.72,634.54
2017,6,22,12,45,856.0,138.0,3.4,27.0,961.0,833.95,616.72
2017,6,22,13,0,860.0,134.0,3.5,27.0,955.0,803.97,597.28
2017,6,22,13,15,857.0,133.5,3.5,27.0,940.0,769.55,574.19
2017,6,22,13,30,854.0,133.0,3.5,27.0,925.0,733.5,549.86
2017,6,22,13,45,850.5,131.0,3.5,27.0,903.5,694.35,521.57
2017,6,22,14,0,847.0,129.0,3.5,27.0,882.0,653.89,491.74
2017,6,22,14,15,840.0,127.5,3.4,26.5,854.0,610.62,459.86
2017,6,22,14,30,833.0,126.0,3.3,26.0,826.0,566.67,426.67
2017,6,22,14,45,825.0,123.5,3.25,26.0,793.0,520.9,390.61
2017,6,22,15,0,817.0,121.0,3.2,26.0,760.0,470.15,350.1
2017,6,22,15,15,805.5,118.5,3.15,25.5,721.0,422.18,311.28
2017,6,22,15,30,794.0,116.0,3.1,25.0,682.0,374.78,271.88
2017,6,22,15,45,780.0,112.5,3.05,24.5,639.5,326.56,231.13
2017,6,22,16,0,766.0,109.0,3.0,24.0,597.0,279.54,190.89
2017,6,22,16,15,746.0,105.5,2.95,23.5,550.5,232.65,151.28
2017,6,22,16,30,726.0,102.0,2.9,23.0,504.0,187.91,114.83
2017,6,22,16,45,702.0,97.5,2.85,22.5,456.0,138.72,78.17
2017,6,22,17,0,678.0,93.0,2.8,22.0,408.0,97.54,53.63
2017,6,22,17,15,644.0,88.0,2.75,21.5,359.0,58.81,45.38
2017,6,22,17,30,610.0,83.0,2.7,21.0,310.0,54.71,42.08
2017,6,22,17,45,565.5,76.0,2.65,20.5,262.0,51.92,39.81
2017,6,22,18,0,521.0,69.0,2.6,20.0,214.0,48.91,37.25
2017,6,22,18,15,456.0,60.5,2.5,19.5,169.0,44.37,33.2
2017,6,22,18,30,391.0,52.0,2.4,19.0,124.0,39.56,28.75
2017,6,22,18,45,299.0,40.5,2.35,18.5,86.0,31.62,21.37
2017,6,22,19,0,207.0,29.0,2.3,18.0,48.0,22.62,11.96
2017,6,22,19,15,103.5,14.5,2.3,17.5,24.0,11.39,0.0
2017,6,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
