Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,45,19.0,4.5,2.75,15.0,4.5,0.0,0.0
2017,6,23,5,0,38.0,9.0,2.8,15.0,9.0,23.51,0.0
2017,6,23,5,15,147.5,22.5,2.75,15.0,37.0,110.72,51.94
2017,6,23,5,30,257.0,36.0,2.7,15.0,65.0,192.59,148.92
2017,6,23,5,45,342.0,46.5,2.7,15.5,105.5,263.59,213.16
2017,6,23,6,0,427.0,57.0,2.7,16.0,146.0,340.55,279.69
2017,6,23,6,15,486.5,65.0,2.65,16.5,192.0,405.63,334.64
2017,6,23,6,30,546.0,73.0,2.6,17.0,238.0,474.81,390.77
2017,6,23,6,45,281.5,106.0,2.55,17.5,192.0,330.74,272.54
2017,6,23,7,0,17.0,139.0,2.5,18.0,146.0,151.24,120.49
2017,6,23,7,15,30.5,164.0,2.45,18.0,178.5,198.3,159.18
2017,6,23,7,30,44.0,189.0,2.4,18.0,211.0,236.65,189.78
2017,6,23,7,45,108.5,219.5,2.35,18.5,280.5,338.16,270.67
2017,6,23,8,0,173.0,250.0,2.3,19.0,350.0,430.09,341.27
2017,6,23,8,15,476.5,179.5,2.25,19.5,485.5,650.79,511.64
2017,6,23,8,30,780.0,109.0,2.2,20.0,621.0,860.18,657.07
2017,6,23,8,45,794.5,111.5,2.2,20.5,663.0,890.51,672.77
2017,6,23,9,0,809.0,114.0,2.2,21.0,705.0,918.79,688.66
2017,6,23,9,15,820.0,116.0,2.2,21.0,743.0,932.43,696.03
2017,6,23,9,30,831.0,118.0,2.2,21.0,781.0,952.03,707.59
2017,6,23,9,45,835.5,122.5,2.2,21.5,812.5,965.31,713.57
2017,6,23,10,0,840.0,127.0,2.2,22.0,844.0,975.72,717.8
2017,6,23,10,15,846.5,128.0,2.2,22.0,870.5,981.55,720.55
2017,6,23,10,30,853.0,129.0,2.2,22.0,897.0,984.51,721.6
2017,6,23,10,45,859.0,129.5,2.2,22.5,918.0,983.56,718.86
2017,6,23,11,0,865.0,130.0,2.2,23.0,939.0,979.67,714.39
2017,6,23,11,15,868.0,131.0,2.2,23.0,952.5,970.45,708.0
2017,6,23,11,30,871.0,132.0,2.2,23.0,966.0,958.37,699.91
2017,6,23,11,45,873.5,131.5,2.2,23.5,973.0,941.64,687.56
2017,6,23,12,0,876.0,131.0,2.2,24.0,980.0,922.28,673.64
2017,6,23,12,15,876.0,131.0,2.25,24.0,979.5,898.65,658.77
2017,6,23,12,30,876.0,131.0,2.3,24.0,979.0,872.73,642.36
2017,6,23,12,45,873.5,131.5,2.35,24.0,970.5,843.0,623.33
2017,6,23,13,0,871.0,132.0,2.4,24.0,962.0,811.32,602.88
2017,6,23,13,15,868.0,131.0,2.45,24.0,947.0,776.12,579.86
2017,6,23,13,30,865.0,130.0,2.5,24.0,932.0,739.28,555.51
2017,6,23,13,45,859.0,129.5,2.55,24.0,910.5,699.3,527.18
2017,6,23,14,0,853.0,129.0,2.6,24.0,889.0,658.18,497.19
2017,6,23,14,15,846.5,127.5,2.6,23.5,860.5,614.96,465.7
2017,6,23,14,30,840.0,126.0,2.6,23.0,832.0,571.0,432.75
2017,6,23,14,45,829.0,125.0,2.65,23.0,798.0,524.61,396.41
2017,6,23,15,0,818.0,124.0,2.7,23.0,764.0,473.59,355.74
2017,6,23,15,15,806.0,121.5,2.65,22.5,725.0,425.35,316.5
2017,6,23,15,30,794.0,119.0,2.6,22.0,686.0,377.73,276.69
2017,6,23,15,45,776.5,117.0,2.6,22.0,642.5,329.64,235.43
2017,6,23,16,0,759.0,115.0,2.6,22.0,599.0,283.09,195.12
2017,6,23,16,15,739.0,111.5,2.5,21.5,552.5,236.54,155.61
2017,6,23,16,30,719.0,108.0,2.4,21.0,506.0,186.53,114.8
2017,6,23,16,45,692.0,103.5,2.3,20.5,457.5,142.53,82.18
2017,6,23,17,0,665.0,99.0,2.2,20.0,409.0,101.64,57.67
2017,6,23,17,15,630.5,93.5,2.15,19.5,360.0,63.14,49.51
2017,6,23,17,30,596.0,88.0,2.1,19.0,311.0,58.51,45.75
2017,6,23,17,45,549.0,81.0,2.1,19.0,262.5,55.88,43.53
2017,6,23,18,0,502.0,74.0,2.1,19.0,214.0,53.07,41.05
2017,6,23,18,15,438.0,64.5,2.0,18.5,169.0,47.82,36.38
2017,6,23,18,30,374.0,55.0,1.9,18.0,124.0,42.27,31.24
2017,6,23,18,45,283.5,42.5,1.85,17.5,86.0,32.6,22.32
2017,6,23,19,0,193.0,30.0,1.8,17.0,48.0,23.41,12.71
2017,6,23,19,15,96.5,15.0,1.75,16.5,24.0,11.79,0.0
2017,6,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,13.5,3.5,2.15,14.0,3.5,0.0,0.0
2017,6,24,5,0,27.0,7.0,2.2,14.0,7.0,17.26,0.0
2017,6,24,5,15,110.0,22.5,2.2,14.5,33.0,93.99,41.74
2017,6,24,5,30,193.0,38.0,2.2,15.0,59.0,164.5,126.37
2017,6,24,5,45,262.5,52.0,2.2,15.5,97.0,225.86,182.02
2017,6,24,6,0,332.0,66.0,2.2,16.0,135.0,293.52,240.59
2017,6,24,6,15,389.5,77.0,2.2,16.0,179.0,355.57,293.62
2017,6,24,6,30,447.0,88.0,2.2,16.0,223.0,422.01,348.56
2017,6,24,6,45,345.0,119.0,2.2,16.5,234.5,405.0,332.82
2017,6,24,7,0,243.0,150.0,2.2,17.0,246.0,365.54,298.88
2017,6,24,7,15,203.0,176.5,2.2,17.0,264.5,359.99,293.14
2017,6,24,7,30,163.0,203.0,2.2,17.0,283.0,362.98,293.45
2017,6,24,7,45,248.5,214.0,2.25,17.5,350.0,463.17,371.69
2017,6,24,8,0,334.0,225.0,2.3,18.0,417.0,554.61,440.51
2017,6,24,8,15,507.5,185.5,2.3,18.0,505.0,685.37,539.39
2017,6,24,8,30,681.0,146.0,2.3,18.0,593.0,816.31,631.9
2017,6,24,8,45,694.0,151.5,2.35,18.5,633.5,846.44,649.28
2017,6,24,9,0,707.0,157.0,2.4,19.0,674.0,874.67,666.13
2017,6,24,9,15,720.0,160.5,2.35,19.0,711.0,898.56,680.34
2017,6,24,9,30,733.0,164.0,2.3,19.0,748.0,920.22,693.03
2017,6,24,9,45,753.5,160.5,2.3,19.5,783.0,934.14,699.66
2017,6,24,10,0,774.0,157.0,2.3,20.0,818.0,951.15,708.46
2017,6,24,10,15,781.5,159.0,2.3,20.0,844.5,958.47,712.21
2017,6,24,10,30,789.0,161.0,2.3,20.0,871.0,963.02,714.33
2017,6,24,10,45,632.5,268.5,2.3,20.0,846.5,916.36,681.57
2017,6,24,11,0,476.0,376.0,2.3,20.0,822.0,859.06,637.45
2017,6,24,11,15,460.0,386.5,2.25,20.0,822.5,842.1,625.13
2017,6,24,11,30,444.0,397.0,2.2,20.0,823.0,823.54,611.43
2017,6,24,11,45,353.5,435.5,2.2,20.0,776.0,757.23,563.51
2017,6,24,12,0,263.0,474.0,2.2,20.0,729.0,697.7,519.98
2017,6,24,12,15,326.0,447.0,2.25,20.0,762.5,714.71,534.3
2017,6,24,12,30,389.0,420.0,2.3,20.0,796.0,728.35,545.5
2017,6,24,12,45,439.0,404.0,2.35,20.0,825.5,737.19,552.78
2017,6,24,13,0,489.0,388.0,2.4,20.0,855.0,741.85,557.05
2017,6,24,13,15,643.0,275.0,2.45,20.0,878.0,734.34,556.17
2017,6,24,13,30,797.0,162.0,2.5,20.0,901.0,718.73,548.93
2017,6,24,13,45,790.0,161.0,2.55,20.0,879.0,679.14,520.07
2017,6,24,14,0,783.0,160.0,2.6,20.0,857.0,638.72,490.14
2017,6,24,14,15,557.0,268.0,2.6,19.5,755.5,556.66,426.96
2017,6,24,14,30,331.0,376.0,2.6,19.0,654.0,498.47,381.43
2017,6,24,14,45,199.5,362.5,2.65,19.0,528.0,408.51,313.74
2017,6,24,15,0,68.0,349.0,2.7,19.0,402.0,331.23,255.44
2017,6,24,15,15,79.0,335.0,2.75,19.0,394.0,317.92,245.58
2017,6,24,15,30,90.0,321.0,2.8,19.0,386.0,303.52,234.42
2017,6,24,15,45,141.0,302.5,2.85,19.0,396.5,289.41,222.29
2017,6,24,16,0,192.0,284.0,2.9,19.0,407.0,277.79,211.24
2017,6,24,16,15,247.0,253.0,2.85,18.5,398.0,245.4,183.44
2017,6,24,16,30,302.0,222.0,2.8,18.0,389.0,215.81,157.56
2017,6,24,16,45,151.0,144.0,2.8,18.0,227.5,133.96,98.78
2017,6,24,17,0,0.0,66.0,2.8,18.0,66.0,61.4,45.79
2017,6,24,17,15,91.5,106.0,2.7,17.5,140.0,86.76,70.55
2017,6,24,17,30,183.0,146.0,2.6,17.0,214.0,113.0,93.68
2017,6,24,17,45,160.5,126.5,2.55,17.0,180.0,99.31,81.88
2017,6,24,18,0,138.0,107.0,2.5,17.0,146.0,85.23,69.56
2017,6,24,18,15,218.0,84.0,2.45,16.5,131.0,65.31,52.02
2017,6,24,18,30,298.0,61.0,2.4,16.0,116.0,45.98,34.75
2017,6,24,18,45,215.5,46.5,2.35,16.0,80.0,35.7,25.14
2017,6,24,19,0,133.0,32.0,2.3,16.0,44.0,24.98,14.04
2017,6,24,19,15,66.5,16.0,2.3,15.5,22.0,13.48,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,29.0,4.0,2.3,13.5,4.5,0.0,0.0
2017,6,25,5,0,58.0,8.0,2.4,14.0,9.0,30.32,0.0
2017,6,25,5,15,176.0,21.0,2.5,14.0,37.5,122.47,53.47
2017,6,25,5,30,294.0,34.0,2.6,14.0,66.0,209.6,162.32
2017,6,25,5,45,380.0,44.0,2.75,14.5,108.0,280.41,227.45
2017,6,25,6,0,466.0,54.0,2.9,15.0,150.0,358.88,295.77
2017,6,25,6,15,233.0,71.5,2.95,15.0,119.5,251.03,208.47
2017,6,25,6,30,0.0,89.0,3.0,15.0,89.0,87.25,68.44
2017,6,25,6,45,0.0,107.5,3.05,15.5,107.5,105.73,83.94
2017,6,25,7,0,0.0,126.0,3.1,16.0,126.0,124.05,98.83
2017,6,25,7,15,8.5,148.5,3.15,16.0,152.5,153.28,122.98
2017,6,25,7,30,17.0,171.0,3.2,16.0,179.0,182.91,147.13
2017,6,25,7,45,59.0,209.0,3.25,16.5,242.0,270.84,218.7
2017,6,25,8,0,101.0,247.0,3.3,17.0,305.0,350.27,281.46
2017,6,25,8,15,117.5,271.0,3.35,17.0,344.0,405.7,323.84
2017,6,25,8,30,134.0,295.0,3.4,17.0,383.0,447.67,355.44
2017,6,25,8,45,492.5,201.0,3.45,17.5,555.5,706.17,558.46
2017,6,25,9,0,851.0,107.0,3.5,18.0,728.0,942.24,724.74
2017,6,25,9,15,862.0,109.0,3.55,18.0,767.0,965.03,737.31
2017,6,25,9,30,873.0,111.0,3.6,18.0,806.0,985.26,749.93
2017,6,25,9,45,881.5,112.5,3.65,18.5,839.5,999.75,757.28
2017,6,25,10,0,890.0,114.0,3.7,19.0,873.0,1011.38,762.81
2017,6,25,10,15,896.0,115.5,3.75,19.0,900.5,1017.56,766.23
2017,6,25,10,30,902.0,117.0,3.8,19.0,928.0,1020.7,767.77
2017,6,25,10,45,905.5,118.5,3.9,19.5,948.5,1018.29,764.6
2017,6,25,11,0,909.0,120.0,4.0,20.0,969.0,1012.8,759.51
2017,6,25,11,15,911.5,120.5,4.05,20.0,982.5,1002.31,752.3
2017,6,25,11,30,914.0,121.0,4.1,20.0,996.0,988.86,743.21
2017,6,25,11,45,915.0,121.5,4.15,20.0,1002.5,971.12,731.3
2017,6,25,12,0,916.0,122.0,4.2,20.0,1009.0,950.66,717.6
2017,6,25,12,15,915.5,122.0,4.2,20.0,1008.0,925.8,700.64
2017,6,25,12,30,915.0,122.0,4.2,20.0,1007.0,898.55,682.06
2017,6,25,12,45,919.5,117.5,4.2,20.0,1001.0,869.1,661.94
2017,6,25,13,0,924.0,113.0,4.2,20.0,995.0,837.24,640.07
2017,6,25,13,15,921.0,112.5,4.1,20.0,979.5,800.85,614.51
2017,6,25,13,30,918.0,112.0,4.0,20.0,964.0,762.66,587.6
2017,6,25,13,45,919.5,107.5,3.9,20.0,943.5,722.43,558.38
2017,6,25,14,0,921.0,103.0,3.8,20.0,923.0,680.39,526.24
2017,6,25,14,15,915.0,102.0,3.75,19.5,894.5,635.18,492.1
2017,6,25,14,30,909.0,101.0,3.7,19.0,866.0,589.07,456.35
2017,6,25,14,45,906.5,96.5,3.7,19.0,833.0,541.08,417.52
2017,6,25,15,0,904.0,92.0,3.7,19.0,800.0,492.28,376.99
2017,6,25,15,15,894.0,90.5,3.7,19.0,760.0,442.26,334.47
2017,6,25,15,30,884.0,89.0,3.7,19.0,720.0,392.49,291.15
2017,6,25,15,45,875.0,85.0,3.7,19.0,677.0,341.47,246.06
2017,6,25,16,0,866.0,81.0,3.7,19.0,634.0,291.02,201.03
2017,6,25,16,15,849.5,78.5,3.7,18.5,586.5,240.94,157.25
2017,6,25,16,30,833.0,76.0,3.7,18.0,539.0,192.51,116.43
2017,6,25,16,45,814.0,72.5,3.7,18.0,489.5,144.86,79.89
2017,6,25,17,0,795.0,69.0,3.7,18.0,440.0,92.19,46.08
2017,6,25,17,15,765.5,65.5,3.7,17.5,389.0,49.11,37.65
2017,6,25,17,30,736.0,62.0,3.7,17.0,338.0,43.6,33.0
2017,6,25,17,45,696.5,57.5,3.75,17.0,287.5,41.75,31.42
2017,6,25,18,0,657.0,53.0,3.8,17.0,237.0,39.8,29.68
2017,6,25,18,15,596.5,47.5,3.8,16.5,189.0,36.84,27.0
2017,6,25,18,30,536.0,42.0,3.8,16.0,141.0,30.93,21.57
2017,6,25,18,45,439.5,34.0,3.8,15.5,99.0,25.81,16.66
2017,6,25,19,0,343.0,26.0,3.8,15.0,57.0,20.43,10.54
2017,6,25,19,15,171.5,13.0,3.8,14.5,28.5,10.02,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,167.0,16.0,3.5,14.0,34.5,111.32,45.55
2017,6,26,5,30,334.0,32.0,3.5,14.0,69.0,226.5,175.58
2017,6,26,5,45,426.0,40.0,3.55,14.5,111.5,299.68,243.5
2017,6,26,6,0,518.0,48.0,3.6,15.0,154.0,381.01,314.58
2017,6,26,6,15,576.0,54.0,3.55,15.0,202.0,446.18,371.02
2017,6,26,6,30,634.0,60.0,3.5,15.0,250.0,515.36,428.64
2017,6,26,6,45,675.0,64.5,3.5,15.5,300.5,571.02,472.38
2017,6,26,7,0,716.0,69.0,3.5,16.0,351.0,631.96,517.52
2017,6,26,7,15,745.0,72.5,3.45,16.0,401.5,683.66,555.0
2017,6,26,7,30,774.0,76.0,3.4,16.0,452.0,735.5,591.65
2017,6,26,7,45,486.5,162.0,3.35,16.5,406.5,616.18,496.8
2017,6,26,8,0,199.0,248.0,3.3,17.0,361.0,450.3,360.83
2017,6,26,8,15,199.0,270.0,3.2,17.0,392.0,477.54,381.08
2017,6,26,8,30,199.0,292.0,3.1,17.0,423.0,503.91,399.53
2017,6,26,8,45,540.0,190.5,3.05,17.5,577.5,745.03,585.78
2017,6,26,9,0,881.0,89.0,3.0,18.0,732.0,950.1,726.4
2017,6,26,9,15,891.0,91.0,3.0,18.0,770.5,972.65,738.37
2017,6,26,9,30,901.0,93.0,3.0,18.0,809.0,992.52,750.21
2017,6,26,9,45,900.5,99.0,3.0,18.5,840.0,1003.63,754.79
2017,6,26,10,0,900.0,105.0,3.0,19.0,871.0,1011.53,757.4
2017,6,26,10,15,906.0,106.0,3.0,19.0,898.5,1017.38,760.21
2017,6,26,10,30,912.0,107.0,3.0,19.0,926.0,1020.18,761.15
2017,6,26,10,45,917.0,107.0,3.05,19.5,947.5,1017.85,757.83
2017,6,26,11,0,922.0,107.0,3.1,20.0,969.0,1012.45,752.64
2017,6,26,11,15,925.0,107.5,3.15,20.0,983.0,1002.54,746.03
2017,6,26,11,30,928.0,108.0,3.2,20.0,997.0,989.61,737.54
2017,6,26,11,45,930.0,108.0,3.3,20.5,1003.5,972.32,725.19
2017,6,26,12,0,932.0,108.0,3.4,21.0,1010.0,952.22,711.03
2017,6,26,12,15,932.0,108.0,3.5,21.0,1009.5,927.65,695.21
2017,6,26,12,30,932.0,108.0,3.6,21.0,1009.0,900.59,677.64
2017,6,26,12,45,927.5,109.5,3.7,21.0,1000.0,868.79,656.71
2017,6,26,13,0,923.0,111.0,3.8,21.0,991.0,834.98,634.24
2017,6,26,13,15,920.0,110.5,3.85,20.5,976.0,798.66,610.76
2017,6,26,13,30,917.0,110.0,3.9,20.0,961.0,760.55,585.72
2017,6,26,13,45,914.5,107.5,3.95,20.0,939.5,719.39,556.37
2017,6,26,14,0,912.0,105.0,4.0,20.0,918.0,676.73,524.17
2017,6,26,14,15,906.0,104.0,4.05,20.0,889.5,631.9,489.57
2017,6,26,14,30,900.0,103.0,4.1,20.0,861.0,586.17,453.43
2017,6,26,14,45,894.5,100.0,4.2,20.0,827.0,538.33,414.88
2017,6,26,15,0,889.0,97.0,4.3,20.0,793.0,489.95,374.87
2017,6,26,15,15,878.0,95.5,4.4,19.5,753.5,440.2,333.43
2017,6,26,15,30,867.0,94.0,4.5,19.0,714.0,390.8,291.06
2017,6,26,15,45,856.0,90.5,4.6,19.0,670.5,340.35,246.44
2017,6,26,16,0,845.0,87.0,4.7,19.0,627.0,290.67,202.03
2017,6,26,16,15,827.5,84.5,4.75,18.5,579.5,241.35,158.84
2017,6,26,16,30,810.0,82.0,4.8,18.0,532.0,186.67,112.91
2017,6,26,16,45,788.5,78.5,4.9,18.0,482.5,139.76,76.85
2017,6,26,17,0,767.0,75.0,5.0,18.0,433.0,95.41,49.59
2017,6,26,17,15,736.0,71.0,5.05,17.5,382.5,53.27,41.29
2017,6,26,17,30,705.0,67.0,5.1,17.0,332.0,47.47,36.4
2017,6,26,17,45,662.5,62.5,5.15,17.0,282.0,45.8,34.98
2017,6,26,18,0,620.0,58.0,5.2,17.0,232.0,40.14,29.97
2017,6,26,18,15,557.0,51.5,5.1,16.5,184.5,36.86,27.0
2017,6,26,18,30,494.0,45.0,5.0,16.0,137.0,33.42,23.74
2017,6,26,18,45,396.0,36.5,4.9,15.5,96.0,27.97,18.52
2017,6,26,19,0,298.0,28.0,4.8,15.0,55.0,22.26,12.0
2017,6,26,19,15,149.0,14.0,4.65,15.0,27.5,10.91,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,177.0,15.5,3.7,14.0,34.5,114.49,43.85
2017,6,27,5,30,354.0,31.0,3.8,14.0,69.0,234.71,181.7
2017,6,27,5,45,445.5,38.5,3.95,14.5,112.0,307.74,250.12
2017,6,27,6,0,537.0,46.0,4.1,15.0,155.0,388.9,321.42
2017,6,27,6,15,593.5,51.5,4.05,15.0,203.0,453.22,377.45
2017,6,27,6,30,650.0,57.0,4.0,15.0,251.0,518.21,432.11
2017,6,27,6,45,325.0,88.5,4.0,15.5,185.5,352.16,294.27
2017,6,27,7,0,0.0,120.0,4.0,16.0,120.0,117.48,93.16
2017,6,27,7,15,13.0,149.0,3.95,16.0,155.5,157.42,126.69
2017,6,27,7,30,26.0,178.0,3.9,16.0,191.0,198.05,159.97
2017,6,27,7,45,49.0,209.0,3.85,16.5,236.0,262.52,211.91
2017,6,27,8,0,72.0,240.0,3.8,17.0,281.0,316.81,254.55
2017,6,27,8,15,104.5,267.0,3.75,17.0,332.5,375.55,300.72
2017,6,27,8,30,137.0,294.0,3.7,17.0,384.0,449.3,357.41
2017,6,27,8,45,192.0,311.5,3.7,17.5,446.5,519.94,410.84
2017,6,27,9,0,247.0,329.0,3.7,18.0,509.0,606.11,474.26
2017,6,27,9,15,304.5,333.5,3.7,18.0,567.5,666.44,518.71
2017,6,27,9,30,362.0,338.0,3.7,18.0,626.0,727.14,562.82
2017,6,27,9,45,630.5,220.5,3.75,18.5,747.5,882.82,679.21
2017,6,27,10,0,899.0,103.0,3.8,19.0,869.0,1008.27,762.41
2017,6,27,10,15,905.0,104.0,3.8,19.0,896.0,1014.19,764.37
2017,6,27,10,30,911.0,105.0,3.8,19.0,923.0,1017.06,765.38
2017,6,27,10,45,564.0,283.0,3.85,19.5,793.0,863.49,655.74
2017,6,27,11,0,217.0,461.0,3.9,20.0,663.0,675.67,511.36
2017,6,27,11,15,571.0,284.5,3.95,20.0,828.0,849.63,646.8
2017,6,27,11,30,925.0,108.0,4.0,20.0,993.0,986.89,742.48
2017,6,27,11,45,926.5,108.0,4.05,20.0,1000.0,969.22,729.46
2017,6,27,12,0,928.0,108.0,4.1,20.0,1007.0,948.77,715.78
2017,6,27,12,15,928.5,108.0,4.2,20.0,1006.5,924.77,699.96
2017,6,27,12,30,929.0,108.0,4.3,20.0,1006.0,898.26,682.36
2017,6,27,12,45,682.5,251.5,4.4,20.0,908.5,800.09,612.7
2017,6,27,13,0,436.0,395.0,4.5,20.0,811.0,706.68,539.87
2017,6,27,13,15,377.5,413.5,4.6,20.0,769.5,659.01,504.68
2017,6,27,13,30,319.0,432.0,4.7,20.0,728.0,613.16,470.25
2017,6,27,13,45,608.5,272.5,4.85,20.0,820.0,651.28,504.95
2017,6,27,14,0,898.0,113.0,5.0,20.0,912.0,674.92,526.63
2017,6,27,14,15,891.5,111.5,5.05,19.5,883.5,629.92,492.15
2017,6,27,14,30,885.0,110.0,5.1,19.0,855.0,584.09,456.37
2017,6,27,14,45,879.0,107.5,5.15,19.0,821.5,537.05,417.8
2017,6,27,15,0,873.0,105.0,5.2,19.0,788.0,489.53,377.86
2017,6,27,15,15,862.0,103.0,5.25,18.5,748.5,440.07,336.09
2017,6,27,15,30,851.0,101.0,5.3,18.0,709.0,390.97,293.53
2017,6,27,15,45,839.5,97.0,5.35,18.0,665.5,340.7,248.7
2017,6,27,16,0,828.0,93.0,5.4,18.0,622.0,291.25,204.22
2017,6,27,16,15,809.5,90.5,5.4,17.5,575.0,235.61,155.77
2017,6,27,16,30,791.0,88.0,5.4,17.0,528.0,188.61,115.86
2017,6,27,16,45,770.5,83.5,5.45,17.0,479.0,141.93,79.73
2017,6,27,17,0,750.0,79.0,5.5,17.0,430.0,97.72,52.2
2017,6,27,17,15,718.5,75.0,5.5,16.5,379.5,56.39,44.21
2017,6,27,17,30,687.0,71.0,5.5,16.0,329.0,50.65,39.37
2017,6,27,17,45,646.5,65.5,5.55,15.5,279.5,43.87,33.49
2017,6,27,18,0,606.0,60.0,5.6,15.0,230.0,41.68,31.59
2017,6,27,18,15,542.5,53.5,5.5,14.5,183.0,38.48,28.67
2017,6,27,18,30,479.0,47.0,5.4,14.0,136.0,35.13,25.46
2017,6,27,18,45,382.0,38.0,5.3,14.0,95.5,29.31,19.81
2017,6,27,19,0,285.0,29.0,5.2,14.0,55.0,23.2,12.82
2017,6,27,19,15,142.5,14.5,5.15,13.5,27.5,11.36,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,153.5,17.0,4.1,13.0,33.5,106.14,37.12
2017,6,28,5,30,307.0,34.0,4.1,13.0,67.0,215.02,166.54
2017,6,28,5,45,401.5,43.0,4.2,13.5,109.5,289.62,236.23
2017,6,28,6,0,496.0,52.0,4.3,14.0,152.0,372.52,309.21
2017,6,28,6,15,556.5,58.5,4.3,14.0,200.0,439.04,367.39
2017,6,28,6,30,617.0,65.0,4.3,14.0,248.0,509.7,426.99
2017,6,28,6,45,310.0,96.5,4.3,14.5,188.5,351.7,294.93
2017,6,28,7,0,3.0,128.0,4.3,15.0,129.0,128.67,103.01
2017,6,28,7,15,4.0,142.0,4.25,15.5,144.0,142.74,114.48
2017,6,28,7,30,5.0,156.0,4.2,16.0,159.0,156.91,125.57
2017,6,28,7,45,5.5,167.5,4.2,16.5,170.5,168.05,134.02
2017,6,28,8,0,6.0,179.0,4.2,17.0,182.0,179.29,142.45
2017,6,28,8,15,25.0,221.5,4.2,17.0,237.5,239.86,191.43
2017,6,28,8,30,44.0,264.0,4.2,17.0,293.0,315.39,251.18
2017,6,28,8,45,457.5,181.5,4.2,17.0,513.0,650.55,521.25
2017,6,28,9,0,871.0,99.0,4.2,17.0,733.0,951.45,738.53
2017,6,28,9,15,882.0,101.0,4.2,17.0,772.5,974.75,750.96
2017,6,28,9,30,893.0,103.0,4.2,17.0,812.0,995.43,763.69
2017,6,28,9,45,898.0,106.5,4.2,17.5,845.0,1009.05,770.16
2017,6,28,10,0,903.0,110.0,4.2,18.0,878.0,1019.64,774.68
2017,6,28,10,15,909.5,111.0,4.2,18.0,906.0,1025.99,777.89
2017,6,28,10,30,916.0,112.0,4.2,18.0,934.0,1029.26,779.18
2017,6,28,10,45,921.5,112.5,4.25,18.5,956.0,1027.92,776.32
2017,6,28,11,0,927.0,113.0,4.3,19.0,978.0,1023.46,771.5
2017,6,28,11,15,930.0,113.5,4.3,19.0,992.5,1013.45,764.24
2017,6,28,11,30,933.0,114.0,4.3,19.0,1007.0,1000.42,755.07
2017,6,28,11,45,936.0,113.5,4.35,19.0,1014.5,983.45,743.61
2017,6,28,12,0,939.0,113.0,4.4,19.0,1022.0,963.62,730.33
2017,6,28,12,15,939.0,113.0,4.4,19.0,1021.5,938.86,713.38
2017,6,28,12,30,939.0,113.0,4.4,19.0,1021.0,911.59,694.74
2017,6,28,12,45,925.0,120.5,4.45,19.5,1009.0,877.09,670.07
2017,6,28,13,0,911.0,128.0,4.5,20.0,997.0,841.0,644.25
2017,6,28,13,15,908.0,127.5,4.5,19.5,981.5,804.96,620.51
2017,6,28,13,30,905.0,127.0,4.5,19.0,966.0,767.15,595.23
2017,6,28,13,45,901.0,125.0,4.55,19.0,944.0,725.77,564.97
2017,6,28,14,0,897.0,123.0,4.6,19.0,922.0,683.01,532.46
2017,6,28,14,15,890.0,122.0,4.6,19.0,893.0,638.08,497.37
2017,6,28,14,30,883.0,121.0,4.6,19.0,864.0,592.37,460.88
2017,6,28,14,45,874.5,119.0,4.65,19.0,829.5,544.48,422.02
2017,6,28,15,0,866.0,117.0,4.7,19.0,795.0,496.34,381.95
2017,6,28,15,15,854.0,115.0,4.75,18.5,755.0,446.69,340.4
2017,6,28,15,30,842.0,113.0,4.8,18.0,715.0,391.77,293.71
2017,6,28,15,45,828.0,109.5,4.85,18.0,670.5,341.09,248.88
2017,6,28,16,0,814.0,106.0,4.9,18.0,626.0,291.57,204.65
2017,6,28,16,15,794.5,103.0,4.9,17.5,578.5,242.66,161.85
2017,6,28,16,30,775.0,100.0,4.9,17.0,531.0,195.83,122.33
2017,6,28,16,45,752.0,95.0,4.9,17.0,481.0,149.25,86.47
2017,6,28,17,0,729.0,90.0,4.9,17.0,431.0,99.85,54.58
2017,6,28,17,15,695.0,85.5,4.9,16.5,380.0,58.83,46.35
2017,6,28,17,30,661.0,81.0,4.9,16.0,329.0,53.23,41.65
2017,6,28,17,45,618.5,74.5,4.95,16.0,279.5,50.76,39.53
2017,6,28,18,0,576.0,68.0,5.0,16.0,230.0,48.1,37.15
2017,6,28,18,15,509.0,60.5,4.95,15.5,182.5,44.36,33.76
2017,6,28,18,30,442.0,53.0,4.9,15.0,135.0,40.44,30.03
2017,6,28,18,45,344.0,42.0,4.9,14.5,94.5,32.99,22.95
2017,6,28,19,0,246.0,31.0,4.9,14.0,54.0,25.11,14.35
2017,6,28,19,15,123.0,15.5,4.9,13.5,27.0,12.2,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,145.0,17.5,4.45,13.0,33.0,102.69,32.01
2017,6,29,5,30,290.0,35.0,4.4,13.0,66.0,207.47,160.23
2017,6,29,5,45,386.5,44.5,4.35,13.5,108.5,283.01,230.74
2017,6,29,6,0,483.0,54.0,4.3,14.0,151.0,367.0,304.51
2017,6,29,6,15,545.5,60.5,4.2,14.0,199.0,434.27,363.15
2017,6,29,6,30,608.0,67.0,4.1,14.0,247.0,505.82,423.19
2017,6,29,6,45,322.0,106.0,4.0,14.5,203.0,371.85,310.89
2017,6,29,7,0,36.0,145.0,3.9,15.0,159.0,182.4,148.55
2017,6,29,7,15,69.5,172.5,3.85,15.0,204.5,239.37,196.37
2017,6,29,7,30,103.0,200.0,3.8,15.0,250.0,298.1,244.29
2017,6,29,7,45,98.0,222.0,3.75,15.5,273.5,319.38,259.7
2017,6,29,8,0,93.0,244.0,3.7,16.0,297.0,339.9,274.32
2017,6,29,8,15,164.0,265.0,3.65,16.5,368.5,440.31,353.41
2017,6,29,8,30,235.0,286.0,3.6,17.0,440.0,529.93,421.72
2017,6,29,8,45,553.0,193.5,3.6,17.5,587.0,759.87,598.93
2017,6,29,9,0,871.0,101.0,3.6,18.0,734.0,953.42,732.83
2017,6,29,9,15,882.0,103.0,3.55,18.0,773.5,976.73,745.38
2017,6,29,9,30,893.0,105.0,3.5,18.0,813.0,997.41,757.53
2017,6,29,9,45,893.5,110.5,3.5,18.5,845.0,1008.77,762.32
2017,6,29,10,0,894.0,116.0,3.5,19.0,877.0,1016.99,765.16
2017,6,29,10,15,900.5,117.5,3.55,19.0,904.5,1023.8,769.02
2017,6,29,10,30,907.0,119.0,3.6,19.0,932.0,1027.55,770.96
2017,6,29,10,45,911.0,120.0,3.65,19.5,953.0,1025.22,767.51
2017,6,29,11,0,915.0,121.0,3.7,20.0,974.0,1019.8,762.17
2017,6,29,11,15,917.5,122.0,3.8,20.0,988.5,1009.85,755.74
2017,6,29,11,30,920.0,123.0,3.9,20.0,1003.0,996.9,747.39
2017,6,29,11,45,920.5,123.5,4.0,20.0,1009.5,978.69,735.54
2017,6,29,12,0,921.0,124.0,4.1,20.0,1016.0,957.74,721.86
2017,6,29,12,15,921.0,124.0,4.2,20.0,1015.5,933.27,705.76
2017,6,29,12,30,921.0,124.0,4.3,20.0,1015.0,906.36,687.93
2017,6,29,12,45,921.0,123.0,4.45,20.0,1007.5,876.21,668.19
2017,6,29,13,0,921.0,122.0,4.6,20.0,1000.0,843.85,646.92
2017,6,29,13,15,918.0,121.0,4.7,20.0,984.5,807.1,621.97
2017,6,29,13,30,915.0,120.0,4.8,20.0,969.0,768.56,595.49
2017,6,29,13,45,911.5,118.5,4.95,20.0,947.0,727.61,566.17
2017,6,29,14,0,908.0,117.0,5.1,20.0,925.0,685.21,534.18
2017,6,29,14,15,901.0,115.5,5.15,19.5,896.0,639.44,499.46
2017,6,29,14,30,894.0,114.0,5.2,19.0,867.0,592.88,463.15
2017,6,29,14,45,887.0,111.5,5.3,19.0,832.5,544.88,423.98
2017,6,29,15,0,880.0,109.0,5.4,19.0,798.0,496.47,383.43
2017,6,29,15,15,868.5,107.0,5.45,18.5,758.0,446.41,341.17
2017,6,29,15,30,857.0,105.0,5.5,18.0,718.0,396.75,298.14
2017,6,29,15,45,845.5,101.5,5.55,18.0,674.0,346.51,253.29
2017,6,29,16,0,834.0,98.0,5.6,18.0,630.0,290.48,203.54
2017,6,29,16,15,815.0,95.0,5.6,17.5,582.0,240.66,159.71
2017,6,29,16,30,796.0,92.0,5.6,17.0,534.0,192.85,119.14
2017,6,29,16,45,775.0,87.5,5.7,17.0,484.5,145.81,82.72
2017,6,29,17,0,754.0,83.0,5.8,17.0,435.0,101.29,54.99
2017,6,29,17,15,721.0,78.5,5.85,16.5,384.0,59.32,46.78
2017,6,29,17,30,688.0,74.0,5.9,16.0,333.0,48.09,37.09
2017,6,29,17,45,645.5,68.5,5.95,15.5,282.5,46.15,35.51
2017,6,29,18,0,603.0,63.0,6.0,15.0,232.0,44.07,33.72
2017,6,29,18,15,538.0,56.0,5.95,14.5,184.5,40.56,30.52
2017,6,29,18,30,473.0,49.0,5.9,14.0,137.0,36.88,27.0
2017,6,29,18,45,372.0,39.5,5.85,14.0,96.0,30.67,20.99
2017,6,29,19,0,271.0,30.0,5.8,14.0,55.0,24.15,13.58
2017,6,29,19,15,135.5,15.0,5.7,13.5,27.5,11.82,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,164.5,15.5,4.8,13.0,33.0,107.77,29.34
2017,6,30,5,30,329.0,31.0,4.8,13.0,66.0,221.76,171.1
2017,6,30,5,45,420.5,40.0,4.85,13.5,108.0,295.3,241.02
2017,6,30,6,0,512.0,49.0,4.9,14.0,150.0,377.09,313.52
2017,6,30,6,15,571.5,55.0,4.85,14.0,198.5,442.85,371.46
2017,6,30,6,30,631.0,61.0,4.8,14.0,247.0,512.73,430.77
2017,6,30,6,45,470.5,99.5,4.75,14.5,253.0,467.22,391.59
2017,6,30,7,0,310.0,138.0,4.7,15.0,259.0,399.17,333.0
2017,6,30,7,15,258.0,167.5,4.6,15.0,277.5,403.79,334.76
2017,6,30,7,30,206.0,197.0,4.5,15.0,296.0,390.24,321.51
2017,6,30,7,45,503.0,143.5,4.45,15.5,420.5,606.97,497.74
2017,6,30,8,0,800.0,90.0,4.4,16.0,545.0,817.31,653.54
2017,6,30,8,15,818.0,93.0,4.35,16.0,592.5,856.41,678.44
2017,6,30,8,30,836.0,96.0,4.3,16.0,640.0,886.1,697.36
2017,6,30,8,45,850.5,97.5,4.3,16.5,683.5,916.65,715.8
2017,6,30,9,0,865.0,99.0,4.3,17.0,727.0,945.08,732.66
2017,6,30,9,15,876.0,101.0,4.3,17.0,766.5,968.38,747.21
2017,6,30,9,30,887.0,103.0,4.3,17.0,806.0,989.07,759.99
2017,6,30,9,45,883.0,111.5,4.3,17.5,836.5,999.29,764.16
2017,6,30,10,0,879.0,120.0,4.3,18.0,867.0,1006.23,766.23
2017,6,30,10,15,885.5,121.0,4.3,18.0,894.5,1012.48,769.44
2017,6,30,10,30,892.0,122.0,4.3,18.0,922.0,1015.72,770.72
2017,6,30,10,45,897.5,122.5,4.35,18.5,943.5,1014.43,767.89
2017,6,30,11,0,903.0,123.0,4.4,19.0,965.0,1010.08,763.15
2017,6,30,11,15,906.0,124.0,4.45,19.0,979.5,1000.76,756.8
2017,6,30,11,30,909.0,125.0,4.5,19.0,994.0,988.46,748.53
2017,6,30,11,45,911.0,124.5,4.6,19.0,1001.0,970.89,737.16
2017,6,30,12,0,913.0,124.0,4.7,19.0,1008.0,950.58,723.91
2017,6,30,12,15,913.0,124.0,4.8,19.0,1007.5,926.33,707.88
2017,6,30,12,30,913.0,124.0,4.9,19.0,1007.0,899.65,690.1
2017,6,30,12,45,910.0,125.0,5.05,19.0,998.5,869.07,669.74
2017,6,30,13,0,907.0,126.0,5.2,19.0,990.0,836.44,647.73
2017,6,30,13,15,903.5,125.0,5.3,19.0,975.0,799.77,622.31
2017,6,30,13,30,900.0,124.0,5.4,19.0,960.0,761.38,595.4
2017,6,30,13,45,895.5,123.0,5.5,19.0,938.0,720.73,565.39
2017,6,30,14,0,891.0,122.0,5.6,19.0,916.0,678.74,533.04
2017,6,30,14,15,884.5,120.5,5.6,18.5,887.5,633.96,498.53
2017,6,30,14,30,878.0,119.0,5.6,18.0,859.0,588.37,462.49
2017,6,30,14,45,870.0,117.0,5.7,18.0,824.5,540.97,423.44
2017,6,30,15,0,862.0,115.0,5.8,18.0,790.0,493.26,383.16
2017,6,30,15,15,850.5,112.5,5.8,17.5,750.0,443.61,340.94
2017,6,30,15,30,839.0,110.0,5.8,17.0,710.0,388.55,293.5
2017,6,30,15,45,825.5,107.0,5.85,17.0,666.5,338.57,248.71
2017,6,30,16,0,812.0,104.0,5.9,17.0,623.0,289.68,204.54
2017,6,30,16,15,793.0,100.5,5.9,16.5,575.5,240.53,161.16
2017,6,30,16,30,774.0,97.0,5.9,16.0,528.0,193.4,121.05
2017,6,30,16,45,750.5,93.0,5.9,16.0,478.5,147.57,85.56
2017,6,30,17,0,727.0,89.0,5.9,16.0,429.0,104.52,58.78
2017,6,30,17,15,693.5,84.0,5.85,15.5,378.0,57.72,45.56
2017,6,30,17,30,660.0,79.0,5.8,15.0,327.0,51.71,40.46
2017,6,30,17,45,615.0,73.0,5.8,15.0,277.0,49.55,38.62
2017,6,30,18,0,570.0,67.0,5.8,15.0,227.0,47.25,36.55
2017,6,30,18,15,504.0,59.5,5.7,14.5,180.0,43.48,33.12
2017,6,30,18,30,438.0,52.0,5.6,14.0,133.0,39.52,29.34
2017,6,30,18,45,340.5,41.5,5.55,13.5,93.0,32.51,22.63
2017,6,30,19,0,243.0,31.0,5.5,13.0,53.0,24.24,13.72
2017,6,30,19,15,121.5,15.5,5.5,13.0,26.5,12.2,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,9.5,6.85,13.0,9.5,8.8,0.0
2017,7,1,5,30,0.0,19.0,6.8,13.0,19.0,17.62,8.44
2017,7,1,5,45,0.0,32.5,6.8,13.0,32.5,30.18,19.69
2017,7,1,6,0,0.0,46.0,6.8,13.0,46.0,43.07,31.06
2017,7,1,6,15,0.0,61.0,6.7,13.0,61.0,58.09,44.18
2017,7,1,6,30,0.0,76.0,6.6,13.0,76.0,72.95,57.02
2017,7,1,6,45,0.0,92.0,6.55,13.5,92.0,88.79,70.37
2017,7,1,7,0,0.0,108.0,6.5,14.0,108.0,104.53,83.4
2017,7,1,7,15,0.0,115.5,6.45,14.0,115.5,111.11,88.69
2017,7,1,7,30,0.0,123.0,6.4,14.0,123.0,117.86,94.05
2017,7,1,7,45,1.0,145.0,6.35,14.5,145.5,140.59,112.5
2017,7,1,8,0,2.0,167.0,6.3,15.0,168.0,163.31,130.67
2017,7,1,8,15,13.5,204.5,6.2,15.0,213.0,211.63,170.23
2017,7,1,8,30,25.0,242.0,6.1,15.0,258.0,260.41,209.59
2017,7,1,8,45,128.5,286.0,6.1,15.5,378.0,431.34,348.22
2017,7,1,9,0,232.0,330.0,6.1,16.0,498.0,578.57,463.4
2017,7,1,9,15,285.0,337.0,6.0,16.0,555.0,651.34,518.45
2017,7,1,9,30,338.0,344.0,5.9,16.0,612.0,710.1,562.51
2017,7,1,9,45,586.0,242.5,5.85,16.5,730.5,861.46,679.82
2017,7,1,10,0,834.0,141.0,5.8,17.0,849.0,992.67,772.3
2017,7,1,10,15,841.0,142.5,5.75,17.0,876.5,999.45,775.0
2017,7,1,10,30,848.0,144.0,5.7,17.0,904.0,994.55,770.26
2017,7,1,10,45,854.5,144.5,5.7,17.5,925.5,994.18,767.77
2017,7,1,11,0,861.0,145.0,5.7,18.0,947.0,990.87,763.31
2017,7,1,11,15,864.5,145.5,5.7,18.0,961.0,981.71,756.38
2017,7,1,11,30,868.0,146.0,5.7,18.0,975.0,969.71,747.57
2017,7,1,11,45,872.0,144.5,5.7,18.5,983.0,953.52,734.49
2017,7,1,12,0,876.0,143.0,5.7,19.0,991.0,934.66,719.66
2017,7,1,12,15,876.0,143.0,5.65,19.0,990.5,911.05,702.68
2017,7,1,12,30,876.0,143.0,5.6,19.0,990.0,885.14,684.12
2017,7,1,12,45,889.0,133.0,5.6,19.0,986.5,858.95,665.66
2017,7,1,13,0,902.0,123.0,5.6,19.0,983.0,829.96,645.15
2017,7,1,13,15,899.0,122.0,5.55,19.0,967.5,793.88,619.22
2017,7,1,13,30,896.0,121.0,5.5,19.0,952.0,756.05,591.95
2017,7,1,13,45,889.5,121.0,5.5,19.5,929.5,715.08,560.19
2017,7,1,14,0,883.0,121.0,5.5,20.0,907.0,672.92,526.38
2017,7,1,14,15,876.0,119.5,5.45,20.0,878.5,628.19,490.97
2017,7,1,14,30,869.0,118.0,5.4,20.0,850.0,582.7,454.26
2017,7,1,14,45,857.5,117.5,5.35,20.0,815.0,535.17,415.18
2017,7,1,15,0,846.0,117.0,5.3,20.0,780.0,487.65,375.26
2017,7,1,15,15,834.0,114.5,5.25,19.5,740.0,438.54,333.93
2017,7,1,15,30,822.0,112.0,5.2,19.0,700.0,384.14,287.56
2017,7,1,15,45,806.0,110.0,5.2,19.0,656.0,335.0,244.05
2017,7,1,16,0,790.0,108.0,5.2,19.0,612.0,287.23,201.4
2017,7,1,16,15,770.0,104.5,5.15,18.5,565.0,238.95,159.32
2017,7,1,16,30,750.0,101.0,5.1,18.0,518.0,192.8,120.52
2017,7,1,16,45,724.5,97.0,5.1,18.0,469.0,142.49,81.75
2017,7,1,17,0,699.0,93.0,5.1,18.0,420.0,100.25,55.66
2017,7,1,17,15,664.5,88.0,5.1,17.5,370.0,60.24,47.4
2017,7,1,17,30,630.0,83.0,5.1,17.0,320.0,54.64,42.72
2017,7,1,17,45,582.0,77.0,5.1,16.5,270.5,52.63,41.1
2017,7,1,18,0,534.0,71.0,5.1,16.0,221.0,50.5,39.28
2017,7,1,18,15,467.0,63.0,5.1,15.5,175.0,46.46,35.62
2017,7,1,18,30,400.0,55.0,5.1,15.0,129.0,42.22,31.59
2017,7,1,18,45,302.5,43.5,5.15,14.5,89.5,33.39,23.3
2017,7,1,19,0,205.0,32.0,5.2,14.0,50.0,25.03,14.26
2017,7,1,19,15,102.5,16.0,5.2,13.5,25.0,12.6,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,132.0,16.5,3.5,13.0,30.0,90.93,14.4
2017,7,2,5,30,264.0,33.0,3.4,13.0,60.0,192.12,146.46
2017,7,2,5,45,363.0,42.5,3.35,13.5,101.0,267.27,216.91
2017,7,2,6,0,462.0,52.0,3.3,14.0,142.0,351.29,290.42
2017,7,2,6,15,523.5,59.0,3.15,14.0,189.5,417.45,347.84
2017,7,2,6,30,585.0,66.0,3.0,14.0,237.0,487.91,406.63
2017,7,2,6,45,349.5,110.0,2.85,14.5,217.5,395.33,328.72
2017,7,2,7,0,114.0,154.0,2.7,15.0,198.0,262.93,216.17
2017,7,2,7,15,421.0,120.5,2.6,15.5,316.5,485.89,400.8
2017,7,2,7,30,728.0,87.0,2.5,16.0,435.0,708.77,569.25
2017,7,2,7,45,543.5,151.0,2.4,16.5,427.0,649.27,519.32
2017,7,2,8,0,359.0,215.0,2.3,17.0,419.0,563.45,448.51
2017,7,2,8,15,585.5,157.5,2.3,17.0,523.0,727.67,573.88
2017,7,2,8,30,812.0,100.0,2.3,17.0,627.0,875.87,675.95
2017,7,2,8,45,827.0,102.0,2.3,17.5,670.5,907.07,692.95
2017,7,2,9,0,842.0,104.0,2.3,18.0,714.0,928.16,704.05
2017,7,2,9,15,853.0,106.0,2.35,18.0,753.0,951.12,718.34
2017,7,2,9,30,864.0,108.0,2.4,18.0,792.0,971.56,730.94
2017,7,2,9,45,871.5,110.5,2.45,18.5,825.0,986.4,738.49
2017,7,2,10,0,879.0,113.0,2.5,19.0,858.0,998.37,744.25
2017,7,2,10,15,885.5,114.0,2.6,19.0,886.0,1004.8,748.39
2017,7,2,10,30,892.0,115.0,2.7,19.0,914.0,1008.23,750.7
2017,7,2,10,45,896.5,116.0,2.8,19.5,935.0,1006.64,748.39
2017,7,2,11,0,901.0,117.0,2.9,20.0,956.0,1002.0,744.19
2017,7,2,11,15,904.0,117.5,2.95,20.0,970.0,992.38,737.79
2017,7,2,11,30,907.0,118.0,3.0,20.0,984.0,979.79,729.55
2017,7,2,11,45,908.5,118.0,3.1,20.5,991.0,962.43,717.22
2017,7,2,12,0,910.0,118.0,3.2,21.0,998.0,942.34,703.12
2017,7,2,12,15,910.0,118.0,3.2,21.0,997.5,918.29,687.03
2017,7,2,12,30,910.0,118.0,3.2,21.0,997.0,891.81,669.31
2017,7,2,12,45,898.5,124.0,3.25,21.0,986.0,858.88,647.46
2017,7,2,13,0,887.0,130.0,3.3,21.0,975.0,824.3,624.36
2017,7,2,13,15,883.5,129.5,3.35,21.0,960.0,788.73,600.4
2017,7,2,13,30,880.0,129.0,3.4,21.0,945.0,751.48,575.05
2017,7,2,13,45,874.0,128.5,3.45,21.0,922.5,710.98,545.78
2017,7,2,14,0,868.0,128.0,3.5,21.0,900.0,669.28,514.61
2017,7,2,14,15,860.5,126.5,3.5,20.5,872.0,624.84,481.5
2017,7,2,14,30,853.0,125.0,3.5,20.0,844.0,579.71,446.95
2017,7,2,14,45,843.0,123.5,3.55,20.0,809.5,532.79,409.39
2017,7,2,15,0,833.0,122.0,3.6,20.0,775.0,481.08,367.34
2017,7,2,15,15,820.5,119.5,3.6,19.5,735.5,431.82,326.62
2017,7,2,15,30,808.0,117.0,3.6,19.0,696.0,383.2,285.3
2017,7,2,15,45,792.0,114.5,3.65,19.0,652.0,334.32,242.59
2017,7,2,16,0,776.0,112.0,3.7,19.0,608.0,286.81,200.66
2017,7,2,16,15,755.5,108.5,3.65,18.5,561.0,239.1,159.45
2017,7,2,16,30,735.0,105.0,3.6,18.0,514.0,193.59,121.48
