Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,16,45,709.0,101.0,3.6,18.0,465.0,143.67,83.23
2017,7,2,17,0,683.0,97.0,3.6,18.0,416.0,102.13,57.71
2017,7,2,17,15,648.0,91.5,3.6,17.5,366.0,62.51,49.37
2017,7,2,17,30,613.0,86.0,3.6,17.0,316.0,56.9,44.71
2017,7,2,17,45,568.0,79.0,3.6,16.5,267.5,54.21,42.5
2017,7,2,18,0,523.0,72.0,3.6,16.0,219.0,51.32,40.02
2017,7,2,18,15,457.5,63.0,3.55,15.5,173.0,46.45,35.62
2017,7,2,18,30,392.0,54.0,3.5,15.0,127.0,41.29,30.79
2017,7,2,18,45,299.0,42.5,3.5,14.5,88.0,32.6,22.62
2017,7,2,19,0,206.0,31.0,3.5,14.0,49.0,24.22,13.6
2017,7,2,19,15,103.0,15.5,3.4,14.0,24.5,12.2,0.0
2017,7,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,129.5,16.0,2.35,12.5,29.0,88.65,8.2
2017,7,3,5,30,259.0,32.0,2.4,13.0,58.0,188.44,142.78
2017,7,3,5,45,353.5,42.5,2.5,13.5,99.0,261.91,211.89
2017,7,3,6,0,448.0,53.0,2.6,14.0,140.0,344.04,283.61
2017,7,3,6,15,510.0,60.5,2.6,14.0,187.0,410.53,341.19
2017,7,3,6,30,572.0,68.0,2.6,14.0,234.0,481.37,400.32
2017,7,3,6,45,294.0,101.5,2.6,14.5,187.5,345.87,287.88
2017,7,3,7,0,16.0,135.0,2.6,15.0,141.0,146.53,118.02
2017,7,3,7,15,43.5,164.0,2.55,15.5,184.0,209.07,170.11
2017,7,3,7,30,71.0,193.0,2.5,16.0,227.0,263.94,214.26
2017,7,3,7,45,122.5,218.5,2.45,16.5,285.0,348.93,281.82
2017,7,3,8,0,174.0,244.0,2.4,17.0,343.0,423.72,339.43
2017,7,3,8,15,215.0,262.5,2.35,17.5,395.0,482.85,383.38
2017,7,3,8,30,256.0,281.0,2.3,18.0,447.0,557.55,437.58
2017,7,3,8,45,549.5,193.0,2.25,18.5,580.5,755.11,586.26
2017,7,3,9,0,843.0,105.0,2.2,19.0,714.0,929.88,703.2
2017,7,3,9,15,853.5,107.0,2.15,19.5,753.0,952.4,713.08
2017,7,3,9,30,864.0,109.0,2.1,20.0,792.0,972.37,722.77
2017,7,3,9,45,864.5,115.0,2.05,20.5,823.5,984.13,727.05
2017,7,3,10,0,865.0,121.0,2.0,21.0,855.0,992.83,729.48
2017,7,3,10,15,871.5,122.5,2.0,21.0,882.5,999.67,732.83
2017,7,3,10,30,878.0,124.0,2.0,21.0,910.0,1003.55,734.4
2017,7,3,10,45,884.0,124.0,2.05,21.5,931.5,1002.38,732.08
2017,7,3,11,0,890.0,124.0,2.1,22.0,953.0,998.21,727.98
2017,7,3,11,15,893.0,124.5,2.15,22.0,967.0,988.63,721.93
2017,7,3,11,30,896.0,125.0,2.2,22.0,981.0,976.11,714.1
2017,7,3,11,45,898.5,125.0,2.25,22.5,988.5,959.79,702.52
2017,7,3,12,0,901.0,125.0,2.3,23.0,996.0,940.73,689.23
2017,7,3,12,15,901.0,125.0,2.35,23.0,995.5,916.81,674.13
2017,7,3,12,30,901.0,125.0,2.4,23.0,995.0,890.49,657.42
2017,7,3,12,45,903.5,122.0,2.5,23.0,988.5,861.26,639.08
2017,7,3,13,0,906.0,119.0,2.6,23.0,982.0,829.72,619.01
2017,7,3,13,15,903.0,118.5,2.65,22.5,967.5,793.99,596.68
2017,7,3,13,30,900.0,118.0,2.7,22.0,953.0,756.48,572.83
2017,7,3,13,45,896.5,116.5,2.8,22.0,931.5,716.13,544.88
2017,7,3,14,0,893.0,115.0,2.9,22.0,910.0,674.36,514.37
2017,7,3,14,15,886.5,114.0,2.95,21.5,882.0,629.96,481.85
2017,7,3,14,30,880.0,113.0,3.0,21.0,854.0,584.71,447.71
2017,7,3,14,45,872.5,111.0,3.1,21.0,820.0,537.48,410.36
2017,7,3,15,0,865.0,109.0,3.2,21.0,786.0,489.9,371.65
2017,7,3,15,15,854.0,107.0,3.3,20.5,747.0,440.7,331.29
2017,7,3,15,30,843.0,105.0,3.4,20.0,708.0,391.87,290.02
2017,7,3,15,45,829.5,102.0,3.5,20.0,664.5,335.72,241.75
2017,7,3,16,0,816.0,99.0,3.6,20.0,621.0,286.59,198.43
2017,7,3,16,15,797.5,96.0,3.6,19.5,573.5,237.68,156.09
2017,7,3,16,30,779.0,93.0,3.6,19.0,526.0,190.73,116.84
2017,7,3,16,45,756.0,89.0,3.6,18.5,477.0,144.62,81.9
2017,7,3,17,0,733.0,85.0,3.6,18.0,428.0,101.23,55.45
2017,7,3,17,15,701.0,80.5,3.55,17.5,377.5,54.79,42.62
2017,7,3,17,30,669.0,76.0,3.5,17.0,327.0,49.51,38.21
2017,7,3,17,45,627.0,70.0,3.5,16.5,277.5,47.27,36.37
2017,7,3,18,0,585.0,64.0,3.5,16.0,228.0,44.85,34.29
2017,7,3,18,15,521.0,56.5,3.4,15.5,180.5,40.97,30.78
2017,7,3,18,30,457.0,49.0,3.3,15.0,133.0,36.88,26.91
2017,7,3,18,45,363.5,38.5,3.2,14.5,93.0,29.78,20.18
2017,7,3,19,0,270.0,28.0,3.1,14.0,53.0,22.27,12.02
2017,7,3,19,15,135.0,14.0,2.95,13.5,26.5,10.93,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,154.5,15.0,2.2,12.5,30.0,100.77,2.45
2017,7,4,5,30,309.0,30.0,2.2,13.0,60.0,209.81,158.43
2017,7,4,5,45,404.0,38.5,2.25,13.5,102.0,283.2,228.71
2017,7,4,6,0,499.0,47.0,2.3,14.0,144.0,365.24,300.37
2017,7,4,6,15,559.5,53.5,2.25,14.0,192.0,431.48,357.54
2017,7,4,6,30,620.0,60.0,2.2,14.0,240.0,502.02,415.94
2017,7,4,6,45,310.0,90.0,2.2,14.5,180.0,342.16,284.72
2017,7,4,7,0,0.0,120.0,2.2,15.0,120.0,117.9,93.66
2017,7,4,7,15,0.0,131.0,2.15,15.5,131.0,127.91,101.88
2017,7,4,7,30,0.0,142.0,2.1,16.0,142.0,138.05,109.66
2017,7,4,7,45,6.0,166.0,2.05,16.5,169.5,167.11,132.96
2017,7,4,8,0,12.0,190.0,2.0,17.0,197.0,196.39,155.97
2017,7,4,8,15,18.5,215.0,1.95,17.5,226.5,227.33,179.91
2017,7,4,8,30,25.0,240.0,1.9,18.0,256.0,258.4,203.51
2017,7,4,8,45,453.5,164.0,1.9,18.5,490.5,625.45,493.1
2017,7,4,9,0,882.0,88.0,1.9,19.0,725.0,947.14,713.16
2017,7,4,9,15,892.0,89.5,1.9,19.5,764.0,969.45,721.36
2017,7,4,9,30,902.0,91.0,1.9,20.0,803.0,989.11,731.2
2017,7,4,9,45,911.5,91.5,1.9,20.5,837.5,1004.36,738.21
2017,7,4,10,0,921.0,92.0,1.9,21.0,872.0,1016.69,743.44
2017,7,4,10,15,926.5,93.0,1.95,21.0,899.5,1022.58,746.73
2017,7,4,10,30,932.0,94.0,2.0,21.0,927.0,1025.35,748.21
2017,7,4,10,45,937.0,94.0,2.15,21.5,948.5,1023.41,746.62
2017,7,4,11,0,942.0,94.0,2.3,22.0,970.0,1018.32,743.05
2017,7,4,11,15,944.5,94.5,2.4,22.0,984.0,1008.18,737.14
2017,7,4,11,30,947.0,95.0,2.5,22.0,998.0,994.95,729.3
2017,7,4,11,45,949.5,94.0,2.7,22.5,1005.5,977.24,718.08
2017,7,4,12,0,952.0,93.0,2.9,23.0,1013.0,956.64,704.84
2017,7,4,12,15,951.5,93.0,3.05,23.0,1012.5,931.54,689.46
2017,7,4,12,30,951.0,93.0,3.2,23.0,1012.0,903.87,672.22
2017,7,4,12,45,937.5,100.5,3.35,23.0,1000.0,869.9,650.51
2017,7,4,13,0,924.0,108.0,3.5,23.0,988.0,834.21,627.39
2017,7,4,13,15,921.0,107.5,3.6,22.5,973.0,797.96,604.52
2017,7,4,13,30,918.0,107.0,3.7,22.0,958.0,759.88,580.01
2017,7,4,13,45,916.5,104.0,3.85,22.0,936.5,718.98,551.68
2017,7,4,14,0,915.0,101.0,4.0,22.0,915.0,676.47,520.19
2017,7,4,14,15,908.5,100.0,4.0,21.5,886.5,631.23,486.34
2017,7,4,14,30,902.0,99.0,4.0,21.0,858.0,585.1,450.88
2017,7,4,14,45,897.0,96.0,4.05,21.0,824.5,537.38,412.5
2017,7,4,15,0,892.0,93.0,4.1,21.0,791.0,489.05,372.6
2017,7,4,15,15,881.5,91.0,4.05,20.5,751.5,438.87,330.77
2017,7,4,15,30,871.0,89.0,4.0,20.0,712.0,388.98,288.06
2017,7,4,15,45,860.0,86.0,4.0,20.0,669.0,338.63,243.66
2017,7,4,16,0,849.0,83.0,4.0,20.0,626.0,289.02,199.48
2017,7,4,16,15,831.5,80.5,3.95,19.5,578.5,239.36,156.22
2017,7,4,16,30,814.0,78.0,3.9,19.0,531.0,191.43,115.97
2017,7,4,16,45,793.0,74.5,3.9,18.5,481.5,137.03,74.19
2017,7,4,17,0,772.0,71.0,3.9,18.0,432.0,92.28,46.9
2017,7,4,17,15,741.5,67.5,3.9,17.5,381.0,50.07,38.48
2017,7,4,17,30,711.0,64.0,3.9,17.0,330.0,45.08,34.3
2017,7,4,17,45,670.0,59.5,3.9,16.5,280.5,43.31,32.87
2017,7,4,18,0,629.0,55.0,3.9,16.0,231.0,41.46,31.28
2017,7,4,18,15,567.0,49.0,3.85,15.5,183.5,34.86,25.36
2017,7,4,18,30,505.0,43.0,3.8,15.0,136.0,31.74,22.38
2017,7,4,18,45,410.0,34.5,3.75,15.0,95.0,26.24,17.07
2017,7,4,19,0,315.0,26.0,3.7,15.0,54.0,20.45,10.47
2017,7,4,19,15,157.5,13.0,3.6,14.5,27.0,10.05,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,166.5,14.0,3.2,12.0,30.5,103.88,0.0
2017,7,5,5,30,333.0,28.0,3.2,12.0,61.0,218.56,165.19
2017,7,5,5,45,422.0,36.5,3.25,12.5,102.0,289.65,235.29
2017,7,5,6,0,511.0,45.0,3.3,13.0,143.0,368.96,305.68
2017,7,5,6,15,569.0,50.5,3.25,13.5,190.0,432.77,361.16
2017,7,5,6,30,627.0,56.0,3.2,14.0,237.0,497.34,415.09
2017,7,5,6,45,313.5,82.0,3.15,14.5,172.5,333.98,279.68
2017,7,5,7,0,0.0,108.0,3.1,15.0,108.0,104.72,82.85
2017,7,5,7,15,3.0,131.5,3.1,15.0,133.0,130.82,104.74
2017,7,5,7,30,6.0,155.0,3.1,15.0,158.0,156.97,126.08
2017,7,5,7,45,46.5,197.0,3.15,15.5,223.0,246.68,199.84
2017,7,5,8,0,87.0,239.0,3.2,16.0,288.0,329.07,265.54
2017,7,5,8,15,87.5,260.0,3.2,16.5,313.0,352.52,282.29
2017,7,5,8,30,88.0,281.0,3.2,17.0,338.0,375.57,298.7
2017,7,5,8,45,470.0,186.0,3.25,17.5,521.5,666.16,529.1
2017,7,5,9,0,852.0,91.0,3.3,18.0,705.0,921.64,709.87
2017,7,5,9,15,862.0,92.5,3.25,18.0,743.0,943.52,720.93
2017,7,5,9,30,872.0,94.0,3.2,18.0,781.0,962.83,732.21
2017,7,5,9,45,850.5,111.5,3.2,18.5,805.5,965.98,731.52
2017,7,5,10,0,829.0,129.0,3.2,19.0,830.0,965.2,728.44
2017,7,5,10,15,506.0,283.5,3.15,19.5,716.0,817.21,620.59
2017,7,5,10,30,183.0,438.0,3.1,20.0,602.0,631.42,477.74
2017,7,5,10,45,297.0,412.5,3.05,20.5,685.5,721.89,544.86
2017,7,5,11,0,411.0,387.0,3.0,21.0,769.0,807.11,604.69
2017,7,5,11,15,630.5,263.0,3.0,21.0,859.5,886.22,664.93
2017,7,5,11,30,850.0,139.0,3.0,21.0,950.0,945.85,705.11
2017,7,5,11,45,850.0,140.5,3.0,21.5,956.0,929.27,691.87
2017,7,5,12,0,850.0,142.0,3.0,22.0,962.0,910.14,677.7
2017,7,5,12,15,850.0,141.5,3.1,22.0,962.0,886.79,662.73
2017,7,5,12,30,850.0,141.0,3.2,22.0,962.0,861.19,646.18
2017,7,5,12,45,875.0,123.5,3.3,22.0,962.5,839.03,631.9
2017,7,5,13,0,900.0,106.0,3.4,22.0,963.0,813.35,615.08
2017,7,5,13,15,897.5,105.5,3.55,22.0,949.0,778.33,591.86
2017,7,5,13,30,895.0,105.0,3.7,22.0,935.0,741.51,567.12
2017,7,5,13,45,894.0,102.5,3.85,22.0,914.5,702.3,539.8
2017,7,5,14,0,893.0,100.0,4.0,22.0,894.0,661.47,509.41
2017,7,5,14,15,887.5,99.0,4.1,22.0,867.0,617.77,475.92
2017,7,5,14,30,882.0,98.0,4.2,22.0,840.0,573.13,440.88
2017,7,5,14,45,876.5,95.0,4.35,22.0,807.0,526.07,403.22
2017,7,5,15,0,871.0,92.0,4.5,22.0,774.0,478.48,364.16
2017,7,5,15,15,861.5,90.5,4.5,21.5,736.0,430.12,323.79
2017,7,5,15,30,852.0,89.0,4.5,21.0,698.0,381.97,282.48
2017,7,5,15,45,840.5,86.5,4.55,21.0,655.5,332.78,239.13
2017,7,5,16,0,829.0,84.0,4.6,21.0,613.0,284.39,196.06
2017,7,5,16,15,812.5,81.5,4.55,20.5,567.0,235.91,153.81
2017,7,5,16,30,796.0,79.0,4.5,20.0,521.0,181.91,108.73
2017,7,5,16,45,775.0,75.5,4.5,19.5,472.5,135.54,73.52
2017,7,5,17,0,754.0,72.0,4.5,19.0,424.0,91.66,46.9
2017,7,5,17,15,724.5,68.5,4.45,18.5,374.5,50.31,38.54
2017,7,5,17,30,695.0,65.0,4.4,18.0,325.0,45.84,34.82
2017,7,5,17,45,654.5,60.0,4.4,18.0,276.0,43.69,32.99
2017,7,5,18,0,614.0,55.0,4.4,18.0,227.0,37.81,27.79
2017,7,5,18,15,553.5,49.0,4.3,17.5,180.5,34.85,25.11
2017,7,5,18,30,493.0,43.0,4.2,17.0,134.0,31.74,22.17
2017,7,5,18,45,399.5,34.5,4.15,16.5,93.5,26.25,16.94
2017,7,5,19,0,306.0,26.0,4.1,16.0,53.0,20.46,10.37
2017,7,5,19,15,153.0,13.0,4.05,15.5,26.5,10.06,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,130.0,15.0,3.65,13.5,27.5,89.25,0.0
2017,7,6,5,30,260.0,30.0,3.7,14.0,55.0,185.95,138.32
2017,7,6,5,45,353.0,39.5,3.75,14.5,94.5,257.05,207.22
2017,7,6,6,0,446.0,49.0,3.8,15.0,134.0,336.74,277.44
2017,7,6,6,15,507.0,56.5,3.85,15.5,180.0,402.24,334.21
2017,7,6,6,30,568.0,64.0,3.9,16.0,226.0,472.13,392.52
2017,7,6,6,45,615.0,68.5,3.95,16.5,275.5,532.42,441.16
2017,7,6,7,0,662.0,73.0,4.0,17.0,325.0,595.1,488.98
2017,7,6,7,15,693.0,77.0,3.9,17.5,374.5,643.68,523.6
2017,7,6,7,30,724.0,81.0,3.8,18.0,424.0,696.14,560.12
2017,7,6,7,45,749.5,83.5,3.75,18.5,473.0,742.25,591.06
2017,7,6,8,0,775.0,86.0,3.7,19.0,522.0,787.8,620.88
2017,7,6,8,15,793.0,89.0,3.7,19.0,568.0,826.43,646.57
2017,7,6,8,30,811.0,92.0,3.7,19.0,614.0,855.88,665.49
2017,7,6,8,45,825.5,94.0,3.7,19.5,657.0,886.74,684.04
2017,7,6,9,0,840.0,96.0,3.7,20.0,700.0,915.56,700.97
2017,7,6,9,15,850.5,97.5,3.75,20.5,738.5,937.71,713.47
2017,7,6,9,30,861.0,99.0,3.8,21.0,777.0,957.33,724.29
2017,7,6,9,45,869.0,100.5,3.85,21.5,810.5,971.83,731.65
2017,7,6,10,0,877.0,102.0,3.9,22.0,844.0,983.51,737.2
2017,7,6,10,15,883.0,103.5,3.9,22.0,871.0,990.27,740.66
2017,7,6,10,30,889.0,105.0,3.9,22.0,898.0,994.04,742.27
2017,7,6,10,45,894.0,105.5,3.95,22.5,919.0,992.73,739.5
2017,7,6,11,0,899.0,106.0,4.0,23.0,940.0,988.39,734.86
2017,7,6,11,15,901.5,106.5,4.0,23.0,954.0,978.6,727.83
2017,7,6,11,30,904.0,107.0,4.0,23.0,968.0,965.86,718.97
2017,7,6,11,45,905.5,106.5,4.05,23.5,975.0,948.33,705.89
2017,7,6,12,0,907.0,106.0,4.1,24.0,982.0,928.08,691.1
2017,7,6,12,15,907.0,106.0,4.15,24.0,982.0,904.34,675.33
2017,7,6,12,30,907.0,106.0,4.2,24.0,982.0,878.14,657.89
2017,7,6,12,45,904.0,107.0,4.3,24.0,974.0,848.03,637.93
2017,7,6,13,0,901.0,108.0,4.4,24.0,966.0,815.85,616.41
2017,7,6,13,15,898.5,107.5,4.45,24.0,951.5,780.78,592.54
2017,7,6,13,30,896.0,107.0,4.5,24.0,937.0,743.89,567.34
2017,7,6,13,45,892.5,105.5,4.55,24.0,916.0,703.77,538.95
2017,7,6,14,0,889.0,104.0,4.6,24.0,895.0,662.23,507.78
2017,7,6,14,15,883.0,102.5,4.6,23.5,867.0,617.93,474.61
2017,7,6,14,30,877.0,101.0,4.6,23.0,839.0,572.75,439.88
2017,7,6,14,45,870.0,99.0,4.7,23.0,806.0,525.96,402.37
2017,7,6,15,0,863.0,97.0,4.8,23.0,773.0,478.76,363.51
2017,7,6,15,15,852.5,95.5,4.85,22.5,734.5,430.31,323.24
2017,7,6,15,30,842.0,94.0,4.9,22.0,696.0,382.17,282.12
2017,7,6,15,45,829.5,91.5,4.95,22.0,653.0,333.1,238.99
2017,7,6,16,0,817.0,89.0,5.0,22.0,610.0,284.92,196.26
2017,7,6,16,15,799.5,86.0,5.1,21.5,563.5,229.41,148.71
2017,7,6,16,30,782.0,83.0,5.2,21.0,517.0,182.47,109.46
2017,7,6,16,45,759.5,80.0,5.3,21.0,468.5,136.98,75.0
2017,7,6,17,0,737.0,77.0,5.4,21.0,420.0,94.14,49.23
2017,7,6,17,15,706.0,73.0,5.45,20.5,370.5,53.22,40.73
2017,7,6,17,30,675.0,69.0,5.5,20.0,321.0,49.02,37.29
2017,7,6,17,45,632.5,64.0,5.6,19.5,272.0,42.74,31.93
2017,7,6,18,0,590.0,59.0,5.7,19.0,223.0,40.91,30.37
2017,7,6,18,15,528.0,52.0,5.65,18.5,177.0,37.28,27.12
2017,7,6,18,30,466.0,45.0,5.6,18.0,131.0,33.45,23.53
2017,7,6,18,45,371.0,36.0,5.6,17.5,91.0,27.58,17.98
2017,7,6,19,0,276.0,27.0,5.6,17.0,51.0,21.41,10.98
2017,7,6,19,15,138.0,13.5,5.6,16.5,25.5,10.53,0.0
2017,7,6,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,158.0,14.0,4.2,14.0,29.0,99.19,0.0
2017,7,7,5,30,316.0,28.0,4.2,14.0,58.0,209.88,155.55
2017,7,7,5,45,412.0,36.0,4.2,14.5,99.5,282.96,228.18
2017,7,7,6,0,508.0,44.0,4.2,15.0,141.0,364.92,300.71
2017,7,7,6,15,568.0,50.0,4.1,15.5,188.5,430.38,357.5
2017,7,7,6,30,628.0,56.0,4.0,16.0,236.0,496.72,412.91
2017,7,7,6,45,672.0,60.5,3.95,16.5,286.5,557.72,461.48
2017,7,7,7,0,716.0,65.0,3.9,17.0,337.0,620.68,508.47
2017,7,7,7,15,746.0,68.5,3.8,17.5,387.5,673.26,545.75
2017,7,7,7,30,776.0,72.0,3.7,18.0,438.0,726.1,582.04
2017,7,7,7,45,799.5,74.0,3.65,19.0,488.0,771.55,610.91
2017,7,7,8,0,823.0,76.0,3.6,20.0,538.0,809.12,633.3
2017,7,7,8,15,840.0,78.5,3.6,20.5,585.0,847.52,657.29
2017,7,7,8,30,857.0,81.0,3.6,21.0,632.0,884.31,679.76
2017,7,7,8,45,870.5,82.5,3.6,21.5,676.0,914.79,697.56
2017,7,7,9,0,884.0,84.0,3.6,22.0,720.0,943.07,713.72
2017,7,7,9,15,894.0,85.5,3.65,22.5,759.0,965.58,726.18
2017,7,7,9,30,904.0,87.0,3.7,23.0,798.0,985.42,736.87
2017,7,7,9,45,903.0,93.5,3.8,23.5,829.5,997.2,742.54
2017,7,7,10,0,902.0,100.0,3.9,24.0,861.0,1005.73,746.19
2017,7,7,10,15,908.0,101.0,4.0,24.5,889.0,1012.05,748.49
2017,7,7,10,30,914.0,102.0,4.1,25.0,917.0,1015.31,748.88
2017,7,7,10,45,919.0,102.5,4.2,25.5,939.0,1013.94,746.34
2017,7,7,11,0,924.0,103.0,4.3,26.0,961.0,1009.45,741.88
2017,7,7,11,15,927.0,103.5,4.4,26.0,975.5,999.92,735.66
2017,7,7,11,30,930.0,104.0,4.5,26.0,990.0,987.34,727.52
2017,7,7,11,45,932.0,104.0,4.6,26.5,997.5,970.35,715.19
2017,7,7,12,0,934.0,104.0,4.7,27.0,1005.0,950.51,701.23
2017,7,7,12,15,934.0,104.0,4.8,27.0,1004.5,926.16,685.65
2017,7,7,12,30,934.0,104.0,4.9,27.0,1004.0,899.26,668.29
2017,7,7,12,45,931.0,104.5,5.0,27.5,996.0,867.92,646.47
2017,7,7,13,0,928.0,105.0,5.1,28.0,988.0,834.44,623.13
2017,7,7,13,15,925.0,104.5,5.2,28.0,973.0,798.06,598.89
2017,7,7,13,30,922.0,104.0,5.3,28.0,958.0,759.85,573.12
2017,7,7,13,45,919.0,102.0,5.4,28.0,936.5,718.63,544.48
2017,7,7,14,0,916.0,100.0,5.5,28.0,915.0,675.89,512.75
2017,7,7,14,15,909.5,99.0,5.55,28.0,886.5,630.56,478.21
2017,7,7,14,30,903.0,98.0,5.6,28.0,858.0,584.35,442.2
2017,7,7,14,45,897.0,95.5,5.7,28.0,824.0,536.44,404.14
2017,7,7,15,0,891.0,93.0,5.8,28.0,790.0,488.0,364.67
2017,7,7,15,15,880.0,91.0,5.85,27.5,750.0,437.59,323.31
2017,7,7,15,30,869.0,89.0,5.9,27.0,710.0,387.52,281.13
2017,7,7,15,45,858.0,86.0,5.95,27.0,667.0,337.18,237.41
2017,7,7,16,0,847.0,83.0,6.0,27.0,624.0,287.58,193.97
2017,7,7,16,15,829.5,80.5,5.95,26.5,576.5,237.94,151.51
2017,7,7,16,30,812.0,78.0,5.9,26.0,529.0,190.03,112.11
2017,7,7,16,45,791.5,74.5,5.9,25.5,479.5,135.69,71.38
2017,7,7,17,0,771.0,71.0,5.9,25.0,430.0,90.96,44.98
2017,7,7,17,15,740.5,67.5,5.85,24.5,379.5,48.73,36.21
2017,7,7,17,30,710.0,64.0,5.8,24.0,329.0,45.13,33.31
2017,7,7,17,45,669.0,59.0,5.8,23.5,279.0,42.95,31.55
2017,7,7,18,0,628.0,54.0,5.8,23.0,229.0,40.65,29.62
2017,7,7,18,15,566.0,48.0,5.55,22.0,181.5,34.11,23.95
2017,7,7,18,30,504.0,42.0,5.3,21.0,134.0,30.96,21.07
2017,7,7,18,45,407.5,34.0,5.05,20.5,93.5,25.87,16.26
2017,7,7,19,0,311.0,26.0,4.8,20.0,53.0,20.53,10.05
2017,7,7,19,15,155.5,13.0,4.65,19.5,26.5,10.1,0.0
2017,7,7,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,5,15,138.5,14.5,3.45,16.0,27.0,91.07,0.0
2017,7,8,5,30,277.0,29.0,3.4,16.0,54.0,192.31,139.92
2017,7,8,5,45,372.0,38.0,3.4,16.5,94.5,264.32,210.86
2017,7,8,6,0,467.0,47.0,3.4,17.0,135.0,345.15,281.56
2017,7,8,6,15,529.0,54.0,3.3,17.5,181.5,411.39,338.31
2017,7,8,6,30,591.0,61.0,3.2,18.0,228.0,482.11,396.37
2017,7,8,6,45,636.0,65.5,3.1,18.5,278.0,541.87,443.5
2017,7,8,7,0,681.0,70.0,3.0,19.0,328.0,600.63,486.78
2017,7,8,7,15,712.0,74.0,3.0,19.5,378.0,653.39,524.05
2017,7,8,7,30,743.0,78.0,3.0,20.0,428.0,706.51,560.49
2017,7,8,7,45,767.0,81.0,3.05,20.5,477.0,752.62,591.09
2017,7,8,8,0,791.0,84.0,3.1,21.0,526.0,798.03,620.6
2017,7,8,8,15,809.0,86.5,3.2,21.5,573.0,836.53,644.98
2017,7,8,8,30,827.0,89.0,3.3,22.0,620.0,865.94,662.75
2017,7,8,8,45,840.5,91.0,3.4,22.5,663.0,896.3,681.11
2017,7,8,9,0,854.0,93.0,3.5,23.0,706.0,924.53,697.88
2017,7,8,9,15,864.5,95.0,3.5,23.5,745.0,947.55,710.4
2017,7,8,9,30,875.0,97.0,3.5,24.0,784.0,967.99,721.18
2017,7,8,9,45,871.5,104.5,3.55,24.5,814.0,977.99,725.35
2017,7,8,10,0,868.0,112.0,3.6,25.0,844.0,984.78,727.57
2017,7,8,10,15,874.0,113.0,3.7,25.0,871.5,990.89,731.24
2017,7,8,10,30,880.0,114.0,3.8,25.0,899.0,994.05,733.07
2017,7,8,10,45,882.5,116.0,3.95,25.5,919.0,991.77,730.31
2017,7,8,11,0,885.0,118.0,4.1,26.0,939.0,986.47,725.67
2017,7,8,11,15,888.0,118.5,4.1,26.0,953.0,977.17,719.04
2017,7,8,11,30,891.0,119.0,4.1,26.0,967.0,964.94,710.59
2017,7,8,11,45,891.0,120.0,4.2,26.0,973.5,947.53,699.34
2017,7,8,12,0,891.0,121.0,4.3,26.0,980.0,927.44,686.34
2017,7,8,12,15,890.5,121.0,4.4,25.5,979.5,903.44,672.0
2017,7,8,12,30,890.0,121.0,4.5,25.0,979.0,877.06,655.95
2017,7,8,12,45,890.0,119.5,4.6,25.0,972.0,847.48,636.57
2017,7,8,13,0,890.0,118.0,4.7,25.0,965.0,815.75,615.56
2017,7,8,13,15,887.0,117.5,4.8,25.0,950.5,780.56,591.93
2017,7,8,13,30,884.0,117.0,4.9,25.0,936.0,743.62,566.83
2017,7,8,13,45,880.5,115.5,5.0,25.0,914.5,703.87,538.45
2017,7,8,14,0,877.0,114.0,5.1,25.0,893.0,662.71,507.64
2017,7,8,14,15,870.5,113.0,5.1,24.5,865.5,618.93,474.78
2017,7,8,14,30,864.0,112.0,5.1,24.0,838.0,574.32,440.42
2017,7,8,14,45,857.0,109.5,5.2,23.5,805.0,527.59,403.72
2017,7,8,15,0,850.0,107.0,5.3,23.0,772.0,480.46,365.56
2017,7,8,15,15,839.0,105.0,5.3,22.5,733.0,431.9,325.05
2017,7,8,15,30,828.0,103.0,5.3,22.0,694.0,383.7,283.8
2017,7,8,15,45,815.5,100.0,5.3,22.0,651.0,328.46,235.88
2017,7,8,16,0,803.0,97.0,5.3,22.0,608.0,280.16,193.03
2017,7,8,16,15,784.5,94.0,5.25,21.5,561.5,231.79,151.13
2017,7,8,16,30,766.0,91.0,5.2,21.0,515.0,185.37,112.45
2017,7,8,16,45,742.0,87.5,5.2,20.5,466.5,140.08,78.49
2017,7,8,17,0,718.0,84.0,5.2,20.0,418.0,97.6,53.22
2017,7,8,17,15,685.5,79.5,5.15,19.5,368.0,51.85,39.72
2017,7,8,17,30,653.0,75.0,5.1,19.0,318.0,48.82,37.28
2017,7,8,17,45,607.5,69.5,5.05,18.5,269.0,46.93,35.76
2017,7,8,18,0,562.0,64.0,5.0,18.0,220.0,44.92,34.04
2017,7,8,18,15,497.0,56.5,4.9,17.5,174.0,41.06,30.56
2017,7,8,18,30,432.0,49.0,4.8,17.0,128.0,36.99,26.73
2017,7,8,18,45,334.5,38.5,4.75,16.5,88.5,29.9,20.03
2017,7,8,19,0,237.0,28.0,4.7,16.0,49.0,22.41,11.66
2017,7,8,19,15,118.5,14.0,4.6,15.5,24.5,11.03,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,146.0,14.5,3.9,13.5,27.5,93.67,0.0
2017,7,9,5,30,292.0,29.0,3.9,14.0,55.0,199.03,144.8
2017,7,9,5,45,395.0,37.5,3.9,14.5,97.0,275.18,221.14
2017,7,9,6,0,498.0,46.0,3.9,15.0,139.0,360.8,296.64
2017,7,9,6,15,561.5,52.5,3.8,15.5,187.0,428.6,355.35
2017,7,9,6,30,625.0,59.0,3.7,16.0,235.0,500.97,415.39
2017,7,9,6,45,669.0,63.5,3.6,16.5,286.0,557.97,460.9
2017,7,9,7,0,713.0,68.0,3.5,17.0,337.0,620.87,507.56
2017,7,9,7,15,744.0,71.5,3.4,17.0,388.0,674.17,546.19
2017,7,9,7,30,775.0,75.0,3.3,17.0,439.0,727.77,583.96
2017,7,9,7,45,798.5,78.0,3.25,17.5,489.5,774.49,614.78
2017,7,9,8,0,822.0,81.0,3.2,18.0,540.0,820.43,644.31
2017,7,9,8,15,839.5,83.5,3.15,18.5,587.5,851.98,662.96
2017,7,9,8,30,857.0,86.0,3.1,19.0,635.0,889.18,685.38
2017,7,9,8,45,871.5,88.0,3.05,19.5,679.5,921.16,703.76
2017,7,9,9,0,886.0,90.0,3.0,20.0,724.0,950.97,720.44
2017,7,9,9,15,896.0,91.5,3.0,20.0,763.5,973.47,733.84
2017,7,9,9,30,906.0,93.0,3.0,20.0,803.0,993.3,745.52
2017,7,9,9,45,903.0,100.0,3.0,20.5,834.0,1003.62,749.48
2017,7,9,10,0,900.0,107.0,3.0,21.0,865.0,1010.64,751.43
2017,7,9,10,15,906.0,108.5,3.05,21.0,893.5,1017.43,755.27
2017,7,9,10,30,912.0,110.0,3.1,21.0,922.0,1021.14,757.18
2017,7,9,10,45,915.5,111.5,3.2,21.5,943.0,1019.26,754.52
2017,7,9,11,0,919.0,113.0,3.3,22.0,964.0,1014.24,749.94
2017,7,9,11,15,921.5,113.5,3.4,22.0,978.5,1004.16,743.57
2017,7,9,11,30,924.0,114.0,3.5,22.0,993.0,991.04,735.28
2017,7,9,11,45,924.5,115.0,3.6,22.5,1000.0,973.6,722.76
2017,7,9,12,0,925.0,116.0,3.7,23.0,1007.0,953.35,708.43
2017,7,9,12,15,925.0,116.0,3.8,23.0,1006.5,929.04,692.75
2017,7,9,12,30,925.0,116.0,3.9,23.0,1006.0,902.22,675.33
2017,7,9,12,45,922.0,116.0,4.0,23.0,998.0,870.53,654.48
2017,7,9,13,0,919.0,116.0,4.1,23.0,990.0,836.74,632.04
2017,7,9,13,15,916.0,115.5,4.1,22.5,975.0,800.55,608.52
2017,7,9,13,30,913.0,115.0,4.1,22.0,960.0,762.53,583.47
2017,7,9,13,45,910.5,113.0,4.2,22.0,938.5,721.88,554.64
2017,7,9,14,0,908.0,111.0,4.3,22.0,917.0,679.69,523.07
2017,7,9,14,15,901.0,110.0,4.4,22.0,888.5,634.28,488.4
2017,7,9,14,30,894.0,109.0,4.5,22.0,860.0,588.03,452.28
2017,7,9,14,45,888.0,106.0,4.6,22.0,826.0,539.99,413.84
2017,7,9,15,0,882.0,103.0,4.7,22.0,792.0,491.43,373.89
2017,7,9,15,15,870.5,101.0,4.75,21.5,752.0,441.11,332.11
2017,7,9,15,30,859.0,99.0,4.8,21.0,712.0,391.18,289.5
2017,7,9,15,45,848.0,95.5,4.85,21.0,668.5,340.8,245.14
2017,7,9,16,0,837.0,92.0,4.9,21.0,625.0,291.15,201.02
2017,7,9,16,15,819.0,89.5,4.9,20.5,577.5,234.83,152.64
2017,7,9,16,30,801.0,87.0,4.9,20.0,530.0,187.12,112.73
2017,7,9,16,45,781.0,82.5,4.95,19.5,481.0,139.67,76.89
2017,7,9,17,0,761.0,78.0,5.0,19.0,432.0,94.65,49.88
2017,7,9,17,15,729.5,74.0,5.0,18.5,381.0,52.49,40.45
2017,7,9,17,30,698.0,70.0,5.0,18.0,330.0,50.0,38.48
2017,7,9,17,45,658.0,64.5,5.05,18.0,280.0,43.28,32.62
2017,7,9,18,0,618.0,59.0,5.1,18.0,230.0,41.07,30.65
2017,7,9,18,15,553.5,52.5,5.0,17.5,182.0,37.84,27.73
2017,7,9,18,30,489.0,46.0,4.9,17.0,134.0,34.47,24.52
2017,7,9,18,45,391.0,36.5,4.85,16.5,93.0,28.17,18.54
2017,7,9,19,0,293.0,27.0,4.8,16.0,52.0,21.54,10.88
2017,7,9,19,15,146.5,13.5,4.7,15.5,26.0,12.87,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,159.0,13.5,3.65,13.5,27.5,97.2,0.0
2017,7,10,5,30,318.0,27.0,3.7,14.0,55.0,208.69,150.38
2017,7,10,5,45,420.5,35.0,3.75,14.5,97.0,284.75,228.48
2017,7,10,6,0,523.0,43.0,3.8,15.0,139.0,370.4,304.21
2017,7,10,6,15,585.0,49.0,3.75,15.0,187.5,437.58,363.22
2017,7,10,6,30,647.0,55.0,3.7,15.0,236.0,505.83,421.08
2017,7,10,6,45,688.5,59.0,3.65,15.5,286.5,565.22,468.44
2017,7,10,7,0,730.0,63.0,3.6,16.0,337.0,626.34,513.98
2017,7,10,7,15,759.5,66.5,3.55,16.5,388.0,679.07,551.49
2017,7,10,7,30,789.0,70.0,3.5,17.0,439.0,732.0,587.99
2017,7,10,7,45,811.0,72.5,3.45,17.5,489.0,770.36,612.75
2017,7,10,8,0,833.0,75.0,3.4,18.0,539.0,814.67,641.33
2017,7,10,8,15,849.5,77.5,3.4,18.5,586.0,852.99,665.26
2017,7,10,8,30,866.0,80.0,3.4,19.0,633.0,889.64,687.68
2017,7,10,8,45,878.5,81.5,3.4,19.5,677.0,919.48,705.05
2017,7,10,9,0,891.0,83.0,3.4,20.0,721.0,947.06,720.76
2017,7,10,9,15,900.5,84.5,3.35,20.0,760.0,969.29,733.78
2017,7,10,9,30,910.0,86.0,3.3,20.0,799.0,988.83,745.0
2017,7,10,9,45,903.5,95.0,3.3,20.5,829.0,998.16,748.36
2017,7,10,10,0,897.0,104.0,3.3,21.0,859.0,1004.05,749.6
2017,7,10,10,15,902.5,105.5,3.3,21.0,886.5,1010.42,752.77
2017,7,10,10,30,908.0,107.0,3.3,21.0,914.0,1013.72,754.0
2017,7,10,10,45,910.5,108.5,3.3,21.5,934.5,1010.95,749.92
2017,7,10,11,0,913.0,110.0,3.3,22.0,955.0,1005.08,743.98
2017,7,10,11,15,915.5,110.5,3.35,22.0,969.0,995.13,737.31
2017,7,10,11,30,918.0,111.0,3.4,22.0,983.0,982.17,728.75
2017,7,10,11,45,918.0,112.0,3.45,22.0,989.5,964.43,717.1
2017,7,10,12,0,918.0,113.0,3.5,22.0,996.0,943.92,703.65
2017,7,10,12,15,917.5,113.0,3.6,22.0,995.5,919.39,687.8
2017,7,10,12,30,917.0,113.0,3.7,22.0,995.0,892.39,670.22
2017,7,10,12,45,919.5,109.5,3.85,22.0,988.5,862.34,650.71
2017,7,10,13,0,922.0,106.0,4.0,22.0,982.0,829.92,629.36
2017,7,10,13,15,918.5,105.5,4.1,21.5,967.0,793.33,605.84
2017,7,10,13,30,915.0,105.0,4.2,21.0,952.0,754.95,580.72
2017,7,10,13,45,910.0,104.5,4.3,21.0,929.5,713.89,551.6
2017,7,10,14,0,905.0,104.0,4.4,21.0,907.0,671.46,519.67
2017,7,10,14,15,898.5,102.5,4.45,21.0,879.0,626.08,484.69
2017,7,10,14,30,892.0,101.0,4.5,21.0,851.0,579.84,448.17
2017,7,10,14,45,883.0,100.0,4.6,21.0,816.5,532.08,409.67
2017,7,10,15,0,874.0,99.0,4.7,21.0,782.0,484.06,369.89
2017,7,10,15,15,863.5,97.0,4.75,20.5,742.5,434.54,328.5
2017,7,10,15,30,853.0,95.0,4.8,20.0,703.0,385.32,286.2
2017,7,10,15,45,837.5,93.5,4.9,19.5,659.0,335.45,242.65
2017,7,10,16,0,822.0,92.0,5.0,19.0,615.0,286.73,199.57
2017,7,10,16,15,804.0,89.5,5.0,18.5,568.0,231.15,151.44
2017,7,10,16,30,786.0,87.0,5.0,18.0,521.0,184.16,111.87
2017,7,10,16,45,760.0,84.0,5.05,18.0,471.5,138.0,76.94
2017,7,10,17,0,734.0,81.0,5.1,18.0,422.0,94.86,51.33
2017,7,10,17,15,702.0,77.0,5.1,17.5,372.0,54.04,41.97
2017,7,10,17,30,670.0,73.0,5.1,17.0,322.0,47.47,36.41
2017,7,10,17,45,620.5,68.5,5.1,16.5,272.0,46.27,35.48
2017,7,10,18,0,571.0,64.0,5.1,16.0,222.0,45.02,34.42
2017,7,10,18,15,505.0,56.5,5.05,15.5,175.0,41.16,30.91
2017,7,10,18,30,439.0,49.0,5.0,15.0,128.0,37.1,27.04
2017,7,10,18,45,334.0,39.0,5.0,15.0,88.0,30.47,20.62
2017,7,10,19,0,229.0,29.0,5.0,15.0,48.0,22.71,11.72
2017,7,10,19,15,114.5,14.5,4.9,14.5,24.0,13.82,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,97.5,16.0,3.85,13.0,24.5,72.29,0.0
2017,7,11,5,30,195.0,32.0,3.9,13.0,49.0,156.57,111.02
2017,7,11,5,45,301.0,43.5,4.0,13.5,89.0,231.26,185.76
2017,7,11,6,0,407.0,55.0,4.1,14.0,129.0,319.1,263.21
2017,7,11,6,15,476.5,63.5,4.05,14.5,176.5,389.46,324.38
2017,7,11,6,30,546.0,72.0,4.0,15.0,224.0,464.8,387.53
2017,7,11,6,45,597.5,77.5,3.95,15.5,274.5,528.75,439.3
2017,7,11,7,0,649.0,83.0,3.9,16.0,325.0,595.36,490.97
2017,7,11,7,15,683.5,87.5,3.85,16.0,376.0,650.03,531.53
2017,7,11,7,30,718.0,92.0,3.8,16.0,427.0,705.4,571.59
2017,7,11,7,45,746.5,95.0,3.75,16.5,478.0,750.58,601.96
2017,7,11,8,0,775.0,98.0,3.7,17.0,529.0,799.36,634.29
2017,7,11,8,15,794.5,101.0,3.7,17.5,576.5,839.43,659.84
2017,7,11,8,30,814.0,104.0,3.7,18.0,624.0,878.01,683.97
2017,7,11,8,45,831.5,105.5,3.7,18.5,669.0,911.25,703.99
2017,7,11,9,0,849.0,107.0,3.7,19.0,714.0,934.33,716.77
2017,7,11,9,15,860.5,109.5,3.7,19.0,753.5,958.67,731.84
2017,7,11,9,30,872.0,112.0,3.7,19.0,793.0,980.45,745.13
2017,7,11,9,45,883.0,112.0,3.7,19.5,828.0,996.28,752.99
2017,7,11,10,0,894.0,112.0,3.7,20.0,863.0,1009.32,759.05
2017,7,11,10,15,900.0,113.5,3.7,20.0,891.5,1016.07,762.44
2017,7,11,10,30,906.0,115.0,3.7,20.0,920.0,1019.75,763.94
2017,7,11,10,45,912.0,114.5,3.7,20.5,942.0,1018.26,760.67
2017,7,11,11,0,918.0,114.0,3.7,21.0,964.0,1013.66,755.51
2017,7,11,11,15,920.5,114.5,3.7,21.0,978.0,1003.6,748.3
2017,7,11,11,30,923.0,115.0,3.7,21.0,992.0,990.51,739.21
2017,7,11,11,45,925.5,114.5,3.75,21.0,999.5,973.5,727.92
2017,7,11,12,0,928.0,114.0,3.8,21.0,1007.0,953.64,714.78
2017,7,11,12,15,927.0,114.0,3.85,21.0,1006.0,928.41,698.02
2017,7,11,12,30,926.0,114.0,3.9,21.0,1005.0,900.7,679.56
2017,7,11,12,45,929.5,110.0,4.0,21.0,998.5,870.73,659.73
2017,7,11,13,0,933.0,106.0,4.1,21.0,992.0,838.31,638.07
2017,7,11,13,15,929.5,105.5,4.2,21.0,976.0,801.33,613.02
2017,7,11,13,30,926.0,105.0,4.3,21.0,960.0,762.51,586.45
2017,7,11,13,45,923.5,102.0,4.4,21.0,938.0,720.52,556.86
2017,7,11,14,0,921.0,99.0,4.5,21.0,916.0,676.97,524.24
2017,7,11,14,15,913.5,98.0,4.55,20.5,886.5,630.76,489.51
2017,7,11,14,30,906.0,97.0,4.6,20.0,857.0,583.72,453.13
2017,7,11,14,45,898.5,95.0,4.65,20.0,822.5,535.24,413.73
2017,7,11,15,0,891.0,93.0,4.7,20.0,788.0,486.34,372.96
2017,7,11,15,15,879.5,91.0,4.75,19.5,747.5,435.62,330.39
2017,7,11,15,30,868.0,89.0,4.8,19.0,707.0,385.27,286.96
2017,7,11,15,45,853.5,87.0,4.9,19.0,662.5,334.58,241.98
2017,7,11,16,0,839.0,85.0,5.0,19.0,618.0,284.96,197.56
2017,7,11,16,15,820.5,82.5,5.0,18.5,570.5,235.37,154.13
2017,7,11,16,30,802.0,80.0,5.0,18.0,523.0,180.46,108.15
2017,7,11,16,45,777.0,77.0,5.05,18.0,473.0,133.59,72.7
2017,7,11,17,0,752.0,74.0,5.1,18.0,423.0,89.62,46.72
2017,7,11,17,15,720.0,70.5,5.05,17.5,372.5,48.33,36.97
2017,7,11,17,30,688.0,67.0,5.0,17.0,322.0,47.59,36.51
2017,7,11,17,45,642.0,62.5,5.0,17.0,272.0,41.79,31.44
2017,7,11,18,0,596.0,58.0,5.0,17.0,222.0,40.29,30.09
2017,7,11,18,15,530.5,51.5,4.95,16.5,175.0,37.04,27.14
2017,7,11,18,30,465.0,45.0,4.9,16.0,128.0,33.64,23.89
2017,7,11,18,45,360.0,36.0,4.9,15.5,88.0,27.77,18.25
2017,7,11,19,0,255.0,27.0,4.9,15.0,48.0,21.61,10.74
2017,7,11,19,15,127.5,13.5,4.8,14.5,24.0,12.87,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,124.0,14.0,2.8,13.5,24.5,65.16,0.0
2017,7,12,5,30,248.0,28.0,2.8,14.0,49.0,176.46,123.3
2017,7,12,5,45,352.0,37.5,2.85,14.5,89.0,251.77,200.93
2017,7,12,6,0,456.0,47.0,2.9,15.0,129.0,336.91,275.8
2017,7,12,6,15,521.5,54.0,2.8,15.0,176.0,404.61,334.8
2017,7,12,6,30,587.0,61.0,2.7,15.0,223.0,477.11,395.52
2017,7,12,6,45,633.5,65.5,2.6,15.5,273.0,537.68,443.69
2017,7,12,7,0,680.0,70.0,2.5,16.0,323.0,597.24,488.04
2017,7,12,7,15,712.5,74.0,2.4,16.5,373.5,651.15,525.91
2017,7,12,7,30,745.0,78.0,2.3,17.0,424.0,705.53,562.76
2017,7,12,7,45,770.5,80.5,2.25,17.5,474.0,752.41,593.26
2017,7,12,8,0,796.0,83.0,2.2,18.0,524.0,798.68,622.55
2017,7,12,8,15,814.5,85.5,2.2,18.0,571.5,837.86,647.79
2017,7,12,8,30,833.0,88.0,2.2,18.0,619.0,867.99,666.51
2017,7,12,8,45,848.0,89.5,2.2,18.5,663.0,899.4,684.75
2017,7,12,9,0,863.0,91.0,2.2,19.0,707.0,928.74,701.36
2017,7,12,9,15,874.0,93.0,2.2,19.5,746.5,952.52,714.11
2017,7,12,9,30,885.0,95.0,2.2,20.0,786.0,973.69,725.13
2017,7,12,9,45,885.5,100.5,2.25,20.5,818.0,985.68,730.67
2017,7,12,10,0,886.0,106.0,2.3,21.0,850.0,994.53,734.34
2017,7,12,10,15,893.0,107.5,2.35,21.0,878.5,1002.38,738.9
2017,7,12,10,30,900.0,109.0,2.4,21.0,907.0,1007.18,741.6
2017,7,12,10,45,906.0,109.0,2.5,21.5,929.5,1006.34,739.86
2017,7,12,11,0,912.0,109.0,2.6,22.0,952.0,1002.41,736.25
2017,7,12,11,15,915.5,109.5,2.65,22.0,967.0,993.48,730.42
2017,7,12,11,30,919.0,110.0,2.7,22.0,982.0,981.5,722.73
2017,7,12,11,45,921.5,109.5,2.8,22.5,990.0,964.65,710.96
2017,7,12,12,0,924.0,109.0,2.9,23.0,998.0,944.95,697.38
2017,7,12,12,15,924.5,109.0,2.95,23.0,998.0,921.22,682.08
2017,7,12,12,30,925.0,109.0,3.0,23.0,998.0,894.92,665.07
2017,7,12,12,45,918.5,112.0,3.15,23.0,989.0,863.14,644.9
2017,7,12,13,0,912.0,115.0,3.3,23.0,980.0,829.38,623.17
2017,7,12,13,15,909.5,114.5,3.35,22.5,966.0,793.77,600.55
2017,7,12,13,30,907.0,114.0,3.4,22.0,952.0,756.31,576.33
2017,7,12,13,45,903.5,112.5,3.5,22.0,930.5,715.6,547.68
2017,7,12,14,0,900.0,111.0,3.6,22.0,909.0,673.42,516.39
2017,7,12,14,15,893.5,110.0,3.65,22.0,881.0,628.57,482.19
2017,7,12,14,30,887.0,109.0,3.7,22.0,853.0,582.85,446.49
2017,7,12,14,45,879.5,107.0,3.75,22.0,819.0,535.12,408.35
2017,7,12,15,0,872.0,105.0,3.8,22.0,785.0,487.0,368.89
2017,7,12,15,15,861.0,103.0,3.85,21.5,745.5,437.26,327.82
2017,7,12,15,30,850.0,101.0,3.9,21.0,706.0,387.86,285.87
