Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,15,45,836.5,98.5,3.95,21.0,662.0,337.84,242.12
2017,7,12,16,0,823.0,96.0,4.0,21.0,618.0,282.13,193.66
2017,7,12,16,15,804.5,93.0,4.05,20.5,570.5,232.63,150.96
2017,7,12,16,30,786.0,90.0,4.1,20.0,523.0,185.08,111.52
2017,7,12,16,45,762.5,86.0,4.15,19.5,473.5,138.34,76.76
2017,7,12,17,0,739.0,82.0,4.2,19.0,424.0,94.38,51.13
2017,7,12,17,15,706.0,78.0,4.2,18.5,373.0,54.23,41.97
2017,7,12,17,30,673.0,74.0,4.2,18.0,322.0,48.31,36.99
2017,7,12,17,45,627.0,68.5,4.25,17.5,272.0,46.38,35.43
2017,7,12,18,0,581.0,63.0,4.3,17.0,222.0,44.33,33.66
2017,7,12,18,15,514.0,55.5,4.2,16.5,175.0,40.43,30.13
2017,7,12,18,30,447.0,48.0,4.1,16.0,128.0,36.33,26.24
2017,7,12,18,45,342.5,38.0,4.05,15.5,87.5,29.66,19.85
2017,7,12,19,0,238.0,28.0,4.0,15.0,47.0,22.63,11.35
2017,7,12,19,15,119.0,14.0,3.9,15.0,23.5,13.34,0.0
2017,7,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,135.0,13.0,2.55,13.0,24.5,68.62,0.0
2017,7,13,5,30,270.0,26.0,2.6,13.0,49.0,183.84,126.98
2017,7,13,5,45,373.5,35.5,2.65,13.5,89.5,259.96,207.82
2017,7,13,6,0,477.0,45.0,2.7,14.0,130.0,345.6,283.5
2017,7,13,6,15,542.0,51.5,2.6,14.5,177.5,413.14,341.92
2017,7,13,6,30,607.0,58.0,2.5,15.0,225.0,485.46,401.73
2017,7,13,6,45,325.5,98.5,2.45,15.5,190.0,361.52,299.55
2017,7,13,7,0,44.0,139.0,2.4,16.0,155.0,182.26,147.79
2017,7,13,7,15,52.5,161.5,2.35,16.0,184.0,213.92,173.99
2017,7,13,7,30,61.0,184.0,2.3,16.0,213.0,245.79,199.4
2017,7,13,7,45,142.0,208.5,2.25,16.5,284.5,353.24,285.99
2017,7,13,8,0,223.0,233.0,2.2,17.0,356.0,452.48,362.9
2017,7,13,8,15,532.0,160.5,2.2,17.5,489.5,672.7,533.32
2017,7,13,8,30,841.0,88.0,2.2,18.0,623.0,874.65,672.86
2017,7,13,8,45,854.0,90.5,2.25,18.5,666.5,905.57,689.43
2017,7,13,9,0,867.0,93.0,2.3,19.0,710.0,934.29,706.09
2017,7,13,9,15,877.5,95.0,2.3,19.5,749.5,957.63,718.56
2017,7,13,9,30,888.0,97.0,2.3,20.0,789.0,978.35,729.29
2017,7,13,9,45,893.5,99.5,2.35,20.5,822.5,991.94,735.87
2017,7,13,10,0,899.0,102.0,2.4,21.0,856.0,1002.55,740.64
2017,7,13,10,15,904.5,103.5,2.5,21.0,884.0,1009.03,744.78
2017,7,13,10,30,910.0,105.0,2.6,21.0,912.0,1012.41,747.05
2017,7,13,10,45,913.5,106.0,2.75,21.5,933.0,1010.19,744.81
2017,7,13,11,0,917.0,107.0,2.9,22.0,954.0,1004.85,740.62
2017,7,13,11,15,919.5,108.0,3.05,22.0,968.0,995.44,735.24
2017,7,13,11,30,922.0,109.0,3.2,22.0,982.0,982.99,727.88
2017,7,13,11,45,921.5,110.0,3.4,22.0,989.0,964.77,717.04
2017,7,13,12,0,921.0,111.0,3.6,22.0,996.0,943.78,704.25
2017,7,13,12,15,921.0,111.0,3.75,22.0,995.5,919.64,688.92
2017,7,13,12,30,921.0,111.0,3.9,22.0,995.0,892.97,671.76
2017,7,13,12,45,916.5,112.0,4.1,22.0,986.5,861.1,651.11
2017,7,13,13,0,912.0,113.0,4.3,22.0,978.0,827.2,628.8
2017,7,13,13,15,909.0,112.5,4.45,22.0,963.0,791.21,604.68
2017,7,13,13,30,906.0,112.0,4.6,22.0,948.0,753.41,579.21
2017,7,13,13,45,901.0,111.0,4.8,22.0,926.0,712.14,550.17
2017,7,13,14,0,896.0,110.0,5.0,22.0,904.0,669.52,518.37
2017,7,13,14,15,889.5,109.0,5.1,21.5,876.0,624.82,484.77
2017,7,13,14,30,883.0,108.0,5.2,21.0,848.0,579.26,449.47
2017,7,13,14,45,874.0,106.5,5.3,21.0,813.5,531.35,410.5
2017,7,13,15,0,865.0,105.0,5.4,21.0,779.0,483.19,370.31
2017,7,13,15,15,854.0,103.0,5.4,20.5,739.5,433.76,328.66
2017,7,13,15,30,843.0,101.0,5.4,20.0,700.0,384.68,286.23
2017,7,13,15,45,828.5,98.5,5.45,20.0,656.5,334.66,241.91
2017,7,13,16,0,814.0,96.0,5.5,20.0,613.0,279.07,193.0
2017,7,13,16,15,795.5,93.0,5.5,19.5,565.5,230.0,150.21
2017,7,13,16,30,777.0,90.0,5.5,19.0,518.0,182.88,110.82
2017,7,13,16,45,752.5,86.5,5.5,19.0,468.5,136.88,76.35
2017,7,13,17,0,728.0,83.0,5.5,19.0,419.0,93.74,51.29
2017,7,13,17,15,695.0,78.5,5.4,18.5,368.5,49.33,37.69
2017,7,13,17,30,662.0,74.0,5.3,18.0,318.0,48.32,37.0
2017,7,13,17,45,616.0,68.5,5.25,17.5,268.5,46.4,35.44
2017,7,13,18,0,570.0,63.0,5.2,17.0,219.0,44.36,33.68
2017,7,13,18,15,503.5,55.5,5.0,16.5,172.0,40.47,30.15
2017,7,13,18,30,437.0,48.0,4.8,16.0,125.0,36.38,26.26
2017,7,13,18,45,336.0,37.5,4.65,15.5,85.5,29.25,19.47
2017,7,13,19,0,235.0,27.0,4.5,15.0,46.0,21.73,10.47
2017,7,13,19,15,117.5,13.5,4.35,14.5,23.0,12.87,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,111.5,13.5,3.4,13.0,22.5,59.16,0.0
2017,7,14,5,30,223.0,27.0,3.5,13.0,45.0,161.98,109.44
2017,7,14,5,45,326.0,37.5,3.65,13.5,84.5,237.65,189.96
2017,7,14,6,0,429.0,48.0,3.8,14.0,124.0,322.01,264.99
2017,7,14,6,15,495.5,56.0,3.75,14.5,171.0,390.33,324.7
2017,7,14,6,30,562.0,64.0,3.7,15.0,218.0,463.57,386.26
2017,7,14,6,45,610.0,69.5,3.7,15.5,268.0,525.46,436.52
2017,7,14,7,0,658.0,75.0,3.7,16.0,318.0,589.85,486.29
2017,7,14,7,15,691.5,79.5,3.65,16.5,368.5,644.03,525.52
2017,7,14,7,30,725.0,84.0,3.6,17.0,419.0,695.52,561.51
2017,7,14,7,45,751.5,87.0,3.55,17.5,469.0,743.27,593.73
2017,7,14,8,0,778.0,90.0,3.5,18.0,519.0,790.5,624.76
2017,7,14,8,15,797.0,93.0,3.45,18.0,566.5,830.27,650.98
2017,7,14,8,30,816.0,96.0,3.4,18.0,614.0,868.56,675.81
2017,7,14,8,45,832.5,97.5,3.4,18.5,658.5,893.17,689.76
2017,7,14,9,0,849.0,99.0,3.4,19.0,703.0,923.59,707.73
2017,7,14,9,15,860.5,101.0,3.35,19.0,742.5,947.56,722.1
2017,7,14,9,30,872.0,103.0,3.3,19.0,782.0,968.99,734.75
2017,7,14,9,45,875.0,107.5,3.3,19.5,814.5,982.12,740.75
2017,7,14,10,0,878.0,112.0,3.3,20.0,847.0,992.21,744.85
2017,7,14,10,15,885.0,113.5,3.25,20.0,875.5,999.99,748.55
2017,7,14,10,30,892.0,115.0,3.2,20.0,904.0,1004.74,750.35
2017,7,14,10,45,900.0,114.0,3.2,20.5,927.0,1004.8,748.14
2017,7,14,11,0,908.0,113.0,3.2,21.0,950.0,1001.79,744.06
2017,7,14,11,15,911.0,113.5,3.2,21.0,965.0,992.37,737.31
2017,7,14,11,30,914.0,114.0,3.2,21.0,980.0,979.94,728.72
2017,7,14,11,45,918.5,112.5,3.25,21.5,988.5,964.0,716.89
2017,7,14,12,0,923.0,111.0,3.3,22.0,997.0,945.18,703.24
2017,7,14,12,15,923.0,111.0,3.4,22.0,997.0,920.99,687.72
2017,7,14,12,30,923.0,111.0,3.5,22.0,997.0,894.26,670.43
2017,7,14,12,45,920.0,112.0,3.6,22.0,989.0,863.55,650.32
2017,7,14,13,0,917.0,113.0,3.7,22.0,981.0,830.69,628.58
2017,7,14,13,15,914.0,112.5,3.75,22.0,966.5,794.51,604.12
2017,7,14,13,30,911.0,112.0,3.8,22.0,952.0,756.5,578.17
2017,7,14,13,45,908.0,110.0,3.9,22.0,930.5,715.49,549.13
2017,7,14,14,0,905.0,108.0,4.0,22.0,909.0,672.98,517.39
2017,7,14,14,15,898.5,106.5,4.05,21.5,880.5,627.46,483.42
2017,7,14,14,30,892.0,105.0,4.1,21.0,852.0,581.06,447.8
2017,7,14,14,45,885.0,103.0,4.2,21.0,818.0,533.31,409.37
2017,7,14,15,0,878.0,101.0,4.3,21.0,784.0,485.12,369.55
2017,7,14,15,15,867.0,99.0,4.3,21.0,744.5,435.06,327.14
2017,7,14,15,30,856.0,97.0,4.3,21.0,705.0,385.33,284.06
2017,7,14,15,45,844.0,94.0,4.35,21.0,661.5,335.02,239.88
2017,7,14,16,0,832.0,91.0,4.4,21.0,618.0,285.55,196.06
2017,7,14,16,15,813.5,88.0,4.4,20.5,570.0,228.82,147.55
2017,7,14,16,30,795.0,85.0,4.4,20.0,522.0,180.77,107.71
2017,7,14,16,45,773.5,81.0,4.4,20.0,473.0,133.75,72.66
2017,7,14,17,0,752.0,77.0,4.4,20.0,424.0,89.28,47.06
2017,7,14,17,15,719.5,73.0,4.3,19.5,373.0,50.41,38.48
2017,7,14,17,30,687.0,69.0,4.2,19.0,322.0,49.36,37.77
2017,7,14,17,45,645.0,63.5,4.15,18.5,272.0,42.69,32.04
2017,7,14,18,0,603.0,58.0,4.1,18.0,222.0,40.45,30.11
2017,7,14,18,15,537.5,51.0,4.05,17.5,174.5,36.79,26.79
2017,7,14,18,30,472.0,44.0,4.0,17.0,127.0,32.94,23.15
2017,7,14,18,45,371.5,34.5,3.95,16.5,87.0,26.6,17.09
2017,7,14,19,0,271.0,25.0,3.9,16.0,47.0,19.9,8.86
2017,7,14,19,15,135.5,12.5,3.8,15.5,23.5,11.91,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,132.0,12.5,3.1,13.5,23.0,66.53,0.0
2017,7,15,5,30,264.0,25.0,3.1,14.0,46.0,177.67,117.18
2017,7,15,5,45,367.0,34.0,3.1,14.5,85.5,253.94,201.73
2017,7,15,6,0,470.0,43.0,3.1,15.0,125.0,338.08,276.41
2017,7,15,6,15,535.0,49.5,3.05,15.5,172.0,405.11,334.72
2017,7,15,6,30,600.0,56.0,3.0,16.0,219.0,477.0,394.63
2017,7,15,6,45,645.5,60.5,2.95,16.5,268.5,534.0,440.47
2017,7,15,7,0,691.0,65.0,2.9,17.0,318.0,596.97,487.61
2017,7,15,7,15,722.5,68.5,2.9,17.5,368.5,649.85,525.34
2017,7,15,7,30,754.0,72.0,2.9,18.0,419.0,703.15,562.24
2017,7,15,7,45,778.0,75.0,2.95,18.5,468.5,749.72,593.45
2017,7,15,8,0,802.0,78.0,3.0,19.0,518.0,795.61,623.52
2017,7,15,8,15,820.0,80.5,3.0,19.5,565.5,827.33,642.66
2017,7,15,8,30,838.0,83.0,3.0,20.0,613.0,864.71,665.61
2017,7,15,8,45,851.5,85.0,3.05,20.5,657.0,895.57,684.0
2017,7,15,9,0,865.0,87.0,3.1,21.0,701.0,924.27,700.81
2017,7,15,9,15,876.0,88.5,3.15,21.0,740.0,947.64,715.28
2017,7,15,9,30,887.0,90.0,3.2,21.0,779.0,968.41,728.07
2017,7,15,9,45,890.0,94.0,3.25,21.5,812.0,981.39,734.27
2017,7,15,10,0,893.0,98.0,3.3,22.0,845.0,991.3,738.58
2017,7,15,10,15,899.0,99.5,3.35,22.0,873.0,998.36,742.55
2017,7,15,10,30,905.0,101.0,3.4,22.0,901.0,1002.35,744.62
2017,7,15,10,45,909.5,101.5,3.45,22.5,923.0,1000.7,741.65
2017,7,15,11,0,914.0,102.0,3.5,23.0,945.0,995.95,736.8
2017,7,15,11,15,917.0,102.5,3.55,23.5,959.5,986.66,729.09
2017,7,15,11,30,920.0,103.0,3.6,24.0,974.0,974.33,719.5
2017,7,15,11,45,921.0,103.5,3.65,24.5,981.5,957.16,706.83
2017,7,15,12,0,922.0,104.0,3.7,25.0,989.0,937.16,692.39
2017,7,15,12,15,922.0,104.0,3.75,25.0,988.5,913.09,676.62
2017,7,15,12,30,922.0,104.0,3.8,25.0,988.0,886.48,659.14
2017,7,15,12,45,916.5,106.0,3.9,25.0,979.5,854.73,638.36
2017,7,15,13,0,911.0,108.0,4.0,25.0,971.0,820.98,616.05
2017,7,15,13,15,908.0,107.5,4.15,25.0,956.0,785.04,592.24
2017,7,15,13,30,905.0,107.0,4.3,25.0,941.0,747.27,566.87
2017,7,15,13,45,899.5,106.5,4.45,25.5,919.0,706.12,536.88
2017,7,15,14,0,894.0,106.0,4.6,26.0,897.0,663.65,504.61
2017,7,15,14,15,887.5,105.0,4.75,26.0,869.0,619.02,470.99
2017,7,15,14,30,881.0,104.0,4.9,26.0,841.0,573.52,435.76
2017,7,15,14,45,872.0,102.5,5.05,26.0,806.5,525.67,397.79
2017,7,15,15,0,863.0,101.0,5.2,26.0,772.0,477.57,358.56
2017,7,15,15,15,444.0,182.0,5.3,25.5,526.5,324.07,243.09
2017,7,15,15,30,25.0,263.0,5.4,25.0,281.0,243.12,185.54
2017,7,15,15,45,418.0,178.0,5.5,25.0,444.0,263.16,192.13
2017,7,15,16,0,811.0,93.0,5.6,25.0,607.0,274.19,185.51
2017,7,15,16,15,792.5,90.5,5.6,24.5,560.0,225.62,143.85
2017,7,15,16,30,774.0,88.0,5.6,24.0,513.0,179.0,105.68
2017,7,15,16,45,750.0,84.5,5.65,23.5,464.0,133.16,72.34
2017,7,15,17,0,726.0,81.0,5.7,23.0,415.0,90.14,48.32
2017,7,15,17,15,693.0,76.5,5.65,22.0,364.5,53.14,40.43
2017,7,15,17,30,660.0,72.0,5.6,21.0,314.0,46.94,35.33
2017,7,15,17,45,615.0,66.5,5.55,20.5,265.0,44.96,33.73
2017,7,15,18,0,570.0,61.0,5.5,20.0,216.0,42.85,31.92
2017,7,15,18,15,502.5,54.0,5.4,19.5,169.5,39.31,28.73
2017,7,15,18,30,435.0,47.0,5.3,19.0,123.0,35.62,25.23
2017,7,15,18,45,332.0,36.5,5.25,18.5,83.5,28.46,18.46
2017,7,15,19,0,229.0,26.0,5.2,18.0,44.0,20.9,9.21
2017,7,15,19,15,114.5,13.0,5.15,17.5,22.0,12.39,0.0
2017,7,15,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,122.5,12.5,3.4,15.5,22.0,62.42,0.0
2017,7,16,5,30,245.0,25.0,3.3,16.0,44.0,167.77,106.63
2017,7,16,5,45,358.0,34.0,3.25,16.5,84.5,248.96,195.92
2017,7,16,6,0,471.0,43.0,3.2,17.0,125.0,338.07,274.2
2017,7,16,6,15,537.5,49.5,3.1,17.5,172.0,405.99,332.84
2017,7,16,6,30,604.0,56.0,3.0,18.0,219.0,478.89,393.09
2017,7,16,6,45,654.0,59.5,2.9,18.5,270.0,537.84,440.05
2017,7,16,7,0,704.0,63.0,2.8,19.0,321.0,603.11,488.29
2017,7,16,7,15,735.5,67.0,2.8,19.5,371.5,657.09,526.4
2017,7,16,7,30,767.0,71.0,2.8,20.0,422.0,711.47,563.64
2017,7,16,7,45,793.0,73.0,2.8,21.0,472.5,758.87,593.63
2017,7,16,8,0,819.0,75.0,2.8,22.0,523.0,798.59,617.35
2017,7,16,8,15,836.5,77.5,2.9,22.5,571.0,837.55,641.9
2017,7,16,8,30,854.0,80.0,3.0,23.0,619.0,874.95,665.02
2017,7,16,8,45,869.0,81.0,3.1,24.0,663.5,906.41,682.53
2017,7,16,9,0,884.0,82.0,3.2,25.0,708.0,935.76,698.42
2017,7,16,9,15,894.5,83.5,3.25,25.5,748.0,959.03,711.16
2017,7,16,9,30,905.0,85.0,3.3,26.0,788.0,979.63,722.15
2017,7,16,9,45,907.5,89.5,3.4,26.5,821.0,992.94,728.75
2017,7,16,10,0,910.0,94.0,3.5,27.0,854.0,1003.1,733.41
2017,7,16,10,15,916.5,95.0,3.55,27.0,882.5,1010.23,737.31
2017,7,16,10,30,923.0,96.0,3.6,27.0,911.0,1014.24,739.33
2017,7,16,10,45,928.0,96.0,3.65,27.5,933.0,1012.56,736.32
2017,7,16,11,0,933.0,96.0,3.7,28.0,955.0,1007.72,731.43
2017,7,16,11,15,936.0,96.5,3.75,28.0,970.0,998.31,725.16
2017,7,16,11,30,939.0,97.0,3.8,28.0,985.0,985.8,716.98
2017,7,16,11,45,941.0,96.5,3.9,28.0,992.5,968.33,705.95
2017,7,16,12,0,943.0,96.0,4.0,28.0,1000.0,947.96,693.04
2017,7,16,12,15,943.0,96.0,4.1,27.5,1000.0,923.49,678.76
2017,7,16,12,30,943.0,96.0,4.2,27.0,1000.0,896.4,662.61
2017,7,16,12,45,941.5,96.0,4.35,27.0,992.5,865.58,642.72
2017,7,16,13,0,940.0,96.0,4.5,27.0,985.0,832.47,621.1
2017,7,16,13,15,937.0,95.5,4.6,27.0,970.0,795.62,596.67
2017,7,16,13,30,934.0,95.0,4.7,27.0,955.0,756.86,570.75
2017,7,16,13,45,930.0,94.0,4.8,27.0,933.0,715.22,542.05
2017,7,16,14,0,926.0,93.0,4.9,27.0,911.0,672.09,510.1
2017,7,16,14,15,920.0,92.0,4.95,26.5,882.5,626.44,476.31
2017,7,16,14,30,914.0,91.0,5.0,26.0,854.0,579.82,440.79
2017,7,16,14,45,906.5,89.0,5.05,26.0,819.5,530.84,401.61
2017,7,16,15,0,899.0,87.0,5.1,26.0,785.0,481.43,361.08
2017,7,16,15,15,888.0,85.5,5.1,25.5,745.5,430.8,319.17
2017,7,16,15,30,877.0,84.0,5.1,25.0,706.0,380.48,276.41
2017,7,16,15,45,864.5,82.0,5.1,25.0,662.0,329.82,232.11
2017,7,16,16,0,852.0,80.0,5.1,25.0,618.0,280.02,188.28
2017,7,16,16,15,834.0,77.5,5.1,24.5,570.0,229.77,145.27
2017,7,16,16,30,816.0,75.0,5.1,24.0,522.0,181.31,105.66
2017,7,16,16,45,793.5,72.0,5.15,24.0,472.5,126.68,65.34
2017,7,16,17,0,771.0,69.0,5.2,24.0,423.0,81.9,40.62
2017,7,16,17,15,739.5,65.5,5.15,23.5,372.0,44.78,33.0
2017,7,16,17,30,708.0,62.0,5.1,23.0,321.0,43.86,32.38
2017,7,16,17,45,664.0,57.5,5.1,22.5,270.5,42.04,30.91
2017,7,16,18,0,620.0,53.0,5.1,22.0,220.0,40.14,29.3
2017,7,16,18,15,555.0,47.0,4.95,21.0,173.0,33.64,23.62
2017,7,16,18,30,490.0,41.0,4.8,20.0,126.0,30.49,20.69
2017,7,16,18,45,383.5,32.5,4.7,19.5,85.5,24.93,15.37
2017,7,16,19,0,277.0,24.0,4.6,19.0,45.0,19.09,7.61
2017,7,16,19,15,138.5,12.0,4.6,18.5,22.5,11.44,0.0
2017,7,16,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,120.0,12.5,4.3,14.0,21.5,61.22,0.0
2017,7,17,5,30,240.0,25.0,4.4,14.0,43.0,164.32,101.89
2017,7,17,5,45,354.0,34.0,4.5,14.5,83.0,246.52,195.51
2017,7,17,6,0,468.0,43.0,4.6,15.0,123.0,335.85,275.41
2017,7,17,6,15,535.5,50.0,4.6,15.5,170.5,404.84,336.19
2017,7,17,6,30,603.0,57.0,4.6,16.0,218.0,478.91,398.89
2017,7,17,6,45,651.5,61.5,4.7,16.5,269.0,541.31,450.2
2017,7,17,7,0,700.0,66.0,4.8,17.0,320.0,603.19,498.12
2017,7,17,7,15,732.0,70.0,4.8,17.5,371.5,657.44,537.85
2017,7,17,7,30,764.0,74.0,4.8,18.0,423.0,712.11,576.73
2017,7,17,7,45,789.0,76.5,4.8,18.5,473.5,759.24,608.92
2017,7,17,8,0,814.0,79.0,4.8,19.0,524.0,805.7,639.93
2017,7,17,8,15,832.0,81.5,4.8,19.0,572.0,837.74,661.13
2017,7,17,8,30,850.0,84.0,4.8,19.0,620.0,875.43,686.29
2017,7,17,8,45,864.5,86.0,4.8,19.5,664.5,907.49,705.79
2017,7,17,9,0,879.0,88.0,4.8,20.0,709.0,937.39,723.59
2017,7,17,9,15,890.0,89.5,4.75,20.0,749.5,960.99,737.91
2017,7,17,9,30,901.0,91.0,4.7,20.0,790.0,981.95,750.41
2017,7,17,9,45,900.0,97.5,4.7,20.5,822.0,993.93,755.69
2017,7,17,10,0,899.0,104.0,4.7,21.0,854.0,1002.65,758.87
2017,7,17,10,15,905.5,105.5,4.65,21.0,883.0,1010.14,762.42
2017,7,17,10,30,912.0,107.0,4.6,21.0,912.0,1014.53,763.97
2017,7,17,10,45,916.5,108.0,4.6,21.5,934.0,1013.28,760.78
2017,7,17,11,0,921.0,109.0,4.6,22.0,956.0,1008.88,755.65
2017,7,17,11,15,924.0,109.5,4.6,22.0,971.0,999.39,748.74
2017,7,17,11,30,927.0,110.0,4.6,22.0,986.0,986.83,739.89
2017,7,17,11,45,929.5,110.0,4.6,22.0,994.0,970.31,728.47
2017,7,17,12,0,932.0,110.0,4.6,22.0,1002.0,950.89,715.17
2017,7,17,12,15,932.5,110.0,4.65,22.0,1002.5,926.9,699.18
2017,7,17,12,30,933.0,110.0,4.7,22.0,1003.0,900.3,681.39
2017,7,17,12,45,936.0,106.5,4.8,22.0,997.0,870.08,661.35
2017,7,17,13,0,939.0,103.0,4.9,22.0,991.0,837.39,639.42
2017,7,17,13,15,936.5,102.5,4.95,22.0,976.0,800.84,614.31
2017,7,17,13,30,934.0,102.0,5.0,22.0,961.0,762.35,587.62
2017,7,17,13,45,932.0,100.0,5.1,22.0,940.0,721.1,558.24
2017,7,17,14,0,930.0,98.0,5.2,22.0,919.0,678.2,525.7
2017,7,17,14,15,924.0,97.0,5.25,22.0,890.5,632.29,489.93
2017,7,17,14,30,918.0,96.0,5.3,22.0,862.0,585.41,452.54
2017,7,17,14,45,912.0,93.5,5.35,22.0,828.0,536.48,412.66
2017,7,17,15,0,906.0,91.0,5.4,22.0,794.0,486.99,371.29
2017,7,17,15,15,895.5,89.0,5.4,21.5,754.0,435.73,328.11
2017,7,17,15,30,885.0,87.0,5.4,21.0,714.0,384.73,284.03
2017,7,17,15,45,873.5,84.5,5.4,21.0,670.0,333.49,238.45
2017,7,17,16,0,862.0,82.0,5.4,21.0,626.0,283.02,193.28
2017,7,17,16,15,845.0,79.5,5.3,20.5,578.0,232.4,149.19
2017,7,17,16,30,828.0,77.0,5.2,20.0,530.0,183.47,108.57
2017,7,17,16,45,806.0,73.5,5.15,20.0,479.5,127.86,67.05
2017,7,17,17,0,784.0,70.0,5.1,20.0,429.0,82.07,41.61
2017,7,17,17,15,753.0,66.5,5.0,19.5,377.5,45.65,34.34
2017,7,17,17,30,722.0,63.0,4.9,19.0,326.0,44.77,33.74
2017,7,17,17,45,677.5,58.5,4.85,18.5,275.0,42.97,32.29
2017,7,17,18,0,633.0,54.0,4.8,18.0,224.0,41.12,30.68
2017,7,17,18,15,567.5,48.0,4.75,17.5,176.0,34.55,24.79
2017,7,17,18,30,502.0,42.0,4.7,17.0,128.0,31.44,21.8
2017,7,17,18,45,393.5,33.0,4.7,16.5,86.5,25.46,16.03
2017,7,17,19,0,285.0,24.0,4.7,16.0,45.0,19.17,7.49
2017,7,17,19,15,142.5,12.0,4.7,15.5,22.5,11.44,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,117.5,12.5,4.6,13.0,21.0,60.03,0.0
2017,7,18,5,30,235.0,25.0,4.6,13.0,42.0,160.84,96.11
2017,7,18,5,45,342.5,35.5,4.7,13.5,82.0,242.02,192.19
2017,7,18,6,0,450.0,46.0,4.8,14.0,122.0,329.02,270.67
2017,7,18,6,15,520.5,53.5,4.8,14.0,169.5,399.75,333.87
2017,7,18,6,30,591.0,61.0,4.8,14.0,217.0,475.73,399.43
2017,7,18,6,45,315.5,98.0,4.8,14.5,183.0,352.72,296.15
2017,7,18,7,0,40.0,135.0,4.8,15.0,149.0,175.02,143.04
2017,7,18,7,15,115.0,160.0,4.75,15.0,210.5,271.76,225.04
2017,7,18,7,30,190.0,185.0,4.7,15.0,272.0,362.03,299.6
2017,7,18,7,45,257.0,198.5,4.7,15.5,330.0,449.29,369.15
2017,7,18,8,0,324.0,212.0,4.7,16.0,388.0,526.99,429.58
2017,7,18,8,15,583.0,152.0,4.65,16.5,504.5,712.71,575.19
2017,7,18,8,30,842.0,92.0,4.6,17.0,621.0,877.01,692.33
2017,7,18,8,45,857.5,93.5,4.6,17.5,666.0,909.14,711.1
2017,7,18,9,0,873.0,95.0,4.6,18.0,711.0,939.18,729.05
2017,7,18,9,15,884.0,97.0,4.6,18.0,751.0,963.17,744.08
2017,7,18,9,30,895.0,99.0,4.6,18.0,791.0,984.52,757.3
2017,7,18,9,45,901.0,102.0,4.6,18.0,825.5,999.28,766.02
2017,7,18,10,0,907.0,105.0,4.6,18.0,860.0,1011.0,772.78
2017,7,18,10,15,913.5,106.0,4.6,18.0,889.0,1017.97,776.4
2017,7,18,10,30,920.0,107.0,4.6,18.0,918.0,1021.81,778.04
2017,7,18,10,45,926.0,107.0,4.6,18.5,940.5,1020.96,775.09
2017,7,18,11,0,932.0,107.0,4.6,19.0,963.0,1016.93,770.16
2017,7,18,11,15,934.5,107.5,4.6,19.0,978.0,1006.87,762.77
2017,7,18,11,30,937.0,108.0,4.6,19.0,993.0,993.71,753.42
2017,7,18,11,45,940.0,107.5,4.65,19.0,1001.0,977.01,742.17
2017,7,18,12,0,943.0,107.0,4.7,19.0,1009.0,957.36,728.95
2017,7,18,12,15,943.0,107.0,4.75,19.0,1009.0,932.7,712.27
2017,7,18,12,30,943.0,107.0,4.8,19.0,1009.0,905.42,693.76
2017,7,18,12,45,942.0,106.5,4.85,19.0,1001.5,874.36,672.53
2017,7,18,13,0,941.0,106.0,4.9,19.0,994.0,840.99,649.56
2017,7,18,13,15,938.5,105.5,4.9,19.0,979.5,804.31,623.8
2017,7,18,13,30,936.0,105.0,4.9,19.0,965.0,765.68,596.5
2017,7,18,13,45,933.5,103.0,4.9,19.0,943.5,723.95,565.93
2017,7,18,14,0,931.0,101.0,4.9,19.0,922.0,680.59,532.42
2017,7,18,14,15,925.0,100.0,4.9,19.0,893.5,634.58,496.13
2017,7,18,14,30,919.0,99.0,4.9,19.0,865.0,587.58,458.25
2017,7,18,14,45,913.0,96.5,4.95,19.0,830.5,538.54,418.01
2017,7,18,15,0,907.0,94.0,5.0,19.0,796.0,488.93,376.24
2017,7,18,15,15,896.5,92.0,5.05,19.0,756.0,437.55,332.04
2017,7,18,15,30,886.0,90.0,5.1,19.0,716.0,386.43,287.05
2017,7,18,15,45,874.5,87.0,5.2,19.0,672.0,334.67,240.88
2017,7,18,16,0,863.0,84.0,5.3,19.0,628.0,283.68,195.07
2017,7,18,16,15,845.5,81.5,5.3,18.5,579.5,232.86,150.59
2017,7,18,16,30,828.0,79.0,5.3,18.0,531.0,176.58,103.81
2017,7,18,16,45,806.0,75.5,5.3,18.0,480.5,128.14,68.02
2017,7,18,17,0,784.0,72.0,5.3,18.0,430.0,82.32,42.72
2017,7,18,17,15,753.0,68.5,5.25,17.5,378.5,47.25,36.04
2017,7,18,17,30,722.0,65.0,5.2,17.0,327.0,46.44,35.51
2017,7,18,17,45,677.5,60.0,5.2,16.5,275.5,44.3,33.74
2017,7,18,18,0,633.0,55.0,5.2,16.0,224.0,42.07,31.79
2017,7,18,18,15,566.5,48.5,5.1,15.5,175.5,35.03,25.43
2017,7,18,18,30,500.0,42.0,5.0,15.0,127.0,31.51,22.04
2017,7,18,18,45,388.5,33.0,4.9,15.0,85.5,25.53,16.17
2017,7,18,19,0,277.0,24.0,4.8,15.0,44.0,19.25,7.21
2017,7,18,19,15,138.5,12.0,4.75,14.5,22.0,11.44,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,134.5,11.5,4.2,13.0,21.0,65.84,0.0
2017,7,19,5,30,269.0,23.0,4.3,13.0,42.0,173.1,98.71
2017,7,19,5,45,377.5,32.5,4.4,13.5,82.5,255.65,202.44
2017,7,19,6,0,486.0,42.0,4.5,14.0,123.0,343.32,281.91
2017,7,19,6,15,554.0,49.0,4.4,14.5,171.5,413.24,343.7
2017,7,19,6,30,622.0,56.0,4.3,15.0,220.0,488.3,407.19
2017,7,19,6,45,667.5,61.0,4.25,15.5,271.0,546.53,454.89
2017,7,19,7,0,713.0,66.0,4.2,16.0,322.0,610.95,504.07
2017,7,19,7,15,745.5,69.5,4.2,16.0,374.0,665.46,544.72
2017,7,19,7,30,778.0,73.0,4.2,16.0,426.0,720.38,584.71
2017,7,19,7,45,801.5,76.5,4.2,16.5,477.0,768.0,617.13
2017,7,19,8,0,825.0,80.0,4.2,17.0,528.0,814.83,648.26
2017,7,19,8,15,843.0,82.5,4.2,17.5,576.5,847.17,668.25
2017,7,19,8,30,861.0,85.0,4.2,18.0,625.0,885.14,692.1
2017,7,19,8,45,875.0,87.0,4.2,18.5,670.0,916.99,711.24
2017,7,19,9,0,889.0,89.0,4.2,19.0,715.0,946.62,728.67
2017,7,19,9,15,899.5,91.0,4.15,19.0,755.5,970.48,743.11
2017,7,19,9,30,910.0,93.0,4.1,19.0,796.0,991.64,755.7
2017,7,19,9,45,910.5,98.5,4.1,19.5,829.0,1004.05,761.21
2017,7,19,10,0,911.0,104.0,4.1,20.0,862.0,1013.22,764.67
2017,7,19,10,15,917.5,105.0,4.1,20.0,891.0,1020.22,768.25
2017,7,19,10,30,924.0,106.0,4.1,20.0,920.0,1024.08,769.86
2017,7,19,10,45,930.5,106.0,4.1,20.5,943.0,1023.71,767.3
2017,7,19,11,0,937.0,106.0,4.1,21.0,966.0,1020.14,762.77
2017,7,19,11,15,939.5,106.5,4.1,21.0,981.0,1010.04,755.46
2017,7,19,11,30,942.0,107.0,4.1,21.0,996.0,996.82,746.22
2017,7,19,11,45,945.0,106.5,4.2,21.0,1004.0,980.03,735.27
2017,7,19,12,0,948.0,106.0,4.3,21.0,1012.0,960.28,722.35
2017,7,19,12,15,948.0,106.0,4.35,21.0,1012.0,935.49,705.73
2017,7,19,12,30,948.0,106.0,4.4,21.0,1012.0,908.06,687.27
2017,7,19,12,45,945.5,106.5,4.5,21.0,1004.0,876.53,666.47
2017,7,19,13,0,943.0,107.0,4.6,21.0,996.0,842.73,643.92
2017,7,19,13,15,940.5,106.0,4.6,21.0,981.0,805.49,618.13
2017,7,19,13,30,938.0,105.0,4.6,21.0,966.0,766.3,590.81
2017,7,19,13,45,934.5,103.5,4.7,21.0,944.5,724.21,560.8
2017,7,19,14,0,931.0,102.0,4.8,21.0,923.0,680.57,527.82
2017,7,19,14,15,924.5,101.0,4.8,20.5,894.0,634.21,492.57
2017,7,19,14,30,918.0,100.0,4.8,20.0,865.0,586.91,455.61
2017,7,19,14,45,911.5,97.5,4.85,20.0,830.5,537.61,415.37
2017,7,19,15,0,905.0,95.0,4.9,20.0,796.0,487.79,373.63
2017,7,19,15,15,894.0,93.0,4.9,20.0,755.5,436.26,329.45
2017,7,19,15,30,883.0,91.0,4.9,20.0,715.0,385.04,284.55
2017,7,19,15,45,871.5,88.0,4.95,20.0,670.5,333.38,238.67
2017,7,19,16,0,860.0,85.0,5.0,20.0,626.0,282.49,193.17
2017,7,19,16,15,841.5,82.5,5.05,19.5,577.0,231.57,148.95
2017,7,19,16,30,823.0,80.0,5.1,19.0,528.0,175.32,102.57
2017,7,19,16,45,801.5,76.0,5.15,18.5,477.5,126.77,67.14
2017,7,19,17,0,780.0,72.0,5.2,18.0,427.0,80.8,42.16
2017,7,19,17,15,748.0,68.5,5.2,17.5,375.0,47.29,36.08
2017,7,19,17,30,716.0,65.0,5.2,17.0,323.0,46.49,35.56
2017,7,19,17,45,673.0,59.5,5.2,17.0,272.0,43.94,33.34
2017,7,19,18,0,630.0,54.0,5.2,17.0,221.0,41.25,30.92
2017,7,19,18,15,562.5,47.5,5.15,16.5,172.5,34.26,24.63
2017,7,19,18,30,495.0,41.0,5.1,16.0,124.0,30.71,21.22
2017,7,19,18,45,386.0,32.0,5.05,15.5,83.5,24.7,15.38
2017,7,19,19,0,277.0,23.0,5.0,15.0,43.0,18.38,6.19
2017,7,19,19,15,138.5,11.5,4.95,14.5,21.5,10.96,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,146.5,10.5,4.9,13.5,20.5,69.57,0.0
2017,7,20,5,30,293.0,21.0,5.0,14.0,41.0,180.52,96.61
2017,7,20,5,45,400.0,29.5,5.15,14.5,81.0,262.59,206.95
2017,7,20,6,0,507.0,38.0,5.3,15.0,121.0,348.95,285.97
2017,7,20,6,15,573.0,44.0,5.4,15.0,169.0,413.4,344.7
2017,7,20,6,30,639.0,50.0,5.5,15.0,217.0,487.04,408.85
2017,7,20,6,45,679.5,55.0,5.6,15.5,267.5,546.47,458.5
2017,7,20,7,0,720.0,60.0,5.7,16.0,318.0,607.67,506.2
2017,7,20,7,15,751.5,63.5,5.65,16.0,369.5,661.6,547.23
2017,7,20,7,30,783.0,67.0,5.6,16.0,421.0,715.92,587.49
2017,7,20,7,45,805.0,70.5,5.6,16.5,471.0,762.5,619.94
2017,7,20,8,0,827.0,74.0,5.6,17.0,521.0,801.16,645.75
2017,7,20,8,15,844.5,76.0,5.6,17.5,569.0,839.81,671.15
2017,7,20,8,30,862.0,78.0,5.6,18.0,617.0,876.89,694.99
2017,7,20,8,45,874.5,80.5,5.65,18.5,661.5,908.1,714.56
2017,7,20,9,0,887.0,83.0,5.7,19.0,706.0,937.02,732.36
2017,7,20,9,15,897.5,84.5,5.7,19.0,746.0,960.39,747.26
2017,7,20,9,30,908.0,86.0,5.7,19.0,786.0,981.08,760.3
2017,7,20,9,45,916.0,87.5,5.7,19.0,821.0,996.48,769.69
2017,7,20,10,0,924.0,89.0,5.7,19.0,856.0,1008.88,777.08
2017,7,20,10,15,930.0,90.0,5.65,19.0,884.5,1015.66,780.31
2017,7,20,10,30,936.0,91.0,5.6,19.0,913.0,1019.27,781.47
2017,7,20,10,45,939.5,92.0,5.6,19.5,935.0,1017.21,777.66
2017,7,20,11,0,943.0,93.0,5.6,20.0,957.0,1011.93,771.8
2017,7,20,11,15,946.0,93.5,5.55,20.0,972.0,1002.45,764.35
2017,7,20,11,30,949.0,94.0,5.5,20.0,987.0,989.82,754.86
2017,7,20,11,45,950.0,94.0,5.5,20.0,994.5,971.76,742.05
2017,7,20,12,0,951.0,94.0,5.5,20.0,1002.0,950.76,727.29
2017,7,20,12,15,951.0,94.0,5.5,20.0,1002.0,926.07,709.99
2017,7,20,12,30,951.0,94.0,5.5,20.0,1002.0,898.71,690.83
2017,7,20,12,45,939.0,100.5,5.55,20.0,991.5,864.96,667.39
2017,7,20,13,0,927.0,107.0,5.6,20.0,981.0,829.37,642.53
2017,7,20,13,15,924.0,106.5,5.6,20.0,966.0,792.73,616.53
2017,7,20,13,30,921.0,106.0,5.6,20.0,951.0,754.2,589.01
2017,7,20,13,45,919.0,104.0,5.65,20.0,930.0,713.31,558.79
2017,7,20,14,0,917.0,102.0,5.7,20.0,909.0,670.78,525.76
2017,7,20,14,15,910.5,101.0,5.75,20.0,880.5,624.99,489.48
2017,7,20,14,30,904.0,100.0,5.8,20.0,852.0,578.28,451.64
2017,7,20,14,45,898.5,97.0,5.85,20.0,818.0,529.67,411.44
2017,7,20,15,0,893.0,94.0,5.9,20.0,784.0,480.47,369.72
2017,7,20,15,15,882.5,92.0,5.95,19.5,744.5,429.7,326.42
2017,7,20,15,30,872.0,90.0,6.0,19.0,705.0,379.19,282.23
2017,7,20,15,45,861.5,87.0,6.05,19.0,661.0,328.35,236.49
2017,7,20,16,0,851.0,84.0,6.1,19.0,617.0,278.19,191.14
2017,7,20,16,15,833.0,81.5,6.1,18.5,569.5,227.81,147.02
2017,7,20,16,30,815.0,79.0,6.1,18.0,522.0,172.03,100.77
2017,7,20,16,45,794.5,75.0,6.15,18.0,472.0,123.96,65.52
2017,7,20,17,0,774.0,71.0,6.2,18.0,422.0,78.37,40.94
2017,7,20,17,15,742.5,67.5,6.2,17.5,371.0,46.56,35.44
2017,7,20,17,30,711.0,64.0,6.2,17.0,320.0,45.73,34.88
2017,7,20,17,45,669.5,58.5,6.2,16.5,269.5,43.15,32.71
2017,7,20,18,0,628.0,53.0,6.2,16.0,219.0,40.44,30.32
2017,7,20,18,15,561.0,47.0,6.1,15.5,171.0,33.91,24.42
2017,7,20,18,30,494.0,41.0,6.0,15.0,123.0,30.79,21.36
2017,7,20,18,45,385.0,32.0,5.9,15.0,82.5,24.78,15.43
2017,7,20,19,0,276.0,23.0,5.8,15.0,42.0,18.46,5.72
2017,7,20,19,15,138.0,11.5,5.7,14.5,21.0,10.96,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,145.0,10.5,4.75,13.0,20.0,68.75,0.0
2017,7,21,5,30,290.0,21.0,4.8,13.0,40.0,178.0,88.34
2017,7,21,5,45,399.5,30.0,4.9,13.5,80.5,262.57,206.89
2017,7,21,6,0,509.0,39.0,5.0,14.0,121.0,350.78,287.93
2017,7,21,6,15,576.5,45.0,4.9,14.5,169.5,415.88,346.49
2017,7,21,6,30,644.0,51.0,4.8,15.0,218.0,490.63,410.32
2017,7,21,6,45,686.5,55.5,4.75,15.5,269.0,551.01,460.09
2017,7,21,7,0,729.0,60.0,4.7,16.0,320.0,613.28,507.73
2017,7,21,7,15,760.5,63.5,4.6,16.0,372.0,667.55,548.17
2017,7,21,7,30,792.0,67.0,4.5,16.0,424.0,722.19,587.68
2017,7,21,7,45,814.5,70.5,4.4,16.5,474.5,762.59,614.26
2017,7,21,8,0,837.0,74.0,4.3,17.0,525.0,808.86,644.51
2017,7,21,8,15,855.0,76.0,4.2,17.5,574.0,848.24,669.22
2017,7,21,8,30,873.0,78.0,4.1,18.0,623.0,886.03,692.38
2017,7,21,8,45,885.5,80.5,4.1,18.5,667.5,917.49,711.21
2017,7,21,9,0,898.0,83.0,4.1,19.0,712.0,946.63,728.25
2017,7,21,9,15,908.5,84.5,4.1,19.0,752.5,970.17,742.73
2017,7,21,9,30,919.0,86.0,4.1,19.0,793.0,990.99,755.38
2017,7,21,9,45,918.5,92.0,4.1,19.5,826.0,1003.25,760.78
2017,7,21,10,0,918.0,98.0,4.1,20.0,859.0,1012.2,764.09
2017,7,21,10,15,924.5,99.0,4.1,20.0,888.0,1019.32,767.75
2017,7,21,10,30,931.0,100.0,4.1,20.0,917.0,1023.28,769.42
2017,7,21,10,45,936.0,100.5,4.15,20.5,939.5,1022.03,766.58
2017,7,21,11,0,941.0,101.0,4.2,21.0,962.0,1017.56,761.75
2017,7,21,11,15,944.0,101.5,4.25,21.0,977.0,1007.96,755.08
2017,7,21,11,30,947.0,102.0,4.3,21.0,992.0,995.21,746.41
2017,7,21,11,45,948.5,102.0,4.4,21.5,1000.0,977.49,733.34
2017,7,21,12,0,950.0,102.0,4.5,22.0,1008.0,956.83,718.5
2017,7,21,12,15,950.5,102.0,4.6,22.0,1008.5,932.45,702.71
2017,7,21,12,30,951.0,102.0,4.7,22.0,1009.0,905.38,685.0
2017,7,21,12,45,946.5,103.5,4.8,22.0,1000.5,873.03,663.5
2017,7,21,13,0,942.0,105.0,4.9,22.0,992.0,838.51,640.31
2017,7,21,13,15,939.5,104.5,5.0,21.5,977.0,801.7,616.5
2017,7,21,13,30,937.0,104.0,5.1,21.0,962.0,762.92,590.91
2017,7,21,13,45,933.0,103.0,5.2,21.0,940.5,720.89,560.51
2017,7,21,14,0,929.0,102.0,5.3,21.0,919.0,677.34,527.23
2017,7,21,14,15,923.0,100.5,5.35,20.5,890.0,630.85,491.73
2017,7,21,14,30,917.0,99.0,5.4,20.0,861.0,583.38,454.46
2017,7,21,14,45,910.0,97.5,5.45,20.0,826.5,534.63,414.26
2017,7,21,15,0,903.0,96.0,5.5,20.0,792.0,485.39,372.62
2017,7,21,15,15,892.0,94.0,5.45,20.0,752.0,433.86,328.09
2017,7,21,15,30,881.0,92.0,5.4,20.0,712.0,382.64,282.92
2017,7,21,15,45,868.0,89.5,5.4,20.0,667.0,330.94,236.82
2017,7,21,16,0,855.0,87.0,5.4,20.0,622.0,280.15,191.35
2017,7,21,16,15,836.5,84.5,5.3,19.5,573.5,229.4,147.25
2017,7,21,16,30,818.0,82.0,5.2,19.0,525.0,173.34,101.2
2017,7,21,16,45,794.5,78.5,5.15,18.5,474.5,125.2,66.62
2017,7,21,17,0,771.0,75.0,5.1,18.0,424.0,79.85,42.94
2017,7,21,17,15,738.0,71.0,5.0,17.5,372.0,49.35,37.9
2017,7,21,17,30,705.0,67.0,4.9,17.0,320.0,48.24,37.11
2017,7,21,17,45,659.0,62.0,4.85,17.0,268.5,42.03,31.66
2017,7,21,18,0,613.0,57.0,4.8,17.0,217.0,40.15,29.95
2017,7,21,18,15,542.5,50.0,4.7,16.5,169.0,36.47,26.56
2017,7,21,18,30,472.0,43.0,4.6,16.0,121.0,32.61,22.85
2017,7,21,18,45,355.0,33.0,4.5,15.5,80.0,25.76,16.18
2017,7,21,19,0,238.0,23.0,4.4,15.0,39.0,18.53,5.14
2017,7,21,19,15,119.0,11.5,4.35,14.5,19.5,10.96,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,112.5,10.5,1.75,13.5,18.0,55.42,0.0
2017,7,22,5,30,225.0,21.0,1.7,14.0,36.0,147.52,64.77
2017,7,22,5,45,336.0,32.0,1.65,14.5,75.0,232.99,180.63
2017,7,22,6,0,447.0,43.0,1.6,15.0,114.0,321.45,259.46
2017,7,22,6,15,518.5,50.0,1.5,15.5,161.5,391.58,319.68
2017,7,22,6,30,590.0,57.0,1.4,16.0,209.0,467.14,381.46
2017,7,22,6,45,637.0,63.0,1.35,16.5,260.0,529.84,430.56
2017,7,22,7,0,684.0,69.0,1.3,17.0,311.0,595.0,478.55
2017,7,22,7,15,718.0,73.0,1.3,17.5,362.5,646.62,514.12
2017,7,22,7,30,752.0,77.0,1.3,18.0,414.0,702.41,551.55
2017,7,22,7,45,776.5,80.5,1.35,18.5,464.5,750.06,582.49
2017,7,22,8,0,801.0,84.0,1.4,19.0,515.0,797.01,612.31
2017,7,22,8,15,820.0,87.0,1.4,19.5,563.5,837.56,636.54
2017,7,22,8,30,839.0,90.0,1.4,20.0,612.0,868.99,654.22
2017,7,22,8,45,853.0,92.5,1.45,20.5,657.0,900.93,672.78
2017,7,22,9,0,867.0,95.0,1.5,21.0,702.0,930.7,689.72
2017,7,22,9,15,878.5,97.0,1.5,21.5,742.5,955.13,702.4
2017,7,22,9,30,890.0,99.0,1.5,22.0,783.0,976.94,713.38
2017,7,22,9,45,901.0,99.0,1.55,23.0,818.5,993.27,720.21
2017,7,22,10,0,912.0,99.0,1.6,24.0,854.0,1006.71,725.29
2017,7,22,10,15,918.5,100.0,1.65,24.5,883.0,1013.8,727.88
2017,7,22,10,30,925.0,101.0,1.7,25.0,912.0,1017.75,728.67
2017,7,22,10,45,929.5,102.0,1.8,25.5,934.5,1016.54,727.06
2017,7,22,11,0,934.0,103.0,1.9,26.0,957.0,1012.13,723.55
2017,7,22,11,15,937.0,103.5,2.05,26.0,972.0,1002.57,718.89
2017,7,22,11,30,940.0,104.0,2.2,26.0,987.0,989.88,712.24
