Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,11,45,941.0,104.5,2.35,26.5,994.5,972.27,700.99
2017,7,22,12,0,942.0,105.0,2.5,27.0,1002.0,951.73,687.83
2017,7,22,12,15,942.0,105.0,2.65,27.0,1002.5,927.04,673.22
2017,7,22,12,30,942.0,105.0,2.8,27.0,1003.0,899.71,656.72
2017,7,22,12,45,939.5,105.5,2.95,27.0,995.0,868.28,637.3
2017,7,22,13,0,937.0,106.0,3.1,27.0,987.0,834.59,616.12
2017,7,22,13,15,934.5,105.5,3.2,27.0,972.5,797.9,592.37
2017,7,22,13,30,932.0,105.0,3.3,27.0,958.0,759.26,567.01
2017,7,22,13,45,927.0,104.5,3.45,27.0,936.0,717.14,538.09
2017,7,22,14,0,922.0,104.0,3.6,27.0,914.0,673.58,506.48
2017,7,22,14,15,916.0,103.0,3.65,26.5,885.0,627.75,473.0
2017,7,22,14,30,910.0,102.0,3.7,26.0,856.0,580.95,437.78
2017,7,22,14,45,901.0,100.5,3.75,26.0,821.0,531.47,398.69
2017,7,22,15,0,892.0,99.0,3.8,26.0,786.0,481.69,358.3
2017,7,22,15,15,881.0,97.5,3.8,25.5,746.0,431.04,316.77
2017,7,22,15,30,870.0,96.0,3.8,25.0,706.0,380.69,274.36
2017,7,22,15,45,855.0,93.5,3.8,25.0,661.0,328.88,229.64
2017,7,22,16,0,840.0,91.0,3.8,25.0,616.0,278.18,185.66
2017,7,22,16,15,821.0,88.5,3.75,24.5,567.5,221.07,137.89
2017,7,22,16,30,802.0,86.0,3.7,24.0,519.0,172.72,99.2
2017,7,22,16,45,776.5,82.5,3.65,24.0,468.0,125.2,66.02
2017,7,22,17,0,751.0,79.0,3.6,24.0,417.0,80.69,43.7
2017,7,22,17,15,716.5,74.5,3.5,23.0,365.0,52.13,39.42
2017,7,22,17,30,682.0,70.0,3.4,22.0,313.0,46.02,34.41
2017,7,22,17,45,633.0,64.5,3.35,21.5,262.0,43.97,32.74
2017,7,22,18,0,584.0,59.0,3.3,21.0,211.0,41.8,30.86
2017,7,22,18,15,512.5,51.5,3.25,20.5,163.5,37.78,27.23
2017,7,22,18,30,441.0,44.0,3.2,20.0,116.0,33.57,23.24
2017,7,22,18,45,327.5,33.0,3.15,19.5,76.0,25.83,15.87
2017,7,22,19,0,214.0,22.0,3.1,19.0,36.0,17.65,3.75
2017,7,22,19,15,107.0,11.0,3.05,18.5,18.0,10.48,0.0
2017,7,22,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,85.5,10.5,1.25,15.5,15.5,44.39,0.0
2017,7,23,5,30,171.0,21.0,1.3,16.0,31.0,120.18,44.46
2017,7,23,5,45,281.0,32.5,1.4,16.5,68.5,205.84,157.45
2017,7,23,6,0,391.0,44.0,1.5,17.0,106.0,291.64,233.55
2017,7,23,6,15,462.5,52.5,1.45,17.0,151.5,361.14,293.51
2017,7,23,6,30,534.0,61.0,1.4,17.0,197.0,436.17,355.67
2017,7,23,6,45,585.5,67.0,1.4,17.5,247.0,499.61,405.85
2017,7,23,7,0,637.0,73.0,1.4,18.0,297.0,565.93,455.95
2017,7,23,7,15,672.5,77.5,1.4,18.5,347.5,620.78,494.33
2017,7,23,7,30,708.0,82.0,1.4,19.0,398.0,673.09,529.6
2017,7,23,7,45,735.5,85.5,1.45,20.0,448.0,721.8,560.62
2017,7,23,8,0,763.0,89.0,1.5,21.0,498.0,770.08,590.48
2017,7,23,8,15,783.0,92.0,1.55,21.5,546.0,810.47,615.33
2017,7,23,8,30,803.0,95.0,1.6,22.0,594.0,849.46,638.91
2017,7,23,8,45,819.5,97.0,1.7,22.5,638.5,882.38,658.68
2017,7,23,9,0,836.0,99.0,1.8,23.0,683.0,905.46,671.85
2017,7,23,9,15,848.0,101.0,1.85,23.5,723.0,929.85,685.39
2017,7,23,9,30,860.0,103.0,1.9,24.0,763.0,951.74,697.23
2017,7,23,9,45,860.0,109.5,2.0,24.5,795.5,964.2,703.58
2017,7,23,10,0,860.0,116.0,2.1,25.0,828.0,973.54,708.07
2017,7,23,10,15,867.5,117.5,2.2,25.0,856.5,981.79,713.37
2017,7,23,10,30,875.0,119.0,2.3,25.0,885.0,987.03,716.84
2017,7,23,10,45,881.0,119.5,2.45,25.5,907.5,986.73,715.95
2017,7,23,11,0,887.0,120.0,2.6,26.0,930.0,983.36,713.17
2017,7,23,11,15,890.5,120.5,2.65,26.0,945.0,974.53,707.43
2017,7,23,11,30,894.0,121.0,2.7,26.0,960.0,962.7,699.89
2017,7,23,11,45,896.0,121.0,2.8,26.0,968.0,946.07,689.7
2017,7,23,12,0,898.0,121.0,2.9,26.0,976.0,926.63,677.7
2017,7,23,12,15,898.5,121.0,2.95,26.0,976.5,903.18,662.68
2017,7,23,12,30,899.0,121.0,3.0,26.0,977.0,877.2,645.96
2017,7,23,12,45,886.5,127.5,3.1,26.0,966.0,844.04,624.66
2017,7,23,13,0,874.0,134.0,3.2,26.0,955.0,809.22,602.08
2017,7,23,13,15,871.0,133.5,3.25,25.5,940.5,774.03,579.9
2017,7,23,13,30,868.0,133.0,3.3,25.0,926.0,737.09,555.98
2017,7,23,13,45,861.5,133.0,3.4,25.0,904.0,696.61,526.8
2017,7,23,14,0,855.0,133.0,3.5,25.0,882.0,654.95,496.08
2017,7,23,14,15,847.5,131.0,3.5,24.5,854.0,610.04,462.92
2017,7,23,14,30,840.0,129.0,3.5,24.0,826.0,564.42,428.29
2017,7,23,14,45,829.0,128.0,3.55,24.0,791.0,513.32,388.0
2017,7,23,15,0,818.0,127.0,3.6,24.0,756.0,465.7,349.21
2017,7,23,15,15,805.5,124.5,3.55,23.5,716.5,416.51,308.76
2017,7,23,15,30,793.0,122.0,3.5,23.0,677.0,367.96,267.82
2017,7,23,15,45,775.5,119.0,3.5,22.5,633.0,318.39,225.52
2017,7,23,16,0,758.0,116.0,3.5,22.0,589.0,270.36,184.2
2017,7,23,16,15,736.5,112.5,3.5,21.5,541.5,217.4,139.83
2017,7,23,16,30,715.0,109.0,3.5,21.0,494.0,171.84,103.4
2017,7,23,16,45,687.5,104.0,3.5,20.5,444.5,127.09,72.22
2017,7,23,17,0,660.0,99.0,3.5,20.0,395.0,85.55,51.17
2017,7,23,17,15,621.5,93.0,3.5,19.5,344.5,60.53,47.33
2017,7,23,17,30,583.0,87.0,3.5,19.0,294.0,58.94,46.16
2017,7,23,17,45,533.0,79.0,3.5,18.5,245.0,55.51,43.3
2017,7,23,18,0,483.0,71.0,3.5,18.0,196.0,51.86,40.1
2017,7,23,18,15,408.0,61.0,3.4,17.5,150.0,46.12,34.88
2017,7,23,18,30,333.0,51.0,3.3,17.0,104.0,38.83,28.1
2017,7,23,18,45,229.5,37.0,3.25,16.5,67.5,28.67,18.42
2017,7,23,19,0,126.0,23.0,3.2,16.0,31.0,18.09,3.21
2017,7,23,19,15,63.0,11.5,3.1,16.0,15.5,10.96,0.0
2017,7,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,75.5,10.0,2.4,13.5,14.5,39.79,0.0
2017,7,24,5,30,151.0,20.0,2.5,14.0,29.0,108.91,32.67
2017,7,24,5,45,262.0,32.5,2.65,14.5,66.0,196.08,150.82
2017,7,24,6,0,373.0,45.0,2.8,15.0,103.0,282.49,228.93
2017,7,24,6,15,446.0,54.0,2.8,15.0,148.5,352.67,290.92
2017,7,24,6,30,519.0,63.0,2.8,15.0,194.0,428.52,355.61
2017,7,24,6,45,281.0,97.0,2.8,15.5,170.0,313.46,260.72
2017,7,24,7,0,43.0,131.0,2.8,16.0,146.0,173.05,140.55
2017,7,24,7,15,66.5,156.0,2.85,16.5,183.5,219.05,178.7
2017,7,24,7,30,90.0,181.0,2.9,17.0,221.0,266.18,216.58
2017,7,24,7,45,90.5,204.0,2.95,17.5,248.5,293.08,236.84
2017,7,24,8,0,91.0,227.0,3.0,18.0,276.0,319.53,256.41
2017,7,24,8,15,439.5,163.0,3.0,18.5,431.5,590.09,472.99
2017,7,24,8,30,788.0,99.0,3.0,19.0,587.0,840.01,653.34
2017,7,24,8,45,803.5,101.5,3.05,19.5,631.0,872.27,671.2
2017,7,24,9,0,819.0,104.0,3.1,20.0,675.0,902.49,689.26
2017,7,24,9,15,830.5,106.5,3.1,20.0,714.5,918.66,698.56
2017,7,24,9,30,842.0,109.0,3.1,20.0,754.0,940.33,711.79
2017,7,24,9,45,844.0,114.5,3.15,20.5,786.0,953.38,718.16
2017,7,24,10,0,846.0,120.0,3.2,21.0,818.0,963.43,722.64
2017,7,24,10,15,853.0,121.5,3.2,21.5,846.5,971.1,725.27
2017,7,24,10,30,860.0,123.0,3.2,22.0,875.0,975.81,726.05
2017,7,24,10,45,864.5,124.0,3.25,22.5,896.5,974.56,723.38
2017,7,24,11,0,869.0,125.0,3.3,23.0,918.0,970.3,718.88
2017,7,24,11,15,872.5,125.5,3.3,23.0,932.5,961.59,712.6
2017,7,24,11,30,876.0,126.0,3.3,23.0,947.0,949.93,704.5
2017,7,24,11,45,877.0,126.5,3.35,23.0,954.5,933.09,693.37
2017,7,24,12,0,878.0,127.0,3.4,23.0,962.0,913.52,680.5
2017,7,24,12,15,878.0,127.0,3.4,23.0,962.0,890.0,664.67
2017,7,24,12,30,878.0,127.0,3.4,23.0,962.0,864.05,647.23
2017,7,24,12,45,886.5,120.0,3.45,23.0,957.5,836.39,628.87
2017,7,24,13,0,895.0,113.0,3.5,23.0,953.0,806.09,608.61
2017,7,24,13,15,892.0,112.5,3.5,23.0,938.0,770.34,584.22
2017,7,24,13,30,889.0,112.0,3.5,23.0,923.0,732.79,558.42
2017,7,24,13,45,885.0,110.5,3.5,23.0,901.5,692.03,528.69
2017,7,24,14,0,881.0,109.0,3.5,23.0,880.0,649.85,496.92
2017,7,24,14,15,874.0,108.0,3.5,22.5,852.0,605.1,463.43
2017,7,24,14,30,867.0,107.0,3.5,22.0,824.0,559.53,428.35
2017,7,24,14,45,859.0,104.5,3.5,22.0,790.0,511.59,389.73
2017,7,24,15,0,851.0,102.0,3.5,22.0,756.0,463.34,349.86
2017,7,24,15,15,839.5,100.0,3.45,21.5,716.5,413.99,308.7
2017,7,24,15,30,828.0,98.0,3.4,21.0,677.0,365.05,266.82
2017,7,24,15,45,812.5,96.0,3.35,21.0,633.0,309.06,218.43
2017,7,24,16,0,797.0,94.0,3.3,21.0,589.0,260.45,175.64
2017,7,24,16,15,777.5,90.5,3.25,20.5,542.0,211.38,133.8
2017,7,24,16,30,758.0,87.0,3.2,20.0,495.0,164.37,95.95
2017,7,24,16,45,731.5,84.0,3.15,19.5,445.5,119.41,64.83
2017,7,24,17,0,705.0,81.0,3.1,19.0,396.0,77.55,44.6
2017,7,24,17,15,670.5,76.0,3.0,18.5,346.0,48.23,36.78
2017,7,24,17,30,636.0,71.0,2.9,18.0,296.0,46.79,35.7
2017,7,24,17,45,585.5,65.5,2.85,18.0,246.5,44.8,33.98
2017,7,24,18,0,535.0,60.0,2.8,18.0,197.0,42.71,32.06
2017,7,24,18,15,464.0,52.0,2.65,17.5,151.5,38.33,28.06
2017,7,24,18,30,393.0,44.0,2.5,17.0,106.0,33.72,23.66
2017,7,24,18,45,282.5,32.5,2.45,16.5,68.5,25.54,15.72
2017,7,24,19,0,172.0,21.0,2.4,16.0,31.0,16.51,1.43
2017,7,24,19,15,86.0,10.5,2.3,16.0,15.5,10.01,0.0
2017,7,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,67.5,10.0,0.85,14.0,14.0,36.48,0.0
2017,7,25,5,30,135.0,20.0,0.8,14.0,28.0,101.18,21.43
2017,7,25,5,45,243.5,32.5,0.8,14.5,63.5,184.2,140.03
2017,7,25,6,0,352.0,45.0,0.8,15.0,99.0,270.61,216.87
2017,7,25,6,15,425.0,54.5,0.8,15.5,144.0,340.38,276.44
2017,7,25,6,30,498.0,64.0,0.8,16.0,189.0,415.86,338.21
2017,7,25,6,45,299.5,100.0,0.8,16.5,180.0,342.53,278.83
2017,7,25,7,0,101.0,136.0,0.8,17.0,171.0,232.0,187.61
2017,7,25,7,15,104.0,159.5,0.85,17.0,200.5,263.42,213.05
2017,7,25,7,30,107.0,183.0,0.9,17.0,230.0,294.41,236.86
2017,7,25,7,45,417.0,139.5,0.95,17.5,356.5,522.29,417.7
2017,7,25,8,0,727.0,96.0,1.0,18.0,483.0,746.41,577.65
2017,7,25,8,15,747.5,99.5,1.05,18.5,530.0,786.88,600.58
2017,7,25,8,30,768.0,103.0,1.1,19.0,577.0,826.03,624.49
2017,7,25,8,45,785.0,105.0,1.2,19.5,621.0,858.65,644.4
2017,7,25,9,0,802.0,107.0,1.3,20.0,665.0,889.33,662.95
2017,7,25,9,15,814.0,109.5,1.4,20.5,704.0,913.7,677.25
2017,7,25,9,30,826.0,112.0,1.5,21.0,743.0,927.5,684.67
2017,7,25,9,45,828.0,118.0,1.6,21.5,775.0,940.91,692.01
2017,7,25,10,0,830.0,124.0,1.7,22.0,807.0,951.34,697.47
2017,7,25,10,15,837.0,125.5,1.8,22.0,835.5,958.92,702.52
2017,7,25,10,30,844.0,127.0,1.9,22.0,864.0,963.58,705.81
2017,7,25,10,45,849.0,128.0,2.05,22.5,885.5,962.83,704.89
2017,7,25,11,0,854.0,129.0,2.2,23.0,907.0,959.11,702.11
2017,7,25,11,15,857.5,129.5,2.35,23.0,921.5,950.49,697.53
2017,7,25,11,30,861.0,130.0,2.5,23.0,936.0,938.98,691.05
2017,7,25,11,45,863.0,130.5,2.65,23.5,943.5,923.24,680.44
2017,7,25,12,0,865.0,131.0,2.8,24.0,951.0,904.78,668.02
2017,7,25,12,15,865.0,131.0,2.85,24.0,951.5,881.49,652.91
2017,7,25,12,30,865.0,131.0,2.9,24.0,952.0,855.79,636.19
2017,7,25,12,45,874.0,124.0,3.0,24.0,948.0,828.86,618.87
2017,7,25,13,0,883.0,117.0,3.1,24.0,944.0,799.27,599.6
2017,7,25,13,15,880.0,116.5,3.15,24.0,929.5,763.87,575.9
2017,7,25,13,30,877.0,116.0,3.2,24.0,915.0,726.67,550.77
2017,7,25,13,45,874.0,114.0,3.3,24.0,894.5,686.55,521.89
2017,7,25,14,0,871.0,112.0,3.4,24.0,874.0,644.95,491.05
2017,7,25,14,15,864.5,110.5,3.35,23.5,846.0,600.43,457.73
2017,7,25,14,30,858.0,109.0,3.3,23.0,818.0,555.07,422.87
2017,7,25,14,45,849.5,107.5,3.3,23.0,784.0,508.08,385.13
2017,7,25,15,0,841.0,106.0,3.3,23.0,750.0,460.81,346.2
2017,7,25,15,15,829.5,103.5,3.25,22.5,711.0,411.47,305.29
2017,7,25,15,30,818.0,101.0,3.2,22.0,672.0,362.55,263.69
2017,7,25,15,45,803.0,98.5,3.15,21.5,628.5,306.79,216.17
2017,7,25,16,0,788.0,96.0,3.1,21.0,585.0,258.35,174.03
2017,7,25,16,15,768.5,93.0,3.0,20.5,538.0,210.1,132.97
2017,7,25,16,30,749.0,90.0,2.9,20.0,491.0,163.93,95.98
2017,7,25,16,45,723.0,86.0,2.85,19.5,442.0,118.68,64.87
2017,7,25,17,0,697.0,82.0,2.8,19.0,393.0,76.49,44.73
2017,7,25,17,15,662.0,77.5,2.75,18.5,343.0,49.37,37.79
2017,7,25,17,30,627.0,73.0,2.7,18.0,293.0,48.38,37.1
2017,7,25,17,45,578.0,66.5,2.7,17.5,244.0,45.68,34.83
2017,7,25,18,0,529.0,60.0,2.7,17.0,195.0,42.8,32.28
2017,7,25,18,15,457.5,52.0,2.65,16.5,149.5,38.43,28.25
2017,7,25,18,30,386.0,44.0,2.6,16.0,104.0,33.84,23.83
2017,7,25,18,45,278.5,32.0,2.55,16.0,67.0,25.19,15.37
2017,7,25,19,0,171.0,20.0,2.5,16.0,30.0,16.01,0.01
2017,7,25,19,15,85.5,10.0,2.4,15.5,15.0,9.53,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,95.5,9.0,2.1,13.5,14.5,46.57,0.0
2017,7,26,5,30,191.0,18.0,2.1,14.0,29.0,124.63,15.0
2017,7,26,5,45,310.0,29.0,2.1,14.5,67.0,214.97,163.54
2017,7,26,6,0,429.0,40.0,2.1,15.0,105.0,305.74,246.5
2017,7,26,6,15,502.0,47.5,2.05,15.0,151.5,376.12,308.54
2017,7,26,6,30,575.0,55.0,2.0,15.0,198.0,452.21,372.86
2017,7,26,6,45,287.5,56.0,1.95,15.5,127.5,275.93,229.97
2017,7,26,7,0,0.0,57.0,1.9,16.0,57.0,52.99,39.27
2017,7,26,7,15,0.0,76.5,1.8,16.5,76.5,71.37,54.74
2017,7,26,7,30,0.0,96.0,1.7,17.0,96.0,90.68,70.5
2017,7,26,7,45,0.0,98.0,1.65,17.5,98.0,92.16,71.32
2017,7,26,8,0,0.0,100.0,1.6,18.0,100.0,93.82,72.28
2017,7,26,8,15,0.0,113.0,1.55,18.5,113.0,106.44,82.17
2017,7,26,8,30,0.0,126.0,1.5,19.0,126.0,119.05,91.9
2017,7,26,8,45,0.0,143.5,1.5,19.5,144.0,136.1,105.07
2017,7,26,9,0,0.0,161.0,1.5,20.0,162.0,153.11,118.04
2017,7,26,9,15,5.0,194.0,1.5,20.0,198.5,190.29,147.13
2017,7,26,9,30,10.0,227.0,1.5,20.0,235.0,227.56,175.82
2017,7,26,9,45,57.5,308.0,1.5,20.5,355.5,367.74,282.85
2017,7,26,10,0,105.0,389.0,1.5,21.0,476.0,498.44,377.5
2017,7,26,10,15,102.5,402.5,1.6,21.0,489.5,506.96,382.3
2017,7,26,10,30,100.0,416.0,1.7,21.0,503.0,514.95,387.66
2017,7,26,10,45,496.0,267.0,1.8,21.5,716.0,772.8,579.79
2017,7,26,11,0,892.0,118.0,1.9,22.0,929.0,983.77,719.63
2017,7,26,11,15,895.5,119.0,2.0,22.0,944.5,975.36,712.5
2017,7,26,11,30,899.0,120.0,2.1,22.0,960.0,963.92,705.9
2017,7,26,11,45,900.5,120.0,2.25,22.5,967.5,946.68,694.72
2017,7,26,12,0,902.0,120.0,2.4,23.0,975.0,926.64,681.65
2017,7,26,12,15,902.5,120.0,2.45,23.0,975.5,903.01,666.59
2017,7,26,12,30,903.0,120.0,2.5,23.0,976.0,876.83,649.81
2017,7,26,12,45,907.0,116.5,2.65,23.5,970.5,847.89,630.6
2017,7,26,13,0,911.0,113.0,2.8,24.0,965.0,816.45,609.53
2017,7,26,13,15,908.5,112.0,2.85,24.0,950.5,779.98,585.39
2017,7,26,13,30,906.0,111.0,2.9,24.0,936.0,741.62,559.75
2017,7,26,13,45,902.0,109.5,3.0,24.0,914.5,700.09,530.33
2017,7,26,14,0,898.0,108.0,3.1,24.0,893.0,657.1,498.71
2017,7,26,14,15,891.5,107.0,3.15,23.5,864.0,611.8,465.29
2017,7,26,14,30,885.0,106.0,3.2,23.0,835.0,565.61,430.15
2017,7,26,14,45,876.5,104.0,3.25,23.0,800.5,516.9,391.27
2017,7,26,15,0,868.0,102.0,3.3,23.0,766.0,467.9,351.08
2017,7,26,15,15,856.0,100.0,3.3,22.5,725.5,417.42,309.28
2017,7,26,15,30,844.0,98.0,3.3,22.0,685.0,367.39,266.73
2017,7,26,15,45,828.5,95.5,3.35,22.0,640.5,316.58,222.49
2017,7,26,16,0,813.0,93.0,3.4,22.0,596.0,260.2,173.85
2017,7,26,16,15,793.0,90.0,3.35,21.5,548.0,210.56,131.79
2017,7,26,16,30,773.0,87.0,3.3,21.0,500.0,163.04,93.96
2017,7,26,16,45,747.0,83.0,3.3,21.0,449.5,116.55,62.24
2017,7,26,17,0,721.0,79.0,3.3,21.0,399.0,73.12,42.08
2017,7,26,17,15,685.5,74.5,3.2,20.5,348.0,47.4,35.76
2017,7,26,17,30,650.0,70.0,3.1,20.0,297.0,46.29,34.96
2017,7,26,17,45,601.0,64.0,3.05,19.5,247.0,43.87,32.95
2017,7,26,18,0,552.0,58.0,3.0,19.0,197.0,41.31,30.69
2017,7,26,18,15,478.0,50.0,2.95,18.5,150.5,36.85,26.61
2017,7,26,18,30,404.0,42.0,2.9,18.0,104.0,32.16,22.14
2017,7,26,18,45,289.5,30.5,2.85,17.5,66.5,23.91,14.1
2017,7,26,19,0,175.0,19.0,2.8,17.0,29.0,15.16,0.0
2017,7,26,19,15,87.5,9.5,2.8,16.5,14.5,9.05,0.0
2017,7,26,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,84.5,9.0,2.35,14.0,13.5,42.07,0.0
2017,7,27,5,30,169.0,18.0,2.4,14.0,27.0,113.89,0.0
2017,7,27,5,45,289.5,29.0,2.5,14.5,64.0,204.58,154.61
2017,7,27,6,0,410.0,40.0,2.6,15.0,101.0,294.98,238.04
2017,7,27,6,15,485.0,48.0,2.55,15.5,147.5,366.22,300.62
2017,7,27,6,30,560.0,56.0,2.5,16.0,194.0,443.4,365.56
2017,7,27,6,45,299.0,91.5,2.45,16.5,167.5,330.9,273.38
2017,7,27,7,0,38.0,127.0,2.4,17.0,141.0,164.89,133.03
2017,7,27,7,15,60.0,152.0,2.25,17.5,177.0,209.55,169.94
2017,7,27,7,30,82.0,177.0,2.1,18.0,213.0,255.26,206.34
2017,7,27,7,45,106.5,201.5,2.0,18.5,254.5,316.09,253.71
2017,7,27,8,0,131.0,226.0,1.9,19.0,296.0,365.53,291.0
2017,7,27,8,15,193.0,244.5,1.8,19.5,358.0,441.11,348.32
2017,7,27,8,30,255.0,263.0,1.7,20.0,420.0,533.36,415.57
2017,7,27,8,45,558.5,177.0,1.65,20.5,554.0,736.49,566.3
2017,7,27,9,0,862.0,91.0,1.6,21.0,688.0,917.35,684.54
2017,7,27,9,15,873.5,93.0,1.55,21.5,728.5,941.8,694.91
2017,7,27,9,30,885.0,95.0,1.5,22.0,769.0,963.63,705.28
2017,7,27,9,45,895.5,95.5,1.5,22.5,804.5,980.04,712.86
2017,7,27,10,0,906.0,96.0,1.5,23.0,840.0,993.54,718.7
2017,7,27,10,15,912.5,97.5,1.5,23.5,869.5,1001.2,720.94
2017,7,27,10,30,919.0,99.0,1.5,24.0,899.0,1005.69,721.37
2017,7,27,10,45,924.5,99.0,1.55,24.5,921.5,1004.43,719.1
2017,7,27,11,0,930.0,99.0,1.6,25.0,944.0,999.97,715.01
2017,7,27,11,15,933.5,100.0,1.65,25.0,959.5,991.43,709.88
2017,7,27,11,30,937.0,101.0,1.7,25.0,975.0,979.71,702.86
2017,7,27,11,45,939.5,100.5,1.75,25.5,983.5,962.49,691.08
2017,7,27,12,0,942.0,100.0,1.8,26.0,992.0,942.3,677.52
2017,7,27,12,15,942.0,100.0,1.9,26.0,992.0,917.53,662.92
2017,7,27,12,30,942.0,100.0,2.0,26.0,992.0,890.09,646.47
2017,7,27,12,45,933.5,104.0,2.15,26.5,982.5,856.88,625.26
2017,7,27,13,0,925.0,108.0,2.3,27.0,973.0,821.69,602.49
2017,7,27,13,15,922.0,107.5,2.45,26.5,958.0,784.8,580.56
2017,7,27,13,30,919.0,107.0,2.6,26.0,943.0,746.01,556.84
2017,7,27,13,45,914.5,106.0,2.8,26.0,920.5,704.05,528.12
2017,7,27,14,0,910.0,105.0,3.0,26.0,898.0,660.63,496.96
2017,7,27,14,15,903.0,104.0,3.1,26.0,869.0,614.48,462.49
2017,7,27,14,30,896.0,103.0,3.2,26.0,840.0,567.47,426.41
2017,7,27,14,45,887.0,101.5,3.3,26.0,805.0,518.39,387.76
2017,7,27,15,0,878.0,100.0,3.4,26.0,770.0,469.04,347.77
2017,7,27,15,15,866.0,98.0,3.45,25.5,729.5,418.04,306.03
2017,7,27,15,30,854.0,96.0,3.5,25.0,689.0,367.47,263.48
2017,7,27,15,45,838.0,94.0,3.55,24.5,644.0,316.39,219.84
2017,7,27,16,0,822.0,92.0,3.6,24.0,599.0,259.75,171.72
2017,7,27,16,15,802.5,89.0,3.55,23.5,550.5,209.72,129.64
2017,7,27,16,30,783.0,86.0,3.5,23.0,502.0,161.76,91.85
2017,7,27,16,45,756.0,82.5,3.5,23.0,451.0,115.07,60.62
2017,7,27,17,0,729.0,79.0,3.5,23.0,400.0,71.55,41.31
2017,7,27,17,15,693.0,74.5,3.4,22.5,348.5,52.54,39.88
2017,7,27,17,30,657.0,70.0,3.3,22.0,297.0,46.42,34.77
2017,7,27,17,45,606.5,64.0,3.25,21.5,247.0,44.0,32.76
2017,7,27,18,0,556.0,58.0,3.2,21.0,197.0,41.44,30.52
2017,7,27,18,15,480.5,50.0,3.15,20.0,150.0,36.98,26.52
2017,7,27,18,30,405.0,42.0,3.1,19.0,103.0,32.3,22.12
2017,7,27,18,45,285.0,30.5,3.05,18.5,65.5,24.03,14.0
2017,7,27,19,0,165.0,19.0,3.0,18.0,28.0,15.27,0.0
2017,7,27,19,15,82.5,9.5,3.0,17.5,14.0,9.05,0.0
2017,7,27,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,97.5,8.5,2.95,14.0,13.5,46.61,0.0
2017,7,28,5,30,195.0,17.0,3.0,14.0,27.0,123.22,0.0
2017,7,28,5,45,317.5,27.5,3.1,14.5,65.0,216.08,162.33
2017,7,28,6,0,440.0,38.0,3.2,15.0,103.0,308.0,248.61
2017,7,28,6,15,515.0,45.5,3.2,15.5,150.0,379.76,312.2
2017,7,28,6,30,590.0,53.0,3.2,16.0,197.0,457.48,378.14
2017,7,28,6,45,639.0,58.0,3.2,16.5,248.0,516.32,426.65
2017,7,28,7,0,688.0,63.0,3.2,17.0,299.0,581.88,477.42
2017,7,28,7,15,723.0,67.5,3.15,17.5,351.0,638.5,518.47
2017,7,28,7,30,758.0,72.0,3.1,18.0,403.0,695.8,558.61
2017,7,28,7,45,783.0,75.0,3.1,18.5,453.5,743.43,590.59
2017,7,28,8,0,808.0,78.0,3.1,19.0,504.0,790.4,621.36
2017,7,28,8,15,827.0,81.0,3.05,19.0,553.0,823.94,642.79
2017,7,28,8,30,846.0,84.0,3.0,19.0,602.0,863.1,668.0
2017,7,28,8,45,860.0,86.5,3.0,19.5,647.0,895.33,687.03
2017,7,28,9,0,874.0,89.0,3.0,20.0,692.0,925.35,704.38
2017,7,28,9,15,885.0,91.0,3.05,20.0,733.0,949.54,719.38
2017,7,28,9,30,896.0,93.0,3.1,20.0,774.0,971.05,732.64
2017,7,28,9,45,892.0,101.0,3.15,20.5,805.5,981.87,737.37
2017,7,28,10,0,888.0,109.0,3.2,21.0,837.0,989.31,740.02
2017,7,28,10,15,895.0,110.5,3.25,21.0,866.5,997.2,744.54
2017,7,28,10,30,902.0,112.0,3.3,21.0,896.0,1001.97,747.11
2017,7,28,10,45,907.0,113.0,3.35,21.5,918.5,1001.12,744.64
2017,7,28,11,0,912.0,114.0,3.4,22.0,941.0,997.1,740.25
2017,7,28,11,15,915.5,115.0,3.5,22.0,956.5,988.48,734.72
2017,7,28,11,30,919.0,116.0,3.6,22.0,972.0,976.75,727.23
2017,7,28,11,45,921.0,116.0,3.75,22.0,980.5,959.61,716.48
2017,7,28,12,0,923.0,116.0,3.9,22.0,989.0,939.57,703.78
2017,7,28,12,15,923.5,116.0,4.0,22.0,989.0,915.42,687.97
2017,7,28,12,30,924.0,116.0,4.1,22.0,989.0,888.64,670.31
2017,7,28,12,45,923.5,115.5,4.2,22.0,982.0,858.07,649.97
2017,7,28,13,0,923.0,115.0,4.3,22.0,975.0,825.18,627.88
2017,7,28,13,15,920.0,114.0,4.35,21.5,960.5,787.79,603.42
2017,7,28,13,30,917.0,113.0,4.4,21.0,946.0,748.52,577.4
2017,7,28,13,45,913.5,111.5,4.5,21.0,924.0,706.75,546.72
2017,7,28,14,0,910.0,110.0,4.6,21.0,902.0,663.45,513.89
2017,7,28,14,15,903.5,109.0,4.6,21.0,873.0,617.5,477.86
2017,7,28,14,30,897.0,108.0,4.6,21.0,844.0,570.62,440.27
2017,7,28,14,45,889.5,105.5,4.65,21.0,809.5,521.3,400.02
2017,7,28,15,0,882.0,103.0,4.7,21.0,775.0,471.57,358.36
2017,7,28,15,15,870.5,101.0,4.65,20.5,734.5,420.49,315.1
2017,7,28,15,30,859.0,99.0,4.6,20.0,694.0,369.78,271.1
2017,7,28,15,45,845.0,96.0,4.6,20.0,649.0,318.15,225.35
2017,7,28,16,0,831.0,93.0,4.6,20.0,604.0,260.78,175.13
2017,7,28,16,15,811.0,90.0,4.55,19.5,555.0,210.17,131.82
2017,7,28,16,30,791.0,87.0,4.5,19.0,506.0,161.68,93.12
2017,7,28,16,45,765.0,83.5,4.5,19.0,455.0,114.66,61.46
2017,7,28,17,0,739.0,80.0,4.5,19.0,404.0,70.72,42.3
2017,7,28,17,15,702.5,75.5,4.45,18.5,352.0,53.51,41.42
2017,7,28,17,30,666.0,71.0,4.4,18.0,300.0,47.31,36.16
2017,7,28,17,45,614.0,65.0,4.4,17.5,249.0,44.93,34.15
2017,7,28,18,0,562.0,59.0,4.4,17.0,198.0,42.41,31.89
2017,7,28,18,15,484.0,51.0,4.35,16.5,150.5,37.98,27.8
2017,7,28,18,30,406.0,43.0,4.3,16.0,103.0,33.36,23.3
2017,7,28,18,45,281.0,31.5,4.3,15.5,65.5,25.11,14.96
2017,7,28,19,0,156.0,20.0,4.3,15.0,28.0,15.83,0.0
2017,7,28,19,15,78.0,10.0,4.2,15.0,14.0,9.53,0.0
2017,7,28,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,88.0,9.0,3.15,13.5,13.0,43.21,0.0
2017,7,29,5,30,176.0,18.0,3.2,14.0,26.0,114.92,0.0
2017,7,29,5,45,307.0,28.5,3.3,14.5,64.0,211.83,157.67
2017,7,29,6,0,438.0,39.0,3.4,15.0,102.0,307.58,248.0
2017,7,29,6,15,515.5,46.0,3.35,15.0,149.5,380.04,312.92
2017,7,29,6,30,593.0,53.0,3.3,15.0,197.0,458.6,380.47
2017,7,29,6,45,337.5,92.0,3.25,15.5,178.0,356.57,296.53
2017,7,29,7,0,82.0,131.0,3.2,16.0,159.0,201.52,165.15
2017,7,29,7,15,424.0,101.0,3.1,16.5,281.5,453.93,376.47
2017,7,29,7,30,766.0,71.0,3.0,17.0,404.0,699.86,564.75
2017,7,29,7,45,792.5,74.0,2.95,17.5,455.5,748.97,596.2
2017,7,29,8,0,819.0,77.0,2.9,18.0,507.0,797.49,627.74
2017,7,29,8,15,838.0,79.5,2.8,18.5,556.0,830.75,647.32
2017,7,29,8,30,857.0,82.0,2.7,19.0,605.0,869.61,670.48
2017,7,29,8,45,873.0,83.5,2.65,19.5,651.0,902.74,689.54
2017,7,29,9,0,889.0,85.0,2.6,20.0,697.0,933.74,706.9
2017,7,29,9,15,900.0,86.5,2.6,20.0,738.0,957.64,721.1
2017,7,29,9,30,911.0,88.0,2.6,20.0,779.0,978.83,733.56
2017,7,29,9,45,912.5,93.0,2.6,20.5,812.5,991.88,739.25
2017,7,29,10,0,914.0,98.0,2.6,21.0,846.0,1001.68,742.95
2017,7,29,10,15,920.5,99.0,2.6,21.0,875.5,1008.75,746.42
2017,7,29,10,30,927.0,100.0,2.6,21.0,905.0,1012.64,747.96
2017,7,29,10,45,932.0,100.5,2.65,21.5,927.5,1011.32,745.3
2017,7,29,11,0,937.0,101.0,2.7,22.0,950.0,1006.76,740.71
2017,7,29,11,15,940.0,101.5,2.7,22.0,965.5,997.07,733.87
2017,7,29,11,30,943.0,102.0,2.7,22.0,981.0,984.21,725.11
2017,7,29,11,45,945.0,102.5,2.75,22.5,988.5,967.32,712.88
2017,7,29,12,0,947.0,103.0,2.8,23.0,996.0,947.42,698.77
2017,7,29,12,15,947.0,103.0,2.85,23.0,996.5,922.4,682.67
2017,7,29,12,30,947.0,103.0,2.9,23.0,997.0,894.69,664.76
2017,7,29,12,45,936.0,108.5,3.0,23.0,986.5,860.56,642.75
2017,7,29,13,0,925.0,114.0,3.1,23.0,976.0,824.54,619.27
2017,7,29,13,15,922.0,113.5,3.15,23.0,961.0,787.48,594.55
2017,7,29,13,30,919.0,113.0,3.2,23.0,946.0,748.51,568.28
2017,7,29,13,45,914.5,112.0,3.25,23.0,923.5,706.37,537.69
2017,7,29,14,0,910.0,111.0,3.3,23.0,901.0,662.78,505.16
2017,7,29,14,15,903.0,109.5,3.3,22.5,872.0,616.05,470.29
2017,7,29,14,30,896.0,108.0,3.3,22.0,843.0,568.45,433.73
2017,7,29,14,45,887.0,106.0,3.35,22.0,807.5,518.82,393.88
2017,7,29,15,0,878.0,104.0,3.4,22.0,772.0,468.9,352.71
2017,7,29,15,15,866.0,102.0,3.4,21.5,731.0,417.77,310.08
2017,7,29,15,30,854.0,100.0,3.4,21.0,690.0,367.07,266.7
2017,7,29,15,45,839.0,97.5,3.4,21.0,645.0,309.28,216.74
2017,7,29,16,0,824.0,95.0,3.4,21.0,600.0,258.85,172.46
2017,7,29,16,15,803.5,92.0,3.4,20.5,551.0,208.48,129.87
2017,7,29,16,30,783.0,89.0,3.4,20.0,502.0,160.3,91.94
2017,7,29,16,45,756.5,85.0,3.45,19.5,451.0,113.27,60.95
2017,7,29,17,0,730.0,81.0,3.5,19.0,400.0,69.37,42.53
2017,7,29,17,15,693.0,76.0,3.45,18.5,348.0,48.83,37.33
2017,7,29,17,30,656.0,71.0,3.4,18.0,296.0,47.4,36.24
2017,7,29,17,45,603.5,65.0,3.35,17.5,245.0,45.02,34.23
2017,7,29,18,0,551.0,59.0,3.3,17.0,194.0,42.51,31.99
2017,7,29,18,15,472.0,50.5,3.2,16.5,147.0,37.66,27.5
2017,7,29,18,30,393.0,42.0,3.1,16.0,100.0,32.56,22.59
2017,7,29,18,45,270.0,30.0,3.05,15.5,62.5,23.81,13.73
2017,7,29,19,0,147.0,18.0,3.0,15.0,25.0,14.21,0.0
2017,7,29,19,15,73.5,9.0,2.9,15.0,12.5,8.58,0.0
2017,7,29,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,79.5,8.0,2.25,13.5,11.5,38.8,0.0
2017,7,30,5,30,159.0,16.0,2.3,14.0,23.0,104.31,0.0
2017,7,30,5,45,284.0,27.0,2.4,14.5,59.5,198.53,145.83
2017,7,30,6,0,409.0,38.0,2.5,15.0,96.0,290.35,233.22
2017,7,30,6,15,486.5,46.0,2.45,15.5,142.5,362.62,296.99
2017,7,30,6,30,564.0,54.0,2.4,16.0,189.0,441.13,363.21
2017,7,30,6,45,282.0,71.0,2.4,16.5,138.5,291.86,241.95
2017,7,30,7,0,0.0,88.0,2.4,17.0,88.0,84.59,65.58
2017,7,30,7,15,0.0,102.5,2.25,17.0,102.5,98.72,77.45
2017,7,30,7,30,0.0,117.0,2.1,17.0,117.0,112.8,88.84
2017,7,30,7,45,4.0,144.5,2.0,17.5,147.0,143.92,113.98
2017,7,30,8,0,8.0,172.0,1.9,18.0,177.0,175.18,138.68
2017,7,30,8,15,21.0,204.0,1.85,18.5,217.0,219.13,173.36
2017,7,30,8,30,34.0,236.0,1.8,19.0,257.0,276.62,217.74
2017,7,30,8,45,59.5,270.5,1.75,20.0,310.5,336.8,262.99
2017,7,30,9,0,85.0,305.0,1.7,21.0,364.0,397.33,307.09
2017,7,30,9,15,483.5,199.5,1.7,21.0,562.5,696.45,535.0
2017,7,30,9,30,882.0,94.0,1.7,21.0,761.0,956.9,709.46
2017,7,30,9,45,871.5,105.5,1.75,21.5,790.5,965.18,709.74
2017,7,30,10,0,861.0,117.0,1.8,22.0,820.0,969.88,710.79
2017,7,30,10,15,868.0,118.5,1.85,22.5,849.0,977.56,713.92
2017,7,30,10,30,875.0,120.0,1.9,23.0,878.0,982.21,715.17
2017,7,30,10,45,882.5,119.5,2.0,23.5,901.0,982.2,714.15
2017,7,30,11,0,890.0,119.0,2.1,24.0,924.0,979.1,711.28
2017,7,30,11,15,893.0,120.0,2.15,24.0,939.0,970.14,705.57
2017,7,30,11,30,896.0,121.0,2.2,24.0,954.0,958.14,698.02
2017,7,30,11,45,900.0,119.5,2.25,24.5,962.0,941.66,686.32
2017,7,30,12,0,904.0,118.0,2.3,25.0,970.0,922.3,672.84
2017,7,30,12,15,904.0,118.0,2.35,25.0,970.5,898.07,657.52
2017,7,30,12,30,904.0,118.0,2.4,25.0,971.0,871.29,640.5
2017,7,30,12,45,897.5,121.5,2.45,25.0,962.0,839.98,620.39
2017,7,30,13,0,891.0,125.0,2.5,25.0,953.0,806.68,598.82
2017,7,30,13,15,888.0,124.0,2.55,25.0,938.5,770.21,574.91
2017,7,30,13,30,885.0,123.0,2.6,25.0,924.0,731.94,549.21
2017,7,30,13,45,883.0,120.5,2.65,25.0,903.0,691.38,520.11
2017,7,30,14,0,881.0,118.0,2.7,25.0,882.0,649.25,489.18
2017,7,30,14,15,874.5,116.5,2.8,24.5,853.5,603.97,456.2
2017,7,30,14,30,868.0,115.0,2.9,24.0,825.0,557.83,421.47
2017,7,30,14,45,861.5,112.0,3.0,24.0,791.0,509.78,383.4
2017,7,30,15,0,855.0,109.0,3.1,24.0,757.0,461.27,343.82
2017,7,30,15,15,843.0,106.5,3.15,23.5,717.0,410.79,302.24
2017,7,30,15,30,831.0,104.0,3.2,23.0,677.0,354.7,255.34
2017,7,30,15,45,817.5,101.0,3.3,23.0,633.0,304.17,211.46
2017,7,30,16,0,804.0,98.0,3.4,23.0,589.0,254.74,168.42
2017,7,30,16,15,783.5,94.5,3.45,22.5,540.5,204.99,126.82
2017,7,30,16,30,763.0,91.0,3.5,22.0,492.0,157.44,89.89
2017,7,30,16,45,737.0,86.5,3.55,21.5,442.0,111.09,59.9
2017,7,30,17,0,711.0,82.0,3.6,21.0,392.0,67.83,42.53
2017,7,30,17,15,674.0,77.5,3.55,20.5,340.5,49.98,38.02
2017,7,30,17,30,637.0,73.0,3.5,20.0,289.0,49.0,37.33
2017,7,30,17,45,585.0,66.0,3.5,19.5,238.5,45.9,34.71
2017,7,30,18,0,533.0,59.0,3.5,19.0,188.0,42.61,31.78
2017,7,30,18,15,454.5,50.5,3.35,18.5,142.0,37.77,27.33
2017,7,30,18,30,376.0,42.0,3.2,18.0,96.0,32.7,22.45
2017,7,30,18,45,255.5,29.5,3.1,17.5,59.5,23.47,13.12
2017,7,30,19,0,135.0,17.0,3.0,17.0,23.0,13.42,0.0
2017,7,30,19,15,67.5,8.5,2.85,16.5,11.5,8.1,0.0
2017,7,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,15,57.0,7.5,2.1,14.0,10.0,29.42,0.0
2017,7,31,5,30,114.0,15.0,2.1,14.0,20.0,80.27,0.0
2017,7,31,5,45,235.0,28.0,2.15,14.5,55.5,175.69,127.03
2017,7,31,6,0,356.0,41.0,2.2,15.0,91.0,265.15,212.41
2017,7,31,6,15,435.5,50.0,2.1,15.5,136.5,337.58,276.02
2017,7,31,6,30,515.0,59.0,2.0,16.0,182.0,416.36,342.24
2017,7,31,6,45,270.0,90.0,1.95,16.5,155.5,295.49,243.94
2017,7,31,7,0,25.0,121.0,1.9,17.0,129.0,148.76,119.33
2017,7,31,7,15,62.0,148.0,1.75,17.0,173.5,206.56,167.77
2017,7,31,7,30,99.0,175.0,1.6,17.0,218.0,266.42,216.24
2017,7,31,7,45,100.0,199.0,1.5,17.5,247.0,295.3,237.58
2017,7,31,8,0,101.0,223.0,1.4,18.0,276.0,323.67,258.12
2017,7,31,8,15,453.5,159.0,1.35,18.5,430.5,594.51,470.01
2017,7,31,8,30,806.0,95.0,1.3,19.0,585.0,845.45,643.17
2017,7,31,8,45,824.0,97.0,1.3,19.5,630.5,879.8,660.15
2017,7,31,9,0,842.0,99.0,1.3,20.0,676.0,904.37,673.07
2017,7,31,9,15,854.5,101.0,1.35,20.5,717.0,929.32,687.0
2017,7,31,9,30,867.0,103.0,1.4,21.0,758.0,951.72,699.22
2017,7,31,9,45,874.5,106.0,1.45,21.5,793.0,967.68,707.32
2017,7,31,10,0,882.0,109.0,1.5,22.0,828.0,980.66,713.65
2017,7,31,10,15,889.0,110.5,1.6,22.5,857.5,988.49,717.52
2017,7,31,10,30,896.0,112.0,1.7,23.0,887.0,993.21,719.54
2017,7,31,10,45,903.5,111.5,1.8,23.5,910.0,993.18,718.63
2017,7,31,11,0,911.0,111.0,1.9,24.0,933.0,990.0,715.84
2017,7,31,11,15,914.5,112.0,2.05,24.0,949.0,981.36,711.61
2017,7,31,11,30,918.0,113.0,2.2,24.0,965.0,969.6,705.38
2017,7,31,11,45,921.5,112.0,2.35,24.5,973.5,952.82,694.49
2017,7,31,12,0,925.0,111.0,2.5,25.0,982.0,933.09,681.65
2017,7,31,12,15,925.0,111.0,2.6,25.0,982.0,908.41,666.39
2017,7,31,12,30,925.0,111.0,2.7,25.0,982.0,881.1,649.31
2017,7,31,12,45,929.5,107.5,2.85,25.0,976.5,851.71,631.03
2017,7,31,13,0,934.0,104.0,3.0,25.0,971.0,819.7,610.75
2017,7,31,13,15,931.0,103.5,3.1,25.0,956.0,782.32,586.26
2017,7,31,13,30,928.0,103.0,3.2,25.0,941.0,743.0,560.16
2017,7,31,13,45,925.0,101.0,3.3,25.0,919.0,700.6,529.92
2017,7,31,14,0,922.0,99.0,3.4,25.0,897.0,656.61,497.41
2017,7,31,14,15,915.5,98.0,3.5,24.5,868.0,610.05,463.02
2017,7,31,14,30,909.0,97.0,3.6,24.0,839.0,562.56,426.79
2017,7,31,14,45,901.5,95.0,3.7,24.0,804.0,513.01,387.07
2017,7,31,15,0,894.0,93.0,3.8,24.0,769.0,463.03,345.86
2017,7,31,15,15,883.0,91.0,3.85,23.5,728.5,411.49,302.92
2017,7,31,15,30,872.0,89.0,3.9,23.0,688.0,360.27,259.1
2017,7,31,15,45,858.0,86.5,4.0,23.0,643.0,308.35,213.67
2017,7,31,16,0,844.0,84.0,4.1,23.0,598.0,257.46,169.15
2017,7,31,16,15,824.5,81.5,4.1,22.5,549.0,206.84,126.63
2017,7,31,16,30,805.0,79.0,4.1,22.0,500.0,150.97,83.1
2017,7,31,16,45,779.5,75.5,4.1,21.5,449.0,103.28,52.68
2017,7,31,17,0,754.0,72.0,4.1,21.0,398.0,58.6,35.94
2017,7,31,17,15,718.0,68.0,4.0,20.5,346.0,47.84,36.16
2017,7,31,17,30,682.0,64.0,3.9,20.0,294.0,46.67,35.3
2017,7,31,17,45,629.5,58.5,3.8,19.5,242.5,40.2,29.71
2017,7,31,18,0,577.0,53.0,3.7,19.0,191.0,37.83,27.6
2017,7,31,18,15,499.0,45.5,3.55,18.5,144.0,33.62,23.7
2017,7,31,18,30,421.0,38.0,3.4,18.0,97.0,29.22,19.43
2017,7,31,18,45,293.5,27.0,3.25,17.5,60.0,21.27,11.15
2017,7,31,19,0,166.0,16.0,3.1,17.0,23.0,12.84,0.0
2017,7,31,19,15,83.0,8.0,3.0,16.5,11.5,7.63,0.0
2017,7,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,57.0,7.0,1.95,14.0,9.5,28.86,0.0
2017,8,1,5,30,114.0,14.0,2.0,14.0,19.0,78.09,0.0
2017,8,1,5,45,230.0,27.0,2.05,14.5,53.5,171.9,122.36
2017,8,1,6,0,346.0,40.0,2.1,15.0,88.0,258.23,206.43
2017,8,1,6,15,425.0,49.5,2.0,15.5,133.0,330.34,269.86
2017,8,1,6,30,504.0,59.0,1.9,16.0,178.0,408.86,335.9
2017,8,1,6,45,558.0,65.5,1.8,16.5,227.0,472.95,387.81
2017,8,1,7,0,612.0,72.0,1.7,17.0,276.0,540.18,439.73
2017,8,1,7,15,650.5,77.5,1.55,17.5,327.0,597.42,480.49
2017,8,1,7,30,689.0,83.0,1.4,18.0,378.0,655.81,519.84
2017,8,1,7,45,718.0,87.0,1.3,19.0,428.5,701.89,547.99
2017,8,1,8,0,747.0,91.0,1.2,20.0,479.0,751.46,577.49
2017,8,1,8,15,768.0,94.0,1.2,20.5,527.0,792.3,602.14
