Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,8,30,789.0,97.0,1.2,21.0,575.0,831.8,625.46
2017,8,1,8,45,806.0,99.5,1.3,21.5,620.0,865.45,645.85
2017,8,1,9,0,823.0,102.0,1.4,22.0,665.0,897.1,664.81
2017,8,1,9,15,835.5,104.5,1.55,22.5,705.5,914.4,674.92
2017,8,1,9,30,848.0,107.0,1.7,23.0,746.0,937.06,688.69
2017,8,1,9,45,822.5,127.5,1.85,24.0,771.0,948.49,693.71
2017,8,1,10,0,797.0,148.0,2.0,25.0,796.0,947.85,691.03
2017,8,1,10,15,805.5,149.5,2.1,25.5,825.0,956.26,695.19
2017,8,1,10,30,814.0,151.0,2.2,26.0,854.0,961.74,697.45
2017,8,1,10,45,823.5,151.0,2.3,26.5,877.5,963.63,697.49
2017,8,1,11,0,833.0,151.0,2.4,27.0,901.0,962.49,695.7
2017,8,1,11,15,837.0,152.0,2.45,27.0,916.5,954.1,690.26
2017,8,1,11,30,841.0,153.0,2.5,27.0,932.0,942.75,683.06
2017,8,1,11,45,846.5,151.0,2.55,27.5,941.0,920.61,667.59
2017,8,1,12,0,852.0,149.0,2.6,28.0,950.0,902.74,655.06
2017,8,1,12,15,852.0,149.0,2.7,28.0,950.0,879.25,640.5
2017,8,1,12,30,852.0,149.0,2.8,28.0,950.0,853.37,624.31
2017,8,1,12,45,858.0,144.0,2.9,28.0,945.0,825.63,606.76
2017,8,1,13,0,864.0,139.0,3.0,28.0,940.0,795.42,587.42
2017,8,1,13,15,860.0,138.0,3.1,27.5,924.5,758.91,564.72
2017,8,1,13,30,856.0,137.0,3.2,27.0,909.0,720.75,539.57
2017,8,1,13,45,852.0,135.0,3.3,27.0,887.0,680.22,510.47
2017,8,1,14,0,848.0,133.0,3.4,27.0,865.0,638.35,479.7
2017,8,1,14,15,839.5,131.0,3.45,26.5,836.0,592.73,446.16
2017,8,1,14,30,831.0,129.0,3.5,26.0,807.0,542.97,408.68
2017,8,1,14,45,822.0,126.5,3.55,26.0,772.0,495.01,370.57
2017,8,1,15,0,813.0,124.0,3.6,26.0,737.0,446.95,331.37
2017,8,1,15,15,798.5,121.5,3.55,25.5,696.5,396.92,290.24
2017,8,1,15,30,784.0,119.0,3.5,25.0,656.0,347.76,248.86
2017,8,1,15,45,767.0,115.5,3.5,25.0,611.0,298.15,206.25
2017,8,1,16,0,750.0,112.0,3.5,25.0,566.0,250.06,165.02
2017,8,1,16,15,726.5,108.0,3.4,24.5,518.0,196.71,121.45
2017,8,1,16,30,703.0,104.0,3.3,24.0,470.0,150.99,86.79
2017,8,1,16,45,672.5,99.0,3.25,23.5,420.0,106.77,59.2
2017,8,1,17,0,642.0,94.0,3.2,23.0,370.0,66.09,44.09
2017,8,1,17,15,601.0,88.0,3.05,22.5,319.5,57.92,44.54
2017,8,1,17,30,560.0,82.0,2.9,22.0,269.0,56.19,43.24
2017,8,1,17,45,501.5,74.0,2.8,21.5,220.0,52.61,40.22
2017,8,1,18,0,443.0,66.0,2.7,21.0,171.0,48.82,36.87
2017,8,1,18,15,364.5,55.0,2.5,20.5,127.0,41.33,30.11
2017,8,1,18,30,286.0,44.0,2.3,20.0,83.0,33.77,23.07
2017,8,1,18,45,178.5,29.0,2.15,19.5,50.0,22.6,11.79
2017,8,1,19,0,71.0,14.0,2.0,19.0,17.0,11.0,0.0
2017,8,1,19,15,35.5,7.0,1.9,18.5,8.5,6.67,0.0
2017,8,1,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,0.95,16.0,7.5,7.15,0.0
2017,8,2,5,30,0.0,15.0,0.9,16.0,15.0,14.3,0.0
2017,8,2,5,45,121.0,30.5,0.85,16.5,46.5,111.82,76.07
2017,8,2,6,0,242.0,46.0,0.8,17.0,78.0,209.04,164.35
2017,8,2,6,15,317.5,59.0,1.25,17.5,121.0,277.15,223.73
2017,8,2,6,30,393.0,72.0,1.7,18.0,164.0,351.88,287.1
2017,8,2,6,45,441.5,83.5,2.2,18.5,210.5,412.75,337.83
2017,8,2,7,0,490.0,95.0,2.7,19.0,257.0,476.76,389.52
2017,8,2,7,15,531.5,103.0,2.75,19.5,306.0,539.66,437.57
2017,8,2,7,30,573.0,111.0,2.8,20.0,355.0,599.36,481.74
2017,8,2,7,45,610.0,115.5,2.85,21.0,405.0,652.42,518.11
2017,8,2,8,0,647.0,120.0,2.9,22.0,455.0,705.85,553.43
2017,8,2,8,15,670.5,124.5,2.7,22.0,502.0,747.66,580.38
2017,8,2,8,30,694.0,129.0,2.5,22.0,549.0,788.47,605.97
2017,8,2,8,45,713.0,133.0,2.4,22.5,592.5,823.33,626.3
2017,8,2,9,0,732.0,137.0,2.3,23.0,636.0,856.48,645.08
2017,8,2,9,15,746.0,140.0,2.25,23.0,675.0,877.19,656.84
2017,8,2,9,30,760.0,143.0,2.2,23.0,714.0,900.43,670.38
2017,8,2,9,45,749.0,157.5,2.2,23.5,742.5,909.47,673.59
2017,8,2,10,0,738.0,172.0,2.2,24.0,771.0,920.7,678.48
2017,8,2,10,15,746.5,174.0,2.1,24.0,799.0,923.83,678.43
2017,8,2,10,30,755.0,176.0,2.0,24.0,827.0,929.67,680.31
2017,8,2,10,45,764.5,175.5,1.9,24.5,849.0,931.09,678.01
2017,8,2,11,0,774.0,175.0,1.8,25.0,871.0,929.64,673.98
2017,8,2,11,15,778.0,176.0,1.7,25.0,886.0,921.6,667.14
2017,8,2,11,30,782.0,177.0,1.6,25.0,901.0,910.77,658.67
2017,8,2,11,45,789.5,174.0,1.55,25.5,910.0,896.5,647.45
2017,8,2,12,0,797.0,171.0,1.5,26.0,919.0,879.49,634.64
2017,8,2,12,15,797.5,171.0,1.7,26.0,919.0,856.63,622.2
2017,8,2,12,30,798.0,171.0,1.9,26.0,919.0,831.46,607.92
2017,8,2,12,45,801.0,167.5,2.1,26.5,913.5,802.9,589.84
2017,8,2,13,0,804.0,164.0,2.3,27.0,908.0,772.2,570.01
2017,8,2,13,15,800.5,163.0,2.5,27.0,893.5,736.92,547.24
2017,8,2,13,30,797.0,162.0,2.7,27.0,879.0,700.12,522.17
2017,8,2,13,45,793.0,159.0,2.9,27.0,858.0,659.89,493.96
2017,8,2,14,0,789.0,156.0,3.1,27.0,837.0,618.52,464.1
2017,8,2,14,15,780.5,154.0,3.2,26.5,808.5,574.47,431.96
2017,8,2,14,30,772.0,152.0,3.3,26.0,780.0,530.01,398.49
2017,8,2,14,45,763.0,148.5,3.45,26.0,746.5,483.81,362.08
2017,8,2,15,0,754.0,145.0,3.6,26.0,713.0,437.63,324.66
2017,8,2,15,15,739.5,142.0,3.45,25.5,673.0,390.02,285.52
2017,8,2,15,30,725.0,139.0,3.3,25.0,633.0,338.12,242.39
2017,8,2,15,45,705.0,135.0,3.2,25.0,589.5,289.79,201.23
2017,8,2,16,0,685.0,131.0,3.1,25.0,546.0,243.36,161.82
2017,8,2,16,15,660.5,126.5,2.85,24.5,499.0,197.86,124.86
2017,8,2,16,30,636.0,122.0,2.6,24.0,452.0,155.06,92.87
2017,8,2,16,45,596.5,118.0,2.4,24.0,402.0,114.59,68.36
2017,8,2,17,0,557.0,114.0,2.2,24.0,352.0,78.71,61.78
2017,8,2,17,15,515.0,105.5,1.95,23.5,303.0,72.44,56.77
2017,8,2,17,30,473.0,97.0,1.7,23.0,254.0,68.29,53.44
2017,8,2,17,45,408.5,87.5,1.5,23.0,206.0,63.08,48.95
2017,8,2,18,0,344.0,78.0,1.3,23.0,158.0,57.61,44.07
2017,8,2,18,15,271.5,63.0,1.1,23.0,116.0,47.51,35.03
2017,8,2,18,30,199.0,48.0,0.9,23.0,74.0,36.95,25.36
2017,8,2,18,45,99.5,30.5,0.7,23.0,43.5,25.09,13.09
2017,8,2,19,0,0.0,13.0,0.5,23.0,13.0,12.39,0.0
2017,8,2,19,15,0.0,6.5,0.55,22.5,6.5,6.2,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,1.6,21.0,4.0,3.81,0.0
2017,8,3,5,30,0.0,8.0,1.8,21.0,8.0,7.63,0.0
2017,8,3,5,45,42.0,28.0,2.0,21.0,33.5,60.48,37.1
2017,8,3,6,0,84.0,48.0,2.2,21.0,59.0,109.29,82.84
2017,8,3,6,15,130.0,69.0,2.3,21.0,95.0,163.56,129.59
2017,8,3,6,30,176.0,90.0,2.4,21.0,131.0,230.99,186.31
2017,8,3,6,45,238.5,101.5,2.5,21.0,171.5,289.83,235.71
2017,8,3,7,0,301.0,113.0,2.6,21.0,212.0,353.9,288.18
2017,8,3,7,15,230.5,142.5,2.45,21.0,226.5,347.68,281.07
2017,8,3,7,30,160.0,172.0,2.3,21.0,241.0,322.11,258.59
2017,8,3,7,45,80.0,139.5,2.2,21.0,174.0,219.74,175.46
2017,8,3,8,0,0.0,107.0,2.1,21.0,107.0,100.93,77.12
2017,8,3,8,15,47.5,184.5,1.95,21.0,213.5,231.67,183.06
2017,8,3,8,30,95.0,262.0,1.8,21.0,320.0,361.34,283.11
2017,8,3,8,45,97.5,284.0,1.65,21.5,347.0,387.13,300.13
2017,8,3,9,0,100.0,306.0,1.5,22.0,374.0,412.49,316.96
2017,8,3,9,15,226.5,311.5,1.65,22.5,478.5,549.33,419.26
2017,8,3,9,30,353.0,317.0,1.8,23.0,583.0,688.75,518.41
2017,8,3,9,45,263.0,353.0,1.95,23.5,556.5,640.68,479.88
2017,8,3,10,0,173.0,389.0,2.1,24.0,530.0,576.7,431.48
2017,8,3,10,15,157.5,404.0,2.15,24.5,535.5,573.64,427.81
2017,8,3,10,30,142.0,419.0,2.2,25.0,541.0,569.68,423.18
2017,8,3,10,45,145.0,431.0,2.25,25.5,559.0,579.6,428.99
2017,8,3,11,0,148.0,443.0,2.3,26.0,577.0,588.61,434.09
2017,8,3,11,15,161.5,451.5,2.25,26.0,599.5,603.03,443.78
2017,8,3,11,30,175.0,460.0,2.2,26.0,622.0,616.21,452.55
2017,8,3,11,45,190.5,449.0,2.15,26.0,627.0,610.95,448.94
2017,8,3,12,0,206.0,438.0,2.1,26.0,632.0,604.75,444.82
2017,8,3,12,15,207.5,451.5,1.95,26.0,647.0,608.41,446.32
2017,8,3,12,30,209.0,465.0,1.8,26.0,662.0,610.88,446.89
2017,8,3,12,45,114.5,395.5,1.65,26.5,503.5,460.38,339.08
2017,8,3,13,0,20.0,326.0,1.5,27.0,345.0,317.16,234.2
2017,8,3,13,15,38.5,364.5,1.55,26.5,400.0,361.57,268.09
2017,8,3,13,30,57.0,403.0,1.6,26.0,455.0,403.65,299.16
2017,8,3,13,45,169.5,403.0,1.65,26.0,550.5,467.68,346.88
2017,8,3,14,0,282.0,403.0,1.7,26.0,646.0,519.47,384.4
2017,8,3,14,15,177.0,385.5,1.55,26.0,536.5,433.46,321.17
2017,8,3,14,30,72.0,368.0,1.4,26.0,427.0,358.03,266.04
2017,8,3,14,45,90.5,358.0,1.25,26.0,428.5,351.54,261.45
2017,8,3,15,0,109.0,348.0,1.1,26.0,430.0,343.11,254.78
2017,8,3,15,15,109.5,328.0,1.0,25.5,406.5,318.43,236.81
2017,8,3,15,30,110.0,308.0,0.9,25.0,383.0,293.84,218.74
2017,8,3,15,45,173.5,283.5,0.85,25.0,392.5,275.42,202.96
2017,8,3,16,0,237.0,259.0,0.8,25.0,402.0,250.28,181.15
2017,8,3,16,15,213.0,238.5,1.05,24.5,359.0,222.93,161.64
2017,8,3,16,30,189.0,218.0,1.3,24.0,316.0,190.48,138.81
2017,8,3,16,45,278.5,182.0,1.55,24.0,309.0,149.36,106.34
2017,8,3,17,0,368.0,146.0,1.8,24.0,302.0,99.47,79.27
2017,8,3,17,15,320.0,136.5,2.05,23.5,259.0,100.65,80.76
2017,8,3,17,30,272.0,127.0,2.3,23.0,216.0,94.72,76.02
2017,8,3,17,45,227.0,108.5,2.6,22.5,174.0,82.33,65.57
2017,8,3,18,0,182.0,90.0,2.9,22.0,132.0,69.46,54.41
2017,8,3,18,15,135.5,69.0,2.85,21.5,95.5,54.31,41.01
2017,8,3,18,30,89.0,48.0,2.8,21.0,59.0,40.23,28.26
2017,8,3,18,45,44.5,27.5,2.75,20.5,33.0,23.8,11.83
2017,8,3,19,0,0.0,7.0,2.7,20.0,7.0,6.67,0.0
2017,8,3,19,15,0.0,3.5,2.35,20.0,3.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.95,19.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,3.0,19.0,5.0,4.77,0.0
2017,8,4,5,45,4.5,23.5,3.05,19.5,24.0,24.8,11.53
2017,8,4,6,0,9.0,42.0,3.1,20.0,43.0,47.94,33.18
2017,8,4,6,15,35.5,65.0,2.95,20.0,73.0,95.03,73.19
2017,8,4,6,30,62.0,88.0,2.8,20.0,103.0,138.56,110.33
2017,8,4,6,45,95.5,107.0,2.7,20.5,136.0,192.54,155.41
2017,8,4,7,0,129.0,126.0,2.6,21.0,169.0,239.48,193.86
2017,8,4,7,15,64.5,86.5,2.5,21.0,108.0,143.9,115.13
2017,8,4,7,30,0.0,47.0,2.4,21.0,47.0,43.67,30.7
2017,8,4,7,45,0.0,49.5,2.3,21.5,49.5,46.02,32.51
2017,8,4,8,0,0.0,52.0,2.2,22.0,52.0,48.36,34.24
2017,8,4,8,15,0.0,104.0,2.2,22.0,104.0,97.62,74.14
2017,8,4,8,30,0.0,156.0,2.2,22.0,156.0,149.44,115.24
2017,8,4,8,45,15.0,208.5,2.2,22.5,219.0,216.14,167.5
2017,8,4,9,0,30.0,261.0,2.2,23.0,282.0,296.89,228.98
2017,8,4,9,15,15.0,139.0,2.2,23.0,149.5,151.39,115.73
2017,8,4,9,30,0.0,17.0,2.2,23.0,17.0,15.83,7.17
2017,8,4,9,45,2.5,102.0,2.25,23.5,104.5,97.82,72.84
2017,8,4,10,0,5.0,187.0,2.3,24.0,192.0,182.22,138.36
2017,8,4,10,15,2.5,132.5,2.3,24.0,135.0,126.97,95.05
2017,8,4,10,30,0.0,78.0,2.3,24.0,78.0,72.88,52.43
2017,8,4,10,45,0.0,103.0,2.35,24.5,103.0,96.49,70.87
2017,8,4,11,0,0.0,128.0,2.4,25.0,128.0,120.15,89.06
2017,8,4,11,15,0.0,110.0,2.4,25.0,110.0,103.09,75.69
2017,8,4,11,30,0.0,92.0,2.4,25.0,92.0,86.13,62.43
2017,8,4,11,45,4.0,145.0,2.45,25.5,149.0,139.57,103.92
2017,8,4,12,0,8.0,198.0,2.5,26.0,206.0,192.69,144.31
2017,8,4,12,15,4.0,117.0,2.55,26.0,121.0,112.9,82.96
2017,8,4,12,30,0.0,36.0,2.6,26.0,36.0,33.65,20.99
2017,8,4,12,45,0.0,72.0,2.65,26.5,72.0,67.35,47.43
2017,8,4,13,0,0.0,108.0,2.7,27.0,108.0,100.87,73.38
2017,8,4,13,15,0.0,96.0,2.7,27.0,96.0,89.67,64.7
2017,8,4,13,30,0.0,84.0,2.7,27.0,84.0,78.5,56.08
2017,8,4,13,45,0.0,54.5,2.75,27.0,54.5,50.91,34.55
2017,8,4,14,0,0.0,25.0,2.8,27.0,25.0,23.32,12.85
2017,8,4,14,15,6.0,135.0,2.75,26.5,139.5,128.69,95.67
2017,8,4,14,30,12.0,245.0,2.7,26.0,254.0,229.47,173.15
2017,8,4,14,45,11.5,234.5,2.7,26.0,243.5,218.58,164.85
2017,8,4,15,0,11.0,224.0,2.7,26.0,233.0,207.76,156.88
2017,8,4,15,15,161.0,253.0,2.65,26.0,363.0,272.66,204.46
2017,8,4,15,30,311.0,282.0,2.6,26.0,493.0,322.9,237.91
2017,8,4,15,45,303.0,265.0,2.6,26.0,459.0,287.92,209.84
2017,8,4,16,0,295.0,248.0,2.6,26.0,425.0,253.9,182.84
2017,8,4,16,15,287.5,227.5,2.55,25.5,388.0,218.48,155.55
2017,8,4,16,30,280.0,207.0,2.5,25.0,351.0,184.15,130.24
2017,8,4,16,45,410.5,159.5,2.5,24.5,345.5,132.26,89.13
2017,8,4,17,0,541.0,112.0,2.5,24.0,340.0,73.52,57.39
2017,8,4,17,15,499.5,103.5,2.45,23.5,292.0,71.22,55.76
2017,8,4,17,30,458.0,95.0,2.4,23.0,244.0,67.02,52.36
2017,8,4,17,45,406.5,83.5,2.35,22.5,198.5,60.3,46.66
2017,8,4,18,0,355.0,72.0,2.3,22.0,153.0,53.22,40.45
2017,8,4,18,15,282.0,57.5,2.2,21.5,111.5,43.39,31.65
2017,8,4,18,30,209.0,43.0,2.1,21.0,70.0,33.09,22.2
2017,8,4,18,45,125.5,26.5,2.05,21.0,40.5,20.69,9.03
2017,8,4,19,0,42.0,10.0,2.0,21.0,11.0,9.53,0.0
2017,8,4,19,15,21.0,5.0,1.9,20.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.0,2.15,16.0,2.0,0.0,0.0
2017,8,5,5,30,0.0,4.0,2.2,16.0,4.0,3.81,0.0
2017,8,5,5,45,0.0,16.0,2.25,16.5,16.0,14.84,4.44
2017,8,5,6,0,0.0,28.0,2.3,17.0,28.0,26.0,15.59
2017,8,5,6,15,0.0,44.5,2.25,17.5,44.5,42.32,29.68
2017,8,5,6,30,0.0,61.0,2.2,18.0,61.0,59.06,44.0
2017,8,5,6,45,0.0,79.5,2.2,18.5,79.5,77.82,59.78
2017,8,5,7,0,0.0,98.0,2.2,19.0,98.0,96.34,75.04
2017,8,5,7,15,1.0,117.0,2.15,19.0,117.5,115.97,91.11
2017,8,5,7,30,2.0,136.0,2.1,19.0,137.0,135.52,106.85
2017,8,5,7,45,15.5,163.5,2.05,19.5,171.5,174.43,138.21
2017,8,5,8,0,29.0,191.0,2.0,20.0,206.0,225.58,178.55
2017,8,5,8,15,135.5,224.0,1.95,20.5,304.0,366.51,290.38
2017,8,5,8,30,242.0,257.0,1.9,21.0,402.0,513.21,400.63
2017,8,5,8,45,206.0,283.0,1.9,21.5,413.0,498.11,385.61
2017,8,5,9,0,170.0,309.0,1.9,22.0,424.0,494.51,379.98
2017,8,5,9,15,455.5,227.0,1.9,22.0,561.5,697.72,533.15
2017,8,5,9,30,741.0,145.0,1.9,22.0,699.0,881.7,659.57
2017,8,5,9,45,755.5,146.0,1.9,22.5,734.0,900.51,667.61
2017,8,5,10,0,770.0,147.0,1.9,23.0,769.0,916.75,675.7
2017,8,5,10,15,778.5,149.0,1.9,23.0,797.5,925.55,680.29
2017,8,5,10,30,787.0,151.0,1.9,23.0,826.0,931.49,683.2
2017,8,5,10,45,796.0,151.0,1.95,23.5,848.5,932.89,682.53
2017,8,5,11,0,805.0,151.0,2.0,24.0,871.0,931.35,680.11
2017,8,5,11,15,809.0,151.5,2.1,24.0,886.0,922.64,674.98
2017,8,5,11,30,813.0,152.0,2.2,24.0,901.0,911.07,668.08
2017,8,5,11,45,818.5,150.5,2.3,24.5,909.5,896.04,657.65
2017,8,5,12,0,824.0,149.0,2.4,25.0,918.0,872.92,641.91
2017,8,5,12,15,824.0,149.0,2.5,25.0,918.0,849.94,627.52
2017,8,5,12,30,824.0,149.0,2.6,25.0,918.0,824.64,611.46
2017,8,5,12,45,821.0,149.0,2.75,25.0,910.0,794.73,592.46
2017,8,5,13,0,818.0,149.0,2.9,25.0,902.0,764.81,573.24
2017,8,5,13,15,814.0,148.5,3.0,25.0,887.0,729.14,549.23
2017,8,5,13,30,810.0,148.0,3.1,25.0,872.0,691.92,522.7
2017,8,5,13,45,808.0,144.0,3.25,25.0,851.0,651.55,493.57
2017,8,5,14,0,806.0,140.0,3.4,25.0,830.0,609.84,462.69
2017,8,5,14,15,797.5,138.5,3.4,24.5,801.5,565.46,429.4
2017,8,5,14,30,789.0,137.0,3.4,24.0,773.0,520.6,394.82
2017,8,5,14,45,783.0,132.0,3.45,24.0,740.0,473.69,357.1
2017,8,5,15,0,777.0,127.0,3.5,24.0,707.0,426.48,318.14
2017,8,5,15,15,763.0,124.5,3.5,23.5,667.5,378.3,278.06
2017,8,5,15,30,749.0,122.0,3.5,23.0,628.0,330.97,237.78
2017,8,5,15,45,736.0,116.0,3.5,23.0,585.0,282.08,195.4
2017,8,5,16,0,723.0,110.0,3.5,23.0,542.0,234.34,154.24
2017,8,5,16,15,700.0,106.0,3.5,22.5,495.0,182.51,112.0
2017,8,5,16,30,677.0,102.0,3.5,22.0,448.0,138.27,79.16
2017,8,5,16,45,653.0,95.5,3.5,21.5,400.5,94.77,53.29
2017,8,5,17,0,629.0,89.0,3.5,21.0,353.0,56.45,43.44
2017,8,5,17,15,588.5,83.0,3.4,20.5,303.5,54.71,42.17
2017,8,5,17,30,548.0,77.0,3.3,20.0,254.0,52.82,40.68
2017,8,5,17,45,498.0,68.0,3.25,19.5,207.0,48.26,36.75
2017,8,5,18,0,448.0,59.0,3.2,19.0,160.0,43.4,32.39
2017,8,5,18,15,368.0,48.5,3.1,18.5,117.0,36.82,26.35
2017,8,5,18,30,288.0,38.0,3.0,18.0,74.0,29.87,19.7
2017,8,5,18,45,180.0,24.0,2.9,18.0,43.0,18.75,7.23
2017,8,5,19,0,72.0,10.0,2.8,18.0,12.0,9.53,0.0
2017,8,5,19,15,36.0,5.0,2.7,17.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,43.5,5.5,2.65,16.0,6.5,0.0,0.0
2017,8,6,5,30,87.0,11.0,2.7,16.0,13.0,47.54,0.0
2017,8,6,5,45,209.5,23.5,2.8,16.5,45.0,153.06,94.09
2017,8,6,6,0,332.0,36.0,2.9,17.0,77.0,243.85,191.81
2017,8,6,6,15,414.0,45.0,2.8,17.0,121.0,315.63,256.38
2017,8,6,6,30,496.0,54.0,2.7,17.0,165.0,394.26,323.97
2017,8,6,6,45,325.0,89.0,2.65,17.5,169.0,341.8,281.4
2017,8,6,7,0,154.0,124.0,2.6,18.0,173.0,254.3,208.25
2017,8,6,7,15,160.0,147.0,2.5,18.0,206.0,289.42,236.73
2017,8,6,7,30,166.0,170.0,2.4,18.0,239.0,324.18,263.82
2017,8,6,7,45,192.0,191.0,2.35,18.5,281.0,372.09,300.64
2017,8,6,8,0,218.0,212.0,2.3,19.0,323.0,420.89,337.17
2017,8,6,8,15,506.5,149.5,2.3,19.5,442.0,625.59,496.56
2017,8,6,8,30,795.0,87.0,2.3,20.0,561.0,820.12,632.96
2017,8,6,8,45,812.5,88.5,2.35,20.5,605.5,845.69,646.3
2017,8,6,9,0,830.0,90.0,2.4,21.0,650.0,876.76,664.89
2017,8,6,9,15,842.5,92.0,2.45,21.0,690.5,901.56,680.33
2017,8,6,9,30,855.0,94.0,2.5,21.0,731.0,923.84,694.13
2017,8,6,9,45,847.5,104.5,2.55,21.5,761.5,933.72,698.32
2017,8,6,10,0,840.0,115.0,2.6,22.0,792.0,940.15,700.44
2017,8,6,10,15,848.0,116.5,2.65,22.0,821.0,948.62,705.41
2017,8,6,10,30,856.0,118.0,2.7,22.0,850.0,954.1,708.49
2017,8,6,10,45,862.0,118.5,2.75,22.5,872.5,953.57,706.37
2017,8,6,11,0,868.0,119.0,2.8,23.0,895.0,949.99,702.41
2017,8,6,11,15,872.0,120.0,2.9,23.0,910.0,941.98,697.4
2017,8,6,11,30,876.0,121.0,3.0,23.0,925.0,930.94,690.47
2017,8,6,11,45,878.0,121.0,3.1,23.0,933.0,914.16,679.75
2017,8,6,12,0,880.0,121.0,3.2,23.0,941.0,894.57,667.19
2017,8,6,12,15,880.0,121.0,3.3,23.0,941.0,870.56,651.61
2017,8,6,12,30,880.0,121.0,3.4,23.0,941.0,844.03,634.26
2017,8,6,12,45,874.0,124.0,3.5,23.0,932.5,813.04,613.73
2017,8,6,13,0,868.0,127.0,3.6,23.0,924.0,780.08,591.69
2017,8,6,13,15,864.5,126.0,3.75,23.0,909.0,743.64,567.19
2017,8,6,13,30,861.0,125.0,3.9,23.0,894.0,705.47,540.1
2017,8,6,13,45,855.5,124.0,4.05,23.0,872.0,664.43,509.69
2017,8,6,14,0,850.0,123.0,4.2,23.0,850.0,622.13,477.6
2017,8,6,14,15,842.5,121.5,4.3,22.5,821.0,577.21,443.48
2017,8,6,14,30,835.0,120.0,4.4,22.0,792.0,531.58,407.86
2017,8,6,14,45,822.5,119.5,4.55,22.0,756.5,479.45,365.69
2017,8,6,15,0,810.0,119.0,4.7,22.0,721.0,431.39,325.41
2017,8,6,15,15,796.5,116.5,4.75,21.5,681.0,381.75,283.37
2017,8,6,15,30,783.0,114.0,4.8,21.0,641.0,332.86,241.02
2017,8,6,15,45,758.5,113.5,4.9,21.0,595.0,283.72,197.97
2017,8,6,16,0,734.0,113.0,5.0,21.0,549.0,236.9,157.35
2017,8,6,16,15,711.0,108.5,5.0,20.5,501.5,183.88,113.74
2017,8,6,16,30,688.0,104.0,5.0,20.0,454.0,138.69,80.08
2017,8,6,16,45,644.0,102.5,5.05,20.0,402.5,97.37,56.89
2017,8,6,17,0,600.0,101.0,5.1,20.0,351.0,65.57,51.56
2017,8,6,17,15,558.5,93.5,5.05,19.5,301.0,63.07,49.64
2017,8,6,17,30,517.0,86.0,5.0,19.0,251.0,60.37,47.45
2017,8,6,17,45,448.0,77.5,4.95,18.5,202.0,56.14,43.79
2017,8,6,18,0,379.0,69.0,4.9,18.0,153.0,51.17,39.3
2017,8,6,18,15,303.5,54.5,4.75,17.5,110.5,41.24,30.25
2017,8,6,18,30,228.0,40.0,4.6,17.0,68.0,30.86,20.53
2017,8,6,18,45,133.5,23.5,4.45,17.0,38.0,18.36,6.28
2017,8,6,19,0,39.0,7.0,4.3,17.0,8.0,6.67,0.0
2017,8,6,19,15,19.5,3.5,4.2,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,14.0,3.0,3.3,15.5,3.5,0.0,0.0
2017,8,7,5,30,28.0,6.0,3.3,16.0,7.0,17.6,0.0
2017,8,7,5,45,104.0,24.0,3.3,16.5,35.5,100.48,57.14
2017,8,7,6,0,180.0,42.0,3.3,17.0,64.0,170.75,132.99
2017,8,7,6,15,250.0,59.0,3.25,17.0,105.0,237.75,192.65
2017,8,7,6,30,320.0,76.0,3.2,17.0,146.0,310.62,255.59
2017,8,7,6,45,160.0,71.0,3.15,17.5,106.0,196.87,162.15
2017,8,7,7,0,0.0,66.0,3.1,18.0,66.0,61.57,46.24
2017,8,7,7,15,0.0,79.5,3.05,18.0,79.5,74.79,57.33
2017,8,7,7,30,0.0,93.0,3.0,18.0,93.0,87.97,68.13
2017,8,7,7,45,0.0,97.5,2.95,18.5,97.5,91.91,71.01
2017,8,7,8,0,0.0,102.0,2.9,19.0,102.0,95.98,73.96
2017,8,7,8,15,10.5,159.0,2.9,19.0,165.5,162.64,128.26
2017,8,7,8,30,21.0,216.0,2.9,19.0,229.0,230.91,182.53
2017,8,7,8,45,40.0,251.0,2.95,19.5,277.5,297.32,234.14
2017,8,7,9,0,59.0,286.0,3.0,20.0,326.0,351.94,275.54
2017,8,7,9,15,53.5,299.0,3.05,20.0,337.0,358.86,279.74
2017,8,7,9,30,48.0,312.0,3.1,20.0,348.0,365.44,283.89
2017,8,7,9,45,40.5,316.0,3.2,20.5,347.5,360.03,278.47
2017,8,7,10,0,33.0,320.0,3.3,21.0,347.0,354.57,273.12
2017,8,7,10,15,422.5,233.0,3.35,21.0,593.0,670.26,519.14
2017,8,7,10,30,812.0,146.0,3.4,21.0,839.0,947.91,714.81
2017,8,7,10,45,818.5,147.0,3.5,21.0,861.0,947.81,712.31
2017,8,7,11,0,825.0,148.0,3.6,21.0,883.0,944.69,710.19
2017,8,7,11,15,829.0,148.5,3.65,21.0,898.0,935.7,703.88
2017,8,7,11,30,833.0,149.0,3.7,21.0,913.0,917.11,691.16
2017,8,7,11,45,834.0,150.0,3.75,21.5,920.5,900.69,678.74
2017,8,7,12,0,835.0,151.0,3.8,22.0,928.0,881.61,664.58
2017,8,7,12,15,835.0,151.0,3.85,22.0,928.0,858.23,648.78
2017,8,7,12,30,835.0,151.0,3.9,22.0,928.0,832.47,631.35
2017,8,7,12,45,838.5,147.5,3.95,22.0,922.0,804.16,612.09
2017,8,7,13,0,842.0,144.0,4.0,22.0,916.0,773.54,591.13
2017,8,7,13,15,838.5,143.0,4.0,21.5,900.5,737.78,567.18
2017,8,7,13,30,835.0,142.0,4.0,21.0,885.0,700.36,540.33
2017,8,7,13,45,829.5,140.5,4.0,21.0,863.0,658.65,508.76
2017,8,7,14,0,824.0,139.0,4.0,21.0,841.0,615.99,475.86
2017,8,7,14,15,816.0,137.0,4.0,21.0,812.0,570.56,440.15
2017,8,7,14,30,808.0,135.0,4.0,21.0,783.0,524.58,403.18
2017,8,7,14,45,798.0,132.0,4.0,21.0,748.5,476.5,363.72
2017,8,7,15,0,788.0,129.0,4.0,21.0,714.0,428.47,323.34
2017,8,7,15,15,773.5,126.5,4.0,20.5,673.5,379.48,281.93
2017,8,7,15,30,759.0,124.0,4.0,20.0,633.0,331.4,240.38
2017,8,7,15,45,741.5,120.0,4.0,20.0,588.5,282.42,197.44
2017,8,7,16,0,724.0,116.0,4.0,20.0,544.0,229.53,151.92
2017,8,7,16,15,700.5,111.5,4.0,19.5,496.5,182.26,113.1
2017,8,7,16,30,677.0,107.0,4.0,19.0,449.0,137.57,80.14
2017,8,7,16,45,646.5,101.0,4.05,19.0,399.5,94.16,55.27
2017,8,7,17,0,616.0,95.0,4.1,19.0,350.0,61.25,48.01
2017,8,7,17,15,574.5,88.0,4.1,18.5,300.0,58.94,46.24
2017,8,7,17,30,533.0,81.0,4.1,18.0,250.0,56.45,44.21
2017,8,7,17,45,475.5,72.0,4.1,17.5,202.0,52.02,40.35
2017,8,7,18,0,418.0,63.0,4.1,17.0,154.0,47.32,36.07
2017,8,7,18,15,337.0,50.5,4.05,16.5,111.5,38.24,27.74
2017,8,7,18,30,256.0,38.0,4.0,16.0,69.0,29.36,19.27
2017,8,7,18,45,150.5,23.0,3.95,16.0,38.5,18.02,5.18
2017,8,7,19,0,45.0,8.0,3.9,16.0,8.0,7.63,0.0
2017,8,7,19,15,22.5,4.0,3.85,16.0,4.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,31.5,4.5,3.4,15.0,5.0,0.0,0.0
2017,8,8,5,30,63.0,9.0,3.5,15.0,10.0,35.21,0.0
2017,8,8,5,45,180.5,23.0,3.65,15.5,41.0,134.03,73.51
2017,8,8,6,0,298.0,37.0,3.8,16.0,72.0,226.32,177.79
2017,8,8,6,15,382.0,47.5,3.7,16.0,116.0,299.38,244.2
2017,8,8,6,30,466.0,58.0,3.6,16.0,160.0,379.51,313.86
2017,8,8,6,45,521.5,66.0,3.55,16.5,209.0,444.47,368.48
2017,8,8,7,0,577.0,74.0,3.5,17.0,258.0,512.77,423.55
2017,8,8,7,15,347.5,121.0,3.4,17.0,237.5,418.36,344.79
2017,8,8,7,30,118.0,168.0,3.3,17.0,217.0,284.95,232.52
2017,8,8,7,45,118.5,192.5,3.2,17.5,247.5,315.25,255.9
2017,8,8,8,0,119.0,217.0,3.1,18.0,278.0,344.86,277.72
2017,8,8,8,15,442.0,160.0,3.0,18.5,417.0,581.63,467.22
2017,8,8,8,30,765.0,103.0,2.9,19.0,556.0,810.76,633.23
2017,8,8,8,45,782.5,106.0,2.85,19.5,601.0,844.79,652.05
2017,8,8,9,0,800.0,109.0,2.8,20.0,646.0,876.85,670.79
2017,8,8,9,15,813.5,111.5,2.8,20.0,686.5,902.4,686.51
2017,8,8,9,30,827.0,114.0,2.8,20.0,727.0,925.45,700.55
2017,8,8,9,45,828.0,121.0,2.8,20.5,760.0,938.96,706.8
2017,8,8,10,0,829.0,128.0,2.8,21.0,793.0,949.35,711.11
2017,8,8,10,15,837.5,129.5,2.85,21.0,822.5,949.8,710.66
2017,8,8,10,30,846.0,131.0,2.9,21.0,852.0,955.49,713.95
2017,8,8,10,45,852.0,132.0,2.95,21.5,874.5,955.23,711.97
2017,8,8,11,0,858.0,133.0,3.0,22.0,897.0,951.94,708.14
2017,8,8,11,15,862.0,134.0,3.0,22.0,912.0,943.72,702.14
2017,8,8,11,30,866.0,135.0,3.0,22.0,927.0,932.5,694.3
2017,8,8,11,45,867.5,135.5,3.05,22.5,934.5,915.61,681.8
2017,8,8,12,0,869.0,136.0,3.1,23.0,942.0,895.95,667.57
2017,8,8,12,15,869.0,136.0,3.15,23.0,942.0,871.87,651.69
2017,8,8,12,30,869.0,136.0,3.2,23.0,942.0,845.32,634.12
2017,8,8,12,45,857.5,141.0,3.25,23.0,931.0,811.75,611.66
2017,8,8,13,0,846.0,146.0,3.3,23.0,920.0,776.55,587.96
2017,8,8,13,15,841.5,145.0,3.35,23.0,904.0,739.84,562.74
2017,8,8,13,30,837.0,144.0,3.4,23.0,888.0,701.54,534.82
2017,8,8,13,45,826.5,145.0,3.5,23.0,864.0,658.7,503.17
2017,8,8,14,0,816.0,146.0,3.6,23.0,840.0,615.25,470.34
2017,8,8,14,15,807.0,144.0,3.65,22.5,810.0,569.5,435.79
2017,8,8,14,30,798.0,142.0,3.7,22.0,780.0,523.33,399.89
2017,8,8,14,45,778.5,143.0,3.75,22.0,742.5,474.66,360.35
2017,8,8,15,0,759.0,144.0,3.8,22.0,705.0,426.97,320.67
2017,8,8,15,15,743.5,140.5,3.85,21.5,664.5,378.18,279.87
2017,8,8,15,30,728.0,137.0,3.9,21.0,624.0,325.1,234.96
2017,8,8,15,45,696.5,137.0,4.0,21.0,576.5,276.8,193.44
2017,8,8,16,0,665.0,137.0,4.1,21.0,529.0,231.61,155.07
2017,8,8,16,15,639.0,131.5,4.1,20.5,481.5,186.25,118.47
2017,8,8,16,30,613.0,126.0,4.1,20.0,434.0,143.8,87.81
2017,8,8,16,45,567.0,122.0,4.1,19.5,383.0,104.78,66.88
2017,8,8,17,0,521.0,118.0,4.1,19.0,332.0,79.79,64.12
2017,8,8,17,15,477.0,108.0,4.05,18.5,283.0,74.88,60.15
2017,8,8,17,30,433.0,98.0,4.0,18.0,234.0,69.66,55.78
2017,8,8,17,45,366.5,86.5,4.0,17.5,186.5,62.95,49.93
2017,8,8,18,0,300.0,75.0,4.0,17.0,139.0,55.9,43.56
2017,8,8,18,15,229.5,57.5,3.9,16.5,98.5,43.7,32.44
2017,8,8,18,30,159.0,40.0,3.8,16.0,58.0,32.59,21.88
2017,8,8,18,45,79.5,20.0,3.75,16.0,29.0,16.78,3.31
2017,8,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,10.5,3.0,3.0,15.0,3.0,0.0,0.0
2017,8,9,5,30,21.0,6.0,3.0,15.0,6.0,14.56,0.0
2017,8,9,5,45,104.5,23.0,3.05,15.5,34.0,97.69,47.99
2017,8,9,6,0,188.0,40.0,3.1,16.0,62.0,172.02,133.66
2017,8,9,6,15,263.0,56.0,3.1,16.0,103.5,240.58,195.34
2017,8,9,6,30,338.0,72.0,3.1,16.0,145.0,315.61,260.49
2017,8,9,6,45,397.0,83.5,3.15,16.5,192.0,380.31,315.12
2017,8,9,7,0,456.0,95.0,3.2,17.0,239.0,449.18,371.23
2017,8,9,7,15,228.0,75.0,3.2,17.5,147.0,272.33,225.89
2017,8,9,7,30,0.0,55.0,3.2,18.0,55.0,51.13,37.3
2017,8,9,7,45,0.0,67.5,3.2,18.5,67.5,62.8,46.94
2017,8,9,8,0,0.0,80.0,3.2,19.0,80.0,74.49,56.33
2017,8,9,8,15,0.0,96.0,3.2,19.0,96.0,89.77,68.68
2017,8,9,8,30,0.0,112.0,3.2,19.0,112.0,105.34,81.13
2017,8,9,8,45,0.0,128.5,3.2,19.5,128.5,121.4,93.69
2017,8,9,9,0,0.0,145.0,3.2,20.0,145.0,137.42,106.08
2017,8,9,9,15,0.0,149.0,3.25,20.0,149.0,141.07,108.7
2017,8,9,9,30,0.0,153.0,3.3,20.0,153.0,144.74,111.37
2017,8,9,9,45,6.5,202.0,3.35,20.5,207.5,198.8,153.84
2017,8,9,10,0,13.0,251.0,3.4,21.0,262.0,253.07,195.54
2017,8,9,10,15,34.5,313.5,3.4,21.0,343.0,346.68,267.34
2017,8,9,10,30,56.0,376.0,3.4,21.0,424.0,429.76,329.46
2017,8,9,10,45,85.5,404.0,3.45,21.0,479.5,483.26,369.26
2017,8,9,11,0,115.0,432.0,3.5,21.0,535.0,544.92,414.48
2017,8,9,11,15,114.0,440.0,3.5,21.0,543.0,545.68,414.27
2017,8,9,11,30,113.0,448.0,3.5,21.0,551.0,545.79,413.94
2017,8,9,11,45,130.5,455.0,3.55,21.5,575.5,560.84,424.38
2017,8,9,12,0,148.0,462.0,3.6,22.0,600.0,574.46,433.66
2017,8,9,12,15,209.5,454.5,3.6,22.0,649.0,610.28,460.88
2017,8,9,12,30,271.0,447.0,3.6,22.0,698.0,643.96,486.06
2017,8,9,12,45,281.0,440.5,3.65,22.0,698.5,630.92,476.8
2017,8,9,13,0,291.0,434.0,3.7,22.0,699.0,616.74,466.89
2017,8,9,13,15,517.0,312.5,3.7,21.5,774.5,655.04,500.63
2017,8,9,13,30,743.0,191.0,3.7,21.0,850.0,675.97,520.38
2017,8,9,13,45,730.0,192.5,3.75,21.0,826.0,634.72,488.99
2017,8,9,14,0,717.0,194.0,3.8,21.0,802.0,593.15,457.1
2017,8,9,14,15,707.0,191.5,3.85,21.0,773.5,549.75,423.26
2017,8,9,14,30,697.0,189.0,3.9,21.0,745.0,506.26,388.57
2017,8,9,14,45,676.0,189.5,3.95,21.0,708.5,460.33,351.26
2017,8,9,15,0,655.0,190.0,4.0,21.0,672.0,415.74,314.24
2017,8,9,15,15,638.0,185.0,4.0,20.5,633.0,369.63,275.91
2017,8,9,15,30,621.0,180.0,4.0,20.0,594.0,324.93,238.04
2017,8,9,15,45,367.5,218.5,4.05,19.5,459.0,257.08,189.44
2017,8,9,16,0,114.0,257.0,4.1,19.0,324.0,226.61,173.89
2017,8,9,16,15,145.0,234.0,4.15,18.5,311.5,204.46,155.42
2017,8,9,16,30,176.0,211.0,4.2,18.0,299.0,179.35,135.28
2017,8,9,16,45,156.5,191.5,4.3,18.0,263.5,151.5,116.41
2017,8,9,17,0,137.0,172.0,4.4,18.0,228.0,129.67,107.56
2017,8,9,17,15,238.5,143.0,4.45,17.5,223.5,104.92,86.59
2017,8,9,17,30,340.0,114.0,4.5,17.0,219.0,81.48,66.37
2017,8,9,17,45,283.5,97.0,4.6,17.0,173.5,74.58,60.23
2017,8,9,18,0,227.0,80.0,4.7,17.0,128.0,62.46,49.26
2017,8,9,18,15,168.0,59.0,4.7,16.5,89.0,47.01,35.24
2017,8,9,18,30,109.0,38.0,4.7,16.0,50.0,31.0,20.39
2017,8,9,18,45,54.5,19.0,4.7,16.0,25.0,15.95,1.46
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,80.0,19.5,3.4,16.0,29.0,70.14,29.26
2017,8,10,6,0,160.0,39.0,3.4,16.0,58.0,156.2,120.58
2017,8,10,6,15,229.5,57.0,3.3,16.0,98.5,223.06,180.73
2017,8,10,6,30,299.0,75.0,3.2,16.0,139.0,295.67,243.82
2017,8,10,6,45,353.0,89.5,3.15,16.5,185.5,359.12,297.39
2017,8,10,7,0,407.0,104.0,3.1,17.0,232.0,426.32,352.09
2017,8,10,7,15,203.5,84.5,3.0,17.5,148.5,252.81,209.4
2017,8,10,7,30,0.0,65.0,2.9,18.0,65.0,60.46,45.1
2017,8,10,7,45,0.0,85.5,2.8,18.5,85.5,79.87,61.11
2017,8,10,8,0,0.0,106.0,2.7,19.0,106.0,100.07,77.35
2017,8,10,8,15,3.0,144.5,2.65,19.0,146.0,141.28,110.69
2017,8,10,8,30,6.0,183.0,2.6,19.0,186.0,182.89,143.77
2017,8,10,8,45,6.5,192.0,2.55,19.5,196.0,191.55,149.85
2017,8,10,9,0,7.0,201.0,2.5,20.0,206.0,200.28,156.02
2017,8,10,9,15,8.5,212.0,2.5,20.0,218.0,212.01,164.87
2017,8,10,9,30,10.0,223.0,2.5,20.0,230.0,223.74,173.68
2017,8,10,9,45,72.5,302.0,2.55,20.5,359.5,375.39,291.38
2017,8,10,10,0,135.0,381.0,2.6,21.0,489.0,530.39,405.64
2017,8,10,10,15,406.0,303.0,2.65,21.0,644.0,726.59,553.1
2017,8,10,10,30,677.0,225.0,2.7,21.0,799.0,902.93,679.11
2017,8,10,10,45,685.0,227.5,2.8,21.5,821.0,905.18,677.75
2017,8,10,11,0,693.0,230.0,2.9,22.0,843.0,904.67,676.2
2017,8,10,11,15,697.5,231.5,2.95,22.0,858.0,897.14,670.96
2017,8,10,11,30,702.0,233.0,3.0,22.0,873.0,886.94,664.08
2017,8,10,11,45,705.5,233.5,3.1,22.0,881.0,872.26,654.57
2017,8,10,12,0,709.0,234.0,3.2,22.0,889.0,855.09,643.23
2017,8,10,12,15,709.0,234.0,3.25,22.0,889.0,832.11,627.38
2017,8,10,12,30,709.0,234.0,3.3,22.0,889.0,807.05,609.98
2017,8,10,12,45,742.5,210.5,3.4,22.0,891.5,784.9,595.64
2017,8,10,13,0,776.0,187.0,3.5,22.0,894.0,758.92,578.24
2017,8,10,13,15,772.0,186.0,3.6,22.0,879.0,723.6,552.87
2017,8,10,13,30,768.0,185.0,3.7,22.0,864.0,686.88,526.03
2017,8,10,13,45,763.0,182.0,3.8,22.0,842.0,646.53,496.03
2017,8,10,14,0,758.0,179.0,3.9,22.0,820.0,605.21,464.62
2017,8,10,14,15,749.0,176.5,3.95,21.5,791.0,558.15,428.97
2017,8,10,14,30,740.0,174.0,4.0,21.0,762.0,513.3,393.91
2017,8,10,14,45,729.0,169.5,4.1,21.0,727.5,465.8,355.25
2017,8,10,15,0,718.0,165.0,4.2,21.0,693.0,418.63,315.89
2017,8,10,15,15,702.0,161.0,4.25,20.5,652.5,370.62,275.61
2017,8,10,15,30,686.0,157.0,4.3,20.0,612.0,323.8,235.54
2017,8,10,15,45,667.0,151.0,4.4,20.0,568.0,276.04,194.2
2017,8,10,16,0,648.0,145.0,4.5,20.0,524.0,230.17,154.98
2017,8,10,16,15,622.0,139.0,4.45,19.5,476.5,185.37,119.05
2017,8,10,16,30,596.0,133.0,4.4,19.0,429.0,143.55,89.38
2017,8,10,16,45,564.0,124.5,4.4,18.5,380.0,102.61,67.37
2017,8,10,17,0,532.0,116.0,4.4,18.0,331.0,78.75,63.51
2017,8,10,17,15,488.0,106.0,4.35,17.5,281.5,73.77,59.45
2017,8,10,17,30,444.0,96.0,4.3,17.0,232.0,68.5,54.99
2017,8,10,17,45,388.0,82.5,4.25,17.0,185.5,60.23,47.62
2017,8,10,18,0,332.0,69.0,4.2,17.0,139.0,51.53,39.67
2017,8,10,18,15,256.0,53.0,4.1,16.5,97.5,40.37,29.45
2017,8,10,18,30,180.0,37.0,4.0,16.0,56.0,28.7,18.32
2017,8,10,18,45,90.0,18.5,3.95,16.0,28.0,14.47,0.0
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,114.0,18.5,2.7,14.5,31.5,92.95,34.94
2017,8,11,6,0,228.0,37.0,2.8,15.0,63.0,188.01,145.88
2017,8,11,6,15,309.5,51.0,2.75,15.0,105.5,259.08,210.81
2017,8,11,6,30,391.0,65.0,2.7,15.0,148.0,337.4,278.98
2017,8,11,6,45,451.5,75.0,2.65,15.5,196.5,407.4,337.76
2017,8,11,7,0,512.0,85.0,2.6,16.0,245.0,478.72,395.35
2017,8,11,7,15,256.0,96.5,2.6,16.5,176.5,305.86,253.61
2017,8,11,7,30,0.0,108.0,2.6,17.0,108.0,103.96,81.43
2017,8,11,7,45,0.0,125.0,2.65,17.5,125.0,120.67,95.06
2017,8,11,8,0,0.0,142.0,2.7,18.0,142.0,137.31,108.12
2017,8,11,8,15,23.0,189.0,2.7,18.5,203.0,205.39,163.3
2017,8,11,8,30,46.0,236.0,2.7,19.0,264.0,288.2,228.43
2017,8,11,8,45,160.0,263.0,2.75,19.5,368.0,432.63,342.03
2017,8,11,9,0,274.0,290.0,2.8,20.0,472.0,581.16,453.39
2017,8,11,9,15,533.0,212.0,2.8,20.0,594.5,749.28,580.4
2017,8,11,9,30,792.0,134.0,2.8,20.0,717.0,911.3,692.52
2017,8,11,9,45,788.5,144.5,2.85,20.5,748.5,923.62,697.16
2017,8,11,10,0,785.0,155.0,2.9,21.0,780.0,932.75,701.09
