Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,10,15,794.0,157.0,2.95,21.0,809.5,941.74,706.4
2017,8,11,10,30,803.0,159.0,3.0,21.0,839.0,947.78,709.85
2017,8,11,10,45,811.5,159.5,3.05,21.5,862.0,948.76,708.69
2017,8,11,11,0,820.0,160.0,3.1,22.0,885.0,946.71,705.65
2017,8,11,11,15,824.5,161.0,3.15,22.0,900.5,938.38,699.91
2017,8,11,11,30,829.0,162.0,3.2,22.0,916.0,927.06,692.32
2017,8,11,11,45,833.0,161.5,3.25,22.5,924.5,910.9,680.23
2017,8,11,12,0,837.0,161.0,3.3,23.0,933.0,891.93,666.37
2017,8,11,12,15,836.5,161.0,3.4,23.0,932.5,866.89,650.01
2017,8,11,12,30,836.0,161.0,3.5,23.0,932.0,839.46,631.97
2017,8,11,12,45,828.0,164.0,3.6,23.0,922.0,806.63,610.09
2017,8,11,13,0,820.0,167.0,3.7,23.0,912.0,772.08,586.84
2017,8,11,13,15,815.5,166.0,3.8,23.0,896.5,734.96,560.25
2017,8,11,13,30,811.0,165.0,3.9,23.0,881.0,696.35,532.06
2017,8,11,13,45,805.0,163.0,4.05,23.0,858.0,654.58,501.13
2017,8,11,14,0,799.0,161.0,4.2,23.0,835.0,611.8,468.68
2017,8,11,14,15,790.0,158.5,4.3,23.0,805.0,566.13,433.16
2017,8,11,14,30,781.0,156.0,4.4,23.0,775.0,520.08,396.52
2017,8,11,14,45,769.5,153.0,4.5,23.0,739.5,472.32,357.67
2017,8,11,15,0,758.0,150.0,4.6,23.0,704.0,424.84,318.05
2017,8,11,15,15,742.0,146.0,4.7,22.5,663.0,370.25,272.77
2017,8,11,15,30,726.0,142.0,4.8,22.0,622.0,321.44,231.04
2017,8,11,15,45,706.5,137.5,4.95,21.5,577.0,272.73,189.21
2017,8,11,16,0,687.0,133.0,5.1,21.0,532.0,225.9,149.47
2017,8,11,16,15,661.0,127.0,5.2,20.5,483.5,179.08,112.02
2017,8,11,16,30,635.0,121.0,5.3,20.0,435.0,135.19,81.22
2017,8,11,16,45,601.5,114.0,5.4,20.0,385.0,93.35,59.7
2017,8,11,17,0,568.0,107.0,5.5,20.0,335.0,71.44,56.7
2017,8,11,17,15,523.0,98.0,5.5,19.5,285.0,67.92,53.9
2017,8,11,17,30,478.0,89.0,5.5,19.0,235.0,63.56,50.24
2017,8,11,17,45,419.0,77.5,5.55,18.5,187.0,56.64,44.17
2017,8,11,18,0,360.0,66.0,5.6,18.0,139.0,49.36,37.58
2017,8,11,18,15,277.5,50.5,5.5,17.5,97.5,38.51,27.65
2017,8,11,18,30,195.0,35.0,5.4,17.0,56.0,27.17,16.78
2017,8,11,18,45,97.5,17.5,5.3,16.5,28.0,13.71,0.0
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,124.0,17.5,4.05,15.5,31.5,95.2,28.44
2017,8,12,6,0,248.0,35.0,4.2,16.0,63.0,195.07,150.52
2017,8,12,6,15,333.5,48.0,4.2,16.0,106.0,267.82,217.69
2017,8,12,6,30,419.0,61.0,4.2,16.0,149.0,351.7,290.88
2017,8,12,6,45,479.5,70.5,4.25,16.5,198.0,419.62,348.68
2017,8,12,7,0,540.0,80.0,4.3,17.0,247.0,491.3,407.41
2017,8,12,7,15,279.5,112.5,4.2,17.0,200.0,343.07,284.73
2017,8,12,7,30,19.0,145.0,4.1,17.0,153.0,159.47,128.06
2017,8,12,7,45,20.5,163.0,4.1,17.5,172.5,178.57,143.38
2017,8,12,8,0,22.0,181.0,4.1,18.0,192.0,197.66,158.15
2017,8,12,8,15,33.0,207.5,4.05,18.5,225.5,246.42,196.75
2017,8,12,8,30,44.0,234.0,4.0,19.0,259.0,284.2,225.89
2017,8,12,8,45,44.0,253.5,4.0,19.5,281.0,304.09,240.22
2017,8,12,9,0,44.0,273.0,4.0,20.0,303.0,323.67,254.19
2017,8,12,9,15,98.5,308.5,4.1,20.0,380.0,411.44,322.85
2017,8,12,9,30,153.0,344.0,4.2,20.0,457.0,513.23,400.14
2017,8,12,9,45,209.0,356.0,4.3,20.0,518.0,576.61,447.87
2017,8,12,10,0,265.0,368.0,4.4,20.0,579.0,652.49,504.03
2017,8,12,10,15,558.0,252.0,4.5,20.0,717.0,816.46,630.7
2017,8,12,10,30,851.0,136.0,4.6,20.0,855.0,959.88,732.38
2017,8,12,10,45,857.0,137.0,4.75,20.5,877.5,959.32,729.93
2017,8,12,11,0,863.0,138.0,4.9,21.0,900.0,955.69,726.44
2017,8,12,11,15,866.5,139.0,4.95,21.0,915.0,946.65,720.03
2017,8,12,11,30,870.0,140.0,5.0,21.0,930.0,934.6,711.65
2017,8,12,11,45,872.5,140.0,5.1,21.0,937.5,917.75,700.36
2017,8,12,12,0,875.0,140.0,5.2,21.0,945.0,898.07,687.12
2017,8,12,12,15,874.5,140.0,5.2,21.0,944.5,873.12,669.58
2017,8,12,12,30,874.0,140.0,5.2,21.0,944.0,845.69,650.31
2017,8,12,12,45,876.5,136.5,5.25,21.0,937.0,815.12,629.05
2017,8,12,13,0,879.0,133.0,5.3,21.0,930.0,782.18,605.99
2017,8,12,13,15,874.5,132.5,5.3,21.0,913.5,744.59,579.07
2017,8,12,13,30,870.0,132.0,5.3,21.0,897.0,705.31,549.1
2017,8,12,13,45,869.0,128.0,5.3,21.0,875.0,663.73,516.96
2017,8,12,14,0,868.0,124.0,5.3,21.0,853.0,620.53,482.92
2017,8,12,14,15,859.5,122.0,5.2,20.5,823.0,573.48,445.76
2017,8,12,14,30,851.0,120.0,5.1,20.0,793.0,525.78,407.14
2017,8,12,14,45,846.0,115.0,5.1,20.0,758.0,476.75,365.94
2017,8,12,15,0,841.0,110.0,5.1,20.0,723.0,427.17,323.26
2017,8,12,15,15,827.0,107.5,5.1,19.5,681.5,370.37,274.73
2017,8,12,15,30,813.0,105.0,5.1,19.0,640.0,319.63,230.02
2017,8,12,15,45,802.0,99.5,5.1,19.0,595.5,268.19,184.04
2017,8,12,16,0,791.0,94.0,5.1,19.0,551.0,217.67,139.66
2017,8,12,16,15,768.0,90.5,5.1,18.5,501.5,168.21,99.48
2017,8,12,16,30,745.0,87.0,5.1,18.0,452.0,121.28,66.7
2017,8,12,16,45,720.5,81.0,5.1,18.0,402.0,75.01,44.0
2017,8,12,17,0,696.0,75.0,5.1,18.0,352.0,52.78,40.85
2017,8,12,17,15,654.0,69.5,5.1,17.5,300.0,45.89,34.97
2017,8,12,17,30,612.0,64.0,5.1,17.0,248.0,43.89,33.3
2017,8,12,17,45,556.5,56.5,5.1,17.0,199.0,40.12,29.88
2017,8,12,18,0,501.0,49.0,5.1,17.0,150.0,36.11,26.11
2017,8,12,18,15,407.0,39.5,4.95,16.5,105.5,30.05,20.41
2017,8,12,18,30,313.0,30.0,4.8,16.0,61.0,23.67,13.78
2017,8,12,18,45,156.5,15.0,4.65,16.0,30.5,11.64,0.0
2017,8,12,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,170.0,15.5,4.8,14.5,33.5,116.24,25.21
2017,8,13,6,0,340.0,31.0,5.0,15.0,67.0,238.76,184.93
2017,8,13,6,15,430.5,39.5,5.0,15.5,111.5,313.71,255.97
2017,8,13,6,30,521.0,48.0,5.0,16.0,156.0,396.52,328.78
2017,8,13,6,45,577.0,54.5,5.05,16.5,205.5,461.56,384.8
2017,8,13,7,0,633.0,61.0,5.1,17.0,255.0,530.05,441.35
2017,8,13,7,15,672.5,66.0,5.05,17.0,306.5,584.3,484.18
2017,8,13,7,30,712.0,71.0,5.0,17.0,358.0,643.38,529.01
2017,8,13,7,45,741.0,74.5,5.0,17.5,409.0,693.02,564.43
2017,8,13,8,0,770.0,78.0,5.0,18.0,460.0,742.32,598.71
2017,8,13,8,15,791.0,81.0,4.95,18.0,508.0,783.53,627.16
2017,8,13,8,30,812.0,84.0,4.9,18.0,556.0,823.35,654.17
2017,8,13,8,45,829.0,85.5,4.85,18.5,601.5,848.78,669.05
2017,8,13,9,0,846.0,87.0,4.8,19.0,647.0,879.48,687.65
2017,8,13,9,15,858.0,89.0,4.7,19.0,687.5,903.88,702.52
2017,8,13,9,30,870.0,91.0,4.6,19.0,728.0,925.65,715.49
2017,8,13,9,45,871.0,96.5,4.5,19.5,761.0,938.14,720.51
2017,8,13,10,0,872.0,102.0,4.4,20.0,794.0,947.43,723.39
2017,8,13,10,15,879.0,103.5,4.4,20.0,822.5,954.9,727.39
2017,8,13,10,30,886.0,105.0,4.4,20.0,851.0,959.25,729.37
2017,8,13,10,45,893.5,104.0,4.4,20.5,873.5,958.27,726.42
2017,8,13,11,0,901.0,103.0,4.4,21.0,896.0,954.14,721.58
2017,8,13,11,15,904.0,103.5,4.4,21.0,911.0,944.19,714.23
2017,8,13,11,30,907.0,104.0,4.4,21.0,926.0,931.13,704.91
2017,8,13,11,45,911.0,102.5,4.4,21.5,934.0,913.94,691.51
2017,8,13,12,0,915.0,101.0,4.4,22.0,942.0,893.77,676.2
2017,8,13,12,15,915.0,101.0,4.4,22.0,941.5,868.75,658.93
2017,8,13,12,30,915.0,101.0,4.4,22.0,941.0,841.06,639.78
2017,8,13,12,45,906.0,105.5,4.45,22.0,930.5,807.97,617.19
2017,8,13,13,0,897.0,110.0,4.5,22.0,920.0,772.93,593.1
2017,8,13,13,15,893.5,109.0,4.55,21.5,904.5,735.16,567.98
2017,8,13,13,30,890.0,108.0,4.6,21.0,889.0,695.57,539.87
2017,8,13,13,45,886.0,106.0,4.7,21.0,866.5,653.14,507.61
2017,8,13,14,0,882.0,104.0,4.8,21.0,844.0,609.28,473.45
2017,8,13,14,15,874.0,103.0,4.85,21.0,814.0,562.84,436.28
2017,8,13,14,30,866.0,102.0,4.9,21.0,784.0,515.67,397.59
2017,8,13,14,45,623.0,199.5,5.0,21.0,678.5,436.86,334.62
2017,8,13,15,0,380.0,297.0,5.1,21.0,573.0,391.78,299.1
2017,8,13,15,15,261.5,297.5,5.05,20.5,482.5,327.92,250.44
2017,8,13,15,30,143.0,298.0,5.0,20.0,392.0,283.05,217.63
2017,8,13,15,45,144.5,275.0,5.0,20.0,364.0,254.63,194.8
2017,8,13,16,0,146.0,252.0,5.0,20.0,336.0,226.33,172.05
2017,8,13,16,15,146.0,229.0,5.0,19.5,306.5,197.96,149.97
2017,8,13,16,30,146.0,206.0,5.0,19.0,277.0,169.9,129.0
2017,8,13,16,45,77.0,170.0,5.0,19.0,207.0,139.72,109.04
2017,8,13,17,0,8.0,134.0,5.0,19.0,137.0,116.94,96.34
2017,8,13,17,15,4.0,115.0,5.05,18.5,116.5,101.02,82.95
2017,8,13,17,30,0.0,96.0,5.1,18.0,96.0,84.94,69.14
2017,8,13,17,45,246.5,71.0,5.15,17.5,120.0,51.56,39.86
2017,8,13,18,0,493.0,46.0,5.2,17.0,144.0,33.7,23.97
2017,8,13,18,15,397.0,37.0,5.15,16.5,100.5,27.99,18.58
2017,8,13,18,30,301.0,28.0,5.1,16.0,57.0,21.97,12.17
2017,8,13,18,45,150.5,14.0,5.05,16.0,28.5,10.85,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,7.0,17.0,5.45,15.0,17.5,20.78,0.0
2017,8,14,6,0,14.0,34.0,5.5,15.0,35.0,46.4,31.34
2017,8,14,6,15,35.0,54.0,5.45,15.0,60.0,81.78,62.97
2017,8,14,6,30,56.0,74.0,5.4,15.0,85.0,117.59,94.59
2017,8,14,6,45,68.0,96.0,5.4,15.5,113.5,151.52,123.97
2017,8,14,7,0,80.0,118.0,5.4,16.0,142.0,185.71,152.95
2017,8,14,7,15,90.0,139.5,5.35,16.0,172.0,218.17,180.11
2017,8,14,7,30,100.0,161.0,5.3,16.0,202.0,262.75,216.63
2017,8,14,7,45,50.0,152.5,5.3,16.5,173.0,199.93,162.76
2017,8,14,8,0,0.0,144.0,5.3,17.0,144.0,139.62,110.69
2017,8,14,8,15,46.0,197.5,5.3,17.0,224.5,245.9,198.71
2017,8,14,8,30,92.0,251.0,5.3,17.0,305.0,346.14,279.54
2017,8,14,8,45,140.5,275.0,5.35,17.5,364.5,428.86,344.44
2017,8,14,9,0,189.0,299.0,5.4,18.0,424.0,499.15,398.45
2017,8,14,9,15,107.5,288.0,5.35,18.0,360.0,410.17,326.03
2017,8,14,9,30,26.0,277.0,5.3,18.0,296.0,306.58,241.7
2017,8,14,9,45,50.0,318.0,5.3,18.0,357.0,371.2,292.59
2017,8,14,10,0,74.0,359.0,5.3,18.0,418.0,435.32,341.96
2017,8,14,10,15,41.5,291.0,5.25,17.5,324.5,329.71,259.46
2017,8,14,10,30,9.0,223.0,5.2,17.0,231.0,220.29,172.6
2017,8,14,10,45,10.0,231.0,5.2,17.0,240.0,228.44,179.05
2017,8,14,11,0,11.0,239.0,5.2,17.0,249.0,236.49,185.24
2017,8,14,11,15,9.0,214.5,5.15,17.0,223.0,210.53,164.51
2017,8,14,11,30,7.0,190.0,5.1,17.0,197.0,184.93,144.06
2017,8,14,11,45,11.5,244.5,5.05,17.0,255.5,240.03,187.69
2017,8,14,12,0,16.0,299.0,5.0,17.0,314.0,294.44,230.15
2017,8,14,12,15,17.0,298.0,5.05,17.0,314.0,293.01,228.96
2017,8,14,12,30,18.0,297.0,5.1,17.0,314.0,291.47,227.82
2017,8,14,12,45,17.5,294.0,5.15,17.5,310.5,286.8,223.8
2017,8,14,13,0,17.0,291.0,5.2,18.0,307.0,282.14,219.82
2017,8,14,13,15,16.5,286.0,5.3,18.0,301.5,275.66,214.91
2017,8,14,13,30,16.0,281.0,5.4,18.0,296.0,269.21,210.05
2017,8,14,13,45,24.0,304.5,5.5,18.5,325.5,289.88,226.08
2017,8,14,14,0,32.0,328.0,5.6,19.0,355.0,311.2,242.45
2017,8,14,14,15,31.5,317.0,5.6,18.5,342.5,297.51,232.4
2017,8,14,14,30,31.0,306.0,5.6,18.0,330.0,283.95,222.45
2017,8,14,14,45,30.0,292.0,5.7,18.0,315.0,267.86,210.08
2017,8,14,15,0,29.0,278.0,5.8,18.0,300.0,251.98,197.82
2017,8,14,15,15,28.0,262.5,5.8,17.5,282.5,235.12,185.04
2017,8,14,15,30,27.0,247.0,5.8,17.0,265.0,218.48,172.34
2017,8,14,15,45,13.5,175.5,5.8,17.0,184.5,161.38,126.95
2017,8,14,16,0,0.0,104.0,5.8,17.0,104.0,96.3,74.5
2017,8,14,16,15,0.0,88.0,5.7,16.5,88.0,81.97,63.03
2017,8,14,16,30,0.0,72.0,5.6,16.0,72.0,67.01,50.85
2017,8,14,16,45,0.0,68.0,5.6,16.0,68.0,63.27,47.88
2017,8,14,17,0,0.0,64.0,5.6,16.0,64.0,59.53,47.17
2017,8,14,17,15,0.0,54.0,5.55,15.5,54.0,50.19,39.09
2017,8,14,17,30,0.0,44.0,5.5,15.0,44.0,40.87,30.88
2017,8,14,17,45,198.0,51.5,5.45,15.0,89.5,37.01,27.35
2017,8,14,18,0,396.0,59.0,5.4,15.0,135.0,45.36,34.43
2017,8,14,18,15,296.0,46.5,5.3,15.0,93.5,35.65,25.29
2017,8,14,18,30,196.0,34.0,5.2,15.0,52.0,26.61,15.66
2017,8,14,18,45,98.0,17.0,5.15,15.0,26.0,13.44,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,108.5,18.0,3.55,14.5,29.5,87.29,0.0
2017,8,15,6,0,217.0,36.0,3.6,15.0,59.0,181.13,137.26
2017,8,15,6,15,313.5,48.5,3.6,15.0,101.5,256.71,208.23
2017,8,15,6,30,410.0,61.0,3.6,15.0,144.0,344.11,284.66
2017,8,15,6,45,478.0,69.5,3.6,15.5,193.5,415.16,345.24
2017,8,15,7,0,546.0,78.0,3.6,16.0,243.0,490.45,406.97
2017,8,15,7,15,591.5,84.5,3.6,16.0,294.0,551.05,455.59
2017,8,15,7,30,637.0,91.0,3.6,16.0,345.0,613.29,503.38
2017,8,15,7,45,672.0,95.0,3.65,16.5,396.0,665.47,540.75
2017,8,15,8,0,707.0,99.0,3.7,17.0,447.0,717.82,577.32
2017,8,15,8,15,731.5,103.0,3.7,17.5,495.5,761.11,606.15
2017,8,15,8,30,756.0,107.0,3.7,18.0,544.0,799.53,630.91
2017,8,15,8,45,776.0,109.5,3.75,18.5,590.0,834.78,653.28
2017,8,15,9,0,796.0,112.0,3.8,19.0,636.0,868.13,674.05
2017,8,15,9,15,810.5,114.5,3.85,19.0,676.5,894.25,690.87
2017,8,15,9,30,825.0,117.0,3.9,19.0,717.0,917.86,705.98
2017,8,15,9,45,818.5,128.0,3.95,19.0,748.0,928.48,712.1
2017,8,15,10,0,812.0,139.0,4.0,19.0,779.0,935.71,716.08
2017,8,15,10,15,821.0,140.5,4.05,19.0,808.5,944.14,721.06
2017,8,15,10,30,830.0,142.0,4.1,19.0,838.0,949.55,724.07
2017,8,15,10,45,836.5,143.5,4.2,19.5,860.5,949.5,722.36
2017,8,15,11,0,843.0,145.0,4.3,20.0,883.0,946.34,718.67
2017,8,15,11,15,847.0,145.5,4.35,20.0,898.0,929.93,707.07
2017,8,15,11,30,851.0,146.0,4.4,20.0,913.0,917.87,698.69
2017,8,15,11,45,853.5,146.0,4.45,20.0,921.0,901.1,687.23
2017,8,15,12,0,856.0,146.0,4.5,20.0,929.0,881.56,673.9
2017,8,15,12,15,856.0,146.0,4.5,20.0,928.5,857.24,656.9
2017,8,15,12,30,856.0,146.0,4.5,20.0,928.0,830.45,638.2
2017,8,15,12,45,858.5,142.5,4.55,20.0,921.0,800.14,617.28
2017,8,15,13,0,861.0,139.0,4.6,20.0,914.0,767.51,594.6
2017,8,15,13,15,857.5,138.5,4.6,20.0,898.0,731.01,567.98
2017,8,15,13,30,854.0,138.0,4.6,20.0,882.0,692.78,538.86
2017,8,15,13,45,847.0,136.5,4.65,20.0,859.0,649.95,505.98
2017,8,15,14,0,840.0,135.0,4.7,20.0,836.0,603.79,469.94
2017,8,15,14,15,831.5,133.5,4.7,19.5,806.0,557.4,433.51
2017,8,15,14,30,823.0,132.0,4.7,19.0,776.0,510.48,395.62
2017,8,15,14,45,811.0,130.0,4.75,19.0,739.5,461.3,354.31
2017,8,15,15,0,799.0,128.0,4.8,19.0,703.0,412.35,312.2
2017,8,15,15,15,783.5,125.0,4.75,18.5,661.5,361.85,268.51
2017,8,15,15,30,768.0,122.0,4.7,18.0,620.0,312.38,224.99
2017,8,15,15,45,748.0,118.5,4.7,18.0,574.0,262.71,181.09
2017,8,15,16,0,728.0,115.0,4.7,18.0,528.0,209.16,135.24
2017,8,15,16,15,701.5,110.5,4.65,17.5,479.0,161.46,97.49
2017,8,15,16,30,675.0,106.0,4.6,17.0,430.0,116.7,67.73
2017,8,15,16,45,641.0,100.0,4.55,17.0,379.5,73.79,49.4
2017,8,15,17,0,607.0,94.0,4.5,17.0,329.0,62.3,49.42
2017,8,15,17,15,559.0,86.5,4.45,16.5,278.0,59.56,47.21
2017,8,15,17,30,511.0,79.0,4.4,16.0,227.0,56.64,44.73
2017,8,15,17,45,443.5,69.0,4.35,16.0,178.5,51.27,39.83
2017,8,15,18,0,376.0,59.0,4.3,16.0,130.0,44.39,33.4
2017,8,15,18,15,279.0,45.5,4.2,15.5,89.0,34.92,24.55
2017,8,15,18,30,182.0,32.0,4.1,15.0,48.0,25.05,14.01
2017,8,15,18,45,91.0,16.0,4.05,14.5,24.0,15.25,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,80.0,17.5,1.95,14.5,25.5,72.87,0.0
2017,8,16,6,0,160.0,35.0,2.0,15.0,51.0,150.99,112.56
2017,8,16,6,15,243.5,51.0,2.0,15.5,91.5,221.66,178.13
2017,8,16,6,30,327.0,67.0,2.0,16.0,132.0,299.88,245.6
2017,8,16,6,45,386.5,79.0,2.0,16.5,178.5,364.32,299.96
2017,8,16,7,0,446.0,91.0,2.0,17.0,225.0,433.06,355.72
2017,8,16,7,15,492.0,100.5,2.0,17.0,274.0,492.66,402.94
2017,8,16,7,30,538.0,110.0,2.0,17.0,323.0,560.1,454.45
2017,8,16,7,45,332.0,158.5,2.0,17.5,296.0,453.52,366.98
2017,8,16,8,0,126.0,207.0,2.0,18.0,269.0,338.38,271.21
2017,8,16,8,15,394.0,171.0,1.95,18.0,392.5,549.13,439.27
2017,8,16,8,30,662.0,135.0,1.9,18.0,516.0,754.04,589.46
2017,8,16,8,45,685.0,138.0,1.85,18.5,560.5,790.16,609.69
2017,8,16,9,0,708.0,141.0,1.8,19.0,605.0,824.73,630.07
2017,8,16,9,15,723.5,144.5,1.75,19.5,645.0,851.15,644.55
2017,8,16,9,30,739.0,148.0,1.7,20.0,685.0,875.32,657.41
2017,8,16,9,45,764.5,143.5,1.7,20.5,723.0,893.19,666.54
2017,8,16,10,0,790.0,139.0,1.7,21.0,761.0,913.4,677.29
2017,8,16,10,15,798.5,141.0,1.7,21.0,790.0,921.82,681.57
2017,8,16,10,30,807.0,143.0,1.7,21.0,819.0,927.27,684.15
2017,8,16,10,45,816.0,143.0,1.75,21.5,841.5,928.05,683.13
2017,8,16,11,0,825.0,143.0,1.8,22.0,864.0,925.79,680.29
2017,8,16,11,15,828.5,144.0,1.85,22.0,878.5,916.43,674.24
2017,8,16,11,30,832.0,145.0,1.9,22.0,893.0,897.96,662.35
2017,8,16,11,45,837.0,143.5,2.0,22.5,901.5,882.3,651.67
2017,8,16,12,0,842.0,142.0,2.1,23.0,910.0,863.85,639.1
2017,8,16,12,15,842.0,142.0,2.15,23.0,909.5,839.88,623.63
2017,8,16,12,30,842.0,142.0,2.2,23.0,909.0,813.48,606.51
2017,8,16,12,45,845.0,138.0,2.3,23.5,902.0,783.52,586.1
2017,8,16,13,0,848.0,134.0,2.4,24.0,895.0,751.24,563.99
2017,8,16,13,15,844.5,133.5,2.45,24.0,879.5,715.22,539.15
2017,8,16,13,30,841.0,133.0,2.5,24.0,864.0,677.49,511.86
2017,8,16,13,45,835.5,131.0,2.6,24.0,841.5,635.7,481.29
2017,8,16,14,0,830.0,129.0,2.7,24.0,819.0,592.71,449.02
2017,8,16,14,15,822.0,127.5,2.75,23.5,789.5,544.59,412.8
2017,8,16,14,30,814.0,126.0,2.8,23.0,760.0,498.37,376.77
2017,8,16,14,45,804.0,123.0,2.85,23.0,724.5,449.66,337.07
2017,8,16,15,0,794.0,120.0,2.9,23.0,689.0,401.01,296.36
2017,8,16,15,15,779.5,117.0,2.95,22.5,648.5,351.12,254.35
2017,8,16,15,30,765.0,114.0,3.0,22.0,608.0,302.16,212.3
2017,8,16,15,45,747.5,110.0,3.1,22.0,563.0,252.82,169.62
2017,8,16,16,0,730.0,106.0,3.2,22.0,518.0,205.13,129.37
2017,8,16,16,15,705.0,101.5,3.25,21.5,470.0,152.34,88.48
2017,8,16,16,30,680.0,97.0,3.3,21.0,422.0,107.58,59.73
2017,8,16,16,45,647.5,91.5,3.35,20.5,372.0,64.89,43.12
2017,8,16,17,0,615.0,86.0,3.4,20.0,322.0,56.37,43.67
2017,8,16,17,15,569.0,79.0,3.35,19.5,272.0,53.76,41.57
2017,8,16,17,30,523.0,72.0,3.3,19.0,222.0,50.97,39.22
2017,8,16,17,45,457.5,63.0,3.3,18.5,174.5,46.24,35.0
2017,8,16,18,0,392.0,54.0,3.3,18.0,127.0,41.24,30.35
2017,8,16,18,15,295.5,41.0,3.15,17.5,86.0,31.45,21.29
2017,8,16,18,30,199.0,28.0,3.0,17.0,45.0,21.87,10.95
2017,8,16,18,45,99.5,14.0,2.9,16.5,22.5,13.34,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,5,45,86.5,16.0,2.1,16.5,24.5,72.72,0.0
2017,8,17,6,0,173.0,32.0,2.2,17.0,49.0,152.82,112.12
2017,8,17,6,15,258.5,47.0,2.15,17.0,89.5,223.94,178.91
2017,8,17,6,30,344.0,62.0,2.1,17.0,130.0,302.77,247.16
2017,8,17,6,45,407.5,72.5,2.05,17.5,176.5,368.51,302.52
2017,8,17,7,0,471.0,83.0,2.0,18.0,223.0,443.72,363.03
2017,8,17,7,15,239.0,108.0,1.9,18.5,179.5,306.91,251.07
2017,8,17,7,30,7.0,133.0,1.8,19.0,136.0,137.38,108.26
2017,8,17,7,45,22.5,160.5,1.75,19.5,171.5,177.86,141.36
2017,8,17,8,0,38.0,188.0,1.7,20.0,207.0,230.82,183.13
2017,8,17,8,15,55.5,215.5,1.65,20.0,246.0,275.39,217.79
2017,8,17,8,30,73.0,243.0,1.6,20.0,285.0,320.3,252.06
2017,8,17,8,45,149.0,267.5,1.55,20.5,362.0,427.33,333.66
2017,8,17,9,0,225.0,292.0,1.5,21.0,439.0,523.05,403.55
2017,8,17,9,15,491.5,213.5,1.5,21.5,561.5,707.52,539.53
2017,8,17,9,30,758.0,135.0,1.5,22.0,684.0,872.66,650.04
2017,8,17,9,45,734.0,156.5,1.5,22.5,709.5,882.03,651.79
2017,8,17,10,0,710.0,178.0,1.5,23.0,735.0,883.46,650.23
2017,8,17,10,15,720.0,180.5,1.55,23.0,763.5,893.01,656.09
2017,8,17,10,30,730.0,183.0,1.6,23.0,792.0,899.79,660.16
2017,8,17,10,45,738.5,184.0,1.65,23.5,814.0,900.73,659.28
2017,8,17,11,0,747.0,185.0,1.7,24.0,836.0,894.38,653.82
2017,8,17,11,15,751.5,186.5,1.75,24.0,851.0,886.81,649.01
2017,8,17,11,30,756.0,188.0,1.8,24.0,866.0,876.45,642.46
2017,8,17,11,45,760.0,187.5,1.9,24.0,874.0,861.0,633.13
2017,8,17,12,0,764.0,187.0,2.0,24.0,882.0,842.93,622.08
2017,8,17,12,15,764.0,187.0,2.1,24.0,881.5,819.47,607.38
2017,8,17,12,30,764.0,187.0,2.2,24.0,881.0,793.79,591.09
2017,8,17,12,45,780.0,175.0,2.3,24.5,878.0,767.38,573.05
2017,8,17,13,0,796.0,163.0,2.4,25.0,875.0,738.11,552.38
2017,8,17,13,15,791.5,162.0,2.45,25.0,859.5,701.55,526.55
2017,8,17,13,30,787.0,161.0,2.5,25.0,844.0,663.56,499.2
2017,8,17,13,45,781.0,159.0,2.6,25.0,821.0,622.49,469.27
2017,8,17,14,0,775.0,157.0,2.7,25.0,798.0,580.45,437.85
2017,8,17,14,15,765.5,154.5,2.75,24.5,769.0,535.36,403.98
2017,8,17,14,30,756.0,152.0,2.8,24.0,740.0,489.99,368.86
2017,8,17,14,45,744.0,149.0,2.85,24.0,704.5,443.05,330.86
2017,8,17,15,0,732.0,146.0,2.9,24.0,669.0,391.75,288.7
2017,8,17,15,15,716.0,142.0,2.9,23.5,628.5,343.08,248.12
2017,8,17,15,30,700.0,138.0,2.9,23.0,588.0,295.59,207.82
2017,8,17,15,45,679.0,133.5,2.95,23.0,543.5,247.96,167.25
2017,8,17,16,0,658.0,129.0,3.0,23.0,499.0,202.43,129.5
2017,8,17,16,15,630.5,123.5,3.0,22.5,451.0,157.63,95.65
2017,8,17,16,30,603.0,118.0,3.0,22.0,403.0,115.95,69.61
2017,8,17,16,45,566.5,110.5,3.05,21.5,354.0,75.89,60.03
2017,8,17,17,0,530.0,103.0,3.1,21.0,305.0,69.84,55.14
2017,8,17,17,15,482.0,93.5,3.1,20.5,256.0,65.8,51.85
2017,8,17,17,30,434.0,84.0,3.1,20.0,207.0,60.57,47.4
2017,8,17,17,45,367.5,72.0,3.15,19.5,161.0,53.11,40.81
2017,8,17,18,0,301.0,60.0,3.2,19.0,115.0,45.28,33.67
2017,8,17,18,15,215.0,43.5,3.1,18.5,76.0,33.44,22.8
2017,8,17,18,30,129.0,27.0,3.0,18.0,37.0,21.08,9.7
2017,8,17,18,45,64.5,13.5,2.95,18.0,18.5,12.87,0.0
2017,8,17,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,74.5,16.0,2.05,15.5,23.0,66.8,0.0
2017,8,18,6,0,149.0,32.0,2.2,16.0,46.0,141.07,102.37
2017,8,18,6,15,232.0,48.5,2.15,16.5,86.0,211.55,168.85
2017,8,18,6,30,315.0,65.0,2.1,17.0,126.0,289.39,235.96
2017,8,18,6,45,382.5,76.5,2.1,17.5,173.0,357.49,293.41
2017,8,18,7,0,450.0,88.0,2.1,18.0,220.0,430.62,352.76
2017,8,18,7,15,279.5,123.0,2.05,18.0,210.0,355.02,290.47
2017,8,18,7,30,109.0,158.0,2.0,18.0,200.0,265.95,215.53
2017,8,18,7,45,127.0,181.5,1.95,18.5,237.5,308.42,248.97
2017,8,18,8,0,145.0,205.0,1.9,19.0,275.0,351.31,281.41
2017,8,18,8,15,408.0,167.5,1.9,19.5,394.5,555.53,441.7
2017,8,18,8,30,671.0,130.0,1.9,20.0,514.0,753.73,584.9
2017,8,18,8,45,693.5,133.5,1.9,20.5,558.5,790.07,605.64
2017,8,18,9,0,716.0,137.0,1.9,21.0,603.0,824.81,626.47
2017,8,18,9,15,731.5,140.5,1.9,21.0,643.5,851.27,642.65
2017,8,18,9,30,747.0,144.0,1.9,21.0,684.0,870.84,654.19
2017,8,18,9,45,745.0,154.5,1.95,21.5,715.0,888.68,663.92
2017,8,18,10,0,743.0,165.0,2.0,22.0,746.0,898.84,668.59
2017,8,18,10,15,752.5,167.0,2.05,22.5,775.0,902.72,669.26
2017,8,18,10,30,762.0,169.0,2.1,23.0,804.0,908.83,671.58
2017,8,18,10,45,770.0,170.0,2.15,23.5,826.0,909.58,670.44
2017,8,18,11,0,778.0,171.0,2.2,24.0,848.0,907.39,667.54
2017,8,18,11,15,782.5,172.5,2.3,24.0,863.0,899.52,662.78
2017,8,18,11,30,787.0,174.0,2.4,24.0,878.0,888.78,656.21
2017,8,18,11,45,790.5,173.5,2.5,24.0,885.5,872.38,645.92
2017,8,18,12,0,794.0,173.0,2.6,24.0,893.0,853.3,633.85
2017,8,18,12,15,793.5,173.0,2.65,24.0,892.5,828.78,617.74
2017,8,18,12,30,793.0,173.0,2.7,24.0,892.0,801.96,600.06
2017,8,18,12,45,804.0,164.5,2.8,24.5,887.5,774.0,580.68
2017,8,18,13,0,815.0,156.0,2.9,25.0,883.0,743.39,559.02
2017,8,18,13,15,810.5,155.0,2.95,24.5,867.0,706.16,533.45
2017,8,18,13,30,806.0,154.0,3.0,24.0,851.0,667.43,506.2
2017,8,18,13,45,801.0,151.5,3.1,24.0,828.5,625.75,475.37
2017,8,18,14,0,796.0,149.0,3.2,24.0,806.0,582.99,442.95
2017,8,18,14,15,787.0,147.0,3.25,24.0,776.5,537.64,407.62
2017,8,18,14,30,778.0,145.0,3.3,24.0,747.0,491.92,371.09
2017,8,18,14,45,767.0,141.5,3.35,24.0,711.5,443.91,331.92
2017,8,18,15,0,756.0,138.0,3.4,24.0,676.0,396.14,291.97
2017,8,18,15,15,740.0,134.5,3.4,23.5,635.0,342.22,247.1
2017,8,18,15,30,724.0,131.0,3.4,23.0,594.0,293.93,205.85
2017,8,18,15,45,703.5,127.0,3.45,22.5,549.0,245.6,164.78
2017,8,18,16,0,683.0,123.0,3.5,22.0,504.0,199.28,126.49
2017,8,18,16,15,656.0,117.5,3.45,21.5,456.0,153.26,91.74
2017,8,18,16,30,629.0,112.0,3.4,21.0,408.0,110.3,65.31
2017,8,18,16,45,592.0,105.5,3.4,21.0,358.0,69.72,54.87
2017,8,18,17,0,555.0,99.0,3.4,21.0,308.0,66.96,52.67
2017,8,18,17,15,506.5,90.0,3.3,20.0,258.0,63.17,49.69
2017,8,18,17,30,458.0,81.0,3.2,19.0,208.0,58.54,45.82
2017,8,18,17,45,387.5,69.5,3.15,18.5,161.5,51.37,39.44
2017,8,18,18,0,317.0,58.0,3.1,18.0,115.0,43.86,32.53
2017,8,18,18,15,226.0,42.0,3.0,17.5,75.5,32.35,21.89
2017,8,18,18,30,135.0,26.0,2.9,17.0,36.0,20.34,8.47
2017,8,18,18,45,67.5,13.0,2.8,17.0,18.0,12.39,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,73.5,15.5,1.9,15.5,22.0,65.02,0.0
2017,8,19,6,0,147.0,31.0,2.0,16.0,44.0,138.68,99.2
2017,8,19,6,15,229.0,47.5,2.0,16.5,84.0,208.37,165.93
2017,8,19,6,30,311.0,64.0,2.0,17.0,124.0,285.34,232.41
2017,8,19,6,45,374.0,77.0,2.05,17.5,170.5,352.29,288.97
2017,8,19,7,0,437.0,90.0,2.1,18.0,217.0,423.82,347.18
2017,8,19,7,15,218.5,95.5,2.0,18.0,159.0,275.68,226.6
2017,8,19,7,30,0.0,101.0,1.9,18.0,101.0,97.01,75.4
2017,8,19,7,45,0.0,112.5,1.85,18.5,112.5,107.92,84.27
2017,8,19,8,0,0.0,124.0,1.8,19.0,124.0,118.86,92.72
2017,8,19,8,15,0.5,143.5,1.75,19.5,144.0,138.52,108.12
2017,8,19,8,30,1.0,163.0,1.7,20.0,164.0,158.12,123.2
2017,8,19,8,45,17.5,209.0,1.65,20.5,220.5,219.47,171.53
2017,8,19,9,0,34.0,255.0,1.6,21.0,277.0,294.59,228.93
2017,8,19,9,15,35.0,271.5,1.6,21.0,295.5,311.41,240.79
2017,8,19,9,30,36.0,288.0,1.6,21.0,314.0,327.99,252.66
2017,8,19,9,45,191.0,314.0,1.65,21.5,461.5,511.45,392.18
2017,8,19,10,0,346.0,340.0,1.7,22.0,609.0,694.99,522.72
2017,8,19,10,15,552.5,258.0,1.75,22.0,707.0,810.01,605.17
2017,8,19,10,30,759.0,176.0,1.8,22.0,805.0,911.54,673.87
2017,8,19,10,45,767.5,176.5,1.85,22.5,828.0,912.15,671.66
2017,8,19,11,0,776.0,177.0,1.9,23.0,851.0,909.8,668.74
2017,8,19,11,15,781.0,178.5,1.95,23.0,866.0,902.28,663.84
2017,8,19,11,30,786.0,180.0,2.0,23.0,881.0,891.86,657.18
2017,8,19,11,45,789.5,179.5,2.1,23.5,889.0,875.34,645.78
2017,8,19,12,0,793.0,179.0,2.2,24.0,897.0,856.13,632.66
2017,8,19,12,15,793.0,179.0,2.25,24.0,896.5,831.9,616.98
2017,8,19,12,30,793.0,179.0,2.3,24.0,896.0,805.36,599.72
2017,8,19,12,45,780.5,184.5,2.4,24.0,884.5,772.08,577.71
2017,8,19,13,0,768.0,190.0,2.5,24.0,873.0,737.48,553.65
2017,8,19,13,15,762.5,188.5,2.6,23.5,856.5,700.42,528.65
2017,8,19,13,30,757.0,187.0,2.7,23.0,840.0,660.7,501.08
2017,8,19,13,45,748.5,185.5,2.85,23.0,816.5,618.74,470.35
2017,8,19,14,0,740.0,184.0,3.0,23.0,793.0,576.12,438.28
2017,8,19,14,15,729.5,181.5,3.15,23.0,763.0,531.13,403.58
2017,8,19,14,30,719.0,179.0,3.3,23.0,733.0,486.06,367.86
2017,8,19,14,45,702.5,176.5,3.45,23.0,696.5,438.57,329.39
2017,8,19,15,0,686.0,174.0,3.6,23.0,660.0,392.0,290.72
2017,8,19,15,15,668.0,169.5,3.6,22.5,619.0,344.44,251.0
2017,8,19,15,30,650.0,165.0,3.6,22.0,578.0,298.39,211.97
2017,8,19,15,45,622.0,160.5,3.65,21.5,532.0,251.88,173.12
2017,8,19,16,0,594.0,156.0,3.7,21.0,486.0,208.35,137.88
2017,8,19,16,15,564.5,148.5,3.65,20.5,438.0,165.91,106.4
2017,8,19,16,30,535.0,141.0,3.6,20.0,390.0,125.62,81.86
2017,8,19,16,45,491.5,132.5,3.6,20.0,340.5,89.29,71.99
2017,8,19,17,0,448.0,124.0,3.6,20.0,291.0,85.8,69.21
2017,8,19,17,15,400.0,110.5,3.55,19.5,242.5,78.36,63.0
2017,8,19,17,30,352.0,97.0,3.5,19.0,194.0,70.49,56.23
2017,8,19,17,45,286.0,80.5,3.45,18.5,148.5,59.81,46.76
2017,8,19,18,0,220.0,64.0,3.4,18.0,103.0,50.8,38.48
2017,8,19,18,15,148.5,43.5,3.3,17.5,66.0,35.26,24.23
2017,8,19,18,30,77.0,23.0,3.2,17.0,29.0,19.17,6.7
2017,8,19,18,45,38.5,11.5,3.15,16.5,14.5,10.96,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,40.5,15.0,2.95,15.5,18.5,32.45,0.0
2017,8,20,6,0,81.0,30.0,3.1,16.0,37.0,92.97,63.9
2017,8,20,6,15,146.5,52.0,3.15,16.0,75.5,159.74,126.59
2017,8,20,6,30,212.0,74.0,3.2,16.0,114.0,230.3,188.33
2017,8,20,6,45,272.5,91.5,3.25,16.5,160.0,295.76,244.5
2017,8,20,7,0,333.0,109.0,3.3,17.0,206.0,377.35,311.83
2017,8,20,7,15,379.0,123.0,3.3,17.5,254.0,437.54,360.05
2017,8,20,7,30,425.0,137.0,3.3,18.0,302.0,500.1,408.6
2017,8,20,7,45,331.0,172.0,3.3,18.5,311.5,467.9,379.82
2017,8,20,8,0,237.0,207.0,3.3,19.0,321.0,441.15,354.97
2017,8,20,8,15,260.0,221.0,3.2,19.0,358.0,479.71,384.09
2017,8,20,8,30,283.0,235.0,3.1,19.0,395.0,518.61,412.66
2017,8,20,8,45,450.0,208.5,3.05,19.5,488.0,652.06,513.95
2017,8,20,9,0,617.0,182.0,3.0,20.0,581.0,783.56,609.05
2017,8,20,9,15,634.0,187.0,2.95,20.5,620.0,811.36,624.76
2017,8,20,9,30,651.0,192.0,2.9,21.0,659.0,837.08,639.62
2017,8,20,9,45,635.5,211.0,2.9,21.5,686.0,845.03,642.35
2017,8,20,10,0,620.0,230.0,2.9,22.0,713.0,849.79,642.49
2017,8,20,10,15,630.5,233.5,2.9,22.0,740.5,860.19,648.71
2017,8,20,10,30,641.0,237.0,2.9,22.0,768.0,867.99,653.16
2017,8,20,10,45,651.0,238.0,2.95,22.5,789.5,870.13,652.99
2017,8,20,11,0,661.0,239.0,3.0,23.0,811.0,869.58,651.1
2017,8,20,11,15,665.5,241.0,3.05,23.0,825.0,862.3,645.86
2017,8,20,11,30,670.0,243.0,3.1,23.0,839.0,852.41,638.94
2017,8,20,11,45,674.0,242.0,3.2,23.0,846.0,836.65,628.38
2017,8,20,12,0,678.0,241.0,3.3,23.0,853.0,818.5,616.14
2017,8,20,12,15,677.5,241.0,3.35,23.0,852.0,795.29,599.94
2017,8,20,12,30,677.0,241.0,3.4,23.0,851.0,770.1,582.24
2017,8,20,12,45,674.5,239.5,3.45,23.0,842.5,740.19,561.04
2017,8,20,13,0,672.0,238.0,3.5,23.0,834.0,708.75,538.48
2017,8,20,13,15,666.5,236.5,3.5,23.0,818.5,673.87,512.92
2017,8,20,13,30,661.0,235.0,3.5,23.0,803.0,638.0,486.23
2017,8,20,13,45,657.5,229.5,3.5,23.0,781.0,599.06,456.93
2017,8,20,14,0,654.0,224.0,3.5,23.0,759.0,559.35,426.47
2017,8,20,14,15,643.0,220.0,3.45,22.5,730.0,516.39,393.57
2017,8,20,14,30,632.0,216.0,3.4,22.0,701.0,473.63,360.0
2017,8,20,14,45,620.0,210.0,3.4,22.0,666.5,429.16,323.78
2017,8,20,15,0,608.0,204.0,3.4,22.0,632.0,385.37,287.35
2017,8,20,15,15,589.5,197.5,3.35,21.5,592.0,339.96,249.68
2017,8,20,15,30,571.0,191.0,3.3,21.0,552.0,296.73,213.36
2017,8,20,15,45,550.0,182.5,3.3,21.0,508.5,252.26,176.06
2017,8,20,16,0,529.0,174.0,3.3,21.0,465.0,209.95,141.73
2017,8,20,16,15,499.5,164.5,3.25,20.5,418.5,168.29,111.2
2017,8,20,16,30,470.0,155.0,3.2,20.0,372.0,129.91,88.04
2017,8,20,16,45,436.0,142.0,3.15,20.0,324.5,96.0,77.76
2017,8,20,17,0,402.0,129.0,3.1,20.0,277.0,89.5,72.39
2017,8,20,17,15,355.0,114.5,3.05,19.5,230.0,81.42,65.64
2017,8,20,17,30,308.0,100.0,3.0,19.0,183.0,76.71,61.61
2017,8,20,17,45,250.5,81.0,3.0,18.5,139.0,63.24,49.7
2017,8,20,18,0,193.0,62.0,3.0,18.0,95.0,49.28,37.1
2017,8,20,18,15,128.0,41.0,2.9,17.5,59.5,33.33,22.47
2017,8,20,18,30,63.0,20.0,2.8,17.0,24.0,16.78,4.01
2017,8,20,18,45,31.5,10.0,2.75,17.0,12.0,9.53,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,31.0,13.0,2.3,16.5,16.0,26.23,0.0
2017,8,21,6,0,62.0,26.0,2.4,17.0,32.0,76.42,50.35
2017,8,21,6,15,118.0,49.0,2.45,17.0,68.5,139.64,109.38
2017,8,21,6,30,174.0,72.0,2.5,17.0,105.0,205.11,166.35
2017,8,21,6,45,232.0,91.5,2.55,17.5,150.0,270.22,221.82
2017,8,21,7,0,290.0,111.0,2.6,18.0,195.0,339.47,279.14
2017,8,21,7,15,177.0,131.0,2.55,18.0,185.5,280.5,229.9
2017,8,21,7,30,64.0,151.0,2.5,18.0,176.0,212.04,171.61
2017,8,21,7,45,64.5,172.5,2.5,18.5,200.5,236.41,190.65
2017,8,21,8,0,65.0,194.0,2.5,19.0,225.0,260.43,208.74
