Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,8,15,156.5,216.5,2.5,19.5,302.0,374.15,299.34
2017,8,21,8,30,248.0,239.0,2.5,20.0,379.0,492.9,389.93
2017,8,21,8,45,422.0,211.5,2.5,20.5,473.5,629.99,493.33
2017,8,21,9,0,596.0,184.0,2.5,21.0,568.0,765.63,591.16
2017,8,21,9,15,613.5,189.5,2.45,21.0,607.0,794.07,608.5
2017,8,21,9,30,631.0,195.0,2.4,21.0,646.0,820.48,624.91
2017,8,21,9,45,654.0,194.5,2.4,21.5,682.5,843.4,637.99
2017,8,21,10,0,677.0,194.0,2.4,22.0,719.0,864.0,649.47
2017,8,21,10,15,687.0,197.0,2.4,22.0,747.0,873.64,654.81
2017,8,21,10,30,697.0,200.0,2.4,22.0,775.0,880.58,658.53
2017,8,21,10,45,706.5,200.5,2.45,22.5,797.0,881.65,657.58
2017,8,21,11,0,716.0,201.0,2.5,23.0,819.0,879.93,654.93
2017,8,21,11,15,720.0,202.5,2.55,23.0,833.5,871.41,649.11
2017,8,21,11,30,724.0,204.0,2.6,23.0,848.0,860.17,641.61
2017,8,21,11,45,728.0,203.5,2.65,23.0,855.0,844.29,631.05
2017,8,21,12,0,732.0,203.0,2.7,23.0,862.0,825.86,618.83
2017,8,21,12,15,732.0,203.0,2.8,23.0,861.0,802.16,603.32
2017,8,21,12,30,732.0,203.0,2.9,23.0,860.0,776.29,585.61
2017,8,21,12,45,735.5,198.0,3.0,23.5,853.5,746.43,563.92
2017,8,21,13,0,739.0,193.0,3.1,24.0,847.0,714.56,540.52
2017,8,21,13,15,734.0,191.5,3.15,23.5,831.0,678.07,515.14
2017,8,21,13,30,729.0,190.0,3.2,23.0,815.0,640.35,488.27
2017,8,21,13,45,728.5,184.0,3.3,23.0,793.5,600.37,458.44
2017,8,21,14,0,728.0,178.0,3.4,23.0,772.0,559.19,426.96
2017,8,21,14,15,717.5,175.0,3.45,22.5,742.5,514.34,392.51
2017,8,21,14,30,707.0,172.0,3.5,22.0,713.0,469.43,357.03
2017,8,21,14,45,699.0,166.0,3.6,22.0,678.5,423.23,319.01
2017,8,21,15,0,691.0,160.0,3.7,22.0,644.0,377.16,280.14
2017,8,21,15,15,673.0,155.5,3.7,21.5,603.5,329.44,239.86
2017,8,21,15,30,655.0,151.0,3.7,21.0,563.0,283.2,200.32
2017,8,21,15,45,636.0,144.0,3.7,21.0,519.0,236.44,160.36
2017,8,21,16,0,617.0,137.0,3.7,21.0,475.0,191.63,123.5
2017,8,21,16,15,588.0,130.5,3.65,20.5,428.0,148.35,91.87
2017,8,21,16,30,559.0,124.0,3.6,20.0,381.0,108.43,68.98
2017,8,21,16,45,523.0,115.5,3.6,20.0,332.5,77.98,62.28
2017,8,21,17,0,487.0,107.0,3.6,20.0,284.0,74.12,59.12
2017,8,21,17,15,437.0,96.0,3.6,19.5,236.0,68.14,54.11
2017,8,21,17,30,387.0,85.0,3.6,19.0,188.0,61.82,48.64
2017,8,21,17,45,320.5,71.0,3.6,18.5,143.5,52.8,40.6
2017,8,21,18,0,254.0,57.0,3.6,18.0,99.0,43.35,31.92
2017,8,21,18,15,170.5,39.0,3.55,17.5,63.0,30.17,19.66
2017,8,21,18,30,87.0,21.0,3.5,17.0,27.0,17.56,2.8
2017,8,21,18,45,43.5,10.5,3.45,17.0,13.5,10.01,0.0
2017,8,21,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,62.5,14.0,2.05,15.5,19.5,41.14,0.0
2017,8,22,6,0,125.0,28.0,2.1,16.0,39.0,122.9,82.43
2017,8,22,6,15,207.5,45.5,2.05,16.0,78.0,193.62,153.42
2017,8,22,6,30,290.0,63.0,2.0,16.0,117.0,270.73,220.8
2017,8,22,6,45,349.5,77.5,1.95,16.5,162.5,336.11,276.36
2017,8,22,7,0,409.0,92.0,1.9,17.0,208.0,405.79,333.28
2017,8,22,7,15,456.5,102.5,1.85,17.5,256.5,465.67,380.3
2017,8,22,7,30,504.0,113.0,1.8,18.0,305.0,527.94,427.32
2017,8,22,7,45,535.0,122.5,1.75,18.5,353.5,578.09,463.32
2017,8,22,8,0,566.0,132.0,1.7,19.0,402.0,634.63,502.67
2017,8,22,8,15,410.0,184.5,1.7,19.0,391.0,574.12,452.83
2017,8,22,8,30,254.0,237.0,1.7,19.0,380.0,495.31,389.58
2017,8,22,8,45,456.0,198.0,1.7,19.5,481.0,643.74,502.22
2017,8,22,9,0,658.0,159.0,1.7,20.0,582.0,792.57,606.61
2017,8,22,9,15,674.5,163.5,1.8,20.5,621.5,819.87,622.14
2017,8,22,9,30,691.0,168.0,1.9,21.0,661.0,845.01,637.38
2017,8,22,9,45,712.5,167.0,2.0,21.5,697.5,866.35,650.02
2017,8,22,10,0,734.0,166.0,2.1,22.0,734.0,885.26,661.07
2017,8,22,10,15,743.0,168.5,2.2,22.0,762.5,893.7,666.45
2017,8,22,10,30,752.0,171.0,2.3,22.0,791.0,894.76,667.1
2017,8,22,10,45,756.5,174.0,2.4,22.5,811.5,894.08,665.46
2017,8,22,11,0,761.0,177.0,2.5,23.0,832.0,890.48,661.99
2017,8,22,11,15,765.0,178.0,2.65,23.0,846.5,881.56,656.7
2017,8,22,11,30,769.0,179.0,2.8,23.0,861.0,869.82,649.57
2017,8,22,11,45,770.5,180.0,2.95,23.0,867.5,853.16,639.1
2017,8,22,12,0,772.0,181.0,3.1,23.0,874.0,833.91,626.84
2017,8,22,12,15,772.0,180.5,3.2,23.0,873.0,809.55,610.73
2017,8,22,12,30,772.0,180.0,3.3,23.0,872.0,782.94,593.0
2017,8,22,12,45,779.5,173.0,3.4,23.0,866.0,753.92,573.14
2017,8,22,13,0,787.0,166.0,3.5,23.0,860.0,722.51,550.88
2017,8,22,13,15,782.5,165.0,3.55,23.0,844.0,685.96,524.08
2017,8,22,13,30,778.0,164.0,3.6,23.0,828.0,647.99,495.76
2017,8,22,13,45,775.0,160.0,3.65,23.0,806.0,607.05,464.72
2017,8,22,14,0,772.0,156.0,3.7,23.0,784.0,564.93,432.08
2017,8,22,14,15,763.0,153.5,3.7,23.0,754.5,520.03,396.42
2017,8,22,14,30,754.0,151.0,3.7,23.0,725.0,474.83,359.68
2017,8,22,14,45,744.5,146.5,3.75,23.0,690.0,427.62,320.61
2017,8,22,15,0,735.0,142.0,3.8,23.0,655.0,375.77,277.15
2017,8,22,15,15,718.5,138.0,3.75,22.5,614.0,326.8,235.58
2017,8,22,15,30,702.0,134.0,3.7,22.0,573.0,279.07,194.56
2017,8,22,15,45,683.0,128.5,3.7,22.0,528.5,231.1,153.51
2017,8,22,16,0,664.0,123.0,3.7,22.0,484.0,185.04,115.75
2017,8,22,16,15,636.0,117.5,3.65,21.5,436.0,140.18,83.35
2017,8,22,16,30,608.0,112.0,3.6,21.0,388.0,98.53,60.46
2017,8,22,16,45,572.0,104.5,3.55,21.0,339.0,68.86,54.19
2017,8,22,17,0,536.0,97.0,3.5,21.0,290.0,66.52,52.33
2017,8,22,17,15,485.5,87.5,3.4,20.5,241.0,62.25,48.79
2017,8,22,17,30,435.0,78.0,3.3,20.0,192.0,56.81,44.08
2017,8,22,17,45,364.0,65.5,3.25,19.5,146.0,48.77,36.9
2017,8,22,18,0,293.0,53.0,3.2,19.0,100.0,40.35,29.16
2017,8,22,18,15,199.0,36.5,3.15,18.5,63.0,28.28,17.83
2017,8,22,18,30,105.0,20.0,3.1,18.0,26.0,15.69,0.0
2017,8,22,18,45,52.5,10.0,3.1,18.0,13.0,9.53,0.0
2017,8,22,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,83.5,13.5,3.2,15.5,20.0,49.85,0.0
2017,8,23,6,0,167.0,27.0,3.4,16.0,40.0,140.89,92.68
2017,8,23,6,15,261.5,42.0,3.4,16.5,81.0,217.26,172.41
2017,8,23,6,30,356.0,57.0,3.4,17.0,122.0,300.43,245.24
2017,8,23,6,45,422.5,68.0,3.45,17.5,169.5,368.44,303.72
2017,8,23,7,0,489.0,79.0,3.5,18.0,217.0,446.05,367.68
2017,8,23,7,15,244.5,87.5,3.45,18.0,156.5,282.59,234.04
2017,8,23,7,30,0.0,96.0,3.4,18.0,96.0,91.93,71.38
2017,8,23,7,45,86.5,147.0,3.35,18.5,188.0,233.9,190.21
2017,8,23,8,0,173.0,198.0,3.3,19.0,280.0,364.81,295.15
2017,8,23,8,15,221.0,216.0,3.15,19.0,332.0,426.82,343.1
2017,8,23,8,30,269.0,234.0,3.0,19.0,384.0,504.19,401.59
2017,8,23,8,45,511.5,179.0,2.95,19.5,495.0,669.67,528.77
2017,8,23,9,0,754.0,124.0,2.9,20.0,606.0,832.41,643.29
2017,8,23,9,15,769.0,127.0,2.85,20.5,647.0,858.43,656.95
2017,8,23,9,30,784.0,130.0,2.8,21.0,688.0,882.0,669.91
2017,8,23,9,45,785.5,138.0,2.75,21.5,720.5,895.89,676.2
2017,8,23,10,0,787.0,146.0,2.7,22.0,753.0,906.71,680.53
2017,8,23,10,15,796.0,148.0,2.7,22.0,781.5,915.07,685.01
2017,8,23,10,30,805.0,150.0,2.7,22.0,810.0,920.43,687.62
2017,8,23,10,45,812.5,150.5,2.75,22.5,832.5,919.78,685.43
2017,8,23,11,0,820.0,151.0,2.8,23.0,855.0,916.06,681.37
2017,8,23,11,15,824.0,152.0,2.8,23.0,870.0,906.62,674.55
2017,8,23,11,30,828.0,153.0,2.8,23.0,885.0,894.19,665.89
2017,8,23,11,45,831.5,152.5,2.85,23.0,892.0,876.9,654.44
2017,8,23,12,0,835.0,152.0,2.9,23.0,899.0,856.8,641.14
2017,8,23,12,15,834.5,152.0,3.0,23.0,898.5,831.18,624.4
2017,8,23,12,30,834.0,152.0,3.1,23.0,898.0,803.12,605.92
2017,8,23,12,45,828.5,153.5,3.25,23.0,888.0,770.4,584.31
2017,8,23,13,0,823.0,155.0,3.4,23.0,878.0,735.81,560.27
2017,8,23,13,15,818.5,154.0,3.55,23.0,862.0,697.98,533.0
2017,8,23,13,30,814.0,153.0,3.7,23.0,846.0,658.63,503.98
2017,8,23,13,45,808.0,151.0,3.85,23.0,822.5,616.17,471.96
2017,8,23,14,0,802.0,149.0,4.0,23.0,799.0,572.68,438.34
2017,8,23,14,15,793.0,147.0,4.1,22.5,769.0,526.84,402.73
2017,8,23,14,30,784.0,145.0,4.2,22.0,739.0,480.62,365.73
2017,8,23,14,45,773.5,141.0,4.35,22.0,703.0,431.94,325.23
2017,8,23,15,0,763.0,137.0,4.5,22.0,667.0,383.47,283.93
2017,8,23,15,15,746.5,133.5,4.5,21.5,625.0,328.84,237.55
2017,8,23,15,30,730.0,130.0,4.5,21.0,583.0,280.08,195.25
2017,8,23,15,45,713.5,123.5,4.5,21.0,538.5,230.38,152.36
2017,8,23,16,0,697.0,117.0,4.5,21.0,494.0,182.33,112.75
2017,8,23,16,15,669.0,112.0,4.45,20.5,444.5,136.17,79.63
2017,8,23,16,30,641.0,107.0,4.4,20.0,395.0,93.19,56.84
2017,8,23,16,45,611.5,98.0,4.4,19.5,345.5,64.22,50.52
2017,8,23,17,0,582.0,89.0,4.4,19.0,296.0,60.44,47.47
2017,8,23,17,15,530.0,81.0,4.3,18.5,246.0,57.14,44.72
2017,8,23,17,30,478.0,73.0,4.2,18.0,196.0,53.65,41.66
2017,8,23,17,45,411.5,61.0,4.1,17.5,149.5,46.28,34.99
2017,8,23,18,0,345.0,49.0,4.0,17.0,103.0,37.38,26.77
2017,8,23,18,15,237.0,34.0,3.9,16.5,64.5,26.39,16.23
2017,8,23,18,30,129.0,19.0,3.8,16.0,26.0,14.95,0.0
2017,8,23,18,45,64.5,9.5,3.75,16.0,13.0,9.05,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,128.5,12.5,4.9,15.5,22.5,68.6,0.0
2017,8,24,6,0,257.0,25.0,5.1,16.0,45.0,182.75,117.62
2017,8,24,6,15,363.5,35.5,5.2,16.5,87.5,265.5,211.55
2017,8,24,6,30,470.0,46.0,5.3,17.0,130.0,355.18,291.35
2017,8,24,6,45,534.5,54.0,5.45,17.5,179.5,424.24,351.83
2017,8,24,7,0,599.0,62.0,5.6,18.0,229.0,497.51,413.48
2017,8,24,7,15,362.0,106.5,5.6,18.0,214.0,402.99,334.7
2017,8,24,7,30,125.0,151.0,5.6,18.0,199.0,269.02,220.85
2017,8,24,7,45,117.0,174.0,5.7,18.5,224.0,291.22,237.93
2017,8,24,8,0,109.0,197.0,5.8,19.0,249.0,312.22,253.37
2017,8,24,8,15,452.0,143.5,5.7,19.0,391.5,559.28,457.13
2017,8,24,8,30,795.0,90.0,5.6,19.0,534.0,800.48,640.5
2017,8,24,8,45,810.5,94.0,5.55,19.5,579.5,833.92,660.68
2017,8,24,9,0,826.0,98.0,5.5,20.0,625.0,865.15,679.97
2017,8,24,9,15,839.5,100.5,5.5,20.0,666.0,882.97,691.02
2017,8,24,9,30,853.0,103.0,5.5,20.0,707.0,905.62,705.67
2017,8,24,9,45,829.5,122.0,5.5,20.0,734.0,917.17,712.4
2017,8,24,10,0,806.0,141.0,5.5,20.0,761.0,917.18,711.07
2017,8,24,10,15,815.5,143.0,5.45,20.0,790.5,925.99,715.93
2017,8,24,10,30,825.0,145.0,5.4,20.0,820.0,931.74,718.68
2017,8,24,10,45,834.5,144.0,5.4,20.5,843.0,931.21,716.05
2017,8,24,11,0,844.0,143.0,5.4,21.0,866.0,927.55,711.39
2017,8,24,11,15,848.0,144.0,5.4,21.0,881.0,917.83,704.03
2017,8,24,11,30,852.0,145.0,5.4,21.0,896.0,899.24,690.56
2017,8,24,11,45,856.5,144.0,5.45,21.0,904.0,882.61,678.89
2017,8,24,12,0,861.0,143.0,5.5,21.0,912.0,863.11,665.22
2017,8,24,12,15,861.0,143.5,5.45,21.0,911.0,838.51,647.45
2017,8,24,12,30,861.0,144.0,5.4,21.0,910.0,811.4,627.94
2017,8,24,12,45,876.5,133.0,5.35,21.0,906.5,783.23,607.69
2017,8,24,13,0,892.0,122.0,5.3,21.0,903.0,751.88,585.12
2017,8,24,13,15,888.0,121.5,5.25,21.0,886.5,713.45,555.89
2017,8,24,13,30,884.0,121.0,5.2,21.0,870.0,673.23,524.54
2017,8,24,13,45,881.0,118.0,5.2,21.0,847.0,629.85,490.44
2017,8,24,14,0,878.0,115.0,5.2,21.0,824.0,584.99,454.44
2017,8,24,14,15,870.0,113.5,5.2,20.5,793.5,537.54,416.39
2017,8,24,14,30,862.0,112.0,5.2,20.0,763.0,489.4,376.67
2017,8,24,14,45,853.0,109.5,5.25,20.0,726.5,439.54,333.9
2017,8,24,15,0,844.0,107.0,5.3,20.0,690.0,384.01,285.79
2017,8,24,15,15,829.0,104.5,5.35,19.5,647.5,331.75,239.93
2017,8,24,15,30,814.0,102.0,5.4,19.0,605.0,280.44,194.41
2017,8,24,15,45,793.5,99.0,5.5,19.0,557.5,228.8,149.17
2017,8,24,16,0,773.0,96.0,5.6,19.0,510.0,179.13,107.97
2017,8,24,16,15,747.0,92.0,5.6,18.5,460.0,130.34,73.06
2017,8,24,16,30,721.0,88.0,5.6,18.0,410.0,78.77,45.12
2017,8,24,16,45,679.5,84.0,5.65,18.0,357.5,54.11,42.01
2017,8,24,17,0,638.0,80.0,5.7,18.0,305.0,53.75,41.8
2017,8,24,17,15,585.0,73.0,5.7,17.5,253.0,50.92,39.43
2017,8,24,17,30,532.0,66.0,5.7,17.0,201.0,47.95,36.79
2017,8,24,17,45,445.5,57.5,5.75,16.5,152.0,43.44,32.61
2017,8,24,18,0,359.0,49.0,5.8,16.0,103.0,38.79,28.03
2017,8,24,18,15,238.0,34.5,5.7,15.5,64.0,26.89,16.46
2017,8,24,18,30,117.0,20.0,5.6,15.0,25.0,15.83,0.0
2017,8,24,18,45,58.5,10.0,5.55,15.0,12.5,9.53,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,103.5,13.5,3.85,13.5,21.5,58.34,0.0
2017,8,25,6,0,207.0,27.0,4.0,14.0,43.0,158.53,97.8
2017,8,25,6,15,319.5,39.5,3.95,14.5,86.0,245.83,196.07
2017,8,25,6,30,432.0,52.0,3.9,15.0,129.0,339.35,278.81
2017,8,25,6,45,216.0,68.5,3.85,15.5,107.0,227.02,188.17
2017,8,25,7,0,0.0,85.0,3.8,16.0,85.0,84.22,65.65
2017,8,25,7,15,1.0,104.5,3.7,16.5,105.0,104.44,82.65
2017,8,25,7,30,2.0,124.0,3.6,17.0,125.0,124.53,99.05
2017,8,25,7,45,180.5,147.0,3.5,17.5,231.5,306.09,252.09
2017,8,25,8,0,359.0,170.0,3.4,18.0,338.0,491.65,400.25
2017,8,25,8,15,210.5,200.5,3.3,18.0,302.0,398.86,322.41
2017,8,25,8,30,62.0,231.0,3.2,18.0,266.0,297.07,237.11
2017,8,25,8,45,448.5,167.5,3.1,18.5,450.0,599.39,479.79
2017,8,25,9,0,835.0,104.0,3.0,19.0,634.0,878.48,679.65
2017,8,25,9,15,849.0,106.5,2.9,19.5,676.0,904.17,691.38
2017,8,25,9,30,863.0,109.0,2.8,20.0,718.0,919.64,698.14
2017,8,25,9,45,878.0,108.5,2.7,20.5,755.5,937.49,706.56
2017,8,25,10,0,893.0,108.0,2.6,21.0,793.0,952.44,712.96
2017,8,25,10,15,900.5,109.5,2.55,21.5,822.5,959.52,714.6
2017,8,25,10,30,908.0,111.0,2.5,22.0,852.0,963.35,714.27
2017,8,25,10,45,915.0,111.0,2.5,22.5,875.0,961.85,711.05
2017,8,25,11,0,922.0,111.0,2.5,23.0,898.0,957.04,705.86
2017,8,25,11,15,925.5,111.5,2.5,23.0,913.0,946.28,698.28
2017,8,25,11,30,929.0,112.0,2.5,23.0,928.0,932.29,688.73
2017,8,25,11,45,932.0,111.5,2.55,23.5,935.5,913.71,675.38
2017,8,25,12,0,935.0,111.0,2.6,24.0,943.0,892.05,660.08
2017,8,25,12,15,935.0,111.0,2.65,24.0,941.5,865.45,642.79
2017,8,25,12,30,935.0,111.0,2.7,24.0,940.0,836.09,623.61
2017,8,25,12,45,937.5,108.0,2.8,24.0,932.5,803.22,602.25
2017,8,25,13,0,940.0,105.0,2.9,24.0,925.0,767.75,578.89
2017,8,25,13,15,936.5,104.0,2.95,24.0,908.0,727.54,550.79
2017,8,25,13,30,933.0,103.0,3.0,24.0,891.0,685.39,519.77
2017,8,25,13,45,928.0,101.5,3.15,24.5,866.5,640.16,485.18
2017,8,25,14,0,923.0,100.0,3.3,25.0,842.0,593.49,448.64
2017,8,25,14,15,915.0,99.0,3.4,24.5,810.5,544.49,410.9
2017,8,25,14,30,907.0,98.0,3.5,24.0,779.0,494.71,371.25
2017,8,25,14,45,895.5,96.5,3.65,24.0,741.0,442.54,327.92
2017,8,25,15,0,884.0,95.0,3.8,24.0,703.0,390.37,283.44
2017,8,25,15,15,870.0,92.5,3.85,23.5,659.5,336.86,237.5
2017,8,25,15,30,856.0,90.0,3.9,23.0,616.0,284.06,191.65
2017,8,25,15,45,835.0,88.0,4.0,23.0,567.5,224.48,141.06
2017,8,25,16,0,814.0,86.0,4.1,23.0,519.0,173.36,99.72
2017,8,25,16,15,788.5,82.5,4.1,22.5,468.0,122.86,64.82
2017,8,25,16,30,763.0,79.0,4.1,22.0,417.0,75.23,42.43
2017,8,25,16,45,725.0,75.0,4.2,21.5,363.5,52.99,40.44
2017,8,25,17,0,687.0,71.0,4.3,21.0,310.0,47.21,35.61
2017,8,25,17,15,635.5,65.0,4.3,20.5,257.0,44.85,33.64
2017,8,25,17,30,584.0,59.0,4.3,20.0,204.0,42.37,31.46
2017,8,25,17,45,499.5,51.0,4.3,19.5,154.0,38.0,27.44
2017,8,25,18,0,415.0,43.0,4.3,19.0,104.0,33.46,23.05
2017,8,25,18,15,285.0,30.0,4.2,18.5,64.5,23.88,13.5
2017,8,25,18,30,155.0,17.0,4.1,18.0,25.0,13.7,0.0
2017,8,25,18,45,77.5,8.5,4.05,17.5,12.5,8.1,0.0
2017,8,25,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,113.0,12.5,2.6,15.5,20.5,61.36,0.0
2017,8,26,6,0,226.0,25.0,2.7,16.0,41.0,164.5,95.34
2017,8,26,6,15,337.5,36.0,2.65,16.5,83.0,251.03,197.69
2017,8,26,6,30,449.0,47.0,2.6,17.0,125.0,342.63,278.06
2017,8,26,6,45,520.5,54.5,2.6,17.5,175.0,414.32,339.39
2017,8,26,7,0,592.0,62.0,2.6,18.0,225.0,490.74,401.91
2017,8,26,7,15,638.5,67.5,2.5,18.5,277.0,551.34,449.15
2017,8,26,7,30,685.0,73.0,2.4,19.0,329.0,613.68,494.48
2017,8,26,7,45,718.5,77.0,2.35,20.0,380.5,662.07,526.69
2017,8,26,8,0,752.0,81.0,2.3,21.0,432.0,714.12,560.39
2017,8,26,8,15,775.5,84.5,2.3,21.5,481.5,756.85,587.71
2017,8,26,8,30,799.0,88.0,2.3,22.0,531.0,798.24,613.55
2017,8,26,8,45,817.0,90.5,2.3,22.5,576.5,832.02,633.64
2017,8,26,9,0,835.0,93.0,2.3,23.0,622.0,856.44,647.11
2017,8,26,9,15,848.5,95.5,2.25,23.5,663.0,881.76,660.74
2017,8,26,9,30,862.0,98.0,2.2,24.0,704.0,904.44,672.45
2017,8,26,9,45,863.0,104.0,2.2,24.5,737.5,916.7,677.69
2017,8,26,10,0,864.0,110.0,2.2,25.0,771.0,925.72,680.98
2017,8,26,10,15,872.0,111.5,2.2,25.5,800.0,933.13,683.35
2017,8,26,10,30,880.0,113.0,2.2,26.0,829.0,937.39,683.8
2017,8,26,10,45,885.5,114.0,2.2,26.5,851.0,935.62,680.48
2017,8,26,11,0,891.0,115.0,2.2,27.0,873.0,930.64,675.29
2017,8,26,11,15,894.5,115.5,2.25,27.0,887.5,920.15,668.5
2017,8,26,11,30,898.0,116.0,2.3,27.0,902.0,906.54,659.8
2017,8,26,11,45,899.5,116.5,2.4,27.5,909.0,888.12,647.18
2017,8,26,12,0,901.0,117.0,2.5,28.0,916.0,866.77,632.68
2017,8,26,12,15,901.0,117.0,2.65,28.0,914.5,840.89,616.75
2017,8,26,12,30,901.0,117.0,2.8,28.0,913.0,812.37,598.9
2017,8,26,12,45,898.0,116.5,2.95,28.5,904.0,778.64,576.16
2017,8,26,13,0,895.0,116.0,3.1,29.0,895.0,742.73,551.75
2017,8,26,13,15,891.0,115.5,3.25,29.0,878.0,704.11,524.79
2017,8,26,13,30,887.0,115.0,3.4,29.0,861.0,663.71,495.63
2017,8,26,13,45,880.5,114.0,3.55,29.0,837.0,619.78,463.16
2017,8,26,14,0,874.0,113.0,3.7,29.0,813.0,574.63,428.89
2017,8,26,14,15,866.0,111.5,3.7,28.5,782.0,527.28,392.52
2017,8,26,14,30,858.0,110.0,3.7,28.0,751.0,479.25,354.49
2017,8,26,14,45,846.0,108.0,3.75,28.0,713.5,428.73,312.95
2017,8,26,15,0,834.0,106.0,3.8,28.0,676.0,372.81,266.45
2017,8,26,15,15,819.0,103.5,3.75,27.5,633.5,321.06,222.68
2017,8,26,15,30,804.0,101.0,3.7,27.0,591.0,270.27,179.33
2017,8,26,15,45,783.5,98.0,3.7,27.0,544.0,219.22,136.46
2017,8,26,16,0,763.0,95.0,3.7,27.0,497.0,170.16,97.78
2017,8,26,16,15,735.5,90.5,3.6,26.5,447.0,121.51,65.34
2017,8,26,16,30,708.0,86.0,3.5,26.0,397.0,70.3,40.52
2017,8,26,16,45,670.5,81.0,3.45,25.5,345.5,52.34,39.2
2017,8,26,17,0,633.0,76.0,3.4,25.0,294.0,51.11,38.33
2017,8,26,17,15,579.5,69.0,3.25,24.0,242.5,48.15,35.97
2017,8,26,17,30,526.0,62.0,3.1,23.0,191.0,45.03,33.32
2017,8,26,17,45,445.5,52.5,3.0,22.5,143.0,39.49,28.32
2017,8,26,18,0,365.0,43.0,2.9,22.0,95.0,33.67,22.85
2017,8,26,18,15,240.5,29.0,2.85,21.5,57.5,23.13,12.34
2017,8,26,18,30,116.0,15.0,2.8,21.0,20.0,11.83,0.0
2017,8,26,18,45,58.0,7.5,2.75,20.5,10.0,7.15,0.0
2017,8,26,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,5,45,89.0,12.0,2.15,17.5,18.0,50.22,0.0
2017,8,27,6,0,178.0,24.0,2.2,18.0,36.0,137.46,72.85
2017,8,27,6,15,284.0,37.0,2.1,18.0,76.5,223.21,173.79
2017,8,27,6,30,390.0,50.0,2.0,18.0,117.0,311.38,251.02
2017,8,27,6,45,460.0,59.0,1.9,18.5,165.0,381.59,310.45
2017,8,27,7,0,530.0,68.0,1.8,19.0,213.0,456.42,370.93
2017,8,27,7,15,578.5,75.0,1.7,19.5,263.5,517.98,418.36
2017,8,27,7,30,627.0,82.0,1.6,20.0,314.0,581.47,464.83
2017,8,27,7,45,661.5,87.0,1.5,21.0,364.5,633.26,498.83
2017,8,27,8,0,696.0,92.0,1.4,22.0,415.0,685.2,531.49
2017,8,27,8,15,721.5,96.0,1.4,22.5,463.5,728.28,558.6
2017,8,27,8,30,747.0,100.0,1.4,23.0,512.0,766.83,582.02
2017,8,27,8,45,767.0,103.0,1.45,24.0,557.5,801.74,601.94
2017,8,27,9,0,787.0,106.0,1.5,25.0,603.0,834.71,620.25
2017,8,27,9,15,801.5,108.5,1.5,25.5,643.5,859.99,633.87
2017,8,27,9,30,816.0,111.0,1.5,26.0,684.0,882.74,645.81
2017,8,27,9,45,827.0,113.0,1.55,26.5,719.0,898.98,654.14
2017,8,27,10,0,838.0,115.0,1.6,27.0,754.0,905.1,656.06
2017,8,27,10,15,846.0,116.5,1.65,27.5,782.5,912.34,658.93
2017,8,27,10,30,854.0,118.0,1.7,28.0,811.0,916.51,659.92
2017,8,27,10,45,860.0,119.0,1.75,29.0,833.0,915.2,656.25
2017,8,27,11,0,866.0,120.0,1.8,30.0,855.0,910.76,650.76
2017,8,27,11,15,870.0,121.0,1.9,30.0,869.5,901.4,645.4
2017,8,27,11,30,874.0,122.0,2.0,30.0,884.0,888.95,638.13
2017,8,27,11,45,876.0,122.0,2.1,30.5,891.0,870.79,625.95
2017,8,27,12,0,878.0,122.0,2.2,31.0,898.0,849.76,611.94
2017,8,27,12,15,878.0,122.0,2.35,31.0,897.0,824.34,596.64
2017,8,27,12,30,878.0,122.0,2.5,31.0,896.0,796.34,579.45
2017,8,27,12,45,877.0,121.0,2.7,31.0,887.5,764.24,559.59
2017,8,27,13,0,876.0,120.0,2.9,31.0,879.0,729.89,537.74
2017,8,27,13,15,872.5,119.0,3.0,30.5,862.5,691.77,511.97
2017,8,27,13,30,869.0,118.0,3.1,30.0,846.0,651.87,484.19
2017,8,27,13,45,863.0,117.0,3.25,30.0,822.5,608.9,452.61
2017,8,27,14,0,857.0,116.0,3.4,30.0,799.0,564.71,419.22
2017,8,27,14,15,848.5,114.0,3.4,29.5,768.5,517.41,383.07
2017,8,27,14,30,840.0,112.0,3.4,29.0,738.0,469.51,345.35
2017,8,27,14,45,829.0,110.0,3.45,29.0,701.0,415.22,301.32
2017,8,27,15,0,818.0,108.0,3.5,29.0,664.0,365.51,259.59
2017,8,27,15,15,802.5,105.5,3.45,28.5,622.0,314.43,216.6
2017,8,27,15,30,787.0,103.0,3.4,28.0,580.0,264.38,174.18
2017,8,27,15,45,766.5,99.5,3.35,28.0,533.5,213.86,132.12
2017,8,27,16,0,746.0,96.0,3.3,28.0,487.0,165.34,94.39
2017,8,27,16,15,719.0,91.5,3.25,27.5,437.5,112.27,59.06
2017,8,27,16,30,692.0,87.0,3.2,27.0,388.0,67.34,40.2
2017,8,27,16,45,654.0,81.5,3.2,26.5,336.5,52.89,39.51
2017,8,27,17,0,616.0,76.0,3.2,26.0,285.0,51.3,38.34
2017,8,27,17,15,562.0,69.0,3.15,25.0,234.5,48.35,35.98
2017,8,27,17,30,508.0,62.0,3.1,24.0,184.0,45.25,33.35
2017,8,27,17,45,425.5,52.0,3.1,23.0,136.5,39.27,28.04
2017,8,27,18,0,343.0,42.0,3.1,22.0,89.0,32.98,22.18
2017,8,27,18,15,220.5,27.5,3.05,21.5,53.0,21.92,10.94
2017,8,27,18,30,98.0,13.0,3.0,21.0,17.0,12.39,0.0
2017,8,27,18,45,49.0,6.5,2.95,20.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,5,45,114.0,11.0,2.1,17.5,18.5,59.95,0.0
2017,8,28,6,0,228.0,22.0,2.2,18.0,37.0,159.39,77.61
2017,8,28,6,15,340.5,33.0,2.15,18.0,78.5,247.92,192.59
2017,8,28,6,30,453.0,44.0,2.1,18.0,120.0,339.61,273.44
2017,8,28,6,45,524.5,51.0,2.1,18.5,169.5,410.38,333.76
2017,8,28,7,0,596.0,58.0,2.1,19.0,219.0,485.95,395.23
2017,8,28,7,15,642.5,63.5,2.1,19.5,270.5,546.44,442.36
2017,8,28,7,30,689.0,69.0,2.1,20.0,322.0,605.31,485.09
2017,8,28,7,45,722.5,73.0,2.1,20.5,373.5,657.39,521.12
2017,8,28,8,0,756.0,77.0,2.1,21.0,425.0,709.36,555.93
2017,8,28,8,15,779.5,80.0,2.05,21.5,474.5,751.43,582.36
2017,8,28,8,30,803.0,83.0,2.0,22.0,524.0,792.17,607.25
2017,8,28,8,45,821.0,86.0,2.0,23.0,570.0,826.52,626.41
2017,8,28,9,0,839.0,89.0,2.0,24.0,616.0,851.65,639.01
2017,8,28,9,15,852.0,91.0,2.05,24.5,657.0,875.91,652.68
2017,8,28,9,30,865.0,93.0,2.1,25.0,698.0,897.53,664.56
2017,8,28,9,45,875.0,94.5,2.15,25.5,733.0,913.0,672.41
2017,8,28,10,0,885.0,96.0,2.2,26.0,768.0,925.47,678.4
2017,8,28,10,15,892.5,97.5,2.25,26.5,797.0,932.51,680.96
2017,8,28,10,30,900.0,99.0,2.3,27.0,826.0,936.31,681.58
2017,8,28,10,45,904.5,100.0,2.4,27.5,848.0,933.57,678.57
2017,8,28,11,0,909.0,101.0,2.5,28.0,870.0,927.57,673.58
2017,8,28,11,15,912.0,102.0,2.65,28.0,884.5,916.97,667.45
2017,8,28,11,30,915.0,103.0,2.8,28.0,899.0,903.18,659.26
2017,8,28,11,45,915.5,104.0,2.95,28.5,905.5,884.11,646.29
2017,8,28,12,0,916.0,105.0,3.1,29.0,912.0,862.08,631.35
2017,8,28,12,15,916.0,105.0,3.25,29.0,910.5,835.82,614.8
2017,8,28,12,30,916.0,105.0,3.4,29.0,909.0,806.87,596.29
2017,8,28,12,45,908.0,108.0,3.6,29.0,898.0,772.21,573.92
2017,8,28,13,0,900.0,111.0,3.8,29.0,887.0,735.57,549.91
2017,8,28,13,15,896.0,110.0,3.9,28.5,870.5,696.24,522.67
2017,8,28,13,30,892.0,109.0,4.0,28.0,854.0,655.12,493.31
2017,8,28,13,45,884.0,109.0,4.1,28.0,829.0,610.92,459.91
2017,8,28,14,0,876.0,109.0,4.2,28.0,804.0,565.6,424.82
2017,8,28,14,15,867.5,107.5,4.2,27.5,773.0,517.86,387.63
2017,8,28,14,30,859.0,106.0,4.2,27.0,742.0,469.48,348.83
2017,8,28,14,45,846.0,104.5,4.25,27.0,704.0,418.91,306.72
2017,8,28,15,0,833.0,103.0,4.3,27.0,666.0,362.96,259.68
2017,8,28,15,15,817.5,100.5,4.3,26.5,623.5,311.13,215.49
2017,8,28,15,30,802.0,98.0,4.3,26.0,581.0,260.32,171.89
2017,8,28,15,45,779.5,95.0,4.35,26.0,533.5,209.1,128.96
2017,8,28,16,0,757.0,92.0,4.4,26.0,486.0,160.07,90.84
2017,8,28,16,15,729.0,88.0,4.4,25.0,435.5,112.27,60.28
2017,8,28,16,30,701.0,84.0,4.4,24.0,385.0,62.01,38.59
2017,8,28,16,45,659.0,79.5,4.4,23.5,333.0,51.66,38.98
2017,8,28,17,0,617.0,75.0,4.4,23.0,281.0,50.77,38.39
2017,8,28,17,15,561.5,68.0,4.35,22.0,230.5,47.79,35.96
2017,8,28,17,30,506.0,61.0,4.3,21.0,180.0,44.66,33.25
2017,8,28,17,45,417.5,51.0,4.25,20.5,132.5,38.63,27.75
2017,8,28,18,0,329.0,41.0,4.2,20.0,85.0,32.3,21.72
2017,8,28,18,15,206.5,26.5,4.1,19.5,50.0,20.71,9.55
2017,8,28,18,30,84.0,12.0,4.0,19.0,15.0,11.44,0.0
2017,8,28,18,45,42.0,6.0,3.95,18.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,87.0,11.0,2.7,15.5,16.5,48.08,0.0
2017,8,29,6,0,174.0,22.0,2.8,16.0,33.0,130.37,55.63
2017,8,29,6,15,281.5,35.0,2.75,16.0,72.5,218.66,170.55
2017,8,29,6,30,389.0,48.0,2.7,16.0,112.0,307.02,249.6
2017,8,29,6,45,464.5,56.0,2.65,16.5,160.5,378.98,311.76
2017,8,29,7,0,540.0,64.0,2.6,17.0,209.0,455.99,375.49
2017,8,29,7,15,270.0,79.5,2.55,17.5,152.0,301.71,249.36
2017,8,29,7,30,0.0,95.0,2.5,18.0,95.0,91.3,70.81
2017,8,29,7,45,5.5,126.5,2.5,18.5,129.0,127.99,101.18
2017,8,29,8,0,11.0,158.0,2.5,19.0,163.0,164.93,130.83
2017,8,29,8,15,22.0,184.0,2.5,19.0,195.5,200.32,159.2
2017,8,29,8,30,33.0,210.0,2.5,19.0,228.0,248.1,196.93
2017,8,29,8,45,83.0,246.5,2.55,19.5,297.0,330.69,262.02
2017,8,29,9,0,133.0,283.0,2.6,20.0,366.0,427.58,335.83
2017,8,29,9,15,484.5,191.5,2.65,20.5,524.0,664.2,519.42
2017,8,29,9,30,836.0,100.0,2.7,21.0,682.0,877.16,668.21
2017,8,29,9,45,834.0,108.0,2.8,21.5,714.0,888.47,672.16
2017,8,29,10,0,832.0,116.0,2.9,22.0,746.0,896.52,675.77
2017,8,29,10,15,840.5,117.5,2.95,22.0,775.0,904.03,680.12
2017,8,29,10,30,849.0,119.0,3.0,22.0,804.0,908.49,682.52
2017,8,29,10,45,858.5,118.5,3.1,22.0,827.0,908.66,682.51
2017,8,29,11,0,868.0,118.0,3.2,22.0,850.0,905.69,680.52
2017,8,29,11,15,872.5,118.5,3.2,22.0,865.0,896.11,673.51
2017,8,29,11,30,877.0,119.0,3.2,22.0,880.0,883.43,664.55
2017,8,29,11,45,883.0,117.0,3.25,22.5,888.0,866.53,651.88
2017,8,29,12,0,889.0,115.0,3.3,23.0,896.0,846.62,637.26
2017,8,29,12,15,889.5,115.0,3.35,23.0,895.5,821.25,620.16
2017,8,29,12,30,890.0,115.0,3.4,23.0,895.0,793.23,601.22
2017,8,29,12,45,889.5,114.0,3.5,23.0,886.5,761.04,579.5
2017,8,29,13,0,889.0,113.0,3.6,23.0,878.0,726.53,555.8
2017,8,29,13,15,885.5,112.0,3.65,23.0,861.5,687.85,527.07
2017,8,29,13,30,882.0,111.0,3.7,23.0,845.0,647.37,496.41
2017,8,29,13,45,879.0,108.5,3.8,23.0,821.5,604.23,463.24
2017,8,29,14,0,876.0,106.0,3.9,23.0,798.0,559.61,428.04
2017,8,29,14,15,868.0,104.5,4.0,22.5,767.5,512.09,390.42
2017,8,29,14,30,860.0,103.0,4.1,22.0,737.0,463.9,351.04
2017,8,29,14,45,852.0,100.0,4.2,22.0,700.5,413.98,308.52
2017,8,29,15,0,844.0,97.0,4.3,22.0,664.0,363.82,264.8
2017,8,29,15,15,829.5,94.5,4.35,21.5,622.0,306.02,215.04
2017,8,29,15,30,815.0,92.0,4.4,21.0,580.0,254.85,170.2
2017,8,29,15,45,799.0,88.0,4.5,21.0,533.5,203.33,125.99
2017,8,29,16,0,783.0,84.0,4.6,21.0,487.0,153.31,86.35
2017,8,29,16,15,756.5,80.5,4.6,20.5,437.0,104.67,55.25
2017,8,29,16,30,730.0,77.0,4.6,20.0,387.0,59.04,45.85
2017,8,29,16,45,696.5,71.5,4.7,19.5,336.0,50.92,39.02
2017,8,29,17,0,663.0,66.0,4.8,19.0,285.0,44.2,33.28
2017,8,29,17,15,609.0,60.0,4.8,18.5,233.5,41.67,31.12
2017,8,29,17,30,555.0,54.0,4.8,18.0,182.0,39.03,28.72
2017,8,29,17,45,473.0,45.0,4.85,17.5,134.5,33.63,23.72
2017,8,29,18,0,391.0,36.0,4.9,17.0,87.0,27.95,18.21
2017,8,29,18,15,250.5,23.5,4.9,16.5,50.5,18.59,7.42
2017,8,29,18,30,110.0,11.0,4.9,16.0,14.0,10.48,0.0
2017,8,29,18,45,55.0,5.5,4.9,16.0,7.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,108.0,10.5,4.05,14.5,17.0,56.49,0.0
2017,8,30,6,0,216.0,21.0,4.2,15.0,34.0,149.72,54.31
2017,8,30,6,15,333.0,32.5,4.2,15.0,76.0,242.23,189.59
2017,8,30,6,30,450.0,44.0,4.2,15.0,118.0,336.21,275.13
2017,8,30,6,45,515.5,53.0,4.25,15.5,167.0,405.48,336.26
2017,8,30,7,0,581.0,62.0,4.3,16.0,216.0,479.09,398.43
2017,8,30,7,15,629.5,68.0,4.2,16.5,268.0,540.88,448.34
2017,8,30,7,30,678.0,74.0,4.1,17.0,320.0,604.55,496.93
2017,8,30,7,45,705.5,80.5,4.1,17.5,371.0,654.35,532.85
2017,8,30,8,0,733.0,87.0,4.1,18.0,422.0,700.05,564.66
2017,8,30,8,15,758.5,91.0,4.0,18.5,471.5,744.22,594.18
2017,8,30,8,30,784.0,95.0,3.9,19.0,521.0,787.13,622.06
2017,8,30,8,45,798.0,100.0,3.85,19.5,566.0,819.77,642.15
2017,8,30,9,0,812.0,105.0,3.8,20.0,611.0,850.11,660.38
2017,8,30,9,15,827.0,107.5,3.75,20.0,652.5,875.96,676.52
2017,8,30,9,30,842.0,110.0,3.7,20.0,694.0,899.18,690.8
2017,8,30,9,45,866.5,105.5,3.7,20.5,733.5,913.21,697.65
2017,8,30,10,0,891.0,101.0,3.7,21.0,773.0,931.97,707.89
2017,8,30,10,15,898.5,102.0,3.7,21.0,802.5,938.21,710.92
2017,8,30,10,30,906.0,103.0,3.7,21.0,832.0,941.21,711.96
2017,8,30,10,45,915.0,102.5,3.75,21.5,855.0,940.68,709.7
2017,8,30,11,0,924.0,102.0,3.8,22.0,878.0,936.82,705.33
2017,8,30,11,15,927.5,102.5,3.85,22.0,893.0,925.76,697.57
2017,8,30,11,30,931.0,103.0,3.9,22.0,908.0,911.45,687.73
2017,8,30,11,45,935.5,101.5,4.0,22.5,915.5,892.8,673.96
2017,8,30,12,0,940.0,100.0,4.1,23.0,923.0,871.01,658.12
2017,8,30,12,15,940.0,100.0,4.2,23.0,922.0,844.02,639.96
2017,8,30,12,30,940.0,100.0,4.3,23.0,921.0,814.25,619.82
2017,8,30,12,45,930.0,104.5,4.4,23.0,909.0,778.7,595.48
2017,8,30,13,0,920.0,109.0,4.5,23.0,897.0,741.19,569.63
2017,8,30,13,15,916.5,108.5,4.55,23.0,880.5,701.75,540.11
2017,8,30,13,30,913.0,108.0,4.6,23.0,864.0,660.42,508.54
2017,8,30,13,45,911.5,105.0,4.65,23.0,840.5,616.33,474.22
2017,8,30,14,0,910.0,102.0,4.7,23.0,817.0,570.57,437.73
2017,8,30,14,15,902.0,100.5,4.7,22.5,785.5,521.46,398.35
2017,8,30,14,30,894.0,99.0,4.7,22.0,754.0,471.61,357.2
2017,8,30,14,45,886.5,95.5,4.7,22.0,717.0,419.77,312.69
2017,8,30,15,0,879.0,92.0,4.7,22.0,680.0,367.6,266.92
2017,8,30,15,15,865.0,89.5,4.65,21.5,636.5,314.3,220.18
2017,8,30,15,30,851.0,87.0,4.6,21.0,593.0,261.73,173.99
2017,8,30,15,45,834.0,83.5,4.6,21.0,545.5,202.01,123.29
2017,8,30,16,0,817.0,80.0,4.6,21.0,498.0,150.41,82.84
2017,8,30,16,15,790.5,76.5,4.6,20.5,446.5,100.02,51.46
2017,8,30,16,30,764.0,73.0,4.6,20.0,395.0,52.62,40.29
2017,8,30,16,45,728.0,68.5,4.6,19.5,342.0,48.8,37.18
2017,8,30,17,0,692.0,64.0,4.6,19.0,289.0,47.26,35.98
2017,8,30,17,15,636.0,58.0,4.6,18.5,236.0,40.37,29.97
2017,8,30,17,30,580.0,52.0,4.6,18.0,183.0,37.64,27.48
2017,8,30,17,45,489.0,44.0,4.65,17.5,134.0,33.01,23.14
2017,8,30,18,0,398.0,36.0,4.7,17.0,85.0,28.21,18.33
2017,8,30,18,15,243.0,23.5,4.7,16.5,48.5,18.81,6.54
2017,8,30,18,30,88.0,11.0,4.7,16.0,12.0,10.48,0.0
2017,8,30,18,45,44.0,5.5,4.7,16.0,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,93.0,10.0,2.25,14.5,15.5,49.39,0.0
2017,8,31,6,0,186.0,20.0,2.2,15.0,31.0,133.02,35.99
2017,8,31,6,15,307.0,33.0,2.1,15.5,73.0,228.65,176.85
