Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,6,30,428.0,46.0,2.0,16.0,115.0,325.21,262.82
2017,8,31,6,45,508.5,54.0,1.9,16.5,165.5,401.45,327.97
2017,8,31,7,0,589.0,62.0,1.8,17.0,216.0,483.12,394.43
2017,8,31,7,15,638.5,68.0,1.7,17.5,269.0,545.8,443.04
2017,8,31,7,30,688.0,74.0,1.6,18.0,322.0,610.39,489.99
2017,8,31,7,45,726.5,77.5,1.55,19.0,375.5,661.3,523.58
2017,8,31,8,0,765.0,81.0,1.5,20.0,429.0,716.47,558.89
2017,8,31,8,15,790.0,85.0,1.5,20.5,479.0,760.99,586.92
2017,8,31,8,30,815.0,89.0,1.5,21.0,529.0,804.17,613.44
2017,8,31,8,45,833.0,91.5,1.5,22.0,576.0,837.88,631.76
2017,8,31,9,0,851.0,94.0,1.5,23.0,623.0,869.4,648.33
2017,8,31,9,15,865.0,96.5,1.5,23.5,664.5,887.79,657.27
2017,8,31,9,30,879.0,99.0,1.5,24.0,706.0,910.65,669.27
2017,8,31,9,45,867.0,111.0,1.55,25.0,736.0,917.53,670.16
2017,8,31,10,0,855.0,123.0,1.6,26.0,766.0,928.06,673.69
2017,8,31,10,15,863.0,124.5,1.65,26.5,795.0,927.47,671.43
2017,8,31,10,30,871.0,126.0,1.7,27.0,824.0,931.1,672.15
2017,8,31,10,45,874.0,128.5,1.75,28.0,845.0,928.04,667.33
2017,8,31,11,0,877.0,131.0,1.8,29.0,866.0,921.78,660.67
2017,8,31,11,15,880.5,132.0,1.85,29.5,880.5,911.31,652.79
2017,8,31,11,30,884.0,133.0,1.9,30.0,895.0,897.72,643.06
2017,8,31,11,45,883.5,134.5,2.0,31.0,900.5,878.18,628.84
2017,8,31,12,0,883.0,136.0,2.1,32.0,906.0,855.81,612.88
2017,8,31,12,15,882.0,136.0,2.15,32.0,904.0,828.94,596.05
2017,8,31,12,30,881.0,136.0,2.2,32.0,902.0,799.54,577.51
2017,8,31,12,45,874.0,137.5,2.3,32.5,890.5,764.72,554.48
2017,8,31,13,0,867.0,139.0,2.4,33.0,879.0,728.0,528.74
2017,8,31,13,15,861.5,138.0,2.55,33.0,861.0,688.39,501.64
2017,8,31,13,30,856.0,137.0,2.7,33.0,843.0,646.1,471.94
2017,8,31,13,45,845.0,137.0,2.85,33.5,816.5,600.49,438.12
2017,8,31,14,0,834.0,137.0,3.0,34.0,790.0,554.18,402.97
2017,8,31,14,15,823.5,135.0,3.1,33.5,757.5,505.92,366.96
2017,8,31,14,30,813.0,133.0,3.2,33.0,725.0,457.39,329.55
2017,8,31,14,45,792.5,132.5,3.35,33.0,685.0,406.33,288.7
2017,8,31,15,0,772.0,132.0,3.5,33.0,645.0,356.46,247.89
2017,8,31,15,15,753.5,128.0,3.55,32.5,601.5,300.36,202.32
2017,8,31,15,30,735.0,124.0,3.6,32.0,558.0,250.52,161.34
2017,8,31,15,45,702.0,122.0,3.7,32.0,508.5,201.52,122.51
2017,8,31,16,0,669.0,120.0,3.8,32.0,459.0,155.95,89.63
2017,8,31,16,15,636.5,113.5,3.8,31.0,409.0,110.54,63.23
2017,8,31,16,30,604.0,107.0,3.8,30.0,359.0,70.26,53.3
2017,8,31,16,45,549.5,101.0,3.85,29.0,306.0,69.14,52.77
2017,8,31,17,0,495.0,95.0,3.9,28.0,253.0,67.35,51.57
2017,8,31,17,15,435.5,83.0,3.75,27.0,204.0,60.22,45.7
2017,8,31,17,30,376.0,71.0,3.6,26.0,155.0,52.73,39.29
2017,8,31,17,45,284.0,56.0,3.5,25.0,109.5,42.45,30.26
2017,8,31,18,0,192.0,41.0,3.4,24.0,64.0,31.7,20.47
2017,8,31,18,15,96.0,20.5,3.15,23.5,32.0,15.98,3.21
2017,8,31,18,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.0,1.65,21.5,10.5,24.91,0.0
2017,9,1,6,0,81.0,16.0,1.7,22.0,21.0,73.34,8.83
2017,9,1,6,15,166.5,34.5,1.9,22.5,56.5,155.33,115.19
2017,9,1,6,30,252.0,53.0,2.1,23.0,92.0,232.29,182.51
2017,9,1,6,45,313.0,68.5,2.3,24.0,136.5,297.01,236.84
2017,9,1,7,0,374.0,84.0,2.5,25.0,181.0,366.19,292.83
2017,9,1,7,15,425.0,95.5,2.4,25.5,229.0,427.28,340.66
2017,9,1,7,30,476.0,107.0,2.3,26.0,277.0,491.08,388.63
2017,9,1,7,45,508.5,117.5,2.2,27.0,325.0,541.84,424.08
2017,9,1,8,0,541.0,128.0,2.1,28.0,373.0,593.1,458.47
2017,9,1,8,15,570.5,135.5,2.0,28.5,420.0,644.63,492.56
2017,9,1,8,30,600.0,143.0,1.9,29.0,467.0,689.98,521.23
2017,9,1,8,45,619.0,150.5,1.8,30.0,510.0,725.37,540.87
2017,9,1,9,0,638.0,158.0,1.7,31.0,553.0,759.1,558.87
2017,9,1,9,15,656.0,163.0,1.6,31.5,592.5,787.26,573.83
2017,9,1,9,30,674.0,168.0,1.5,32.0,632.0,813.29,587.12
2017,9,1,9,45,683.5,174.0,1.45,33.0,665.5,830.38,593.77
2017,9,1,10,0,693.0,180.0,1.4,34.0,699.0,844.83,598.74
2017,9,1,10,15,703.5,183.0,1.35,34.5,727.0,854.23,601.76
2017,9,1,10,30,714.0,186.0,1.3,35.0,755.0,860.84,603.14
2017,9,1,10,45,722.0,187.5,1.3,35.5,777.0,860.76,601.09
2017,9,1,11,0,730.0,189.0,1.3,36.0,799.0,857.82,597.45
2017,9,1,11,15,735.0,190.5,1.45,36.0,813.0,849.36,593.51
2017,9,1,11,30,740.0,192.0,1.6,36.0,827.0,838.1,587.79
2017,9,1,11,45,744.5,191.5,1.75,36.5,834.5,821.68,577.53
2017,9,1,12,0,749.0,191.0,1.9,37.0,842.0,802.63,565.55
2017,9,1,12,15,749.0,190.5,2.05,36.5,840.5,777.48,551.5
2017,9,1,12,30,749.0,190.0,2.2,36.0,839.0,750.12,535.37
2017,9,1,12,45,730.0,198.0,2.4,36.0,825.0,714.78,512.32
2017,9,1,13,0,711.0,206.0,2.6,36.0,811.0,678.57,488.12
2017,9,1,13,15,705.5,204.0,2.7,35.5,794.0,641.65,463.7
2017,9,1,13,30,700.0,202.0,2.8,35.0,777.0,603.63,437.81
2017,9,1,13,45,690.5,200.0,2.9,35.0,752.5,562.43,408.07
2017,9,1,14,0,681.0,198.0,3.0,35.0,728.0,520.82,377.32
2017,9,1,14,15,669.0,194.0,3.05,34.5,697.5,476.14,344.24
2017,9,1,14,30,657.0,190.0,3.1,34.0,667.0,431.72,310.41
2017,9,1,14,45,634.0,188.5,3.2,34.0,628.5,385.74,274.16
2017,9,1,15,0,611.0,187.0,3.3,34.0,590.0,341.52,238.67
2017,9,1,15,15,590.5,180.5,3.25,33.5,549.0,295.84,202.13
2017,9,1,15,30,570.0,174.0,3.2,33.0,508.0,252.52,167.52
2017,9,1,15,45,529.5,169.5,3.2,32.5,459.5,208.62,134.38
2017,9,1,16,0,489.0,165.0,3.2,32.0,411.0,168.93,107.0
2017,9,1,16,15,456.0,154.0,3.1,31.0,364.0,129.25,83.93
2017,9,1,16,30,423.0,143.0,3.0,30.0,317.0,96.91,75.4
2017,9,1,16,45,364.5,130.5,2.9,29.5,266.0,90.68,70.6
2017,9,1,17,0,306.0,118.0,2.8,29.0,215.0,88.85,69.3
2017,9,1,17,15,258.5,98.5,2.65,28.0,170.0,75.55,58.35
2017,9,1,17,30,211.0,79.0,2.5,27.0,125.0,61.73,46.65
2017,9,1,17,45,148.0,55.5,2.35,26.5,83.5,44.42,31.64
2017,9,1,18,0,85.0,32.0,2.2,26.0,42.0,26.38,15.8
2017,9,1,18,15,42.5,16.0,2.1,25.5,21.0,13.54,0.34
2017,9,1,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,0.5,22.5,5.5,10.87,0.0
2017,9,2,6,0,31.0,9.0,0.5,23.0,11.0,29.06,0.0
2017,9,2,6,15,77.5,29.5,0.65,23.0,40.0,88.8,63.27
2017,9,2,6,30,124.0,50.0,0.8,23.0,69.0,144.02,111.38
2017,9,2,6,45,173.5,73.0,1.0,23.5,111.0,206.86,163.79
2017,9,2,7,0,223.0,96.0,1.2,24.0,153.0,272.26,217.09
2017,9,2,7,15,264.0,115.5,1.25,24.5,198.5,329.78,262.48
2017,9,2,7,30,305.0,135.0,1.3,25.0,244.0,389.41,307.99
2017,9,2,7,45,342.0,151.0,1.4,26.0,290.5,443.33,347.32
2017,9,2,8,0,379.0,167.0,1.5,27.0,337.0,498.53,386.35
2017,9,2,8,15,408.0,180.5,1.45,27.5,382.5,558.67,427.41
2017,9,2,8,30,437.0,194.0,1.4,28.0,428.0,605.57,458.12
2017,9,2,8,45,462.0,204.0,1.4,29.0,471.0,644.68,482.16
2017,9,2,9,0,487.0,214.0,1.4,30.0,514.0,682.93,505.04
2017,9,2,9,15,506.0,222.0,1.3,31.0,552.5,712.47,520.65
2017,9,2,9,30,525.0,230.0,1.2,32.0,591.0,740.44,534.78
2017,9,2,9,45,537.0,238.0,1.15,33.0,623.5,760.28,543.68
2017,9,2,10,0,549.0,246.0,1.1,34.0,656.0,778.0,551.12
2017,9,2,10,15,560.5,251.0,0.95,34.5,683.5,789.85,554.67
2017,9,2,10,30,572.0,256.0,0.8,35.0,711.0,799.37,556.6
2017,9,2,10,45,586.5,256.5,0.65,36.0,734.0,807.1,556.18
2017,9,2,11,0,601.0,257.0,0.5,37.0,757.0,809.57,552.46
2017,9,2,11,15,606.0,259.0,0.5,37.5,771.0,802.52,546.46
2017,9,2,11,30,611.0,261.0,0.5,38.0,785.0,793.02,539.14
2017,9,2,11,45,623.5,256.5,0.55,38.5,794.5,781.21,531.49
2017,9,2,12,0,636.0,252.0,0.6,39.0,804.0,766.82,522.24
2017,9,2,12,15,636.0,252.0,0.85,39.0,802.5,744.28,511.32
2017,9,2,12,30,636.0,252.0,1.1,39.0,801.0,719.86,498.43
2017,9,2,12,45,640.5,246.5,1.4,39.0,794.0,691.94,483.03
2017,9,2,13,0,645.0,241.0,1.7,39.0,787.0,662.19,465.43
2017,9,2,13,15,639.0,238.5,1.9,38.5,770.5,626.59,443.29
2017,9,2,13,30,633.0,236.0,2.1,38.0,754.0,590.13,419.74
2017,9,2,13,45,638.0,225.5,2.3,38.0,734.0,552.22,393.63
2017,9,2,14,0,643.0,215.0,2.5,38.0,714.0,512.93,365.62
2017,9,2,14,15,631.0,211.0,2.6,37.5,683.5,469.9,334.5
2017,9,2,14,30,619.0,207.0,2.7,37.0,653.0,427.22,302.7
2017,9,2,14,45,616.0,196.0,2.8,37.0,620.0,382.53,267.92
2017,9,2,15,0,613.0,185.0,2.9,37.0,587.0,337.69,232.24
2017,9,2,15,15,593.0,178.0,2.95,36.5,546.0,291.68,196.03
2017,9,2,15,30,573.0,171.0,3.0,36.0,505.0,248.07,161.73
2017,9,2,15,45,559.0,159.5,3.05,35.5,462.0,203.11,127.31
2017,9,2,16,0,545.0,148.0,3.1,35.0,419.0,159.66,96.72
2017,9,2,16,15,512.0,138.0,3.05,34.0,371.5,118.0,73.62
2017,9,2,16,30,479.0,128.0,3.0,33.0,324.0,86.79,66.19
2017,9,2,16,45,447.0,114.5,3.0,32.0,277.0,79.58,60.72
2017,9,2,17,0,415.0,101.0,3.0,31.0,230.0,71.95,54.71
2017,9,2,17,15,359.0,86.5,2.9,30.0,183.0,63.05,47.43
2017,9,2,17,30,303.0,72.0,2.8,29.0,136.0,53.7,39.51
2017,9,2,17,45,236.5,53.5,2.75,28.0,95.0,40.68,28.25
2017,9,2,18,0,170.0,35.0,2.7,27.0,54.0,27.05,16.08
2017,9,2,18,15,85.0,17.5,2.6,26.5,27.0,13.67,0.0
2017,9,2,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,2.0,3.2,21.0,2.0,1.91,0.0
2017,9,3,6,0,0.0,4.0,3.4,21.0,4.0,3.7,0.0
2017,9,3,6,15,0.0,17.0,3.35,21.0,17.0,15.76,6.54
2017,9,3,6,30,0.0,30.0,3.3,21.0,30.0,27.85,17.11
2017,9,3,6,45,0.0,47.5,3.3,21.5,47.5,44.59,31.25
2017,9,3,7,0,0.0,65.0,3.3,22.0,65.0,62.35,46.12
2017,9,3,7,15,0.0,84.0,3.15,22.5,84.0,81.56,61.93
2017,9,3,7,30,0.0,103.0,3.0,23.0,103.0,100.57,77.27
2017,9,3,7,45,22.0,138.5,2.85,23.5,148.5,154.37,121.08
2017,9,3,8,0,44.0,174.0,2.7,24.0,194.0,220.62,173.6
2017,9,3,8,15,102.5,203.0,2.6,24.5,256.0,299.69,235.85
2017,9,3,8,30,161.0,232.0,2.5,25.0,318.0,393.74,307.31
2017,9,3,8,45,80.5,181.0,2.4,25.5,224.0,265.46,206.2
2017,9,3,9,0,0.0,130.0,2.3,26.0,130.0,122.9,92.25
2017,9,3,9,15,37.5,216.5,2.2,26.5,242.0,253.08,193.91
2017,9,3,9,30,75.0,303.0,2.1,27.0,354.0,379.52,287.76
2017,9,3,9,45,58.5,306.0,2.05,27.5,347.5,364.98,274.69
2017,9,3,10,0,42.0,309.0,2.0,28.0,341.0,350.38,262.32
2017,9,3,10,15,119.0,345.0,1.9,28.0,439.0,466.43,347.82
2017,9,3,10,30,196.0,381.0,1.8,28.0,537.0,568.99,420.16
2017,9,3,10,45,135.5,382.5,1.75,28.5,491.5,510.59,375.54
2017,9,3,11,0,75.0,384.0,1.7,29.0,446.0,444.05,326.11
2017,9,3,11,15,52.5,361.5,1.65,29.5,405.0,397.54,291.93
2017,9,3,11,30,30.0,339.0,1.6,30.0,364.0,352.43,258.48
2017,9,3,11,45,24.0,320.0,1.55,30.5,340.5,320.98,235.3
2017,9,3,12,0,18.0,301.0,1.5,31.0,317.0,296.51,217.04
2017,9,3,12,15,39.0,345.0,1.6,31.0,379.0,354.93,259.68
2017,9,3,12,30,60.0,389.0,1.7,31.0,441.0,407.2,296.99
2017,9,3,12,45,59.0,384.0,1.8,31.5,434.5,396.5,288.79
2017,9,3,13,0,58.0,379.0,1.9,32.0,428.0,385.8,280.92
2017,9,3,13,15,164.5,380.5,2.05,31.5,515.5,447.88,327.59
2017,9,3,13,30,271.0,382.0,2.2,31.0,603.0,498.52,364.85
2017,9,3,13,45,409.5,324.0,2.4,31.0,645.5,506.77,371.73
2017,9,3,14,0,548.0,266.0,2.6,31.0,688.0,505.38,370.61
2017,9,3,14,15,535.5,259.5,2.75,30.5,658.0,463.87,339.94
2017,9,3,14,30,523.0,253.0,2.9,30.0,628.0,422.91,308.98
2017,9,3,14,45,519.5,239.5,3.1,30.0,595.0,380.33,275.43
2017,9,3,15,0,516.0,226.0,3.3,30.0,562.0,337.82,241.18
2017,9,3,15,15,451.0,222.5,3.45,29.5,502.0,287.28,202.65
2017,9,3,15,30,386.0,219.0,3.6,29.0,442.0,249.9,174.81
2017,9,3,15,45,413.5,199.0,3.75,28.5,419.0,207.81,140.84
2017,9,3,16,0,441.0,179.0,3.9,28.0,396.0,169.52,111.87
2017,9,3,16,15,408.5,165.5,3.95,27.0,349.5,130.73,89.59
2017,9,3,16,30,376.0,152.0,4.0,26.0,303.0,110.66,88.3
2017,9,3,16,45,340.5,134.5,4.05,25.5,257.0,99.68,79.45
2017,9,3,17,0,305.0,117.0,4.1,25.0,211.0,88.23,69.98
2017,9,3,17,15,256.0,97.0,4.05,24.0,165.5,74.52,58.45
2017,9,3,17,30,207.0,77.0,4.0,23.0,120.0,60.27,46.12
2017,9,3,17,45,151.0,54.5,4.0,22.5,81.0,43.64,31.4
2017,9,3,18,0,95.0,32.0,4.0,22.0,42.0,26.35,15.69
2017,9,3,18,15,47.5,16.0,3.8,21.5,21.0,13.51,0.0
2017,9,3,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,11.0,4.0,1.55,18.5,4.5,8.45,0.0
2017,9,4,6,0,22.0,8.0,1.6,19.0,9.0,23.0,0.0
2017,9,4,6,15,64.5,28.5,1.7,19.0,37.0,81.07,57.29
2017,9,4,6,30,107.0,49.0,1.8,19.0,65.0,133.31,104.32
2017,9,4,6,45,53.5,62.5,1.9,19.5,70.5,109.25,85.73
2017,9,4,7,0,0.0,76.0,2.0,20.0,76.0,75.32,57.18
2017,9,4,7,15,4.0,98.0,2.1,20.5,99.5,100.6,78.21
2017,9,4,7,30,8.0,120.0,2.2,21.0,123.0,125.82,98.74
2017,9,4,7,45,36.0,149.5,2.35,21.5,165.0,187.83,149.28
2017,9,4,8,0,64.0,179.0,2.5,22.0,207.0,242.47,192.75
2017,9,4,8,15,168.0,199.0,2.65,22.5,285.0,359.89,286.25
2017,9,4,8,30,272.0,219.0,2.8,23.0,363.0,482.99,380.4
2017,9,4,8,45,177.0,243.0,2.95,23.5,340.0,419.02,327.74
2017,9,4,9,0,82.0,267.0,3.1,24.0,317.0,350.7,272.03
2017,9,4,9,15,41.0,213.0,3.25,24.5,238.0,252.31,195.0
2017,9,4,9,30,0.0,159.0,3.4,25.0,159.0,150.89,114.29
2017,9,4,9,45,0.0,119.5,3.6,25.5,119.5,112.14,83.64
2017,9,4,10,0,0.0,80.0,3.8,26.0,80.0,74.63,53.82
2017,9,4,10,15,0.0,50.0,3.85,26.0,50.0,46.61,31.56
2017,9,4,10,30,0.0,20.0,3.9,26.0,20.0,18.63,9.24
2017,9,4,10,45,36.5,200.5,3.95,26.5,230.5,227.64,173.55
2017,9,4,11,0,73.0,381.0,4.0,27.0,441.0,438.99,330.54
2017,9,4,11,15,45.5,337.5,3.9,27.0,375.0,367.4,276.24
2017,9,4,11,30,18.0,294.0,3.8,27.0,309.0,292.62,219.88
2017,9,4,11,45,11.5,234.5,3.7,27.0,244.0,229.57,172.43
2017,9,4,12,0,5.0,175.0,3.6,27.0,179.0,167.72,125.23
2017,9,4,12,15,9.0,219.0,3.5,27.0,227.0,211.46,158.76
2017,9,4,12,30,13.0,263.0,3.4,27.0,275.0,254.42,191.15
2017,9,4,12,45,94.5,338.0,3.35,27.0,417.5,380.69,286.72
2017,9,4,13,0,176.0,413.0,3.3,27.0,560.0,494.23,369.62
2017,9,4,13,15,112.0,381.5,3.4,26.5,475.0,414.55,311.16
2017,9,4,13,30,48.0,350.0,3.5,26.0,390.0,342.93,258.42
2017,9,4,13,45,88.5,358.0,3.6,26.0,427.5,366.53,276.74
2017,9,4,14,0,129.0,366.0,3.7,26.0,465.0,381.32,287.8
2017,9,4,14,15,237.0,335.0,3.75,25.5,507.5,390.05,294.53
2017,9,4,14,30,345.0,304.0,3.8,25.0,550.0,393.15,295.59
2017,9,4,14,45,172.5,217.0,3.9,25.0,340.0,241.34,181.61
2017,9,4,15,0,0.0,130.0,4.0,25.0,130.0,119.86,90.22
2017,9,4,15,15,229.5,164.5,3.9,24.5,296.5,190.99,139.57
2017,9,4,15,30,459.0,199.0,3.8,24.0,463.0,240.76,168.54
2017,9,4,15,45,255.5,197.5,3.75,24.0,342.5,188.36,134.81
2017,9,4,16,0,52.0,196.0,3.7,24.0,222.0,165.27,125.88
2017,9,4,16,15,45.5,175.0,3.55,23.5,196.0,143.54,110.2
2017,9,4,16,30,39.0,154.0,3.4,23.0,170.0,124.73,101.27
2017,9,4,16,45,28.0,131.5,3.25,23.0,142.0,108.1,87.4
2017,9,4,17,0,17.0,109.0,3.1,23.0,114.0,94.88,76.19
2017,9,4,17,15,106.0,92.5,2.9,22.5,114.5,74.7,58.92
2017,9,4,17,30,195.0,76.0,2.7,22.0,115.0,59.52,45.61
2017,9,4,17,45,127.5,52.0,2.55,22.0,74.5,41.74,29.78
2017,9,4,18,0,60.0,28.0,2.4,22.0,34.0,24.52,13.95
2017,9,4,18,15,30.0,14.0,2.25,22.0,17.0,12.58,0.0
2017,9,4,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.8,20.0,6.0,5.72,0.0
2017,9,5,6,0,0.0,12.0,1.9,20.0,12.0,11.13,0.0
2017,9,5,6,15,67.5,33.0,1.95,20.0,43.0,82.09,57.24
2017,9,5,6,30,135.0,54.0,2.0,20.0,74.0,157.2,123.11
2017,9,5,6,45,202.0,74.0,2.15,20.5,117.5,225.38,181.23
2017,9,5,7,0,269.0,94.0,2.3,21.0,161.0,298.24,241.9
2017,9,5,7,15,318.0,110.0,2.35,21.5,207.0,357.85,290.17
2017,9,5,7,30,367.0,126.0,2.4,22.0,253.0,432.96,348.61
2017,9,5,7,45,422.5,133.0,2.5,22.5,302.0,492.37,393.88
2017,9,5,8,0,478.0,140.0,2.6,23.0,351.0,554.0,439.61
2017,9,5,8,15,509.0,149.0,2.6,23.0,397.0,600.0,472.76
2017,9,5,8,30,540.0,158.0,2.6,23.0,443.0,645.82,505.17
2017,9,5,8,45,580.5,157.5,2.65,23.5,489.0,694.16,538.29
2017,9,5,9,0,621.0,157.0,2.7,24.0,535.0,736.62,566.28
2017,9,5,9,15,639.5,162.0,2.7,24.5,574.0,764.63,583.11
2017,9,5,9,30,658.0,167.0,2.7,25.0,613.0,790.54,598.44
2017,9,5,9,45,681.5,165.5,2.7,25.5,649.0,811.51,610.27
2017,9,5,10,0,705.0,164.0,2.7,26.0,685.0,830.09,620.47
2017,9,5,10,15,715.5,166.5,2.65,26.0,712.5,838.76,624.88
2017,9,5,10,30,726.0,169.0,2.6,26.0,740.0,844.63,627.56
2017,9,5,10,45,748.5,162.5,2.6,26.5,765.0,845.19,625.94
2017,9,5,11,0,771.0,156.0,2.6,27.0,790.0,846.94,625.28
2017,9,5,11,15,775.5,156.5,2.55,27.0,803.5,837.01,617.79
2017,9,5,11,30,780.0,157.0,2.5,27.0,817.0,824.23,608.6
2017,9,5,11,45,793.5,151.0,2.5,27.5,826.5,809.67,597.5
2017,9,5,12,0,807.0,145.0,2.5,28.0,836.0,792.06,584.48
2017,9,5,12,15,806.5,144.5,2.5,28.0,834.0,765.89,566.92
2017,9,5,12,30,806.0,144.0,2.5,28.0,832.0,737.38,547.79
2017,9,5,12,45,807.0,141.5,2.55,28.5,823.5,705.84,524.77
2017,9,5,13,0,808.0,139.0,2.6,29.0,815.0,672.16,499.8
2017,9,5,13,15,803.0,138.0,2.6,28.5,797.5,634.03,472.91
2017,9,5,13,30,798.0,137.0,2.6,28.0,780.0,594.46,444.31
2017,9,5,13,45,793.0,134.0,2.65,28.0,756.5,551.86,412.11
2017,9,5,14,0,788.0,131.0,2.7,28.0,733.0,508.21,378.28
2017,9,5,14,15,777.5,128.5,2.75,28.0,702.0,461.62,341.38
2017,9,5,14,30,767.0,126.0,2.8,28.0,671.0,414.87,303.37
2017,9,5,14,45,751.5,124.0,2.85,28.0,633.5,366.82,263.54
2017,9,5,15,0,736.0,122.0,2.9,28.0,596.0,319.52,223.59
2017,9,5,15,15,717.0,118.5,2.8,27.5,554.0,266.03,179.07
2017,9,5,15,30,698.0,115.0,2.7,27.0,512.0,218.68,139.69
2017,9,5,15,45,668.0,112.5,2.65,26.5,465.5,172.3,103.43
2017,9,5,16,0,638.0,110.0,2.6,26.0,419.0,129.04,73.89
2017,9,5,16,15,604.5,104.0,2.45,25.5,370.5,86.31,52.58
2017,9,5,16,30,571.0,98.0,2.3,25.0,322.0,64.86,49.93
2017,9,5,16,45,519.0,91.5,2.2,25.0,272.5,63.05,48.52
2017,9,5,17,0,467.0,85.0,2.1,25.0,223.0,60.85,46.67
2017,9,5,17,15,404.5,73.5,2.0,24.5,176.5,53.83,40.64
2017,9,5,17,30,342.0,62.0,1.9,24.0,130.0,46.47,34.1
2017,9,5,17,45,255.0,47.0,1.85,23.5,89.0,35.93,24.64
2017,9,5,18,0,168.0,32.0,1.8,23.0,48.0,24.93,13.85
2017,9,5,18,15,84.0,16.0,1.7,22.5,24.0,12.62,0.0
2017,9,5,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,27.0,6.5,2.15,18.0,7.5,6.2,0.0
2017,9,6,6,0,54.0,13.0,2.3,18.0,15.0,46.13,0.0
2017,9,6,6,15,136.0,32.0,2.3,18.5,49.0,136.51,97.82
2017,9,6,6,30,218.0,51.0,2.3,19.0,83.0,209.44,165.67
2017,9,6,6,45,285.5,67.5,2.3,19.5,127.0,276.92,223.84
2017,9,6,7,0,353.0,84.0,2.3,20.0,171.0,349.48,284.25
2017,9,6,7,15,179.5,101.0,2.25,20.0,145.5,252.01,205.01
2017,9,6,7,30,6.0,118.0,2.2,20.0,120.0,122.4,96.03
2017,9,6,7,45,10.5,137.0,2.2,20.5,141.5,144.47,113.97
2017,9,6,8,0,15.0,156.0,2.2,21.0,163.0,166.69,131.45
2017,9,6,8,15,18.0,174.0,2.2,21.5,183.0,186.73,146.82
2017,9,6,8,30,21.0,192.0,2.2,22.0,203.0,206.82,161.99
2017,9,6,8,45,83.5,232.0,2.25,22.5,282.0,313.88,246.39
2017,9,6,9,0,146.0,272.0,2.3,23.0,361.0,424.3,329.94
2017,9,6,9,15,181.0,290.5,2.3,23.0,408.0,473.79,366.13
2017,9,6,9,30,216.0,309.0,2.3,23.0,455.0,523.21,401.99
2017,9,6,9,45,217.5,324.5,2.35,23.5,478.0,538.96,411.51
2017,9,6,10,0,219.0,340.0,2.4,24.0,501.0,553.68,420.45
2017,9,6,10,15,458.5,264.0,2.45,24.0,618.5,705.32,534.02
2017,9,6,10,30,698.0,188.0,2.5,24.0,736.0,837.53,628.22
2017,9,6,10,45,701.0,192.5,2.6,24.5,755.0,835.8,624.66
2017,9,6,11,0,704.0,197.0,2.7,25.0,774.0,831.28,620.48
2017,9,6,11,15,708.5,198.5,2.8,25.0,787.5,822.25,614.55
2017,9,6,11,30,713.0,200.0,2.9,25.0,801.0,810.5,606.86
2017,9,6,11,45,709.5,203.5,3.0,25.5,805.0,791.5,592.67
2017,9,6,12,0,706.0,207.0,3.1,26.0,809.0,770.2,576.75
2017,9,6,12,15,519.0,297.5,3.15,26.0,740.0,686.7,514.06
2017,9,6,12,30,332.0,388.0,3.2,26.0,671.0,608.49,454.71
2017,9,6,12,45,390.0,358.0,3.3,26.0,686.0,605.32,454.09
2017,9,6,13,0,448.0,328.0,3.4,26.0,701.0,597.71,449.54
2017,9,6,13,15,465.5,305.5,3.5,26.0,685.5,566.06,426.83
2017,9,6,13,30,483.0,283.0,3.6,26.0,670.0,532.52,402.32
2017,9,6,13,45,501.0,273.0,3.7,26.0,663.5,507.88,383.46
2017,9,6,14,0,519.0,263.0,3.8,26.0,657.0,480.95,362.25
2017,9,6,14,15,493.5,259.5,3.8,25.5,621.5,437.49,328.79
2017,9,6,14,30,468.0,256.0,3.8,25.0,586.0,395.83,296.17
2017,9,6,14,45,274.0,268.5,3.85,25.0,459.5,315.2,235.99
2017,9,6,15,0,80.0,281.0,3.9,25.0,333.0,261.3,198.17
2017,9,6,15,15,76.5,262.0,3.8,24.5,308.5,238.01,180.66
2017,9,6,15,30,73.0,243.0,3.7,24.0,284.0,215.19,163.41
2017,9,6,15,45,288.5,197.0,3.65,23.5,338.5,189.47,134.66
2017,9,6,16,0,504.0,151.0,3.6,23.0,393.0,147.14,95.09
2017,9,6,16,15,470.0,140.5,3.5,22.5,346.5,107.75,74.71
2017,9,6,16,30,436.0,130.0,3.4,22.0,300.0,89.14,71.42
2017,9,6,16,45,390.5,117.5,3.3,22.0,252.5,82.59,65.96
2017,9,6,17,0,345.0,105.0,3.2,22.0,205.0,75.68,60.04
2017,9,6,17,15,289.5,87.5,3.1,21.5,160.0,64.49,50.33
2017,9,6,17,30,234.0,70.0,3.0,21.0,115.0,55.25,42.04
2017,9,6,17,45,169.5,49.5,2.95,20.5,76.5,39.88,28.22
2017,9,6,18,0,105.0,29.0,2.9,20.0,38.0,23.96,12.82
2017,9,6,18,15,52.5,14.5,2.85,19.5,19.0,13.82,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,16.0,5.0,3.45,18.0,6.0,4.77,0.0
2017,9,7,6,0,32.0,10.0,3.5,18.0,12.0,24.23,0.0
2017,9,7,6,15,99.5,31.0,3.5,18.0,44.0,104.94,73.26
2017,9,7,6,30,167.0,52.0,3.5,18.0,76.0,171.97,136.04
2017,9,7,6,45,221.0,72.0,3.5,18.5,117.5,233.54,189.69
2017,9,7,7,0,275.0,92.0,3.5,19.0,159.0,298.63,244.86
2017,9,7,7,15,137.5,66.0,3.45,19.0,99.5,177.07,145.1
2017,9,7,7,30,0.0,40.0,3.4,19.0,40.0,37.14,25.62
2017,9,7,7,45,0.0,40.5,3.35,19.5,40.5,37.61,25.95
2017,9,7,8,0,0.0,41.0,3.3,20.0,41.0,38.09,26.21
2017,9,7,8,15,0.0,52.0,3.25,20.5,52.0,48.35,34.55
2017,9,7,8,30,0.0,63.0,3.2,21.0,63.0,58.62,42.79
2017,9,7,8,45,0.0,76.5,3.15,21.5,76.5,71.24,52.85
2017,9,7,9,0,0.0,90.0,3.1,22.0,90.0,83.88,62.8
2017,9,7,9,15,5.0,153.0,3.05,22.0,156.5,149.79,115.57
2017,9,7,9,30,10.0,216.0,3.0,22.0,223.0,217.0,168.18
2017,9,7,9,45,12.5,232.5,3.0,22.0,242.0,234.92,181.67
2017,9,7,10,0,15.0,249.0,3.0,22.0,261.0,252.7,195.09
2017,9,7,10,15,19.0,270.5,2.95,22.0,286.0,276.65,213.19
2017,9,7,10,30,23.0,292.0,2.9,22.0,311.0,300.31,230.92
2017,9,7,10,45,28.5,312.0,2.9,22.5,335.5,332.6,254.63
2017,9,7,11,0,34.0,332.0,2.9,23.0,360.0,354.73,270.45
2017,9,7,11,15,27.0,317.0,2.85,23.0,339.5,330.7,251.92
2017,9,7,11,30,20.0,302.0,2.8,23.0,319.0,301.71,229.81
2017,9,7,11,45,21.5,304.0,2.8,23.0,322.5,303.32,231.05
2017,9,7,12,0,23.0,306.0,2.8,23.0,326.0,304.76,232.1
2017,9,7,12,15,20.0,297.0,2.75,23.0,314.5,292.35,222.58
2017,9,7,12,30,17.0,288.0,2.7,23.0,303.0,280.18,213.32
2017,9,7,12,45,15.0,272.5,2.7,23.0,285.5,263.02,200.36
2017,9,7,13,0,13.0,257.0,2.7,23.0,268.0,246.15,187.61
2017,9,7,13,15,12.5,251.5,2.7,23.0,262.0,239.52,182.7
2017,9,7,13,30,12.0,246.0,2.7,23.0,256.0,232.94,177.79
2017,9,7,13,45,12.0,244.0,2.75,23.0,254.0,229.75,175.54
2017,9,7,14,0,12.0,242.0,2.8,23.0,252.0,226.47,173.23
2017,9,7,14,15,25.0,263.5,2.8,22.5,282.0,243.91,187.19
2017,9,7,14,30,38.0,285.0,2.8,22.0,312.0,262.55,201.89
2017,9,7,14,45,37.5,270.0,2.8,22.0,295.5,245.43,188.78
2017,9,7,15,0,37.0,255.0,2.8,22.0,279.0,228.45,175.8
2017,9,7,15,15,57.0,247.0,2.8,22.0,280.5,221.67,170.03
2017,9,7,15,30,77.0,239.0,2.8,22.0,282.0,212.36,162.07
2017,9,7,15,45,172.0,215.0,2.8,22.0,300.0,192.39,142.61
2017,9,7,16,0,267.0,191.0,2.8,22.0,318.0,161.77,116.33
2017,9,7,16,15,195.5,173.5,2.8,21.5,260.5,136.66,103.75
2017,9,7,16,30,124.0,156.0,2.8,21.0,203.0,119.27,97.46
2017,9,7,16,45,107.5,135.0,2.8,21.0,171.5,104.82,85.3
2017,9,7,17,0,91.0,114.0,2.8,21.0,140.0,89.9,72.5
2017,9,7,17,15,72.5,91.0,2.85,20.5,109.5,73.18,58.0
2017,9,7,17,30,54.0,68.0,2.9,20.0,79.0,58.06,44.56
2017,9,7,17,45,27.0,47.0,2.95,19.5,52.5,40.97,29.15
2017,9,7,18,0,0.0,26.0,3.0,19.0,26.0,23.77,12.08
2017,9,7,18,15,0.0,13.0,3.0,18.5,13.0,12.39,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,3.2,16.5,6.5,0.0,0.0
2017,9,8,6,0,45.0,11.0,3.2,17.0,13.0,31.05,0.0
2017,9,8,6,15,129.5,30.5,3.1,17.0,46.5,131.26,91.53
2017,9,8,6,30,214.0,50.0,3.0,17.0,80.0,205.47,163.35
2017,9,8,6,45,278.5,67.5,2.95,17.5,123.5,271.9,221.48
2017,9,8,7,0,343.0,85.0,2.9,18.0,167.0,343.12,281.65
2017,9,8,7,15,171.5,78.0,2.7,18.0,119.0,215.48,177.34
2017,9,8,7,30,0.0,71.0,2.5,18.0,71.0,66.45,50.28
2017,9,8,7,45,0.0,75.5,2.35,18.5,75.5,70.43,53.52
2017,9,8,8,0,0.0,80.0,2.2,19.0,80.0,74.54,56.66
2017,9,8,8,15,0.0,95.0,2.0,19.0,95.0,89.2,68.54
2017,9,8,8,30,0.0,110.0,1.8,19.0,110.0,103.83,80.25
2017,9,8,8,45,0.0,134.0,1.6,19.5,134.0,127.49,98.93
2017,9,8,9,0,0.0,158.0,1.4,20.0,158.0,151.11,117.23
2017,9,8,9,15,6.0,189.5,1.3,20.5,193.5,187.49,145.51
2017,9,8,9,30,12.0,221.0,1.2,21.0,229.0,223.88,173.16
2017,9,8,9,45,31.0,266.5,1.2,21.5,288.5,297.27,228.89
2017,9,8,10,0,50.0,312.0,1.2,22.0,348.0,360.35,275.18
2017,9,8,10,15,51.5,323.0,1.25,22.0,362.0,370.25,281.78
2017,9,8,10,30,53.0,334.0,1.3,22.0,376.0,379.84,288.5
2017,9,8,10,45,403.0,253.0,1.4,22.5,580.5,628.27,476.5
2017,9,8,11,0,753.0,172.0,1.5,23.0,785.0,839.53,622.98
2017,9,8,11,15,757.0,173.0,1.65,23.0,798.0,829.51,615.12
2017,9,8,11,30,761.0,174.0,1.8,23.0,811.0,816.68,607.76
2017,9,8,11,45,763.5,174.0,2.0,23.5,816.5,798.92,596.26
2017,9,8,12,0,766.0,174.0,2.2,24.0,822.0,778.55,582.85
2017,9,8,12,15,765.5,173.5,2.4,24.0,819.5,752.93,566.31
2017,9,8,12,30,765.0,173.0,2.6,24.0,817.0,725.09,547.47
2017,9,8,12,45,757.5,174.5,2.8,24.5,806.0,692.13,523.4
2017,9,8,13,0,750.0,176.0,3.0,25.0,795.0,656.77,497.15
2017,9,8,13,15,744.0,174.5,3.1,24.5,777.5,618.61,469.91
2017,9,8,13,30,738.0,173.0,3.2,24.0,760.0,579.27,441.04
2017,9,8,13,45,732.5,169.0,3.35,24.0,736.0,537.04,408.54
2017,9,8,14,0,727.0,165.0,3.5,24.0,712.0,493.99,374.52
2017,9,8,14,15,715.5,162.0,3.5,23.5,680.5,448.51,338.18
2017,9,8,14,30,704.0,159.0,3.5,23.0,649.0,403.12,300.92
2017,9,8,14,45,692.5,153.0,3.5,23.0,613.0,355.56,260.61
2017,9,8,15,0,681.0,147.0,3.5,23.0,577.0,308.54,220.13
2017,9,8,15,15,661.0,142.5,3.4,22.5,535.0,261.45,180.08
2017,9,8,15,30,641.0,138.0,3.3,22.0,493.0,216.15,142.25
2017,9,8,15,45,620.0,130.0,3.2,22.0,448.5,169.91,105.83
2017,9,8,16,0,599.0,122.0,3.1,22.0,404.0,125.97,76.22
2017,9,8,16,15,564.0,114.5,3.0,21.5,355.5,84.62,58.15
2017,9,8,16,30,529.0,107.0,2.9,21.0,307.0,73.23,58.06
2017,9,8,16,45,488.0,96.0,2.85,21.0,259.0,67.64,53.34
2017,9,8,17,0,447.0,85.0,2.8,21.0,211.0,61.35,47.87
2017,9,8,17,15,381.5,72.5,2.8,20.5,164.5,53.52,40.99
2017,9,8,17,30,316.0,60.0,2.8,20.0,118.0,45.32,33.55
2017,9,8,17,45,229.5,43.5,2.8,19.5,78.0,33.48,22.71
2017,9,8,18,0,143.0,27.0,2.8,19.0,38.0,21.13,9.3
2017,9,8,18,15,71.5,13.5,2.8,18.5,19.0,12.87,0.0
2017,9,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,31.0,6.0,2.05,16.5,7.0,0.0,0.0
2017,9,9,6,0,62.0,12.0,2.1,17.0,14.0,39.65,0.0
2017,9,9,6,15,166.5,28.5,1.95,17.0,48.0,146.61,100.6
2017,9,9,6,30,271.0,45.0,1.8,17.0,82.0,229.03,181.66
2017,9,9,6,45,350.5,57.5,1.7,17.5,127.5,300.03,243.41
2017,9,9,7,0,430.0,70.0,1.6,18.0,173.0,377.33,307.74
2017,9,9,7,15,215.0,72.5,1.4,18.5,124.0,236.89,194.06
2017,9,9,7,30,0.0,75.0,1.2,19.0,75.0,70.69,53.48
2017,9,9,7,45,26.0,122.5,1.05,19.5,133.5,147.83,117.59
2017,9,9,8,0,52.0,170.0,0.9,20.0,192.0,222.56,177.09
2017,9,9,8,15,53.5,191.5,0.9,20.5,217.0,246.73,194.79
2017,9,9,8,30,55.0,213.0,0.9,21.0,242.0,270.58,212.13
2017,9,9,8,45,395.0,165.5,0.95,21.5,399.5,536.28,419.0
2017,9,9,9,0,735.0,118.0,1.0,22.0,557.0,782.06,590.47
2017,9,9,9,15,751.5,121.5,1.1,22.5,597.0,804.26,601.04
2017,9,9,9,30,768.0,125.0,1.2,23.0,637.0,828.03,615.4
2017,9,9,9,45,764.0,135.5,1.3,23.5,667.5,838.68,621.0
2017,9,9,10,0,760.0,146.0,1.4,24.0,698.0,846.14,624.71
2017,9,9,10,15,770.0,148.0,1.5,24.0,726.0,853.95,629.98
2017,9,9,10,30,780.0,150.0,1.6,24.0,754.0,858.79,633.37
2017,9,9,10,45,787.0,151.5,1.7,24.5,775.0,857.44,631.56
2017,9,9,11,0,794.0,153.0,1.8,25.0,796.0,853.05,627.88
2017,9,9,11,15,798.0,154.0,1.9,25.0,809.5,842.57,621.47
2017,9,9,11,30,802.0,155.0,2.0,25.0,823.0,829.16,613.2
2017,9,9,11,45,805.5,154.5,2.15,25.5,829.5,811.0,600.97
2017,9,9,12,0,809.0,154.0,2.3,26.0,836.0,790.07,586.84
2017,9,9,12,15,808.5,153.5,2.4,26.0,833.5,763.45,569.57
2017,9,9,12,30,808.0,153.0,2.5,26.0,831.0,734.47,549.88
2017,9,9,12,45,802.0,154.5,2.65,26.0,820.0,701.32,526.71
2017,9,9,13,0,796.0,156.0,2.8,26.0,809.0,666.44,501.78
2017,9,9,13,15,791.0,154.5,2.85,26.0,791.5,627.92,473.32
2017,9,9,13,30,786.0,153.0,2.9,26.0,774.0,588.02,443.22
2017,9,9,13,45,781.5,149.5,3.0,26.0,750.0,545.43,410.58
2017,9,9,14,0,777.0,146.0,3.1,26.0,726.0,501.81,376.25
2017,9,9,14,15,766.0,143.5,3.1,26.0,694.5,455.35,338.69
2017,9,9,14,30,755.0,141.0,3.1,26.0,663.0,404.55,297.04
2017,9,9,14,45,743.5,136.0,3.15,26.0,626.0,355.42,255.79
2017,9,9,15,0,732.0,131.0,3.2,26.0,589.0,306.73,214.21
2017,9,9,15,15,712.5,127.0,3.2,25.5,546.5,257.61,172.8
2017,9,9,15,30,693.0,123.0,3.2,25.0,504.0,210.16,133.58
2017,9,9,15,45,668.5,117.0,3.2,25.0,457.5,162.39,96.76
2017,9,9,16,0,644.0,111.0,3.2,25.0,411.0,117.23,67.63
2017,9,9,16,15,609.0,104.5,3.1,24.5,361.5,74.34,50.8
2017,9,9,16,30,574.0,98.0,3.0,24.0,312.0,66.37,51.51
2017,9,9,16,45,526.0,89.0,2.9,23.5,262.5,62.49,48.38
2017,9,9,17,0,478.0,80.0,2.8,23.0,213.0,58.38,44.91
2017,9,9,17,15,410.0,68.5,2.65,22.5,165.0,50.68,38.18
2017,9,9,17,30,342.0,57.0,2.5,22.0,117.0,43.15,31.35
2017,9,9,17,45,244.5,41.0,2.45,21.5,76.5,31.62,20.82
2017,9,9,18,0,147.0,25.0,2.4,21.0,36.0,19.59,7.05
2017,9,9,18,15,73.5,12.5,2.35,20.5,18.0,11.91,0.0
2017,9,9,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.0,4.0,1.4,17.5,5.0,0.0,0.0
2017,9,10,6,0,36.0,8.0,1.5,18.0,10.0,23.93,0.0
2017,9,10,6,15,118.0,27.5,1.45,18.0,41.5,119.71,78.83
2017,9,10,6,30,200.0,47.0,1.4,18.0,73.0,193.19,151.62
2017,9,10,6,45,266.0,64.0,1.4,18.5,116.0,258.99,208.59
2017,9,10,7,0,332.0,81.0,1.4,19.0,159.0,329.74,267.55
2017,9,10,7,15,385.5,94.0,1.2,19.5,206.5,391.4,316.63
2017,9,10,7,30,439.0,107.0,1.0,20.0,254.0,455.99,365.47
2017,9,10,7,45,475.0,118.5,0.85,21.0,301.0,508.27,401.98
2017,9,10,8,0,511.0,130.0,0.7,22.0,348.0,561.3,437.1
2017,9,10,8,15,542.0,138.0,0.6,22.5,394.5,606.5,466.29
2017,9,10,8,30,573.0,146.0,0.5,23.0,441.0,657.1,497.95
2017,9,10,8,45,595.0,153.5,0.45,24.0,484.0,693.68,518.57
2017,9,10,9,0,617.0,161.0,0.4,25.0,527.0,728.69,537.63
2017,9,10,9,15,635.5,166.0,0.4,25.5,566.0,756.15,552.82
2017,9,10,9,30,654.0,171.0,0.4,26.0,605.0,781.48,566.56
2017,9,10,9,45,714.0,152.5,0.45,27.0,649.5,815.2,585.29
2017,9,10,10,0,774.0,134.0,0.5,28.0,694.0,843.2,600.04
