Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,15,783.0,136.0,0.5,28.5,722.0,850.14,601.85
2017,9,10,10,30,792.0,138.0,0.5,29.0,750.0,854.07,602.18
2017,9,10,10,45,800.5,138.5,0.55,29.5,771.0,852.93,600.44
2017,9,10,11,0,809.0,139.0,0.6,30.0,792.0,848.73,596.96
2017,9,10,11,15,813.0,140.0,0.7,30.5,805.5,838.13,590.48
2017,9,10,11,30,817.0,141.0,0.8,31.0,819.0,824.56,582.2
2017,9,10,11,45,821.0,140.0,0.9,31.5,825.0,806.09,570.8
2017,9,10,12,0,825.0,139.0,1.0,32.0,831.0,784.8,557.57
2017,9,10,12,15,824.5,138.5,1.15,32.0,829.0,757.88,542.27
2017,9,10,12,30,824.0,138.0,1.3,32.0,827.0,728.55,524.78
2017,9,10,12,45,820.0,138.5,1.45,32.5,816.0,695.48,502.37
2017,9,10,13,0,816.0,139.0,1.6,33.0,805.0,660.5,478.07
2017,9,10,13,15,811.0,137.5,1.8,33.0,787.5,621.35,451.49
2017,9,10,13,30,806.0,136.0,2.0,33.0,770.0,580.77,422.92
2017,9,10,13,45,801.0,133.0,2.2,33.0,745.5,537.61,391.5
2017,9,10,14,0,796.0,130.0,2.4,33.0,721.0,493.4,358.18
2017,9,10,14,15,785.0,128.0,2.5,32.5,689.5,446.59,322.32
2017,9,10,14,30,774.0,126.0,2.6,32.0,658.0,399.67,285.2
2017,9,10,14,45,762.5,121.5,2.75,32.0,621.0,350.56,244.99
2017,9,10,15,0,751.0,117.0,2.9,32.0,584.0,301.84,204.35
2017,9,10,15,15,732.0,113.5,2.95,31.5,541.5,247.81,160.16
2017,9,10,15,30,713.0,110.0,3.0,31.0,499.0,199.94,121.54
2017,9,10,15,45,452.5,151.0,3.1,31.0,390.0,161.16,102.46
2017,9,10,16,0,192.0,192.0,3.2,31.0,281.0,159.94,114.4
2017,9,10,16,15,273.0,159.0,3.2,30.5,269.0,116.04,90.95
2017,9,10,16,30,354.0,126.0,3.2,30.0,257.0,87.11,67.46
2017,9,10,16,45,427.0,99.0,3.2,29.5,232.5,70.07,53.49
2017,9,10,17,0,500.0,72.0,3.2,29.0,208.0,51.81,38.22
2017,9,10,17,15,429.0,62.0,3.1,28.0,160.5,46.2,33.46
2017,9,10,17,30,358.0,52.0,3.0,27.0,113.0,39.39,27.44
2017,9,10,17,45,251.0,37.5,2.9,26.0,73.0,28.93,18.04
2017,9,10,18,0,144.0,23.0,2.8,25.0,33.0,18.04,4.47
2017,9,10,18,15,72.0,11.5,2.75,24.5,16.5,10.96,0.0
2017,9,10,18,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.0,3.85,19.0,4.0,0.0,0.0
2017,9,11,6,0,0.0,8.0,4.1,19.0,8.0,7.63,0.0
2017,9,11,6,15,37.5,26.5,4.05,19.0,31.5,57.06,33.44
2017,9,11,6,30,75.0,45.0,4.0,19.0,55.0,101.66,77.43
2017,9,11,6,45,102.0,66.0,4.0,19.5,86.0,144.73,115.1
2017,9,11,7,0,129.0,87.0,4.0,20.0,117.0,188.76,152.84
2017,9,11,7,15,149.0,108.0,3.95,20.5,151.0,229.4,186.8
2017,9,11,7,30,169.0,129.0,3.9,21.0,185.0,270.73,220.37
2017,9,11,7,45,143.0,152.5,3.85,21.5,205.0,282.34,228.2
2017,9,11,8,0,117.0,176.0,3.8,22.0,225.0,291.47,233.66
2017,9,11,8,15,171.0,196.0,3.7,22.5,278.0,356.87,285.11
2017,9,11,8,30,225.0,216.0,3.6,23.0,331.0,424.23,336.57
2017,9,11,8,45,372.5,201.0,3.55,23.5,412.5,542.4,427.46
2017,9,11,9,0,520.0,186.0,3.5,24.0,494.0,667.2,519.43
2017,9,11,9,15,472.5,220.5,3.4,24.0,515.0,668.89,516.68
2017,9,11,9,30,425.0,255.0,3.3,24.0,536.0,666.4,511.73
2017,9,11,9,45,609.0,187.5,3.25,24.5,614.0,758.96,580.17
2017,9,11,10,0,793.0,120.0,3.2,25.0,692.0,842.1,635.32
2017,9,11,10,15,802.5,122.0,3.15,25.5,719.5,849.51,637.21
2017,9,11,10,30,812.0,124.0,3.1,26.0,747.0,853.88,637.7
2017,9,11,10,45,819.5,124.5,3.05,26.5,768.5,851.79,633.96
2017,9,11,11,0,827.0,125.0,3.0,27.0,790.0,841.3,624.73
2017,9,11,11,15,701.0,190.0,2.9,27.0,760.0,794.28,591.8
2017,9,11,11,30,575.0,255.0,2.8,27.0,730.0,737.07,548.7
2017,9,11,11,45,575.0,257.0,2.75,27.5,735.0,721.39,536.38
2017,9,11,12,0,575.0,259.0,2.7,28.0,740.0,703.74,522.4
2017,9,11,12,15,546.0,282.5,2.65,28.0,737.5,682.0,505.78
2017,9,11,12,30,517.0,306.0,2.6,28.0,735.0,660.42,489.25
2017,9,11,12,45,520.5,299.5,2.6,28.0,727.0,633.84,470.35
2017,9,11,13,0,524.0,293.0,2.6,28.0,719.0,605.82,450.18
2017,9,11,13,15,271.0,283.0,2.6,28.0,503.0,419.04,313.96
2017,9,11,13,30,18.0,273.0,2.6,28.0,287.0,259.87,194.13
2017,9,11,13,45,201.0,291.0,2.65,28.5,439.5,357.97,268.26
2017,9,11,14,0,384.0,309.0,2.7,29.0,592.0,445.89,330.37
2017,9,11,14,15,230.5,307.0,2.7,29.0,475.0,355.79,263.67
2017,9,11,14,30,77.0,305.0,2.7,29.0,358.0,291.2,217.0
2017,9,11,14,45,77.5,286.0,2.75,29.0,337.0,268.92,200.46
2017,9,11,15,0,78.0,267.0,2.8,29.0,316.0,246.72,183.7
2017,9,11,15,15,49.0,232.0,2.8,28.5,262.5,206.45,154.41
2017,9,11,15,30,20.0,197.0,2.8,28.0,209.0,176.68,133.24
2017,9,11,15,45,42.0,191.0,2.8,28.0,211.5,163.29,122.38
2017,9,11,16,0,64.0,185.0,2.8,28.0,214.0,153.7,115.07
2017,9,11,16,15,32.0,95.0,2.7,27.5,109.5,83.48,64.93
2017,9,11,16,30,0.0,5.0,2.6,27.0,5.0,4.63,0.0
2017,9,11,16,45,0.0,4.0,2.55,26.5,4.0,3.7,0.0
2017,9,11,17,0,0.0,3.0,2.5,26.0,3.0,2.78,0.0
2017,9,11,17,15,0.0,2.0,2.45,25.0,2.0,1.85,0.0
2017,9,11,17,30,0.0,1.0,2.4,24.0,1.0,0.92,0.0
2017,9,11,17,45,0.0,0.5,2.35,23.0,0.5,0.46,0.0
2017,9,11,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,2.5,1.95,19.0,2.5,0.0,0.0
2017,9,12,6,0,0.0,5.0,2.0,19.0,5.0,4.77,0.0
2017,9,12,6,15,0.0,22.0,2.05,19.0,22.0,20.94,8.13
2017,9,12,6,30,0.0,39.0,2.1,19.0,39.0,39.38,26.27
2017,9,12,6,45,11.0,60.5,2.15,19.5,63.0,68.98,51.59
2017,9,12,7,0,22.0,82.0,2.2,20.0,87.0,105.62,82.54
2017,9,12,7,15,34.0,103.0,2.2,20.0,113.5,136.53,108.58
2017,9,12,7,30,46.0,124.0,2.2,20.0,140.0,167.82,134.48
2017,9,12,7,45,217.0,134.5,2.25,20.5,224.0,324.92,264.0
2017,9,12,8,0,388.0,145.0,2.3,21.0,308.0,483.59,388.36
2017,9,12,8,15,228.0,178.5,2.3,21.5,277.5,392.48,312.81
2017,9,12,8,30,68.0,212.0,2.3,22.0,247.0,280.03,220.46
2017,9,12,8,45,375.5,170.5,2.35,22.5,389.0,522.56,412.78
2017,9,12,9,0,683.0,129.0,2.4,23.0,531.0,744.63,574.68
2017,9,12,9,15,491.0,207.0,2.4,23.5,506.5,668.31,513.29
2017,9,12,9,30,299.0,285.0,2.4,24.0,482.0,577.21,441.24
2017,9,12,9,45,284.0,305.5,2.45,24.5,500.5,584.36,444.7
2017,9,12,10,0,269.0,326.0,2.5,25.0,519.0,589.76,446.31
2017,9,12,10,15,533.5,227.5,2.5,25.5,629.5,722.88,545.69
2017,9,12,10,30,798.0,129.0,2.5,26.0,740.0,844.21,628.39
2017,9,12,10,45,806.0,130.0,2.55,26.5,761.0,843.03,624.94
2017,9,12,11,0,814.0,131.0,2.6,27.0,782.0,838.77,620.62
2017,9,12,11,15,818.0,131.5,2.65,27.0,795.0,827.53,612.97
2017,9,12,11,30,822.0,132.0,2.7,27.0,808.0,813.32,603.45
2017,9,12,11,45,822.5,133.0,2.75,27.5,813.5,793.9,589.31
2017,9,12,12,0,823.0,134.0,2.8,28.0,819.0,771.77,573.42
2017,9,12,12,15,822.5,133.5,2.9,28.0,816.0,744.84,555.66
2017,9,12,12,30,822.0,133.0,3.0,28.0,813.0,715.51,535.67
2017,9,12,12,45,810.0,137.5,3.1,28.0,800.5,680.79,510.69
2017,9,12,13,0,798.0,142.0,3.2,28.0,788.0,644.62,484.22
2017,9,12,13,15,792.5,140.5,3.35,27.5,770.0,605.76,456.46
2017,9,12,13,30,787.0,139.0,3.5,27.0,752.0,565.56,426.86
2017,9,12,13,45,775.0,139.5,3.65,27.0,726.0,522.6,393.47
2017,9,12,14,0,763.0,140.0,3.8,27.0,700.0,479.21,358.88
2017,9,12,14,15,751.5,137.5,3.85,26.5,668.5,433.25,322.01
2017,9,12,14,30,740.0,135.0,3.9,26.0,637.0,383.07,280.99
2017,9,12,14,45,724.0,132.0,3.95,26.0,599.5,334.97,240.16
2017,9,12,15,0,708.0,129.0,4.0,26.0,562.0,287.77,199.6
2017,9,12,15,15,687.5,125.0,3.9,25.5,520.0,239.89,159.21
2017,9,12,15,30,667.0,121.0,3.8,25.0,478.0,193.82,121.54
2017,9,12,15,45,643.5,114.5,3.7,24.5,432.5,147.47,87.03
2017,9,12,16,0,620.0,108.0,3.6,24.0,387.0,103.64,60.94
2017,9,12,16,15,583.0,101.5,3.5,23.5,339.0,66.72,51.81
2017,9,12,16,30,546.0,95.0,3.4,23.0,291.0,65.0,50.59
2017,9,12,16,45,500.0,85.5,3.3,22.5,242.5,60.6,46.96
2017,9,12,17,0,454.0,76.0,3.2,22.0,194.0,55.94,42.96
2017,9,12,17,15,381.0,64.5,3.2,21.5,148.0,48.03,35.94
2017,9,12,17,30,308.0,53.0,3.2,21.0,102.0,40.38,28.92
2017,9,12,17,45,207.0,36.5,3.2,20.5,64.5,28.3,17.65
2017,9,12,18,0,106.0,20.0,3.2,20.0,27.0,15.71,0.0
2017,9,12,18,15,53.0,10.0,3.2,19.5,13.5,9.53,0.0
2017,9,12,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,6.5,3.5,2.95,18.0,3.5,0.0,0.0
2017,9,13,6,0,13.0,7.0,3.1,18.0,7.0,12.48,0.0
2017,9,13,6,15,81.5,27.5,3.25,18.0,36.5,89.03,50.56
2017,9,13,6,30,150.0,48.0,3.4,18.0,66.0,157.39,122.37
2017,9,13,6,45,107.0,68.0,3.6,18.5,84.5,151.37,120.64
2017,9,13,7,0,64.0,88.0,3.8,19.0,103.0,140.73,112.61
2017,9,13,7,15,90.5,108.0,3.7,19.0,134.5,191.0,155.16
2017,9,13,7,30,117.0,128.0,3.6,19.0,166.0,233.19,190.33
2017,9,13,7,45,58.5,112.5,3.55,19.5,131.5,159.72,128.62
2017,9,13,8,0,0.0,97.0,3.5,20.0,97.0,92.01,70.83
2017,9,13,8,15,124.5,153.5,3.4,20.0,216.5,268.41,217.5
2017,9,13,8,30,249.0,210.0,3.3,20.0,336.0,448.14,359.48
2017,9,13,8,45,191.5,236.0,3.2,20.5,338.0,419.58,333.4
2017,9,13,9,0,134.0,262.0,3.1,21.0,340.0,400.53,315.38
2017,9,13,9,15,134.5,282.5,3.1,21.0,365.5,421.92,330.76
2017,9,13,9,30,135.0,303.0,3.1,21.0,391.0,442.49,345.25
2017,9,13,9,45,91.0,302.0,3.1,21.5,363.0,387.93,301.45
2017,9,13,10,0,47.0,301.0,3.1,22.0,335.0,345.4,266.83
2017,9,13,10,15,74.5,329.5,3.1,22.0,385.5,396.54,305.89
2017,9,13,10,30,102.0,358.0,3.1,22.0,436.0,446.66,343.28
2017,9,13,10,45,92.0,365.0,3.15,22.0,437.0,440.94,338.07
2017,9,13,11,0,82.0,372.0,3.2,22.0,438.0,435.04,333.05
2017,9,13,11,15,419.5,272.5,3.25,22.0,616.0,634.02,488.19
2017,9,13,11,30,757.0,173.0,3.3,22.0,794.0,797.87,609.56
2017,9,13,11,45,764.0,171.0,3.35,22.5,800.5,781.48,595.74
2017,9,13,12,0,771.0,169.0,3.4,23.0,807.0,762.31,581.3
2017,9,13,12,15,770.5,168.5,3.45,23.0,804.5,736.31,562.41
2017,9,13,12,30,770.0,168.0,3.5,23.0,802.0,708.06,541.72
2017,9,13,12,45,751.0,176.0,3.55,23.0,788.0,672.56,515.16
2017,9,13,13,0,732.0,184.0,3.6,23.0,774.0,636.12,487.56
2017,9,13,13,15,726.0,182.5,3.6,22.5,756.0,598.39,459.56
2017,9,13,13,30,720.0,181.0,3.6,22.0,738.0,559.53,430.03
2017,9,13,13,45,717.0,175.0,3.65,22.0,714.5,517.38,396.65
2017,9,13,14,0,714.0,169.0,3.7,22.0,691.0,474.29,361.71
2017,9,13,14,15,701.5,166.0,3.65,22.0,659.0,428.98,324.11
2017,9,13,14,30,689.0,163.0,3.6,22.0,627.0,383.92,285.93
2017,9,13,14,45,677.5,156.5,3.55,22.0,590.5,336.73,245.48
2017,9,13,15,0,666.0,150.0,3.5,22.0,554.0,290.13,205.11
2017,9,13,15,15,644.0,144.5,3.4,21.5,511.5,242.91,165.2
2017,9,13,15,30,622.0,139.0,3.3,21.0,469.0,197.76,128.32
2017,9,13,15,45,596.5,131.0,3.25,21.0,423.5,152.5,94.6
2017,9,13,16,0,571.0,123.0,3.2,21.0,378.0,110.08,69.54
2017,9,13,16,15,484.5,118.0,3.1,20.5,316.5,80.14,64.05
2017,9,13,16,30,398.0,113.0,3.0,20.0,255.0,78.64,63.06
2017,9,13,16,45,395.5,98.5,2.9,20.0,220.0,70.28,55.86
2017,9,13,17,0,393.0,84.0,2.8,20.0,185.0,61.44,48.07
2017,9,13,17,15,323.0,69.5,2.7,19.5,139.5,51.96,39.62
2017,9,13,17,30,253.0,55.0,2.6,19.0,94.0,42.04,30.53
2017,9,13,17,45,126.5,38.0,2.55,19.0,57.5,30.95,19.7
2017,9,13,18,0,0.0,21.0,2.5,19.0,21.0,18.95,0.0
2017,9,13,18,15,0.0,10.5,2.5,18.5,10.5,10.01,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,5.5,4.0,4.15,16.0,4.0,0.0,0.0
2017,9,14,6,0,11.0,8.0,4.2,16.0,8.0,12.51,0.0
2017,9,14,6,15,105.0,27.5,4.25,16.0,39.5,100.25,54.39
2017,9,14,6,30,199.0,47.0,4.3,16.0,71.0,192.14,151.07
2017,9,14,6,45,286.0,62.0,4.4,16.5,115.5,266.07,217.05
2017,9,14,7,0,373.0,77.0,4.5,17.0,160.0,347.08,286.83
2017,9,14,7,15,435.5,87.5,4.55,17.0,209.5,412.31,342.43
2017,9,14,7,30,498.0,98.0,4.6,17.0,259.0,481.12,399.24
2017,9,14,7,45,428.5,122.5,4.65,17.5,278.0,474.84,392.12
2017,9,14,8,0,359.0,147.0,4.7,18.0,297.0,462.09,379.4
2017,9,14,8,15,511.5,134.5,4.8,18.0,376.5,572.7,468.6
2017,9,14,8,30,664.0,122.0,4.9,18.0,456.0,696.33,563.75
2017,9,14,8,45,697.5,123.0,5.0,18.5,503.0,736.25,590.92
2017,9,14,9,0,731.0,124.0,5.1,19.0,550.0,774.78,617.11
2017,9,14,9,15,748.5,127.0,5.2,19.0,590.0,800.33,634.71
2017,9,14,9,30,766.0,130.0,5.3,19.0,630.0,819.6,647.77
2017,9,14,9,45,584.5,209.0,5.4,19.5,602.5,749.6,592.46
2017,9,14,10,0,403.0,288.0,5.5,20.0,575.0,663.16,521.78
2017,9,14,10,15,621.0,206.0,5.55,20.0,667.5,776.7,611.19
2017,9,14,10,30,839.0,124.0,5.6,20.0,760.0,868.53,677.91
2017,9,14,10,45,845.0,124.5,5.65,20.0,780.0,864.64,674.1
2017,9,14,11,0,851.0,125.0,5.7,20.0,800.0,852.43,664.9
2017,9,14,11,15,853.5,126.0,5.7,20.0,812.5,840.36,655.74
2017,9,14,11,30,856.0,127.0,5.7,20.0,825.0,825.3,644.5
2017,9,14,11,45,855.0,128.0,5.75,20.5,828.5,804.53,628.22
2017,9,14,12,0,854.0,129.0,5.8,21.0,832.0,781.05,610.08
2017,9,14,12,15,852.0,128.5,5.8,21.0,828.5,752.85,589.53
2017,9,14,12,30,850.0,128.0,5.8,21.0,825.0,722.27,566.68
2017,9,14,12,45,854.0,123.5,5.8,21.0,815.5,689.86,541.53
2017,9,14,13,0,858.0,119.0,5.8,21.0,806.0,654.99,514.1
2017,9,14,13,15,852.5,118.0,5.8,20.5,787.0,615.22,483.26
2017,9,14,13,30,847.0,117.0,5.8,20.0,768.0,573.9,450.47
2017,9,14,13,45,839.5,115.0,5.85,20.0,742.5,529.35,413.61
2017,9,14,14,0,832.0,113.0,5.9,20.0,717.0,480.24,372.42
2017,9,14,14,15,821.5,111.0,5.95,20.0,685.0,432.07,330.93
2017,9,14,14,30,811.0,109.0,6.0,20.0,653.0,383.67,288.34
2017,9,14,14,45,793.5,108.0,6.05,20.0,614.0,333.92,244.09
2017,9,14,15,0,776.0,107.0,6.1,20.0,575.0,285.08,200.32
2017,9,14,15,15,756.5,104.0,6.1,19.5,532.0,235.34,156.77
2017,9,14,15,30,737.0,101.0,6.1,19.0,489.0,182.06,112.19
2017,9,14,15,45,702.5,99.0,6.2,19.0,440.5,134.58,77.1
2017,9,14,16,0,668.0,97.0,6.3,19.0,392.0,90.72,53.09
2017,9,14,16,15,629.5,91.5,6.3,18.5,342.5,59.85,46.95
2017,9,14,16,30,591.0,86.0,6.3,18.0,293.0,58.55,46.02
2017,9,14,16,45,529.0,80.0,6.35,18.0,242.0,56.75,44.46
2017,9,14,17,0,467.0,74.0,6.4,18.0,191.0,54.97,42.79
2017,9,14,17,15,384.0,63.0,6.35,17.5,144.0,47.18,35.72
2017,9,14,17,30,301.0,52.0,6.3,17.0,97.0,39.86,28.81
2017,9,14,17,45,182.5,35.5,6.3,16.5,59.5,27.7,16.89
2017,9,14,18,0,64.0,19.0,6.3,16.0,22.0,15.86,0.0
2017,9,14,18,15,32.0,9.5,6.2,16.0,11.0,9.05,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,149.5,20.5,4.95,14.5,38.5,118.21,60.16
2017,9,15,6,30,299.0,41.0,5.0,15.0,77.0,236.14,187.02
2017,9,15,6,45,385.0,53.5,5.05,15.5,123.5,312.13,256.25
2017,9,15,7,0,471.0,66.0,5.1,16.0,170.0,394.67,327.95
2017,9,15,7,15,531.5,74.5,5.0,16.0,221.0,461.53,385.1
2017,9,15,7,30,592.0,83.0,4.9,16.0,272.0,530.97,442.26
2017,9,15,7,45,628.0,90.5,4.8,16.5,322.5,583.76,483.25
2017,9,15,8,0,664.0,98.0,4.7,17.0,373.0,636.67,522.44
2017,9,15,8,15,694.0,103.0,4.6,17.5,421.5,681.68,553.87
2017,9,15,8,30,724.0,108.0,4.5,18.0,470.0,725.74,583.74
2017,9,15,8,45,739.0,114.5,4.4,18.5,514.0,758.04,604.17
2017,9,15,9,0,754.0,121.0,4.3,19.0,558.0,788.15,622.71
2017,9,15,9,15,770.5,124.5,4.15,19.5,598.0,813.64,637.64
2017,9,15,9,30,787.0,128.0,4.0,20.0,638.0,832.87,647.92
2017,9,15,9,45,836.0,113.0,3.85,20.5,681.5,861.06,664.49
2017,9,15,10,0,885.0,98.0,3.7,21.0,725.0,880.35,674.53
2017,9,15,10,15,892.5,99.5,3.55,21.0,752.5,885.61,676.13
2017,9,15,10,30,900.0,101.0,3.4,21.0,780.0,887.6,675.65
2017,9,15,10,45,903.0,102.5,3.3,21.5,800.0,882.42,669.38
2017,9,15,11,0,906.0,104.0,3.2,22.0,820.0,873.97,661.07
2017,9,15,11,15,908.5,104.5,3.1,22.0,832.5,860.83,650.98
2017,9,15,11,30,911.0,105.0,3.0,22.0,845.0,844.52,638.88
2017,9,15,11,45,909.5,106.5,2.95,22.5,849.0,822.93,622.37
2017,9,15,12,0,908.0,108.0,2.9,23.0,853.0,798.47,604.04
2017,9,15,12,15,907.0,108.0,2.9,23.0,850.0,770.19,584.58
2017,9,15,12,30,906.0,108.0,2.9,23.0,847.0,739.28,563.26
2017,9,15,12,45,898.5,109.5,2.95,23.0,834.5,702.95,536.64
2017,9,15,13,0,891.0,111.0,3.0,23.0,822.0,664.7,508.01
2017,9,15,13,15,886.0,110.5,3.15,23.0,803.0,624.42,477.64
2017,9,15,13,30,881.0,110.0,3.3,23.0,784.0,582.46,445.17
2017,9,15,13,45,869.5,110.0,3.45,23.0,756.5,536.18,408.53
2017,9,15,14,0,858.0,110.0,3.6,23.0,729.0,489.16,370.28
2017,9,15,14,15,847.0,108.0,3.8,23.0,695.5,435.89,326.37
2017,9,15,14,30,836.0,106.0,4.0,23.0,662.0,386.08,283.85
2017,9,15,14,45,816.0,106.0,4.2,23.0,622.0,335.19,239.77
2017,9,15,15,0,796.0,106.0,4.4,23.0,582.0,285.44,196.28
2017,9,15,15,15,775.5,102.5,4.6,22.5,537.5,234.08,152.4
2017,9,15,15,30,755.0,99.0,4.8,22.0,493.0,184.45,111.79
2017,9,15,15,45,720.0,97.0,5.0,22.0,443.5,131.0,73.07
2017,9,15,16,0,685.0,95.0,5.2,22.0,394.0,86.33,50.05
2017,9,15,16,15,646.0,89.5,5.25,21.0,343.5,58.71,45.49
2017,9,15,16,30,607.0,84.0,5.3,20.0,293.0,57.34,44.59
2017,9,15,16,45,542.5,78.0,5.35,19.5,241.5,55.45,43.05
2017,9,15,17,0,478.0,72.0,5.4,19.0,190.0,53.59,41.38
2017,9,15,17,15,395.5,60.5,5.25,18.5,142.5,45.42,33.99
2017,9,15,17,30,313.0,49.0,5.1,18.0,95.0,37.62,26.68
2017,9,15,17,45,190.5,32.5,5.0,17.5,57.0,25.37,14.53
2017,9,15,18,0,68.0,16.0,4.9,17.0,19.0,13.46,0.0
2017,9,15,18,15,34.0,8.0,4.7,16.5,9.5,7.63,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,100.5,20.5,2.1,15.5,32.5,93.65,41.02
2017,9,16,6,30,201.0,41.0,2.1,16.0,65.0,184.08,143.18
2017,9,16,6,45,278.0,57.5,2.1,16.5,108.5,254.34,205.84
2017,9,16,7,0,355.0,74.0,2.1,17.0,152.0,330.54,270.7
2017,9,16,7,15,414.5,86.0,2.0,17.0,200.5,394.7,324.22
2017,9,16,7,30,474.0,98.0,1.9,17.0,249.0,462.21,378.35
2017,9,16,7,45,388.5,126.0,1.85,17.5,263.5,448.17,364.7
2017,9,16,8,0,303.0,154.0,1.8,18.0,278.0,414.09,335.5
2017,9,16,8,15,401.5,154.5,1.8,18.5,341.0,508.62,408.45
2017,9,16,8,30,500.0,155.0,1.8,19.0,404.0,594.15,471.63
2017,9,16,8,45,534.0,159.5,1.8,19.5,448.0,634.34,498.86
2017,9,16,9,0,568.0,164.0,1.8,20.0,492.0,679.43,529.22
2017,9,16,9,15,635.0,159.5,1.85,20.0,550.0,736.27,569.3
2017,9,16,9,30,702.0,155.0,1.9,20.0,608.0,791.93,606.86
2017,9,16,9,45,715.5,158.5,2.0,20.5,642.0,808.7,616.36
2017,9,16,10,0,729.0,162.0,2.1,21.0,676.0,822.77,624.43
2017,9,16,10,15,739.5,164.5,2.15,21.0,703.5,830.36,628.92
2017,9,16,10,30,750.0,167.0,2.2,21.0,731.0,835.02,631.59
2017,9,16,10,45,753.5,171.0,2.3,21.5,751.0,832.32,628.57
2017,9,16,11,0,757.0,175.0,2.4,22.0,771.0,826.67,623.69
2017,9,16,11,15,762.0,176.0,2.45,22.0,784.0,816.25,616.49
2017,9,16,11,30,767.0,177.0,2.5,22.0,797.0,802.95,607.44
2017,9,16,11,45,655.5,233.0,2.65,22.0,765.5,749.28,568.19
2017,9,16,12,0,544.0,289.0,2.8,22.0,734.0,695.3,528.04
2017,9,16,12,15,654.0,234.5,2.9,22.0,767.0,704.54,537.21
2017,9,16,12,30,764.0,180.0,3.0,22.0,800.0,705.02,539.27
2017,9,16,12,45,751.0,184.5,3.15,22.5,786.5,670.28,512.64
2017,9,16,13,0,738.0,189.0,3.3,23.0,773.0,634.35,484.93
2017,9,16,13,15,532.5,264.0,3.4,23.0,681.0,547.24,418.08
2017,9,16,13,30,327.0,339.0,3.5,23.0,589.0,474.49,361.8
2017,9,16,13,45,163.5,247.0,3.65,23.0,372.0,300.6,230.8
2017,9,16,14,0,0.0,155.0,3.8,23.0,155.0,143.02,108.72
2017,9,16,14,15,0.0,95.0,3.9,22.5,95.0,88.6,66.01
2017,9,16,14,30,0.0,35.0,4.0,22.0,35.0,32.57,20.96
2017,9,16,14,45,74.0,151.0,4.1,22.0,195.0,153.11,116.44
2017,9,16,15,0,148.0,267.0,4.2,22.0,355.0,254.05,193.18
2017,9,16,15,15,337.5,211.0,4.25,21.5,391.0,231.37,167.62
2017,9,16,15,30,527.0,155.0,4.3,21.0,427.0,187.85,124.64
2017,9,16,15,45,478.5,155.0,4.35,21.0,383.5,151.45,99.94
2017,9,16,16,0,430.0,155.0,4.4,21.0,340.0,120.07,84.8
2017,9,16,16,15,443.5,133.5,4.4,20.5,303.5,91.87,74.24
2017,9,16,16,30,457.0,112.0,4.4,20.0,267.0,78.88,63.31
2017,9,16,16,45,402.5,99.0,4.4,20.0,218.5,71.39,56.82
2017,9,16,17,0,348.0,86.0,4.4,20.0,170.0,63.51,49.8
2017,9,16,17,15,277.5,68.5,4.35,19.5,125.0,51.65,39.19
2017,9,16,17,30,207.0,51.0,4.3,19.0,80.0,39.24,27.84
2017,9,16,17,45,122.5,30.5,4.3,18.5,46.0,25.12,13.72
2017,9,16,18,0,38.0,10.0,4.3,18.0,12.0,9.53,0.0
2017,9,16,18,15,19.0,5.0,4.2,17.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,112.0,20.0,3.7,14.5,33.0,97.56,36.4
2017,9,17,6,30,224.0,40.0,3.7,15.0,66.0,194.53,151.84
2017,9,17,6,45,312.5,55.0,3.7,15.5,111.5,269.94,220.12
2017,9,17,7,0,401.0,70.0,3.7,16.0,157.0,352.39,291.24
2017,9,17,7,15,462.0,81.0,3.65,16.0,206.5,417.86,346.97
2017,9,17,7,30,523.0,92.0,3.6,16.0,256.0,490.74,406.6
2017,9,17,7,45,565.5,100.5,3.6,16.5,306.0,547.08,450.52
2017,9,17,8,0,608.0,109.0,3.6,17.0,356.0,603.96,493.42
2017,9,17,8,15,640.0,115.0,3.6,17.5,404.5,650.08,526.72
2017,9,17,8,30,672.0,121.0,3.6,18.0,453.0,695.4,558.01
2017,9,17,8,45,700.0,124.5,3.65,18.5,499.0,733.46,583.47
2017,9,17,9,0,728.0,128.0,3.7,19.0,545.0,769.91,607.41
2017,9,17,9,15,745.5,131.5,3.7,19.0,585.0,795.62,624.26
2017,9,17,9,30,763.0,135.0,3.7,19.0,625.0,818.9,639.38
2017,9,17,9,45,811.0,122.0,3.7,19.5,668.0,843.85,654.45
2017,9,17,10,0,859.0,109.0,3.7,20.0,711.0,870.13,670.36
2017,9,17,10,15,867.0,110.5,3.7,20.0,739.0,869.22,668.44
2017,9,17,10,30,875.0,112.0,3.7,20.0,767.0,871.36,669.03
2017,9,17,10,45,881.0,113.0,3.7,20.5,788.0,868.03,664.63
2017,9,17,11,0,887.0,114.0,3.7,21.0,809.0,861.46,658.17
2017,9,17,11,15,890.0,114.5,3.75,21.0,821.5,848.68,649.06
2017,9,17,11,30,893.0,115.0,3.8,21.0,834.0,832.78,637.88
2017,9,17,11,45,894.5,115.0,3.9,21.5,838.5,812.15,622.49
2017,9,17,12,0,896.0,115.0,4.0,22.0,843.0,788.59,605.12
2017,9,17,12,15,894.5,115.0,4.2,22.0,839.5,760.04,585.71
2017,9,17,12,30,893.0,115.0,4.4,22.0,836.0,728.94,563.81
2017,9,17,12,45,890.0,114.0,4.6,22.0,824.5,693.53,537.74
2017,9,17,13,0,887.0,113.0,4.8,22.0,813.0,655.99,509.38
2017,9,17,13,15,881.5,112.5,4.95,22.0,793.5,615.46,477.83
2017,9,17,13,30,876.0,112.0,5.1,22.0,774.0,573.31,444.2
2017,9,17,13,45,868.5,110.0,5.25,22.0,747.5,527.45,406.85
2017,9,17,14,0,861.0,108.0,5.4,22.0,721.0,480.56,367.65
2017,9,17,14,15,849.5,106.0,5.45,21.5,687.0,426.9,322.78
2017,9,17,14,30,838.0,104.0,5.5,21.0,653.0,376.82,279.47
2017,9,17,14,45,825.0,100.5,5.55,21.0,614.0,325.1,233.57
2017,9,17,15,0,812.0,97.0,5.6,21.0,575.0,273.84,187.82
2017,9,17,15,15,791.5,94.0,5.55,21.0,530.0,222.23,142.86
2017,9,17,15,30,771.0,91.0,5.5,21.0,485.0,172.32,101.94
2017,9,17,15,45,748.5,86.0,5.5,21.0,437.5,122.53,66.84
2017,9,17,16,0,726.0,81.0,5.5,21.0,390.0,75.09,44.1
2017,9,17,16,15,688.5,76.0,5.4,20.5,339.0,49.3,37.43
2017,9,17,16,30,651.0,71.0,5.3,20.0,288.0,47.82,36.3
2017,9,17,16,45,600.0,64.0,5.25,19.5,237.0,44.63,33.58
2017,9,17,17,0,549.0,57.0,5.2,19.0,186.0,41.28,30.58
2017,9,17,17,15,464.0,48.0,5.1,18.5,138.0,35.97,25.69
2017,9,17,17,30,379.0,39.0,5.0,18.0,90.0,30.42,20.33
2017,9,17,17,45,243.0,26.0,4.9,17.5,53.0,20.7,9.75
2017,9,17,18,0,107.0,13.0,4.8,17.0,16.0,12.39,0.0
2017,9,17,18,15,53.5,6.5,4.65,16.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,141.5,17.0,3.9,17.0,33.0,109.35,31.63
2017,9,18,6,30,283.0,34.0,4.0,17.0,66.0,218.15,168.76
2017,9,18,6,45,368.0,45.5,4.15,17.5,109.5,290.76,235.53
2017,9,18,7,0,453.0,57.0,4.3,18.0,153.0,369.83,303.96
2017,9,18,7,15,512.5,64.5,4.3,18.0,201.5,433.15,358.05
2017,9,18,7,30,572.0,72.0,4.3,18.0,250.0,499.23,412.44
2017,9,18,7,45,616.0,76.5,4.35,18.5,299.0,552.78,454.51
2017,9,18,8,0,660.0,81.0,4.4,19.0,348.0,607.06,494.95
2017,9,18,8,15,475.0,139.0,4.25,19.5,343.5,544.2,441.09
2017,9,18,8,30,290.0,197.0,4.1,20.0,339.0,461.67,371.31
2017,9,18,8,45,531.5,144.0,4.0,20.5,435.5,610.82,489.28
2017,9,18,9,0,773.0,91.0,3.9,21.0,532.0,758.0,595.89
2017,9,18,9,15,789.0,93.5,3.75,21.0,571.0,782.31,610.38
2017,9,18,9,30,805.0,96.0,3.6,21.0,610.0,804.08,623.71
2017,9,18,9,45,501.5,211.0,3.45,21.5,537.5,672.73,523.06
2017,9,18,10,0,198.0,326.0,3.3,22.0,465.0,512.09,395.35
2017,9,18,10,15,107.5,293.5,3.35,22.0,369.5,395.86,306.67
2017,9,18,10,30,17.0,261.0,3.4,22.0,274.0,263.8,203.28
2017,9,18,10,45,109.0,318.5,3.45,22.5,403.5,414.64,320.19
2017,9,18,11,0,201.0,376.0,3.5,23.0,533.0,543.95,415.96
2017,9,18,11,15,547.5,233.0,3.7,23.0,669.0,692.39,532.14
2017,9,18,11,30,894.0,90.0,3.9,23.0,805.0,804.9,615.08
2017,9,18,11,45,893.0,91.5,4.1,23.0,809.5,784.14,600.29
2017,9,18,12,0,892.0,93.0,4.3,23.0,814.0,760.52,584.28
2017,9,18,12,15,553.5,241.0,4.5,23.0,688.5,632.61,487.35
2017,9,18,12,30,215.0,389.0,4.7,23.0,563.0,509.14,389.81
2017,9,18,12,45,191.5,385.0,4.95,23.0,538.0,477.96,366.91
2017,9,18,13,0,168.0,381.0,5.2,23.0,513.0,448.0,344.37
2017,9,18,13,15,324.0,329.0,5.25,22.5,575.5,479.68,370.7
2017,9,18,13,30,480.0,277.0,5.3,22.0,638.0,497.92,385.34
2017,9,18,13,45,375.5,299.0,5.35,22.0,575.5,441.86,340.91
2017,9,18,14,0,271.0,321.0,5.4,22.0,513.0,391.53,301.44
2017,9,18,14,15,436.5,252.5,5.5,21.5,544.5,379.6,290.24
2017,9,18,14,30,602.0,184.0,5.6,21.0,576.0,354.56,265.96
2017,9,18,14,45,461.0,212.0,5.7,21.0,501.5,301.82,224.27
2017,9,18,15,0,320.0,240.0,5.8,21.0,427.0,266.91,198.59
2017,9,18,15,15,468.0,182.0,5.9,20.5,431.5,223.55,157.09
2017,9,18,15,30,616.0,124.0,6.0,20.0,436.0,168.8,106.33
2017,9,18,15,45,491.5,136.5,6.1,20.0,369.5,133.64,86.62
2017,9,18,16,0,367.0,149.0,6.2,20.0,303.0,109.45,80.03
2017,9,18,16,15,350.0,131.5,6.25,19.5,263.5,90.71,73.64
2017,9,18,16,30,333.0,114.0,6.3,19.0,224.0,80.51,65.03
2017,9,18,16,45,303.0,97.0,6.35,18.5,183.5,70.09,56.03
2017,9,18,17,0,273.0,80.0,6.4,18.0,143.0,59.13,46.31
2017,9,18,17,15,227.0,62.0,6.3,17.5,105.5,46.79,35.15
2017,9,18,17,30,181.0,44.0,6.2,17.0,68.0,33.85,23.24
2017,9,18,17,45,90.5,27.5,6.15,17.0,39.5,22.71,10.3
2017,9,18,18,0,0.0,11.0,6.1,17.0,11.0,10.48,0.0
2017,9,18,18,15,0.0,5.5,6.1,16.5,5.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,6,15,165.0,16.5,5.15,15.0,34.0,118.7,22.59
2017,9,19,6,30,330.0,33.0,5.3,15.0,68.0,240.78,187.35
2017,9,19,6,45,430.5,41.5,5.45,15.5,114.5,320.15,261.98
2017,9,19,7,0,531.0,50.0,5.6,16.0,161.0,406.97,338.21
2017,9,19,7,15,589.0,56.5,5.55,16.5,211.5,470.54,392.8
2017,9,19,7,30,647.0,63.0,5.5,17.0,262.0,536.72,447.23
2017,9,19,7,45,687.0,67.0,5.5,17.5,312.5,585.66,485.48
2017,9,19,8,0,727.0,71.0,5.5,18.0,363.0,638.68,524.95
2017,9,19,8,15,754.5,74.5,5.3,18.5,411.5,681.36,554.64
2017,9,19,8,30,782.0,78.0,5.1,19.0,460.0,722.84,582.53
2017,9,19,8,45,801.5,81.0,4.9,19.5,504.5,755.74,603.24
2017,9,19,9,0,821.0,84.0,4.7,20.0,549.0,786.51,621.91
2017,9,19,9,15,835.5,86.0,4.45,20.0,589.0,803.26,630.9
2017,9,19,9,30,850.0,88.0,4.2,20.0,629.0,823.77,642.91
2017,9,19,9,45,850.0,94.5,4.0,20.5,660.5,834.19,646.78
2017,9,19,10,0,850.0,101.0,3.8,21.0,692.0,841.33,648.39
2017,9,19,10,15,858.5,102.5,3.75,21.0,719.5,847.02,651.07
2017,9,19,10,30,867.0,104.0,3.7,21.0,747.0,849.55,651.65
2017,9,19,10,45,875.5,103.5,3.65,21.5,768.0,846.75,647.41
2017,9,19,11,0,884.0,103.0,3.6,22.0,789.0,840.72,641.11
2017,9,19,11,15,887.5,103.5,3.65,22.0,801.5,828.4,632.32
2017,9,19,11,30,891.0,104.0,3.7,22.0,814.0,812.94,621.46
2017,9,19,11,45,895.5,102.5,3.8,22.5,819.5,793.19,606.72
2017,9,19,12,0,900.0,101.0,3.9,23.0,825.0,770.42,589.92
2017,9,19,12,15,899.5,100.5,4.0,23.0,822.0,742.08,570.3
2017,9,19,12,30,899.0,100.0,4.1,23.0,819.0,711.13,548.25
2017,9,19,12,45,901.5,97.0,4.2,23.0,809.0,677.31,522.79
2017,9,19,13,0,904.0,94.0,4.3,23.0,799.0,640.99,494.91
2017,9,19,13,15,899.5,93.0,4.4,23.0,780.0,600.09,462.94
2017,9,19,13,30,895.0,92.0,4.5,23.0,761.0,557.47,428.95
2017,9,19,13,45,888.5,90.5,4.6,23.0,735.0,511.89,391.78
2017,9,19,14,0,882.0,89.0,4.7,23.0,709.0,465.15,352.66
2017,9,19,14,15,872.0,87.5,4.8,23.0,676.0,416.08,310.71
2017,9,19,14,30,862.0,86.0,4.9,23.0,643.0,366.59,267.42
2017,9,19,14,45,849.0,83.5,5.05,23.0,604.0,315.2,222.06
2017,9,19,15,0,836.0,81.0,5.2,23.0,565.0,264.14,176.81
2017,9,19,15,15,817.5,78.5,5.25,22.5,521.0,206.24,127.61
2017,9,19,15,30,799.0,76.0,5.3,22.0,477.0,155.83,87.29
2017,9,19,15,45,774.0,73.0,5.4,22.0,429.0,106.19,54.19
2017,9,19,16,0,749.0,70.0,5.5,22.0,381.0,59.12,35.41
2017,9,19,16,15,712.5,65.5,5.55,21.5,330.5,46.49,34.86
2017,9,19,16,30,676.0,61.0,5.6,21.0,280.0,44.78,33.5
2017,9,19,16,45,622.5,55.5,5.65,20.5,229.0,38.42,27.99
2017,9,19,17,0,569.0,50.0,5.7,20.0,178.0,35.97,25.78
2017,9,19,17,15,481.0,42.0,5.65,19.5,130.5,31.26,21.41
2017,9,19,17,30,393.0,34.0,5.6,19.0,83.0,26.36,16.59
2017,9,19,17,45,240.0,22.0,5.55,18.5,47.5,17.4,5.44
2017,9,19,18,0,87.0,10.0,5.5,18.0,12.0,9.53,0.0
2017,9,19,18,15,43.5,5.0,5.35,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,140.0,16.5,2.85,16.5,31.0,105.62,5.3
2017,9,20,6,30,280.0,33.0,3.0,17.0,62.0,214.01,163.21
2017,9,20,6,45,376.5,43.0,3.15,17.5,106.5,290.62,234.21
2017,9,20,7,0,473.0,53.0,3.3,18.0,151.0,374.54,306.43
2017,9,20,7,15,534.0,59.5,3.35,18.0,199.5,437.77,360.35
2017,9,20,7,30,595.0,66.0,3.4,18.0,248.0,503.87,414.6
2017,9,20,7,45,297.5,67.0,3.45,18.5,158.0,304.88,252.61
2017,9,20,8,0,0.0,68.0,3.5,19.0,68.0,63.26,47.26
2017,9,20,8,15,0.0,93.0,3.55,19.0,93.0,87.52,67.38
2017,9,20,8,30,0.0,118.0,3.6,19.0,118.0,112.36,87.57
2017,9,20,8,45,107.5,182.5,3.7,19.5,243.0,286.23,230.54
2017,9,20,9,0,215.0,247.0,3.8,20.0,368.0,447.18,356.72
2017,9,20,9,15,198.0,268.0,3.85,20.0,386.0,455.69,361.07
2017,9,20,9,30,181.0,289.0,3.9,20.0,404.0,462.73,364.92
2017,9,20,9,45,216.0,302.5,4.0,20.5,446.5,504.09,395.62
2017,9,20,10,0,251.0,316.0,4.1,21.0,489.0,555.83,433.29
2017,9,20,10,15,186.5,333.0,4.15,21.0,464.5,503.86,391.94
