Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,30,122.0,350.0,4.2,21.0,440.0,462.3,358.46
2017,9,20,10,45,192.0,356.5,4.3,21.5,502.5,521.81,403.9
2017,9,20,11,0,262.0,363.0,4.4,22.0,565.0,586.98,452.17
2017,9,20,11,15,281.0,365.0,4.45,22.0,585.0,594.71,457.6
2017,9,20,11,30,300.0,367.0,4.5,22.0,605.0,600.72,462.02
2017,9,20,11,45,278.5,374.0,4.55,22.0,596.5,578.75,445.05
2017,9,20,12,0,257.0,381.0,4.6,22.0,588.0,556.64,428.08
2017,9,20,12,15,161.5,371.0,4.7,22.0,501.0,464.14,357.64
2017,9,20,12,30,66.0,361.0,4.8,22.0,414.0,379.35,292.11
2017,9,20,12,45,59.0,350.0,4.9,22.0,397.0,359.4,277.16
2017,9,20,13,0,52.0,339.0,5.0,22.0,380.0,340.05,262.46
2017,9,20,13,15,73.0,343.0,5.1,21.5,398.5,350.07,271.04
2017,9,20,13,30,94.0,347.0,5.2,21.0,417.0,357.83,277.66
2017,9,20,13,45,97.0,332.0,5.3,21.0,402.0,338.94,263.1
2017,9,20,14,0,100.0,317.0,5.4,21.0,387.0,319.82,248.25
2017,9,20,14,15,179.0,301.0,5.5,20.5,419.0,323.97,250.9
2017,9,20,14,30,258.0,285.0,5.6,20.0,451.0,319.1,245.21
2017,9,20,14,45,130.0,228.0,5.7,20.0,312.0,227.78,175.3
2017,9,20,15,0,2.0,171.0,5.8,20.0,173.0,154.58,120.76
2017,9,20,15,15,1.0,158.0,5.8,19.5,159.0,142.25,111.43
2017,9,20,15,30,0.0,145.0,5.8,19.0,145.0,130.07,102.07
2017,9,20,15,45,94.5,156.5,5.85,19.0,195.0,131.04,99.91
2017,9,20,16,0,189.0,168.0,5.9,19.0,245.0,129.83,107.42
2017,9,20,16,15,181.0,146.0,5.9,18.5,212.0,112.77,93.11
2017,9,20,16,30,173.0,124.0,5.9,18.0,179.0,97.49,80.12
2017,9,20,16,45,157.0,102.5,5.9,18.0,146.0,82.01,66.52
2017,9,20,17,0,141.0,81.0,5.9,18.0,113.0,66.04,52.26
2017,9,20,17,15,112.5,61.0,5.85,17.5,82.0,50.62,38.33
2017,9,20,17,30,84.0,41.0,5.8,17.0,51.0,34.78,23.72
2017,9,20,17,45,42.0,20.5,5.8,16.5,25.5,18.08,4.37
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,6,15,142.0,17.0,5.75,14.0,31.5,106.02,0.0
2017,9,21,6,30,284.0,34.0,5.9,14.0,63.0,216.2,166.23
2017,9,21,6,45,389.5,44.0,6.05,14.5,109.0,297.97,244.15
2017,9,21,7,0,495.0,54.0,6.2,15.0,155.0,387.55,323.28
2017,9,21,7,15,558.5,61.0,6.15,15.5,205.5,453.7,380.68
2017,9,21,7,30,622.0,68.0,6.1,16.0,256.0,522.76,438.22
2017,9,21,7,45,667.5,72.5,6.05,16.5,307.5,578.4,482.88
2017,9,21,8,0,713.0,77.0,6.0,17.0,359.0,631.17,522.63
2017,9,21,8,15,742.5,81.0,5.9,17.0,408.0,675.38,555.41
2017,9,21,8,30,772.0,85.0,5.8,17.0,457.0,718.45,586.63
2017,9,21,8,45,795.0,87.0,5.75,17.5,502.5,752.49,609.44
2017,9,21,9,0,818.0,89.0,5.7,18.0,548.0,784.5,630.39
2017,9,21,9,15,834.0,91.5,5.6,18.0,588.5,809.04,646.52
2017,9,21,9,30,850.0,94.0,5.5,18.0,629.0,824.66,656.0
2017,9,21,9,45,864.0,95.0,5.4,18.5,664.5,840.43,664.36
2017,9,21,10,0,878.0,96.0,5.3,19.0,700.0,853.19,670.53
2017,9,21,10,15,887.0,97.5,5.3,19.0,728.5,859.14,673.69
2017,9,21,10,30,896.0,99.0,5.3,19.0,757.0,861.81,674.66
2017,9,21,10,45,902.5,99.5,5.3,19.0,778.0,858.01,671.12
2017,9,21,11,0,909.0,100.0,5.3,19.0,799.0,850.9,665.36
2017,9,21,11,15,913.0,101.0,5.3,19.0,812.0,838.96,656.27
2017,9,21,11,30,917.0,102.0,5.3,19.0,825.0,823.78,644.96
2017,9,21,11,45,919.0,102.0,5.35,19.5,830.5,802.88,628.63
2017,9,21,12,0,921.0,102.0,5.4,20.0,836.0,778.95,610.21
2017,9,21,12,15,920.5,102.0,5.5,20.0,832.5,750.33,589.77
2017,9,21,12,30,920.0,102.0,5.6,20.0,829.0,719.03,566.31
2017,9,21,12,45,908.5,105.5,5.75,20.0,815.0,681.38,537.03
2017,9,21,13,0,897.0,109.0,5.9,20.0,801.0,642.03,505.86
2017,9,21,13,15,891.5,108.0,6.0,20.0,781.0,600.56,472.37
2017,9,21,13,30,886.0,107.0,6.1,20.0,761.0,557.47,436.81
2017,9,21,13,45,877.5,105.5,6.25,20.0,734.0,511.1,397.91
2017,9,21,14,0,869.0,104.0,6.4,20.0,707.0,463.77,357.25
2017,9,21,14,15,857.5,102.0,6.45,19.5,673.0,409.66,310.87
2017,9,21,14,30,846.0,100.0,6.5,19.0,639.0,359.28,266.31
2017,9,21,14,45,828.5,98.5,6.6,19.0,598.5,307.73,219.87
2017,9,21,15,0,811.0,97.0,6.7,19.0,558.0,257.08,174.35
2017,9,21,15,15,790.0,93.5,6.75,18.5,513.0,205.33,129.81
2017,9,21,15,30,769.0,90.0,6.8,18.0,468.0,155.37,90.23
2017,9,21,15,45,736.5,87.0,6.9,18.0,418.5,107.11,59.52
2017,9,21,16,0,704.0,84.0,7.0,18.0,369.0,56.5,44.08
2017,9,21,16,15,662.5,78.5,6.95,17.5,318.0,52.21,40.52
2017,9,21,16,30,621.0,73.0,6.9,17.0,267.0,50.45,39.09
2017,9,21,16,45,554.0,66.5,6.9,17.0,216.0,47.75,36.64
2017,9,21,17,0,487.0,60.0,6.9,17.0,165.0,45.01,33.99
2017,9,21,17,15,389.0,49.0,6.75,16.5,118.0,38.0,27.45
2017,9,21,17,30,291.0,38.0,6.6,16.0,71.0,30.65,20.14
2017,9,21,17,45,145.5,19.0,6.5,15.5,35.5,14.87,0.7
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.5,3.25,14.0,29.0,91.29,0.0
2017,9,22,6,30,232.0,35.0,3.3,14.0,58.0,190.12,143.86
2017,9,22,6,45,340.0,46.5,3.35,14.5,103.0,272.06,220.99
2017,9,22,7,0,448.0,58.0,3.4,15.0,148.0,362.77,299.68
2017,9,22,7,15,513.5,66.0,3.3,15.0,197.5,429.72,357.16
2017,9,22,7,30,579.0,74.0,3.2,15.0,247.0,499.69,414.91
2017,9,22,7,45,628.5,78.5,3.15,15.5,298.0,556.72,459.68
2017,9,22,8,0,678.0,83.0,3.1,16.0,349.0,614.66,503.03
2017,9,22,8,15,709.0,87.5,3.05,16.5,397.5,659.14,534.1
2017,9,22,8,30,740.0,92.0,3.0,17.0,446.0,699.26,561.13
2017,9,22,8,45,764.5,94.5,2.95,17.5,491.5,734.35,583.86
2017,9,22,9,0,789.0,97.0,2.9,18.0,537.0,767.53,604.79
2017,9,22,9,15,805.5,99.5,2.8,18.0,576.5,791.93,619.98
2017,9,22,9,30,822.0,102.0,2.7,18.0,616.0,813.71,633.22
2017,9,22,9,45,852.0,96.0,2.6,18.5,654.5,828.33,640.15
2017,9,22,10,0,882.0,90.0,2.5,19.0,693.0,846.62,649.66
2017,9,22,10,15,890.0,91.0,2.4,19.0,721.0,851.16,650.82
2017,9,22,10,30,898.0,92.0,2.3,19.0,749.0,852.45,649.95
2017,9,22,10,45,904.5,92.5,2.2,19.5,769.5,848.65,644.49
2017,9,22,11,0,911.0,93.0,2.1,20.0,790.0,841.53,636.95
2017,9,22,11,15,914.5,93.5,2.1,20.0,802.5,828.69,627.75
2017,9,22,11,30,918.0,94.0,2.1,20.0,815.0,812.62,616.5
2017,9,22,11,45,919.5,94.0,2.1,20.5,819.5,791.37,600.63
2017,9,22,12,0,921.0,94.0,2.1,21.0,824.0,767.12,582.82
2017,9,22,12,15,920.0,94.0,2.15,21.0,820.5,738.2,563.27
2017,9,22,12,30,919.0,94.0,2.2,21.0,817.0,706.64,540.85
2017,9,22,12,45,911.5,96.0,2.3,21.0,804.0,670.31,514.07
2017,9,22,13,0,904.0,98.0,2.4,21.0,791.0,632.02,485.21
2017,9,22,13,15,899.0,97.0,2.45,21.0,771.5,590.67,453.2
2017,9,22,13,30,894.0,96.0,2.5,21.0,752.0,547.65,419.07
2017,9,22,13,45,885.5,95.0,2.65,21.0,725.0,501.49,381.89
2017,9,22,14,0,877.0,94.0,2.8,21.0,698.0,454.35,342.78
2017,9,22,14,15,866.0,92.0,2.85,21.0,664.5,404.66,300.43
2017,9,22,14,30,855.0,90.0,2.9,21.0,631.0,354.67,256.87
2017,9,22,14,45,839.5,88.5,3.0,21.0,591.0,298.17,207.78
2017,9,22,15,0,824.0,87.0,3.1,21.0,551.0,247.52,163.23
2017,9,22,15,15,803.5,84.0,3.2,20.5,506.5,195.73,119.63
2017,9,22,15,30,783.0,81.0,3.3,20.0,462.0,145.63,81.02
2017,9,22,15,45,753.0,78.0,3.4,20.0,413.0,96.89,51.3
2017,9,22,16,0,723.0,75.0,3.5,20.0,364.0,52.76,40.47
2017,9,22,16,15,683.5,70.0,3.65,19.5,313.5,46.12,34.88
2017,9,22,16,30,644.0,65.0,3.8,19.0,263.0,44.44,33.51
2017,9,22,16,45,580.0,59.0,3.95,19.0,212.0,41.84,31.17
2017,9,22,17,0,516.0,53.0,4.1,19.0,161.0,39.18,28.62
2017,9,22,17,15,420.5,43.0,4.15,18.0,114.5,32.83,22.76
2017,9,22,17,30,325.0,33.0,4.2,17.0,68.0,26.17,16.11
2017,9,22,17,45,162.5,16.5,4.3,16.5,34.0,12.85,0.0
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,23,6,15,157.5,15.0,2.85,13.5,30.0,108.32,0.0
2017,9,23,6,30,315.0,30.0,2.9,14.0,60.0,226.4,170.03
2017,9,23,6,45,423.5,39.5,2.95,14.5,107.0,309.27,250.56
2017,9,23,7,0,532.0,49.0,3.0,15.0,154.0,400.5,329.72
2017,9,23,7,15,595.0,55.5,2.95,15.5,205.5,466.43,385.59
2017,9,23,7,30,658.0,62.0,2.9,16.0,257.0,535.26,441.24
2017,9,23,7,45,704.0,66.0,2.9,16.5,309.5,587.93,481.94
2017,9,23,8,0,750.0,70.0,2.9,17.0,362.0,645.11,523.52
2017,9,23,8,15,778.5,73.5,2.85,17.5,411.5,688.57,553.23
2017,9,23,8,30,807.0,77.0,2.8,18.0,461.0,730.77,581.25
2017,9,23,8,45,831.0,78.5,2.75,19.0,507.5,765.39,601.94
2017,9,23,9,0,855.0,80.0,2.7,20.0,554.0,791.76,616.3
2017,9,23,9,15,869.5,82.0,2.7,20.5,594.5,814.91,629.7
2017,9,23,9,30,884.0,84.0,2.7,21.0,635.0,835.29,641.11
2017,9,23,9,45,894.5,86.0,2.7,21.5,669.5,849.37,648.14
2017,9,23,10,0,905.0,88.0,2.7,22.0,704.0,860.28,653.1
2017,9,23,10,15,912.5,89.0,2.7,22.0,731.5,864.29,654.7
2017,9,23,10,30,920.0,90.0,2.7,22.0,759.0,864.97,654.23
2017,9,23,10,45,923.5,91.5,2.75,22.5,779.0,859.51,648.82
2017,9,23,11,0,927.0,93.0,2.8,23.0,799.0,850.69,641.32
2017,9,23,11,15,930.0,93.5,2.85,23.0,811.0,837.11,631.93
2017,9,23,11,30,933.0,94.0,2.9,23.0,823.0,820.27,620.42
2017,9,23,11,45,932.5,95.0,3.0,23.5,827.0,798.09,604.39
2017,9,23,12,0,932.0,96.0,3.1,24.0,831.0,772.94,586.35
2017,9,23,12,15,930.5,96.0,3.2,24.0,826.5,743.27,566.24
2017,9,23,12,30,929.0,96.0,3.3,24.0,822.0,710.95,542.94
2017,9,23,12,45,913.0,101.5,3.4,24.0,806.5,672.11,513.84
2017,9,23,13,0,897.0,107.0,3.5,24.0,791.0,631.79,483.07
2017,9,23,13,15,890.5,106.0,3.6,24.0,770.5,589.73,450.46
2017,9,23,13,30,884.0,105.0,3.7,24.0,750.0,546.15,415.83
2017,9,23,13,45,872.5,104.5,3.85,24.0,721.5,499.34,377.93
2017,9,23,14,0,861.0,104.0,4.0,24.0,693.0,451.84,338.45
2017,9,23,14,15,848.5,102.0,4.05,23.5,659.0,397.76,293.49
2017,9,23,14,30,836.0,100.0,4.1,23.0,625.0,347.56,250.36
2017,9,23,14,45,818.5,98.0,4.2,23.0,584.5,296.21,205.41
2017,9,23,15,0,801.0,96.0,4.3,23.0,544.0,245.8,161.45
2017,9,23,15,15,778.5,92.5,4.35,23.0,498.5,194.53,118.62
2017,9,23,15,30,756.0,89.0,4.4,23.0,453.0,145.21,81.34
2017,9,23,15,45,726.5,85.0,4.45,23.0,404.5,92.05,48.94
2017,9,23,16,0,697.0,81.0,4.5,23.0,356.0,52.25,39.53
2017,9,23,16,15,654.0,75.5,4.55,22.5,305.0,50.46,38.18
2017,9,23,16,30,611.0,70.0,4.6,22.0,254.0,48.6,36.68
2017,9,23,16,45,551.0,62.0,4.65,21.5,204.0,44.55,33.15
2017,9,23,17,0,491.0,54.0,4.7,21.0,154.0,40.31,29.29
2017,9,23,17,15,389.5,43.5,4.8,20.0,108.5,33.53,23.08
2017,9,23,17,30,288.0,33.0,4.9,19.0,63.0,26.43,15.9
2017,9,23,17,45,144.0,16.5,5.0,18.5,31.5,13.02,0.0
2017,9,23,18,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,161.5,14.5,1.1,14.5,29.5,108.33,0.0
2017,9,24,6,30,323.0,29.0,1.1,15.0,59.0,228.54,167.86
2017,9,24,6,45,426.0,38.5,1.15,15.5,105.0,308.25,246.08
2017,9,24,7,0,529.0,48.0,1.2,16.0,151.0,395.96,320.73
2017,9,24,7,15,592.0,54.5,1.2,16.5,202.0,461.53,374.82
2017,9,24,7,30,655.0,61.0,1.2,17.0,253.0,530.01,428.59
2017,9,24,7,45,691.5,67.0,1.2,18.0,303.5,578.26,463.74
2017,9,24,8,0,728.0,73.0,1.2,19.0,354.0,630.45,499.17
2017,9,24,8,15,757.5,77.0,1.3,19.5,403.5,674.57,529.26
2017,9,24,8,30,787.0,81.0,1.4,20.0,453.0,717.51,557.87
2017,9,24,8,45,805.5,85.0,1.55,20.5,497.5,750.26,579.26
2017,9,24,9,0,824.0,89.0,1.7,21.0,542.0,780.77,598.93
2017,9,24,9,15,839.5,91.0,1.75,21.5,582.5,804.0,612.48
2017,9,24,9,30,855.0,93.0,1.8,22.0,623.0,818.43,620.02
2017,9,24,9,45,873.5,92.0,1.9,22.5,659.0,835.35,629.86
2017,9,24,10,0,892.0,91.0,2.0,23.0,695.0,849.33,637.71
2017,9,24,10,15,900.0,92.0,2.05,23.0,722.5,853.63,639.91
2017,9,24,10,30,908.0,93.0,2.1,23.0,750.0,854.63,640.11
2017,9,24,10,45,911.0,95.5,2.15,23.5,769.5,849.78,635.28
2017,9,24,11,0,914.0,98.0,2.2,24.0,789.0,841.59,628.4
2017,9,24,11,15,917.0,98.5,2.25,24.0,801.5,828.04,619.26
2017,9,24,11,30,920.0,99.0,2.3,24.0,814.0,811.29,608.05
2017,9,24,11,45,916.0,101.5,2.35,24.5,817.0,788.13,591.37
2017,9,24,12,0,912.0,104.0,2.4,25.0,820.0,762.16,572.85
2017,9,24,12,15,911.0,104.0,2.55,25.0,816.0,733.23,553.84
2017,9,24,12,30,910.0,104.0,2.7,25.0,812.0,701.68,531.3
2017,9,24,12,45,911.0,101.0,2.85,25.0,800.5,666.13,505.4
2017,9,24,13,0,912.0,98.0,3.0,25.0,789.0,628.16,477.03
2017,9,24,13,15,906.5,97.0,3.1,25.0,769.0,586.15,444.68
2017,9,24,13,30,901.0,96.0,3.2,25.0,749.0,542.5,410.22
2017,9,24,13,45,758.5,145.0,3.3,25.0,680.5,471.95,355.15
2017,9,24,14,0,616.0,194.0,3.4,25.0,612.0,416.6,311.47
2017,9,24,14,15,742.5,140.5,3.45,25.0,620.0,383.89,281.82
2017,9,24,14,30,869.0,87.0,3.5,25.0,628.0,347.92,247.0
2017,9,24,14,45,858.5,83.5,3.6,25.0,589.0,296.12,201.71
2017,9,24,15,0,848.0,80.0,3.7,25.0,550.0,244.42,156.77
2017,9,24,15,15,828.0,77.5,3.7,24.5,504.5,186.0,108.87
2017,9,24,15,30,808.0,75.0,3.7,24.0,459.0,135.24,71.32
2017,9,24,15,45,739.0,75.5,3.75,24.0,398.0,86.4,45.32
2017,9,24,16,0,670.0,76.0,3.8,24.0,337.0,48.76,36.39
2017,9,24,16,15,622.5,73.5,3.8,23.5,289.0,49.1,36.86
2017,9,24,16,30,575.0,71.0,3.8,23.0,241.0,49.62,37.4
2017,9,24,16,45,565.0,59.0,3.85,22.5,199.0,42.35,31.09
2017,9,24,17,0,555.0,47.0,3.9,22.0,157.0,34.61,24.23
2017,9,24,17,15,455.5,38.0,3.9,21.0,110.0,28.91,18.99
2017,9,24,17,30,356.0,29.0,3.9,20.0,63.0,22.96,12.71
2017,9,24,17,45,178.0,14.5,3.95,19.0,31.5,11.36,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,160.5,13.5,1.1,15.5,28.0,86.79,0.0
2017,9,25,6,30,321.0,27.0,1.1,16.0,56.0,224.44,161.79
2017,9,25,6,45,424.5,36.0,1.1,16.5,101.5,303.11,240.59
2017,9,25,7,0,528.0,45.0,1.1,17.0,147.0,389.99,314.32
2017,9,25,7,15,590.0,51.5,1.05,17.5,197.0,454.58,367.26
2017,9,25,7,30,652.0,58.0,1.0,18.0,247.0,518.48,417.12
2017,9,25,7,45,692.5,62.5,0.95,18.5,297.5,571.35,455.95
2017,9,25,8,0,733.0,67.0,0.9,19.0,348.0,624.42,492.2
2017,9,25,8,15,762.0,70.5,1.0,19.5,396.5,667.51,521.47
2017,9,25,8,30,791.0,74.0,1.1,20.0,445.0,709.42,549.32
2017,9,25,8,45,808.5,78.0,1.2,21.0,489.5,741.38,568.64
2017,9,25,9,0,826.0,82.0,1.3,22.0,534.0,771.09,586.16
2017,9,25,9,15,842.0,84.0,1.45,22.5,574.0,788.66,596.86
2017,9,25,9,30,858.0,86.0,1.6,23.0,614.0,809.73,610.04
2017,9,25,9,45,868.0,88.5,1.8,23.5,648.0,823.56,618.72
2017,9,25,10,0,878.0,91.0,2.0,24.0,682.0,834.28,625.34
2017,9,25,10,15,886.0,92.0,2.0,24.5,709.0,838.5,625.85
2017,9,25,10,30,894.0,93.0,2.0,25.0,736.0,839.47,624.38
2017,9,25,10,45,900.5,93.5,2.05,25.5,756.5,835.39,620.13
2017,9,25,11,0,907.0,94.0,2.1,26.0,777.0,828.0,613.85
2017,9,25,11,15,910.0,94.5,2.15,26.0,789.0,814.55,604.83
2017,9,25,11,30,913.0,95.0,2.2,26.0,801.0,797.91,593.78
2017,9,25,11,45,914.0,95.5,2.25,26.0,805.0,776.66,579.66
2017,9,25,12,0,915.0,96.0,2.3,26.0,809.0,752.43,563.53
2017,9,25,12,15,914.0,95.5,2.4,26.0,805.5,723.01,544.0
2017,9,25,12,30,913.0,95.0,2.5,26.0,802.0,690.97,520.96
2017,9,25,12,45,901.5,99.0,2.6,26.5,787.5,654.12,492.86
2017,9,25,13,0,890.0,103.0,2.7,27.0,773.0,615.58,463.02
2017,9,25,13,15,884.0,102.0,2.8,27.0,753.0,574.09,431.38
2017,9,25,13,30,878.0,101.0,2.9,27.0,733.0,531.05,397.71
2017,9,25,13,45,870.5,99.0,3.0,27.0,706.0,485.1,360.92
2017,9,25,14,0,863.0,97.0,3.1,27.0,679.0,438.15,322.3
2017,9,25,14,15,851.0,95.0,3.25,26.5,645.0,388.77,281.49
2017,9,25,14,30,839.0,93.0,3.4,26.0,611.0,334.1,235.61
2017,9,25,14,45,823.0,91.0,3.55,26.0,571.0,283.17,191.55
2017,9,25,15,0,807.0,89.0,3.7,26.0,531.0,233.01,148.44
2017,9,25,15,15,785.0,86.0,3.85,25.5,486.5,182.14,107.16
2017,9,25,15,30,763.0,83.0,4.0,25.0,442.0,133.16,71.75
2017,9,25,15,45,731.5,79.0,4.15,25.0,393.0,85.08,45.91
2017,9,25,16,0,700.0,75.0,4.3,25.0,344.0,48.41,35.94
2017,9,25,16,15,656.5,70.0,4.3,24.0,294.0,46.8,34.8
2017,9,25,16,30,613.0,65.0,4.3,23.0,244.0,45.15,33.53
2017,9,25,16,45,547.5,58.0,4.35,22.5,194.0,41.75,30.55
2017,9,25,17,0,482.0,51.0,4.4,22.0,144.0,38.23,27.3
2017,9,25,17,15,377.5,40.5,4.3,21.0,99.5,31.34,20.97
2017,9,25,17,30,273.0,30.0,4.2,20.0,55.0,24.12,13.21
2017,9,25,17,45,136.5,15.0,4.15,19.5,27.5,11.98,0.0
2017,9,25,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,144.5,13.5,0.9,17.0,26.0,79.04,0.0
2017,9,26,6,30,289.0,27.0,1.0,17.0,52.0,207.61,146.1
2017,9,26,6,45,397.0,37.0,1.15,17.5,97.0,288.31,227.72
2017,9,26,7,0,505.0,47.0,1.3,18.0,142.0,377.68,303.79
2017,9,26,7,15,570.0,53.5,1.3,18.5,192.0,443.12,357.87
2017,9,26,7,30,635.0,60.0,1.3,19.0,242.0,511.66,411.84
2017,9,26,7,45,678.5,65.0,1.35,20.0,293.0,562.54,449.66
2017,9,26,8,0,722.0,70.0,1.4,21.0,344.0,617.81,488.02
2017,9,26,8,15,752.0,73.5,1.55,21.5,392.5,661.22,518.0
2017,9,26,8,30,782.0,77.0,1.7,22.0,441.0,703.5,546.6
2017,9,26,8,45,803.5,80.0,1.85,22.5,486.0,737.06,568.52
2017,9,26,9,0,825.0,83.0,2.0,23.0,531.0,768.51,588.78
2017,9,26,9,15,841.0,85.0,2.05,23.5,571.5,785.94,598.35
2017,9,26,9,30,857.0,87.0,2.1,24.0,612.0,806.86,610.43
2017,9,26,9,45,868.5,89.0,2.2,25.0,646.5,821.21,617.19
2017,9,26,10,0,880.0,91.0,2.3,26.0,681.0,832.49,621.93
2017,9,26,10,15,889.0,92.5,2.35,26.5,708.5,837.97,623.68
2017,9,26,10,30,898.0,94.0,2.4,27.0,736.0,840.17,623.4
2017,9,26,10,45,903.5,95.0,2.45,27.5,756.0,835.65,618.77
2017,9,26,11,0,909.0,96.0,2.5,28.0,776.0,827.83,612.11
2017,9,26,11,15,912.5,96.5,2.5,28.0,789.0,814.62,602.84
2017,9,26,11,30,916.0,97.0,2.5,28.0,802.0,798.2,591.55
2017,9,26,11,45,918.5,97.0,2.5,28.5,806.5,777.38,576.24
2017,9,26,12,0,921.0,97.0,2.5,29.0,811.0,753.53,558.99
2017,9,26,12,15,920.0,96.5,2.5,29.0,807.0,723.85,538.63
2017,9,26,12,30,919.0,96.0,2.5,29.0,803.0,691.55,515.09
2017,9,26,12,45,922.0,93.0,2.55,29.5,792.5,656.88,488.76
2017,9,26,13,0,925.0,90.0,2.6,30.0,782.0,619.63,460.08
2017,9,26,13,15,920.0,89.0,2.6,30.0,762.5,577.43,427.9
2017,9,26,13,30,915.0,88.0,2.6,30.0,743.0,533.52,393.66
2017,9,26,13,45,907.0,87.0,2.65,30.0,715.5,486.73,356.53
2017,9,26,14,0,899.0,86.0,2.7,30.0,688.0,438.89,317.54
2017,9,26,14,15,888.5,84.5,2.7,29.5,654.0,388.9,276.43
2017,9,26,14,30,878.0,83.0,2.7,29.0,620.0,338.53,234.02
2017,9,26,14,45,862.5,81.0,2.75,29.0,580.0,286.32,189.43
2017,9,26,15,0,847.0,79.0,2.8,29.0,540.0,234.7,145.76
2017,9,26,15,15,826.5,76.5,2.8,29.0,494.5,176.44,99.25
2017,9,26,15,30,806.0,74.0,2.8,29.0,449.0,125.9,63.71
2017,9,26,15,45,776.5,70.5,2.85,29.0,400.0,76.13,38.72
2017,9,26,16,0,747.0,67.0,2.9,29.0,351.0,47.41,34.47
2017,9,26,16,15,705.0,62.5,2.9,28.0,299.5,45.66,33.22
2017,9,26,16,30,663.0,58.0,2.9,27.0,248.0,43.88,31.86
2017,9,26,16,45,598.5,52.0,2.9,26.5,197.0,37.14,26.07
2017,9,26,17,0,534.0,46.0,2.9,26.0,146.0,34.21,23.37
2017,9,26,17,15,425.5,36.5,2.8,25.0,100.0,28.02,17.74
2017,9,26,17,30,317.0,27.0,2.7,24.0,54.0,21.55,10.44
2017,9,26,17,45,158.5,13.5,2.6,23.5,27.0,12.87,0.0
2017,9,26,18,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,150.0,13.0,1.55,18.5,25.5,80.68,0.0
2017,9,27,6,30,300.0,26.0,1.7,19.0,51.0,211.02,144.38
2017,9,27,6,45,409.5,35.5,1.85,19.5,96.5,292.07,229.33
2017,9,27,7,0,519.0,45.0,2.0,20.0,142.0,381.75,305.96
2017,9,27,7,15,584.0,51.5,1.95,20.5,192.0,447.4,360.46
2017,9,27,7,30,649.0,58.0,1.9,21.0,242.0,512.38,412.0
2017,9,27,7,45,691.5,63.0,1.85,22.0,293.0,566.8,452.15
2017,9,27,8,0,734.0,68.0,1.8,23.0,344.0,621.52,489.58
2017,9,27,8,15,763.5,71.5,1.75,23.5,393.0,664.69,518.0
2017,9,27,8,30,793.0,75.0,1.7,24.0,442.0,706.69,544.74
2017,9,27,8,45,814.5,77.5,1.7,25.0,487.0,739.72,563.81
2017,9,27,9,0,836.0,80.0,1.7,26.0,532.0,770.62,581.05
2017,9,27,9,15,851.5,82.5,1.65,26.5,572.5,788.37,589.74
2017,9,27,9,30,867.0,85.0,1.6,27.0,613.0,809.46,600.73
2017,9,27,9,45,868.5,91.0,1.55,27.5,644.5,820.11,604.64
2017,9,27,10,0,870.0,97.0,1.5,28.0,676.0,827.45,606.52
2017,9,27,10,15,879.0,98.5,1.5,28.5,703.5,832.73,607.73
2017,9,27,10,30,888.0,100.0,1.5,29.0,731.0,834.77,606.95
2017,9,27,10,45,894.0,101.0,1.5,29.5,751.0,830.55,602.27
2017,9,27,11,0,900.0,102.0,1.5,30.0,771.0,823.05,595.67
2017,9,27,11,15,903.0,102.5,1.6,30.0,783.5,809.41,587.44
2017,9,27,11,30,906.0,103.0,1.7,30.0,796.0,792.62,577.18
2017,9,27,11,45,907.5,103.0,1.85,30.0,800.0,771.13,564.19
2017,9,27,12,0,909.0,103.0,2.0,30.0,804.0,746.69,549.1
2017,9,27,12,15,908.0,103.0,2.1,30.0,800.0,717.69,529.67
2017,9,27,12,30,907.0,103.0,2.2,30.0,796.0,686.09,507.4
2017,9,27,12,45,907.5,100.0,2.35,30.0,784.5,650.17,481.88
2017,9,27,13,0,908.0,97.0,2.5,30.0,773.0,611.89,453.92
2017,9,27,13,15,902.5,96.0,2.55,29.5,752.5,569.98,422.97
2017,9,27,13,30,897.0,95.0,2.6,29.0,732.0,526.45,389.83
2017,9,27,13,45,888.5,94.0,2.65,29.0,704.5,480.14,352.86
2017,9,27,14,0,880.0,93.0,2.7,29.0,677.0,432.87,314.12
2017,9,27,14,15,868.0,91.0,2.7,28.5,642.5,382.76,272.81
2017,9,27,14,30,856.0,89.0,2.7,28.0,608.0,332.48,230.4
2017,9,27,14,45,840.5,86.5,2.75,28.0,568.0,275.34,182.05
2017,9,27,15,0,825.0,84.0,2.8,28.0,528.0,224.12,138.71
2017,9,27,15,15,803.0,81.0,2.75,27.5,482.5,172.52,97.8
2017,9,27,15,30,781.0,78.0,2.7,27.0,437.0,122.79,63.46
2017,9,27,15,45,751.5,74.0,2.7,27.0,388.5,74.12,39.96
2017,9,27,16,0,722.0,70.0,2.7,27.0,340.0,50.0,37.0
2017,9,27,16,15,678.5,65.0,2.6,26.5,289.5,47.94,35.4
2017,9,27,16,30,635.0,60.0,2.5,26.0,239.0,41.73,30.16
2017,9,27,16,45,571.0,53.0,2.45,25.5,188.5,38.15,27.04
2017,9,27,17,0,507.0,46.0,2.4,25.0,138.0,34.42,23.62
2017,9,27,17,15,397.5,36.0,2.3,24.0,93.5,27.79,17.55
2017,9,27,17,30,288.0,26.0,2.2,23.0,49.0,20.83,9.28
2017,9,27,17,45,144.0,13.0,2.1,22.0,24.5,12.39,0.0
2017,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,134.5,13.0,0.35,17.5,24.0,73.26,0.0
2017,9,28,6,30,269.0,26.0,0.3,18.0,48.0,193.51,128.04
2017,9,28,6,45,376.0,37.5,0.3,18.5,92.5,275.37,213.68
2017,9,28,7,0,483.0,49.0,0.3,19.0,137.0,364.43,287.63
2017,9,28,7,15,549.5,56.5,0.3,19.0,186.5,430.92,341.66
2017,9,28,7,30,616.0,64.0,0.3,19.0,236.0,500.55,395.71
2017,9,28,7,45,660.0,69.0,0.35,19.5,286.5,554.25,435.44
2017,9,28,8,0,704.0,74.0,0.4,20.0,337.0,608.53,473.76
2017,9,28,8,15,734.5,78.0,0.4,20.5,385.5,648.62,499.42
2017,9,28,8,30,765.0,82.0,0.4,21.0,434.0,691.16,526.14
2017,9,28,8,45,786.5,85.5,0.45,22.0,478.5,724.7,545.72
2017,9,28,9,0,808.0,89.0,0.5,23.0,523.0,756.15,563.61
2017,9,28,9,15,824.5,91.5,0.55,23.5,563.0,780.07,577.36
2017,9,28,9,30,841.0,94.0,0.6,24.0,603.0,801.31,589.37
2017,9,28,9,45,855.0,95.0,0.7,25.0,637.0,810.21,593.03
2017,9,28,10,0,869.0,96.0,0.8,26.0,671.0,822.06,598.8
2017,9,28,10,15,877.5,97.5,1.0,26.0,698.0,826.85,603.78
2017,9,28,10,30,886.0,99.0,1.2,26.0,725.0,828.4,606.61
2017,9,28,10,45,891.5,99.5,1.4,26.5,745.0,823.2,603.71
2017,9,28,11,0,897.0,100.0,1.6,27.0,765.0,814.75,598.59
2017,9,28,11,15,900.0,100.5,1.8,27.0,776.5,801.12,591.08
2017,9,28,11,30,903.0,101.0,2.0,27.0,788.0,784.34,581.32
2017,9,28,11,45,903.5,101.5,2.2,27.0,792.0,762.65,568.06
2017,9,28,12,0,904.0,102.0,2.4,27.0,796.0,738.05,552.61
2017,9,28,12,15,903.0,102.0,2.5,27.0,791.5,709.17,532.46
2017,9,28,12,30,902.0,102.0,2.6,27.0,787.0,677.69,509.64
2017,9,28,12,45,901.0,100.0,2.75,27.0,775.0,641.92,483.48
2017,9,28,13,0,900.0,98.0,2.9,27.0,763.0,603.9,454.95
2017,9,28,13,15,894.5,97.0,2.95,27.0,743.0,562.28,422.67
2017,9,28,13,30,889.0,96.0,3.0,27.0,723.0,519.06,388.33
2017,9,28,13,45,881.0,94.5,3.1,27.0,695.5,472.88,350.97
2017,9,28,14,0,873.0,93.0,3.2,27.0,668.0,425.72,311.79
2017,9,28,14,15,861.0,91.0,3.2,26.5,634.0,375.99,270.16
2017,9,28,14,30,849.0,89.0,3.2,26.0,600.0,326.08,227.49
2017,9,28,14,45,834.5,86.0,3.2,26.0,560.5,269.19,178.75
2017,9,28,15,0,820.0,83.0,3.2,26.0,521.0,218.14,135.19
2017,9,28,15,15,798.0,80.0,3.15,25.5,476.0,166.91,94.52
2017,9,28,15,30,776.0,77.0,3.1,25.0,431.0,117.57,60.83
2017,9,28,15,45,748.5,73.0,3.05,25.0,382.5,69.37,38.64
2017,9,28,16,0,721.0,69.0,3.0,25.0,334.0,49.43,36.85
2017,9,28,16,15,677.5,64.0,2.95,24.0,283.5,47.34,35.28
2017,9,28,16,30,634.0,59.0,2.9,23.0,233.0,41.18,30.08
2017,9,28,16,45,571.5,51.5,2.85,22.5,183.5,37.14,26.52
2017,9,28,17,0,509.0,44.0,2.8,22.0,134.0,32.93,22.63
2017,9,28,17,15,399.0,34.0,2.8,21.0,90.0,26.22,16.39
2017,9,28,17,30,289.0,24.0,2.8,20.0,46.0,19.17,7.33
2017,9,28,17,45,144.5,12.0,2.85,19.5,23.0,11.44,0.0
2017,9,28,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,129.0,12.5,3.0,15.5,22.5,69.96,0.0
2017,9,29,6,30,258.0,25.0,3.0,16.0,45.0,184.96,119.95
2017,9,29,6,45,362.0,36.0,3.0,16.5,87.5,265.03,210.24
2017,9,29,7,0,466.0,47.0,3.0,17.0,130.0,350.81,285.44
2017,9,29,7,15,531.5,54.0,2.85,17.0,178.5,415.09,341.01
2017,9,29,7,30,597.0,61.0,2.7,17.0,227.0,482.53,396.78
2017,9,29,7,45,349.0,105.5,2.55,17.5,207.0,381.66,313.41
2017,9,29,8,0,101.0,150.0,2.4,18.0,187.0,245.31,198.98
2017,9,29,8,15,318.5,140.5,2.45,18.0,281.0,401.85,328.75
2017,9,29,8,30,536.0,131.0,2.5,18.0,375.0,571.44,461.75
2017,9,29,8,45,486.5,160.0,2.65,18.0,398.5,574.58,461.14
2017,9,29,9,0,437.0,189.0,2.8,18.0,422.0,573.13,458.05
2017,9,29,9,15,476.5,192.5,2.8,18.0,464.0,610.73,485.86
2017,9,29,9,30,516.0,196.0,2.8,18.0,506.0,647.29,512.28
2017,9,29,9,45,536.0,201.0,2.85,18.5,539.0,668.19,525.82
2017,9,29,10,0,556.0,206.0,2.9,19.0,572.0,687.07,537.89
2017,9,29,10,15,549.0,219.0,2.95,19.0,593.0,690.31,538.96
2017,9,29,10,30,542.0,232.0,3.0,19.0,614.0,691.14,538.47
2017,9,29,10,45,702.0,167.5,3.05,19.5,676.0,746.86,580.77
2017,9,29,11,0,862.0,103.0,3.1,20.0,738.0,786.6,607.43
2017,9,29,11,15,865.0,103.5,3.15,20.0,749.5,773.41,597.58
2017,9,29,11,30,868.0,104.0,3.2,20.0,761.0,757.2,586.07
2017,9,29,11,45,872.0,103.0,3.25,20.5,765.0,737.26,570.86
2017,9,29,12,0,876.0,102.0,3.3,21.0,769.0,714.4,553.65
2017,9,29,12,15,874.5,101.5,3.4,21.0,765.0,685.47,532.04
2017,9,29,12,30,873.0,101.0,3.5,21.0,761.0,654.1,508.13
2017,9,29,12,45,856.0,107.0,3.6,21.0,745.0,617.08,479.36
2017,9,29,13,0,839.0,113.0,3.7,21.0,729.0,577.52,448.16
2017,9,29,13,15,832.5,111.5,3.85,21.0,709.0,536.47,415.36
2017,9,29,13,30,826.0,110.0,4.0,21.0,689.0,494.08,380.66
2017,9,29,13,45,821.5,106.5,4.2,21.0,663.5,449.67,343.5
2017,9,29,14,0,817.0,103.0,4.4,21.0,638.0,404.18,304.53
2017,9,29,14,15,804.0,100.5,4.5,21.0,604.5,355.77,262.32
2017,9,29,14,30,791.0,98.0,4.6,21.0,571.0,307.47,219.51
2017,9,29,14,45,776.0,95.0,4.7,21.0,532.0,258.62,176.19
2017,9,29,15,0,761.0,92.0,4.8,21.0,493.0,210.53,134.36
2017,9,29,15,15,737.0,88.5,4.75,20.5,449.5,161.84,95.3
2017,9,29,15,30,713.0,85.0,4.7,20.0,406.0,110.38,59.51
2017,9,29,15,45,682.5,80.0,4.7,20.0,359.0,64.56,38.73
2017,9,29,16,0,652.0,75.0,4.7,20.0,312.0,49.31,37.56
2017,9,29,16,15,605.5,69.5,4.7,19.5,263.5,47.34,35.97
2017,9,29,16,30,559.0,64.0,4.7,19.0,215.0,45.31,34.23
2017,9,29,16,45,493.5,55.5,4.7,18.5,168.0,40.63,30.01
2017,9,29,17,0,428.0,47.0,4.7,18.0,121.0,35.74,25.42
2017,9,29,17,15,316.5,35.5,4.65,17.5,79.5,27.77,17.86
2017,9,29,17,30,205.0,24.0,4.6,17.0,38.0,19.37,6.29
2017,9,29,17,45,102.5,12.0,4.55,17.0,19.0,11.44,0.0
2017,9,29,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,89.5,14.5,5.4,14.0,21.0,53.85,0.0
2017,9,30,6,30,179.0,29.0,5.4,14.0,42.0,149.21,92.44
2017,9,30,6,45,291.5,42.0,5.45,14.5,84.0,232.32,185.68
2017,9,30,7,0,404.0,55.0,5.5,15.0,126.0,322.84,266.25
2017,9,30,7,15,476.5,64.0,5.35,15.5,175.0,391.95,326.69
2017,9,30,7,30,549.0,73.0,5.2,16.0,224.0,464.47,387.68
2017,9,30,7,45,597.5,79.5,5.05,16.5,273.5,520.83,433.33
2017,9,30,8,0,646.0,86.0,4.9,17.0,323.0,578.0,477.86
2017,9,30,8,15,680.0,90.5,4.7,17.0,370.5,622.61,511.62
2017,9,30,8,30,714.0,95.0,4.5,17.0,418.0,666.45,543.12
2017,9,30,8,45,739.5,98.5,4.3,17.5,463.0,701.42,565.97
2017,9,30,9,0,765.0,102.0,4.1,18.0,508.0,731.36,584.86
2017,9,30,9,15,783.0,105.0,3.85,18.5,547.5,756.22,599.51
2017,9,30,9,30,801.0,108.0,3.6,19.0,587.0,778.5,612.01
2017,9,30,9,45,822.0,106.5,3.4,19.5,622.0,795.43,620.65
2017,9,30,10,0,843.0,105.0,3.2,20.0,657.0,809.45,627.14
2017,9,30,10,15,852.0,106.5,3.15,20.5,684.0,814.02,627.77
2017,9,30,10,30,861.0,108.0,3.1,21.0,711.0,810.52,622.92
2017,9,30,10,45,866.5,109.5,3.05,21.5,730.5,806.26,617.77
2017,9,30,11,0,872.0,111.0,3.0,22.0,750.0,798.82,610.54
2017,9,30,11,15,876.0,111.5,3.05,22.0,762.0,786.02,601.45
2017,9,30,11,30,880.0,112.0,3.1,22.0,774.0,770.13,590.31
