Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,881.5,112.0,3.15,22.5,778.0,748.9,574.36
2017,9,30,12,0,883.0,112.0,3.2,23.0,782.0,724.81,556.08
2017,9,30,12,15,882.5,112.0,3.3,23.0,778.0,696.62,535.13
2017,9,30,12,30,882.0,112.0,3.4,23.0,774.0,665.88,511.93
2017,9,30,12,45,871.0,114.5,3.5,23.5,759.5,628.74,482.54
2017,9,30,13,0,860.0,117.0,3.6,24.0,745.0,588.82,450.63
2017,9,30,13,15,853.5,116.0,3.8,24.0,725.0,547.3,418.0
2017,9,30,13,30,847.0,115.0,4.0,24.0,705.0,504.41,383.37
2017,9,30,13,45,837.0,113.5,4.25,24.0,677.5,458.39,345.46
2017,9,30,14,0,827.0,112.0,4.5,24.0,650.0,411.73,306.1
2017,9,30,14,15,813.5,109.5,4.65,24.0,615.5,362.62,263.86
2017,9,30,14,30,800.0,107.0,4.8,24.0,581.0,313.67,221.06
2017,9,30,14,45,782.0,104.0,5.0,24.0,541.0,263.65,177.51
2017,9,30,15,0,764.0,101.0,5.2,24.0,501.0,214.74,135.82
2017,9,30,15,15,739.0,97.5,5.3,23.5,456.0,160.62,93.32
2017,9,30,15,30,714.0,94.0,5.4,23.0,411.0,113.57,62.3
2017,9,30,15,45,680.5,88.5,5.5,22.5,363.0,67.33,43.09
2017,9,30,16,0,647.0,83.0,5.6,22.0,315.0,55.74,42.81
2017,9,30,16,15,597.0,76.5,5.65,21.5,265.0,53.24,40.78
2017,9,30,16,30,547.0,70.0,5.7,21.0,215.0,50.67,38.57
2017,9,30,16,45,472.5,61.0,5.8,20.5,166.5,45.76,34.16
2017,9,30,17,0,398.0,52.0,5.9,20.0,118.0,40.67,29.36
2017,9,30,17,15,280.0,38.5,5.9,19.0,76.5,29.84,19.3
2017,9,30,17,30,162.0,25.0,5.9,18.0,35.0,19.74,4.53
2017,9,30,17,45,81.0,12.5,5.95,17.5,17.5,11.91,0.0
2017,9,30,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,153.5,11.5,4.25,14.5,22.5,79.2,0.0
2017,10,1,6,30,307.0,23.0,4.3,15.0,45.0,202.59,119.14
2017,10,1,6,45,426.0,32.0,4.4,15.5,90.5,291.71,231.59
2017,10,1,7,0,545.0,41.0,4.5,16.0,136.0,385.1,314.96
2017,10,1,7,15,610.5,47.0,4.55,16.5,186.0,446.27,369.04
2017,10,1,7,30,676.0,53.0,4.6,17.0,236.0,515.12,426.71
2017,10,1,7,45,719.5,57.0,4.65,17.5,287.0,568.97,470.2
2017,10,1,8,0,763.0,61.0,4.7,18.0,338.0,623.1,511.28
2017,10,1,8,15,791.0,64.0,4.65,18.5,386.5,664.64,540.75
2017,10,1,8,30,819.0,67.0,4.6,19.0,435.0,704.86,568.4
2017,10,1,8,45,839.0,69.5,4.6,19.5,479.5,730.85,585.02
2017,10,1,9,0,859.0,72.0,4.6,20.0,524.0,760.56,604.19
2017,10,1,9,15,873.5,74.0,4.55,20.5,563.5,782.87,617.41
2017,10,1,9,30,888.0,76.0,4.5,21.0,603.0,802.39,628.52
2017,10,1,9,45,890.0,81.0,4.45,21.5,634.5,812.31,632.69
2017,10,1,10,0,892.0,86.0,4.4,22.0,666.0,818.9,634.6
2017,10,1,10,15,899.5,87.0,4.4,22.0,692.5,822.14,635.84
2017,10,1,10,30,907.0,88.0,4.4,22.0,719.0,822.1,634.91
2017,10,1,10,45,911.0,89.5,4.4,22.5,738.0,816.5,628.99
2017,10,1,11,0,915.0,91.0,4.4,23.0,757.0,807.58,620.9
2017,10,1,11,15,917.5,91.5,4.4,23.0,768.5,793.2,610.28
2017,10,1,11,30,920.0,92.0,4.4,23.0,780.0,775.63,597.53
2017,10,1,11,45,918.0,93.0,4.4,23.5,782.5,752.23,579.57
2017,10,1,12,0,916.0,94.0,4.4,24.0,785.0,725.99,559.7
2017,10,1,12,15,915.0,94.0,4.45,24.0,780.5,696.73,537.53
2017,10,1,12,30,914.0,94.0,4.5,24.0,776.0,664.86,513.03
2017,10,1,12,45,909.5,93.5,4.6,24.0,763.0,627.98,484.53
2017,10,1,13,0,905.0,93.0,4.7,24.0,750.0,589.04,453.81
2017,10,1,13,15,899.0,92.5,4.8,24.0,729.5,547.44,420.31
2017,10,1,13,30,893.0,92.0,4.9,24.0,709.0,504.27,384.7
2017,10,1,13,45,883.0,91.0,5.0,24.0,681.0,457.57,345.47
2017,10,1,14,0,873.0,90.0,5.1,24.0,653.0,410.06,304.63
2017,10,1,14,15,861.0,88.0,5.15,23.5,618.5,360.47,261.77
2017,10,1,14,30,849.0,86.0,5.2,23.0,584.0,310.71,218.03
2017,10,1,14,45,831.5,84.0,5.3,23.0,544.0,254.13,168.67
2017,10,1,15,0,814.0,82.0,5.4,23.0,504.0,203.74,125.38
2017,10,1,15,15,791.5,79.0,5.45,22.5,459.0,153.1,85.65
2017,10,1,15,30,769.0,76.0,5.5,22.0,414.0,104.41,54.25
2017,10,1,15,45,733.5,73.0,5.6,22.0,365.5,57.74,44.44
2017,10,1,16,0,698.0,70.0,5.7,22.0,317.0,50.99,38.71
2017,10,1,16,15,651.5,65.0,5.75,21.0,267.0,44.48,33.24
2017,10,1,16,30,605.0,60.0,5.8,20.0,217.0,42.68,31.75
2017,10,1,16,45,524.5,53.0,5.85,19.5,167.5,39.1,28.48
2017,10,1,17,0,444.0,46.0,5.9,19.0,118.0,35.46,24.94
2017,10,1,17,15,318.0,34.5,5.85,18.0,76.0,27.41,17.18
2017,10,1,17,30,192.0,23.0,5.8,17.0,34.0,18.93,1.46
2017,10,1,17,45,96.0,11.5,5.75,16.5,17.0,10.96,0.0
2017,10,1,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,168.0,11.0,4.7,14.5,22.5,84.72,0.0
2017,10,2,6,30,336.0,22.0,4.8,15.0,45.0,213.38,116.18
2017,10,2,6,45,452.0,31.5,4.95,15.5,91.0,303.49,240.34
2017,10,2,7,0,568.0,41.0,5.1,16.0,137.0,391.22,320.22
2017,10,2,7,15,635.0,47.0,5.05,16.5,189.0,458.95,379.76
2017,10,2,7,30,702.0,53.0,5.0,17.0,241.0,529.33,438.76
2017,10,2,7,45,744.5,57.0,5.0,17.5,292.5,583.14,482.27
2017,10,2,8,0,787.0,61.0,5.0,18.0,344.0,637.08,523.17
2017,10,2,8,15,816.0,64.0,4.9,18.5,394.0,679.78,553.38
2017,10,2,8,30,845.0,67.0,4.8,19.0,444.0,715.29,577.24
2017,10,2,8,45,866.0,69.5,4.7,19.5,489.5,748.25,598.59
2017,10,2,9,0,887.0,72.0,4.6,20.0,535.0,778.99,617.84
2017,10,2,9,15,901.5,74.0,4.45,20.0,575.5,801.5,631.7
2017,10,2,9,30,916.0,76.0,4.3,20.0,616.0,821.12,643.5
2017,10,2,9,45,921.5,79.5,4.2,20.5,649.0,832.18,648.32
2017,10,2,10,0,927.0,83.0,4.1,21.0,682.0,839.87,650.85
2017,10,2,10,15,934.5,84.0,4.05,21.0,709.5,842.98,651.72
2017,10,2,10,30,942.0,85.0,4.0,21.0,737.0,842.68,650.35
2017,10,2,10,45,947.0,86.0,3.95,21.5,756.5,836.96,644.08
2017,10,2,11,0,952.0,87.0,3.9,22.0,776.0,827.79,635.59
2017,10,2,11,15,954.0,87.5,3.95,22.0,787.5,812.42,624.55
2017,10,2,11,30,956.0,88.0,4.0,22.0,799.0,793.76,611.31
2017,10,2,11,45,956.0,88.0,4.05,22.5,802.0,769.96,593.33
2017,10,2,12,0,956.0,88.0,4.1,23.0,805.0,743.14,573.29
2017,10,2,12,15,954.0,88.0,4.2,23.0,799.5,712.1,550.04
2017,10,2,12,30,952.0,88.0,4.3,23.0,794.0,678.4,524.22
2017,10,2,12,45,940.5,91.0,4.45,23.0,779.0,639.42,494.1
2017,10,2,13,0,929.0,94.0,4.6,23.0,764.0,598.69,462.07
2017,10,2,13,15,922.5,93.0,4.7,23.0,742.5,555.4,427.18
2017,10,2,13,30,916.0,92.0,4.8,23.0,721.0,510.53,390.13
2017,10,2,13,45,905.0,91.5,4.95,23.0,692.0,462.83,350.01
2017,10,2,14,0,894.0,91.0,5.1,23.0,663.0,414.37,308.22
2017,10,2,14,15,881.0,89.0,5.2,22.5,627.5,363.44,264.11
2017,10,2,14,30,868.0,87.0,5.3,22.0,592.0,312.43,219.16
2017,10,2,14,45,849.0,85.5,5.4,22.0,550.5,255.05,168.98
2017,10,2,15,0,830.0,84.0,5.5,22.0,509.0,203.96,125.19
2017,10,2,15,15,806.5,81.0,5.6,21.5,463.5,152.45,85.13
2017,10,2,15,30,783.0,78.0,5.7,21.0,418.0,103.0,54.08
2017,10,2,15,45,748.5,74.0,5.8,20.5,368.5,54.96,42.32
2017,10,2,16,0,714.0,70.0,5.9,20.0,319.0,51.32,39.33
2017,10,2,16,15,665.5,65.0,5.9,19.5,268.0,44.77,33.71
2017,10,2,16,30,617.0,60.0,5.9,19.0,217.0,42.98,32.13
2017,10,2,16,45,536.0,52.5,5.95,18.5,166.5,38.97,28.45
2017,10,2,17,0,455.0,45.0,6.0,18.0,116.0,34.86,24.46
2017,10,2,17,15,321.0,33.0,5.9,17.0,73.5,26.27,16.09
2017,10,2,17,30,187.0,21.0,5.8,16.0,31.0,17.21,0.0
2017,10,2,17,45,93.5,10.5,5.75,15.5,15.5,10.01,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,3,6,15,82.0,12.5,3.4,11.5,18.0,47.93,0.0
2017,10,3,6,30,164.0,25.0,3.4,12.0,36.0,131.55,63.23
2017,10,3,6,45,285.0,38.5,3.45,12.5,78.0,222.03,176.05
2017,10,3,7,0,406.0,52.0,3.5,13.0,120.0,316.59,260.52
2017,10,3,7,15,482.0,61.0,3.4,13.5,168.5,386.98,322.0
2017,10,3,7,30,558.0,70.0,3.3,14.0,217.0,461.02,384.06
2017,10,3,7,45,611.5,75.5,3.2,14.5,267.5,519.1,430.96
2017,10,3,8,0,665.0,81.0,3.1,15.0,318.0,578.22,476.8
2017,10,3,8,15,699.5,85.5,3.05,15.5,366.0,623.12,509.94
2017,10,3,8,30,734.0,90.0,3.0,16.0,414.0,667.22,540.76
2017,10,3,8,45,761.0,93.0,2.95,16.5,459.5,699.41,561.9
2017,10,3,9,0,788.0,96.0,2.9,17.0,505.0,733.4,584.0
2017,10,3,9,15,806.0,98.5,2.7,17.5,545.0,757.58,597.72
2017,10,3,9,30,824.0,101.0,2.5,18.0,585.0,779.14,609.28
2017,10,3,9,45,848.0,99.0,2.35,18.5,621.5,797.56,618.71
2017,10,3,10,0,872.0,97.0,2.2,19.0,658.0,807.8,622.27
2017,10,3,10,15,881.5,98.5,2.1,19.5,685.0,812.84,622.68
2017,10,3,10,30,891.0,100.0,2.0,20.0,712.0,814.62,620.97
2017,10,3,10,45,898.5,100.5,1.9,20.5,732.5,810.46,615.3
2017,10,3,11,0,906.0,101.0,1.8,21.0,753.0,802.99,607.56
2017,10,3,11,15,909.5,101.5,1.85,21.0,765.0,789.2,598.18
2017,10,3,11,30,913.0,102.0,1.9,21.0,777.0,772.22,586.71
2017,10,3,11,45,914.5,102.0,2.0,21.5,781.0,750.2,571.09
2017,10,3,12,0,916.0,102.0,2.1,22.0,785.0,725.21,552.76
2017,10,3,12,15,915.0,102.0,2.3,22.0,780.5,695.74,531.92
2017,10,3,12,30,914.0,102.0,2.5,22.0,776.0,663.67,508.54
2017,10,3,12,45,910.5,101.5,2.75,22.0,763.0,627.2,481.44
2017,10,3,13,0,907.0,101.0,3.0,22.0,750.0,588.61,451.82
2017,10,3,13,15,901.0,100.0,3.15,22.0,729.0,546.36,418.22
2017,10,3,13,30,895.0,99.0,3.3,22.0,708.0,502.54,382.43
2017,10,3,13,45,886.0,97.0,3.5,22.0,680.0,455.24,343.04
2017,10,3,14,0,877.0,95.0,3.7,22.0,652.0,407.06,301.83
2017,10,3,14,15,864.0,93.0,3.75,22.0,617.0,352.26,254.5
2017,10,3,14,30,851.0,91.0,3.8,22.0,582.0,301.66,209.77
2017,10,3,14,45,834.5,88.0,3.9,22.0,541.5,249.71,164.26
2017,10,3,15,0,818.0,85.0,4.0,22.0,501.0,198.64,120.92
2017,10,3,15,15,793.5,82.0,4.1,21.5,455.0,147.77,82.08
2017,10,3,15,30,769.0,79.0,4.2,21.0,409.0,99.09,52.6
2017,10,3,15,45,736.0,74.5,4.35,21.0,359.5,53.1,40.63
2017,10,3,16,0,703.0,70.0,4.5,21.0,310.0,46.76,35.22
2017,10,3,16,15,652.5,64.0,4.6,20.0,259.5,44.2,33.15
2017,10,3,16,30,602.0,58.0,4.7,19.0,209.0,41.55,30.87
2017,10,3,16,45,524.0,50.0,4.85,18.5,159.5,37.04,26.74
2017,10,3,17,0,446.0,42.0,5.0,18.0,110.0,32.37,22.26
2017,10,3,17,15,312.5,30.0,4.9,17.5,68.5,23.68,13.67
2017,10,3,17,30,179.0,18.0,4.8,17.0,27.0,14.51,0.0
2017,10,3,17,45,89.5,9.0,4.75,16.5,13.5,8.58,0.0
2017,10,3,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.5,10.5,0.9,12.5,18.5,63.91,0.0
2017,10,4,6,30,247.0,21.0,0.9,13.0,37.0,165.44,68.48
2017,10,4,6,45,371.0,32.0,0.95,13.5,80.5,259.53,202.42
2017,10,4,7,0,495.0,43.0,1.0,14.0,124.0,354.75,286.23
2017,10,4,7,15,566.5,50.0,0.95,14.5,173.5,422.27,343.31
2017,10,4,7,30,638.0,57.0,0.9,15.0,223.0,493.3,400.25
2017,10,4,7,45,686.0,61.5,0.85,15.5,274.0,544.89,439.74
2017,10,4,8,0,734.0,66.0,0.8,16.0,325.0,601.25,480.59
2017,10,4,8,15,765.5,69.5,0.75,16.5,374.0,644.72,509.3
2017,10,4,8,30,797.0,73.0,0.7,17.0,423.0,687.06,536.23
2017,10,4,8,45,820.5,75.5,0.7,17.5,468.0,720.66,556.88
2017,10,4,9,0,844.0,78.0,0.7,18.0,513.0,752.16,575.75
2017,10,4,9,15,860.0,80.5,0.75,18.5,553.0,769.8,585.64
2017,10,4,9,30,876.0,83.0,0.8,19.0,593.0,790.45,597.74
2017,10,4,9,45,886.5,85.0,0.9,20.0,626.5,803.24,604.08
2017,10,4,10,0,897.0,87.0,1.0,21.0,660.0,812.88,608.41
2017,10,4,10,15,905.5,88.5,1.05,21.5,687.0,817.13,609.69
2017,10,4,10,30,914.0,90.0,1.1,22.0,714.0,818.05,608.93
2017,10,4,10,45,921.0,90.0,1.2,22.5,734.0,812.83,604.87
2017,10,4,11,0,928.0,90.0,1.3,23.0,754.0,804.24,598.69
2017,10,4,11,15,931.5,90.5,1.35,23.0,766.0,790.19,589.49
2017,10,4,11,30,935.0,91.0,1.4,23.0,778.0,772.89,578.2
2017,10,4,11,45,936.5,90.5,1.45,23.5,781.5,749.97,562.04
2017,10,4,12,0,938.0,90.0,1.5,24.0,785.0,724.05,543.47
2017,10,4,12,15,937.0,90.0,1.6,24.0,780.5,694.08,522.33
2017,10,4,12,30,936.0,90.0,1.7,24.0,776.0,661.43,498.74
2017,10,4,12,45,929.0,91.0,1.8,24.0,762.0,623.74,470.86
2017,10,4,13,0,922.0,92.0,1.9,24.0,748.0,584.08,440.77
2017,10,4,13,15,916.0,91.0,1.95,24.0,727.0,541.34,407.33
2017,10,4,13,30,910.0,90.0,2.0,24.0,706.0,497.01,371.73
2017,10,4,13,45,902.5,88.5,2.15,24.0,678.0,450.23,333.51
2017,10,4,14,0,895.0,87.0,2.3,24.0,650.0,402.4,293.25
2017,10,4,14,15,882.5,85.0,2.4,24.0,615.0,351.74,249.8
2017,10,4,14,30,870.0,83.0,2.5,24.0,580.0,300.94,205.59
2017,10,4,14,45,853.0,80.5,2.6,24.0,539.5,243.21,156.27
2017,10,4,15,0,836.0,78.0,2.7,24.0,499.0,191.64,113.27
2017,10,4,15,15,812.5,75.0,2.75,23.5,453.0,140.1,74.77
2017,10,4,15,30,789.0,72.0,2.8,23.0,407.0,90.59,46.05
2017,10,4,15,45,755.0,68.0,2.9,23.0,357.5,48.13,36.02
2017,10,4,16,0,721.0,64.0,3.0,23.0,308.0,46.78,34.95
2017,10,4,16,15,672.0,59.0,3.05,22.0,257.0,44.53,33.15
2017,10,4,16,30,623.0,54.0,3.1,21.0,206.0,38.55,27.99
2017,10,4,16,45,544.0,46.5,3.15,20.5,156.5,34.31,24.12
2017,10,4,17,0,465.0,39.0,3.2,20.0,107.0,29.93,19.93
2017,10,4,17,15,329.5,27.5,3.25,19.0,66.0,21.6,11.59
2017,10,4,17,30,194.0,16.0,3.3,18.0,25.0,12.81,0.0
2017,10,4,17,45,97.0,8.0,3.35,17.5,12.5,7.63,0.0
2017,10,4,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,135.0,10.0,0.7,12.0,18.0,68.08,0.0
2017,10,5,6,30,270.0,20.0,0.7,12.0,36.0,173.37,56.95
2017,10,5,6,45,394.5,30.0,0.75,12.5,79.5,268.04,208.25
2017,10,5,7,0,519.0,40.0,0.8,13.0,123.0,362.68,292.36
2017,10,5,7,15,590.0,47.0,0.75,13.5,173.5,430.36,349.56
2017,10,5,7,30,661.0,54.0,0.7,14.0,224.0,497.69,403.65
2017,10,5,7,45,705.5,58.5,0.7,14.5,274.5,551.64,445.14
2017,10,5,8,0,750.0,63.0,0.7,15.0,325.0,605.88,484.74
2017,10,5,8,15,781.0,66.5,0.7,15.5,374.0,649.21,513.9
2017,10,5,8,30,812.0,70.0,0.7,16.0,423.0,691.34,541.34
2017,10,5,8,45,833.5,73.0,0.7,17.0,468.0,724.19,560.48
2017,10,5,9,0,855.0,76.0,0.7,18.0,513.0,749.14,573.77
2017,10,5,9,15,871.0,78.0,0.75,18.5,553.0,771.97,587.32
2017,10,5,9,30,887.0,80.0,0.8,19.0,593.0,792.05,598.95
2017,10,5,9,45,896.0,82.5,0.9,20.0,626.5,804.21,604.88
2017,10,5,10,0,905.0,85.0,1.0,21.0,660.0,813.18,608.77
2017,10,5,10,15,913.5,86.0,1.1,21.5,687.0,816.79,610.32
2017,10,5,10,30,922.0,87.0,1.2,22.0,714.0,817.07,609.76
2017,10,5,10,45,927.0,88.5,1.35,22.5,733.0,811.78,606.18
2017,10,5,11,0,932.0,90.0,1.5,23.0,752.0,803.11,600.34
2017,10,5,11,15,935.0,90.5,1.55,23.0,764.0,788.56,590.68
2017,10,5,11,30,938.0,91.0,1.6,23.0,776.0,770.75,578.91
2017,10,5,11,45,938.5,91.0,1.7,23.5,779.0,747.51,562.81
2017,10,5,12,0,939.0,91.0,1.8,24.0,782.0,721.29,543.93
2017,10,5,12,15,938.0,91.0,1.9,24.0,777.0,691.24,522.38
2017,10,5,12,30,937.0,91.0,2.0,24.0,772.0,658.51,498.4
2017,10,5,12,45,937.0,89.0,2.1,24.5,760.0,621.96,470.14
2017,10,5,13,0,937.0,87.0,2.2,25.0,748.0,583.0,439.44
2017,10,5,13,15,931.0,86.0,2.3,25.0,727.0,539.73,405.58
2017,10,5,13,30,925.0,85.0,2.4,25.0,706.0,494.84,369.46
2017,10,5,13,45,916.5,83.5,2.55,25.0,678.0,447.07,330.21
2017,10,5,14,0,908.0,82.0,2.7,25.0,650.0,398.32,289.02
2017,10,5,14,15,896.0,80.5,2.75,24.5,615.0,347.72,245.84
2017,10,5,14,30,884.0,79.0,2.8,24.0,580.0,296.91,201.78
2017,10,5,14,45,867.0,77.0,2.9,24.0,538.5,244.66,156.61
2017,10,5,15,0,850.0,75.0,3.0,24.0,497.0,187.18,109.11
2017,10,5,15,15,827.0,72.0,3.05,23.5,451.0,135.08,70.68
2017,10,5,15,30,804.0,69.0,3.1,23.0,405.0,84.96,42.64
2017,10,5,15,45,770.5,65.5,3.15,23.0,355.5,46.42,34.55
2017,10,5,16,0,737.0,62.0,3.2,23.0,306.0,45.4,33.75
2017,10,5,16,15,688.0,56.5,3.2,22.0,255.0,42.63,31.5
2017,10,5,16,30,639.0,51.0,3.2,21.0,204.0,39.81,29.07
2017,10,5,16,45,559.5,44.0,3.25,20.5,154.0,32.44,22.46
2017,10,5,17,0,480.0,37.0,3.3,20.0,104.0,28.4,18.54
2017,10,5,17,15,340.0,26.0,3.25,19.5,63.5,20.45,10.25
2017,10,5,17,30,200.0,15.0,3.2,19.0,23.0,14.3,0.0
2017,10,5,17,45,100.0,7.5,3.2,18.5,11.5,7.15,0.0
2017,10,5,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,132.5,9.5,1.2,13.5,17.0,66.15,0.0
2017,10,6,6,30,265.0,19.0,1.3,14.0,34.0,167.95,35.97
2017,10,6,6,45,393.5,29.5,1.4,14.5,78.0,265.74,204.58
2017,10,6,7,0,522.0,40.0,1.5,15.0,122.0,362.68,291.69
2017,10,6,7,15,594.5,47.0,1.45,15.5,172.5,431.06,350.25
2017,10,6,7,30,667.0,54.0,1.4,16.0,223.0,499.07,405.72
2017,10,6,7,45,713.0,58.5,1.35,16.5,274.5,554.0,448.35
2017,10,6,8,0,759.0,63.0,1.3,17.0,326.0,609.26,489.07
2017,10,6,8,15,790.5,66.5,1.2,17.5,375.0,652.99,518.1
2017,10,6,8,30,822.0,70.0,1.1,18.0,424.0,695.51,545.11
2017,10,6,8,45,843.0,73.0,1.05,19.0,469.5,728.02,563.58
2017,10,6,9,0,864.0,76.0,1.0,20.0,515.0,752.63,576.09
2017,10,6,9,15,880.0,78.5,1.0,20.5,555.0,776.01,589.31
2017,10,6,9,30,896.0,81.0,1.0,21.0,595.0,796.59,600.52
2017,10,6,9,45,900.0,85.5,1.0,22.0,627.5,807.03,603.73
2017,10,6,10,0,904.0,90.0,1.0,23.0,660.0,814.14,604.9
2017,10,6,10,15,912.5,91.0,1.05,23.5,687.0,817.57,605.63
2017,10,6,10,30,921.0,92.0,1.1,24.0,714.0,817.66,604.33
2017,10,6,10,45,926.0,93.5,1.15,25.0,733.5,812.21,598.34
2017,10,6,11,0,931.0,95.0,1.2,26.0,753.0,803.39,590.33
2017,10,6,11,15,934.5,95.5,1.2,26.0,765.0,789.06,580.52
2017,10,6,11,30,938.0,96.0,1.2,26.0,777.0,771.47,568.71
2017,10,6,11,45,940.0,95.5,1.3,26.5,780.5,748.65,553.46
2017,10,6,12,0,942.0,95.0,1.4,27.0,784.0,722.78,535.08
2017,10,6,12,15,940.5,95.0,1.5,27.0,779.0,692.21,513.8
2017,10,6,12,30,939.0,95.0,1.6,27.0,774.0,659.01,490.12
2017,10,6,12,45,940.0,92.5,1.75,27.5,761.5,622.4,462.77
2017,10,6,13,0,941.0,90.0,1.9,28.0,749.0,583.32,432.82
2017,10,6,13,15,934.5,89.0,2.05,28.0,728.0,539.6,399.4
2017,10,6,13,30,928.0,88.0,2.2,28.0,707.0,494.3,363.67
2017,10,6,13,45,918.0,86.5,2.4,28.0,677.5,445.77,324.52
2017,10,6,14,0,908.0,85.0,2.6,28.0,648.0,396.4,283.47
2017,10,6,14,15,895.0,83.5,2.75,27.5,612.5,345.49,240.71
2017,10,6,14,30,882.0,82.0,2.9,27.0,577.0,294.47,197.14
2017,10,6,14,45,864.0,79.5,3.05,27.0,535.5,241.74,152.28
2017,10,6,15,0,846.0,77.0,3.2,27.0,494.0,183.99,105.43
2017,10,6,15,15,822.0,74.0,3.3,26.5,447.5,132.11,68.23
2017,10,6,15,30,798.0,71.0,3.4,26.0,401.0,82.33,41.84
2017,10,6,15,45,763.0,67.0,3.5,25.5,351.0,47.83,35.39
2017,10,6,16,0,728.0,63.0,3.6,25.0,301.0,46.45,34.36
2017,10,6,16,15,676.5,58.0,3.6,24.0,250.0,44.17,32.53
2017,10,6,16,30,625.0,53.0,3.6,23.0,199.0,38.2,27.39
2017,10,6,16,45,541.5,45.0,3.65,22.0,149.0,33.5,23.17
2017,10,6,17,0,458.0,37.0,3.7,21.0,99.0,28.62,18.56
2017,10,6,17,15,312.5,25.5,3.65,20.0,59.0,20.18,9.5
2017,10,6,17,30,167.0,14.0,3.6,19.0,19.0,13.34,0.0
2017,10,6,17,45,83.5,7.0,3.6,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,114.5,9.5,0.7,15.0,15.5,58.08,0.0
2017,10,7,6,30,229.0,19.0,0.8,15.0,31.0,149.18,10.21
2017,10,7,6,45,355.5,30.0,0.95,15.5,73.0,245.87,186.68
2017,10,7,7,0,482.0,41.0,1.1,16.0,115.0,340.34,271.7
2017,10,7,7,15,556.0,48.0,1.25,16.5,164.0,407.94,329.89
2017,10,7,7,30,630.0,55.0,1.4,17.0,213.0,479.24,388.59
2017,10,7,7,45,676.0,60.5,1.55,17.5,263.0,529.82,429.18
2017,10,7,8,0,722.0,66.0,1.7,18.0,313.0,585.07,471.65
2017,10,7,8,15,754.5,69.5,1.75,18.5,361.5,628.46,502.53
2017,10,7,8,30,787.0,73.0,1.8,19.0,410.0,670.74,531.46
2017,10,7,8,45,810.5,76.0,1.85,19.5,454.5,704.31,553.4
2017,10,7,9,0,834.0,79.0,1.9,20.0,499.0,735.79,573.53
2017,10,7,9,15,851.0,81.0,1.95,20.5,539.0,758.72,587.36
2017,10,7,9,30,868.0,83.0,2.0,21.0,579.0,773.56,595.49
2017,10,7,9,45,876.5,86.0,2.1,22.0,611.5,785.55,600.97
2017,10,7,10,0,885.0,89.0,2.2,23.0,644.0,794.39,604.33
2017,10,7,10,15,893.5,90.5,2.3,23.0,671.0,798.34,606.74
2017,10,7,10,30,902.0,92.0,2.4,23.0,698.0,799.0,607.04
2017,10,7,10,45,906.5,93.5,2.55,23.5,716.5,793.28,602.21
2017,10,7,11,0,911.0,95.0,2.7,24.0,735.0,784.27,595.21
2017,10,7,11,15,914.0,95.5,2.85,24.0,746.5,769.85,585.67
2017,10,7,11,30,917.0,96.0,3.0,24.0,758.0,752.26,573.94
2017,10,7,11,45,916.5,97.0,3.2,24.5,761.0,729.64,557.69
2017,10,7,12,0,916.0,98.0,3.4,25.0,764.0,704.13,538.04
2017,10,7,12,15,914.5,97.5,3.65,25.0,758.5,673.79,515.74
2017,10,7,12,30,913.0,97.0,3.9,25.0,753.0,640.89,490.99
2017,10,7,12,45,908.0,97.0,4.15,25.5,739.5,604.09,461.75
2017,10,7,13,0,903.0,97.0,4.4,26.0,726.0,565.28,430.32
2017,10,7,13,15,896.0,96.0,4.65,25.5,704.5,522.76,397.18
2017,10,7,13,30,889.0,95.0,4.9,25.0,683.0,478.79,361.73
2017,10,7,13,45,877.5,94.0,5.15,25.0,654.0,431.79,322.13
2017,10,7,14,0,866.0,93.0,5.4,25.0,625.0,384.14,280.99
2017,10,7,14,15,851.5,91.0,5.6,24.5,589.5,329.62,234.26
2017,10,7,14,30,837.0,89.0,5.8,24.0,554.0,279.54,190.4
2017,10,7,14,45,816.0,86.5,6.0,24.0,512.5,228.2,145.91
2017,10,7,15,0,795.0,84.0,6.2,24.0,471.0,178.21,104.75
2017,10,7,15,15,768.0,81.0,6.3,23.5,425.5,128.87,69.44
2017,10,7,15,30,741.0,78.0,6.4,23.0,380.0,82.03,45.33
2017,10,7,15,45,699.5,74.0,6.5,22.5,331.0,48.59,36.52
2017,10,7,16,0,658.0,70.0,6.6,22.0,282.0,47.67,35.87
2017,10,7,16,15,602.0,64.0,6.5,21.0,232.5,45.13,33.77
2017,10,7,16,30,546.0,58.0,6.4,20.0,183.0,42.53,31.49
2017,10,7,16,45,448.5,49.5,6.3,19.5,135.0,37.59,26.92
2017,10,7,17,0,351.0,41.0,6.2,19.0,87.0,32.52,21.93
2017,10,7,17,15,209.5,27.0,6.05,18.0,51.0,21.16,9.59
2017,10,7,17,30,68.0,13.0,5.9,17.0,15.0,12.39,0.0
2017,10,7,17,45,34.0,6.5,5.75,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,77.5,9.5,4.1,12.5,13.5,42.03,0.0
2017,10,8,6,30,155.0,19.0,4.1,13.0,27.0,111.67,0.0
2017,10,8,6,45,298.5,31.0,4.2,13.5,68.5,217.09,166.04
2017,10,8,7,0,442.0,43.0,4.3,14.0,110.0,319.32,260.21
2017,10,8,7,15,522.0,51.0,4.3,14.5,159.0,390.12,323.05
2017,10,8,7,30,602.0,59.0,4.3,15.0,208.0,464.98,386.77
2017,10,8,7,45,661.5,63.0,4.35,15.5,260.0,524.91,436.35
2017,10,8,8,0,721.0,67.0,4.4,16.0,312.0,582.89,482.64
2017,10,8,8,15,755.0,71.0,4.4,16.5,361.0,627.74,516.23
2017,10,8,8,30,789.0,75.0,4.4,17.0,410.0,671.53,547.54
2017,10,8,8,45,820.0,76.0,4.4,18.0,456.5,708.11,571.53
2017,10,8,9,0,851.0,77.0,4.4,19.0,503.0,742.81,593.55
2017,10,8,9,15,868.5,79.0,4.35,19.5,543.5,760.74,603.68
2017,10,8,9,30,886.0,81.0,4.3,20.0,584.0,781.53,616.03
2017,10,8,9,45,895.5,84.0,4.3,20.5,617.5,794.31,622.72
2017,10,8,10,0,905.0,87.0,4.3,21.0,651.0,803.88,627.2
2017,10,8,10,15,914.0,88.5,4.25,21.5,678.0,808.09,627.74
2017,10,8,10,30,923.0,90.0,4.2,22.0,705.0,808.95,626.05
2017,10,8,10,45,928.5,91.0,4.2,22.5,725.0,803.21,620.02
2017,10,8,11,0,934.0,92.0,4.2,23.0,745.0,794.09,611.8
2017,10,8,11,15,938.0,92.5,4.25,23.0,756.5,779.99,601.56
2017,10,8,11,30,942.0,93.0,4.3,23.0,768.0,762.61,589.08
2017,10,8,11,45,942.5,93.5,4.4,23.5,771.5,739.6,571.59
2017,10,8,12,0,943.0,94.0,4.5,24.0,775.0,713.59,550.79
2017,10,8,12,15,942.0,94.0,4.55,24.0,770.5,683.27,527.44
2017,10,8,12,30,941.0,94.0,4.6,24.0,766.0,650.27,501.68
2017,10,8,12,45,929.5,97.0,4.7,24.0,750.5,611.68,471.3
2017,10,8,13,0,918.0,100.0,4.8,24.0,735.0,571.4,438.95
2017,10,8,13,15,911.5,99.0,4.85,24.0,714.0,528.48,403.75
2017,10,8,13,30,905.0,98.0,4.9,24.0,693.0,484.03,366.46
2017,10,8,13,45,893.5,97.5,4.95,24.0,664.0,436.73,326.1
2017,10,8,14,0,882.0,97.0,5.0,24.0,635.0,384.61,281.18
2017,10,8,14,15,868.5,95.0,5.0,24.0,599.5,333.86,236.55
2017,10,8,14,30,855.0,93.0,5.0,24.0,564.0,283.2,191.77
2017,10,8,14,45,840.0,89.0,5.05,24.0,523.5,230.9,146.5
2017,10,8,15,0,825.0,85.0,5.1,24.0,483.0,179.34,104.24
2017,10,8,15,15,798.5,81.5,5.0,23.5,436.5,128.17,68.31
2017,10,8,15,30,772.0,78.0,4.9,23.0,390.0,79.44,44.4
2017,10,8,15,45,696.5,80.5,4.8,23.0,334.5,53.8,40.95
2017,10,8,16,0,621.0,83.0,4.7,23.0,279.0,58.43,45.0
2017,10,8,16,15,560.5,74.5,4.45,22.5,228.5,54.23,41.41
2017,10,8,16,30,500.0,66.0,4.2,22.0,178.0,49.87,37.54
2017,10,8,16,45,335.5,55.5,4.0,21.5,122.0,42.0,30.41
2017,10,8,17,0,171.0,45.0,3.8,21.0,66.0,36.42,24.88
2017,10,8,17,15,96.0,25.0,3.7,20.5,36.0,20.76,8.18
2017,10,8,17,30,21.0,5.0,3.6,20.0,6.0,4.77,0.0
2017,10,8,17,45,10.5,2.5,3.5,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,17.5,5.0,2.8,13.5,5.5,12.16,0.0
2017,10,9,6,30,35.0,10.0,2.8,14.0,11.0,32.21,0.0
2017,10,9,6,45,91.5,30.5,2.85,14.5,42.0,97.38,70.88
2017,10,9,7,0,148.0,51.0,2.9,15.0,73.0,156.45,125.02
2017,10,9,7,15,202.5,73.0,2.9,15.5,115.5,218.8,179.22
2017,10,9,7,30,257.0,95.0,2.9,16.0,158.0,283.34,234.03
2017,10,9,7,45,305.0,113.5,2.95,16.5,204.0,341.12,281.93
2017,10,9,8,0,353.0,132.0,3.0,17.0,250.0,400.57,329.74
2017,10,9,8,15,389.5,146.0,2.9,17.5,294.5,458.65,374.52
2017,10,9,8,30,426.0,160.0,2.8,18.0,339.0,506.39,410.16
2017,10,9,8,45,466.0,168.5,2.7,19.0,383.5,550.25,441.24
2017,10,9,9,0,506.0,177.0,2.6,20.0,428.0,593.6,471.0
2017,10,9,9,15,527.5,185.5,2.5,20.5,465.5,621.98,489.57
2017,10,9,9,30,549.0,194.0,2.4,21.0,503.0,648.65,506.58
2017,10,9,9,45,615.5,181.5,2.3,22.0,547.0,689.18,533.24
2017,10,9,10,0,682.0,169.0,2.2,23.0,591.0,724.97,555.76
2017,10,9,10,15,693.5,172.0,2.2,23.0,616.5,731.67,559.23
2017,10,9,10,30,705.0,175.0,2.2,23.0,642.0,735.55,560.98
2017,10,9,10,45,690.5,186.5,2.25,23.5,655.0,725.61,551.85
2017,10,9,11,0,676.0,198.0,2.3,24.0,668.0,713.13,541.08
2017,10,9,11,15,680.0,199.5,2.4,24.0,678.5,701.92,532.99
2017,10,9,11,30,684.0,201.0,2.5,24.0,689.0,688.14,522.96
2017,10,9,11,45,663.5,211.0,2.7,24.0,686.0,663.36,505.02
2017,10,9,12,0,643.0,221.0,2.9,24.0,683.0,637.19,485.83
2017,10,9,12,15,640.5,220.5,2.95,24.0,677.5,611.46,466.45
2017,10,9,12,30,638.0,220.0,3.0,24.0,672.0,584.04,445.51
2017,10,9,12,45,657.0,207.0,3.1,24.5,665.0,555.65,423.03
2017,10,9,13,0,676.0,194.0,3.2,25.0,658.0,524.43,397.9
2017,10,9,13,15,666.5,191.5,3.2,24.5,637.5,486.25,368.16
2017,10,9,13,30,657.0,189.0,3.2,24.0,617.0,447.5,337.26
2017,10,9,13,45,622.5,193.0,3.25,24.0,585.0,404.46,302.1
2017,10,9,14,0,588.0,197.0,3.3,24.0,553.0,362.33,267.3
2017,10,9,14,15,568.5,191.5,3.25,24.0,519.5,319.7,231.54
2017,10,9,14,30,549.0,186.0,3.2,24.0,486.0,278.26,196.7
2017,10,9,14,45,523.0,178.5,3.2,24.0,447.0,235.41,161.68
2017,10,9,15,0,497.0,171.0,3.2,24.0,408.0,194.82,130.14
2017,10,9,15,15,463.5,161.0,3.05,23.5,365.0,154.17,102.33
2017,10,9,15,30,430.0,151.0,2.9,23.0,322.0,116.94,82.8
2017,10,9,15,45,402.0,135.0,2.8,23.0,279.0,94.68,75.94
2017,10,9,16,0,374.0,119.0,2.7,23.0,236.0,85.32,68.03
2017,10,9,16,15,315.5,103.5,2.4,22.0,190.0,79.16,62.93
2017,10,9,16,30,257.0,88.0,2.1,21.0,144.0,68.18,53.41
2017,10,9,16,45,199.5,67.0,1.85,20.5,103.5,52.9,39.81
2017,10,9,17,0,142.0,46.0,1.6,20.0,63.0,37.09,25.41
2017,10,9,17,15,73.5,25.5,1.5,19.5,34.0,21.1,7.04
2017,10,9,17,30,5.0,5.0,1.4,19.0,5.0,4.77,0.0
2017,10,9,17,45,2.5,2.5,1.3,18.5,2.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,7.0,3.5,2.1,14.0,4.0,6.28,0.0
2017,10,10,6,30,14.0,7.0,2.3,14.0,8.0,14.19,0.0
2017,10,10,6,45,55.5,29.0,2.55,14.5,36.5,67.96,47.21
2017,10,10,7,0,97.0,51.0,2.8,15.0,65.0,119.78,94.39
2017,10,10,7,15,144.5,75.5,2.8,15.5,105.5,189.04,153.93
2017,10,10,7,30,192.0,100.0,2.8,16.0,146.0,250.4,206.07
2017,10,10,7,45,238.0,120.5,2.8,16.5,191.0,307.0,253.13
2017,10,10,8,0,284.0,141.0,2.8,17.0,236.0,365.25,300.16
2017,10,10,8,15,319.5,157.5,2.75,17.5,279.0,412.44,336.98
2017,10,10,8,30,355.0,174.0,2.7,18.0,322.0,460.13,373.18
2017,10,10,8,45,388.0,185.5,2.65,19.0,363.5,500.07,401.83
2017,10,10,9,0,421.0,197.0,2.6,20.0,405.0,550.36,437.24
2017,10,10,9,15,443.5,207.0,2.6,20.0,441.5,579.84,458.21
2017,10,10,9,30,466.0,217.0,2.6,20.0,478.0,607.85,477.97
2017,10,10,9,45,577.5,188.0,2.6,20.5,530.0,660.52,516.88
2017,10,10,10,0,689.0,159.0,2.6,21.0,582.0,716.77,557.17
2017,10,10,10,15,700.5,161.5,2.6,21.5,607.5,722.91,559.13
2017,10,10,10,30,712.0,164.0,2.6,22.0,633.0,726.24,559.47
2017,10,10,10,45,712.5,169.5,2.6,22.5,650.0,721.54,553.96
2017,10,10,11,0,713.0,175.0,2.6,23.0,667.0,714.1,546.58
2017,10,10,11,15,717.5,176.0,2.6,23.0,677.5,702.34,537.38
2017,10,10,11,30,722.0,177.0,2.6,23.0,688.0,687.91,526.25
2017,10,10,11,45,711.0,183.0,2.65,23.0,688.0,665.28,509.15
2017,10,10,12,0,700.0,189.0,2.7,23.0,688.0,640.74,490.55
2017,10,10,12,15,697.5,189.0,2.7,23.0,683.0,614.14,470.19
2017,10,10,12,30,695.0,189.0,2.7,23.0,678.0,585.67,448.15
2017,10,10,12,45,572.5,225.5,2.75,23.5,623.5,521.75,398.31
2017,10,10,13,0,450.0,262.0,2.8,24.0,569.0,465.21,354.04
2017,10,10,13,15,494.0,236.0,2.85,23.5,564.0,440.24,334.94
2017,10,10,13,30,538.0,210.0,2.9,23.0,559.0,411.13,311.55
