Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,45,485.5,225.0,2.95,23.0,529.5,375.37,282.41
2017,10,10,14,0,433.0,240.0,3.0,23.0,500.0,343.06,256.05
2017,10,10,14,15,344.5,236.0,3.1,22.5,435.5,292.59,217.6
2017,10,10,14,30,256.0,232.0,3.2,22.0,371.0,247.05,183.75
2017,10,10,14,45,339.5,198.5,3.3,22.0,367.5,219.61,157.88
2017,10,10,15,0,423.0,165.0,3.4,22.0,364.0,178.07,121.13
2017,10,10,15,15,344.0,159.0,3.45,21.5,311.0,147.12,102.44
2017,10,10,15,30,265.0,153.0,3.5,21.0,258.0,118.18,88.18
2017,10,10,15,45,223.5,141.5,3.6,20.5,222.0,103.99,84.77
2017,10,10,16,0,182.0,130.0,3.7,20.0,186.0,100.95,82.39
2017,10,10,16,15,152.5,108.5,3.75,19.5,149.5,85.6,69.15
2017,10,10,16,30,123.0,87.0,3.8,19.0,113.0,69.79,55.21
2017,10,10,16,45,84.0,64.0,3.85,18.5,79.5,52.5,39.71
2017,10,10,17,0,45.0,41.0,3.9,18.0,46.0,34.65,23.39
2017,10,10,17,15,22.5,20.5,3.95,17.5,23.0,18.03,3.55
2017,10,10,17,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,7.0,4.0,4.95,12.0,4.5,3.81,0.0
2017,10,11,6,30,14.0,8.0,5.1,12.0,9.0,15.49,0.0
2017,10,11,6,45,57.5,31.0,5.25,12.5,38.5,73.17,50.76
2017,10,11,7,0,101.0,54.0,5.4,13.0,68.0,127.31,101.25
2017,10,11,7,15,148.5,79.5,5.45,13.0,110.0,197.33,162.65
2017,10,11,7,30,196.0,105.0,5.5,13.0,152.0,259.61,217.09
2017,10,11,7,45,250.5,125.0,5.55,13.5,198.5,320.42,269.05
2017,10,11,8,0,305.0,145.0,5.6,14.0,245.0,383.5,321.6
2017,10,11,8,15,288.5,153.5,5.55,14.5,259.5,385.17,321.91
2017,10,11,8,30,272.0,162.0,5.5,15.0,274.0,385.66,320.98
2017,10,11,8,45,251.0,184.5,5.45,15.5,297.0,398.25,329.17
2017,10,11,9,0,230.0,207.0,5.4,16.0,320.0,397.63,326.68
2017,10,11,9,15,391.5,186.5,5.25,16.5,396.5,516.62,422.72
2017,10,11,9,30,553.0,166.0,5.1,17.0,473.0,616.11,500.59
2017,10,11,9,45,564.5,173.5,4.95,17.5,503.0,632.27,510.1
2017,10,11,10,0,576.0,181.0,4.8,18.0,533.0,646.21,518.12
2017,10,11,10,15,504.0,217.5,4.7,18.0,535.0,625.02,498.8
2017,10,11,10,30,432.0,254.0,4.6,18.0,537.0,601.0,477.63
2017,10,11,10,45,442.5,258.0,4.6,18.5,555.0,604.05,478.44
2017,10,11,11,0,453.0,262.0,4.6,19.0,573.0,605.07,477.6
2017,10,11,11,15,430.5,275.0,4.6,19.0,574.5,589.26,464.4
2017,10,11,11,30,408.0,288.0,4.6,19.0,576.0,567.53,446.94
2017,10,11,11,45,400.0,292.0,4.65,19.0,575.0,552.0,434.55
2017,10,11,12,0,392.0,296.0,4.7,19.0,574.0,535.46,421.29
2017,10,11,12,15,356.0,303.5,4.75,19.0,554.0,504.14,396.39
2017,10,11,12,30,320.0,311.0,4.8,19.0,534.0,473.73,372.16
2017,10,11,12,45,305.5,307.5,4.85,19.5,517.5,446.52,349.89
2017,10,11,13,0,291.0,304.0,4.9,20.0,501.0,419.64,327.78
2017,10,11,13,15,305.0,291.0,4.95,20.0,492.0,398.39,310.51
2017,10,11,13,30,319.0,278.0,5.0,20.0,483.0,375.61,291.61
2017,10,11,13,45,341.0,259.5,5.05,20.0,470.0,349.79,269.75
2017,10,11,14,0,363.0,241.0,5.1,20.0,457.0,321.78,245.52
2017,10,11,14,15,302.0,236.5,5.1,19.5,409.0,279.23,211.91
2017,10,11,14,30,241.0,232.0,5.1,19.0,361.0,242.13,183.25
2017,10,11,14,45,258.0,224.0,5.2,19.0,352.5,221.99,165.55
2017,10,11,15,0,275.0,216.0,5.3,19.0,344.0,199.63,146.89
2017,10,11,15,15,251.5,194.5,5.4,18.5,303.0,162.94,120.58
2017,10,11,15,30,228.0,173.0,5.5,18.0,262.0,134.79,104.41
2017,10,11,15,45,188.0,145.5,5.65,18.0,212.5,111.91,92.6
2017,10,11,16,0,148.0,118.0,5.8,18.0,163.0,93.07,76.25
2017,10,11,16,15,121.0,91.5,5.95,17.0,124.0,74.15,59.83
2017,10,11,16,30,94.0,65.0,6.1,16.0,85.0,54.4,42.35
2017,10,11,16,45,65.5,42.5,6.25,15.5,54.5,36.72,26.4
2017,10,11,17,0,37.0,20.0,6.4,15.0,24.0,18.1,9.57
2017,10,11,17,15,18.5,10.0,6.4,14.5,12.0,9.26,0.0
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,38.0,7.5,4.6,10.5,8.5,7.15,0.0
2017,10,12,6,30,76.0,15.0,4.6,11.0,17.0,48.65,0.0
2017,10,12,6,45,197.0,32.5,4.7,11.5,55.5,165.34,119.28
2017,10,12,7,0,318.0,50.0,4.8,12.0,94.0,255.52,207.76
2017,10,12,7,15,402.5,62.5,4.9,12.5,141.5,326.85,272.04
2017,10,12,7,30,487.0,75.0,5.0,13.0,189.0,404.92,339.83
2017,10,12,7,45,544.5,84.0,5.15,13.5,239.0,465.91,391.65
2017,10,12,8,0,602.0,93.0,5.3,14.0,289.0,528.04,442.72
2017,10,12,8,15,642.0,99.5,5.15,14.5,337.0,576.19,480.33
2017,10,12,8,30,682.0,106.0,5.0,15.0,385.0,623.7,516.18
2017,10,12,8,45,710.5,111.0,4.9,15.5,430.0,660.23,542.53
2017,10,12,9,0,739.0,116.0,4.8,16.0,475.0,694.99,566.86
2017,10,12,9,15,760.0,120.0,4.65,16.0,514.5,720.96,584.46
2017,10,12,9,30,781.0,124.0,4.5,16.0,554.0,744.44,599.93
2017,10,12,9,45,774.0,135.5,4.35,16.5,583.0,752.28,602.43
2017,10,12,10,0,767.0,147.0,4.2,17.0,612.0,756.85,602.68
2017,10,12,10,15,778.0,149.5,4.1,17.5,638.5,762.3,604.11
2017,10,12,10,30,789.0,152.0,4.0,18.0,665.0,764.69,603.28
2017,10,12,10,45,780.5,160.5,3.9,18.5,679.5,755.79,593.88
2017,10,12,11,0,772.0,169.0,3.8,19.0,694.0,744.02,582.52
2017,10,12,11,15,776.0,170.0,3.75,19.0,705.0,730.89,571.8
2017,10,12,11,30,780.0,171.0,3.7,19.0,716.0,714.91,558.96
2017,10,12,11,45,754.5,183.0,3.65,19.5,711.5,687.26,535.96
2017,10,12,12,0,729.0,195.0,3.6,20.0,707.0,658.08,511.86
2017,10,12,12,15,726.5,194.5,3.65,20.0,702.0,630.07,490.13
2017,10,12,12,30,724.0,194.0,3.7,20.0,697.0,600.14,466.57
2017,10,12,12,45,634.0,207.0,3.75,20.5,641.0,533.69,414.19
2017,10,12,13,0,544.0,220.0,3.8,21.0,585.0,470.77,364.33
2017,10,12,13,15,517.0,222.0,3.9,21.0,561.0,433.73,334.5
2017,10,12,13,30,490.0,224.0,4.0,21.0,537.0,397.71,304.97
2017,10,12,13,45,497.5,211.0,4.15,21.0,516.5,363.24,275.95
2017,10,12,14,0,505.0,198.0,4.3,21.0,496.0,327.5,245.25
2017,10,12,14,15,579.0,176.5,4.4,20.5,499.5,301.93,220.43
2017,10,12,14,30,653.0,155.0,4.5,20.0,503.0,269.02,188.64
2017,10,12,14,45,597.5,157.0,4.6,20.0,456.0,223.69,151.87
2017,10,12,15,0,542.0,159.0,4.7,20.0,409.0,183.55,121.92
2017,10,12,15,15,507.0,149.0,4.7,19.5,364.5,141.03,93.7
2017,10,12,15,30,472.0,139.0,4.7,19.0,320.0,102.07,75.76
2017,10,12,15,45,409.0,128.0,4.75,19.0,270.0,90.46,73.63
2017,10,12,16,0,346.0,117.0,4.8,19.0,220.0,88.39,71.86
2017,10,12,16,15,292.0,98.5,4.8,18.0,174.0,75.65,60.86
2017,10,12,16,30,238.0,80.0,4.8,17.0,128.0,62.45,49.15
2017,10,12,16,45,171.5,57.0,4.8,16.5,86.5,45.5,33.82
2017,10,12,17,0,105.0,34.0,4.8,16.0,45.0,27.91,17.51
2017,10,12,17,15,52.5,17.0,4.7,15.5,22.5,14.32,0.0
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,6,15,17.5,5.5,2.55,11.0,6.0,0.0,0.0
2017,10,13,6,30,35.0,11.0,2.6,11.0,12.0,26.2,0.0
2017,10,13,6,45,124.0,31.5,2.7,11.5,46.0,117.14,81.03
2017,10,13,7,0,213.0,52.0,2.8,12.0,80.0,202.23,162.73
2017,10,13,7,15,289.0,68.5,2.9,12.5,124.5,269.76,222.74
2017,10,13,7,30,365.0,85.0,3.0,13.0,169.0,341.9,284.87
2017,10,13,7,45,430.5,95.5,3.15,13.5,217.5,403.82,337.05
2017,10,13,8,0,496.0,106.0,3.3,14.0,266.0,468.28,389.66
2017,10,13,8,15,537.5,114.5,3.2,14.5,312.0,515.88,426.68
2017,10,13,8,30,579.0,123.0,3.1,15.0,358.0,567.39,465.47
2017,10,13,8,45,619.5,126.5,3.05,15.5,403.0,609.19,496.03
2017,10,13,9,0,660.0,130.0,3.0,16.0,448.0,649.7,524.88
2017,10,13,9,15,682.0,135.0,2.95,16.5,486.5,676.51,542.63
2017,10,13,9,30,704.0,140.0,2.9,17.0,525.0,701.04,558.43
2017,10,13,9,45,724.0,142.0,2.85,17.5,559.0,718.31,568.73
2017,10,13,10,0,744.0,144.0,2.8,18.0,593.0,732.87,576.97
2017,10,13,10,15,756.0,146.5,2.8,18.5,619.0,739.08,579.27
2017,10,13,10,30,768.0,149.0,2.8,19.0,645.0,742.32,579.48
2017,10,13,10,45,774.0,151.5,2.8,20.0,663.5,738.09,573.2
2017,10,13,11,0,780.0,154.0,2.8,21.0,682.0,730.88,564.86
2017,10,13,11,15,784.0,155.0,2.8,21.0,692.5,717.76,554.5
2017,10,13,11,30,788.0,156.0,2.8,21.0,703.0,701.8,542.05
2017,10,13,11,45,780.0,160.0,2.8,21.5,703.5,678.09,522.74
2017,10,13,12,0,772.0,164.0,2.8,22.0,704.0,652.17,501.75
2017,10,13,12,15,770.0,163.5,2.9,22.0,698.5,623.59,480.06
2017,10,13,12,30,768.0,163.0,3.0,22.0,693.0,592.93,456.38
2017,10,13,12,45,763.5,161.5,3.2,22.5,680.0,558.09,428.51
2017,10,13,13,0,759.0,160.0,3.4,23.0,667.0,521.67,398.83
2017,10,13,13,15,749.5,157.5,3.55,22.5,645.0,480.68,366.39
2017,10,13,13,30,740.0,155.0,3.7,22.0,623.0,438.91,332.4
2017,10,13,13,45,706.5,159.5,3.9,22.0,590.0,393.88,294.75
2017,10,13,14,0,673.0,164.0,4.1,22.0,557.0,350.64,258.02
2017,10,13,14,15,653.5,159.0,4.2,22.0,522.5,305.19,218.99
2017,10,13,14,30,634.0,154.0,4.3,22.0,488.0,260.92,181.07
2017,10,13,14,45,588.0,153.0,4.45,22.0,444.0,216.06,144.86
2017,10,13,15,0,542.0,152.0,4.6,22.0,400.0,175.54,114.72
2017,10,13,15,15,508.0,142.5,4.6,21.5,356.0,133.73,87.72
2017,10,13,15,30,474.0,133.0,4.6,21.0,312.0,95.35,77.11
2017,10,13,15,45,416.0,122.5,4.7,20.5,264.0,86.68,69.94
2017,10,13,16,0,358.0,112.0,4.8,20.0,216.0,81.09,65.24
2017,10,13,16,15,302.5,94.5,4.75,19.0,171.0,72.89,58.19
2017,10,13,16,30,247.0,77.0,4.7,18.0,126.0,60.31,47.04
2017,10,13,16,45,177.5,55.0,4.7,17.5,85.0,44.01,32.31
2017,10,13,17,0,108.0,33.0,4.7,17.0,44.0,27.11,16.49
2017,10,13,17,15,54.0,16.5,4.65,16.5,22.0,13.9,0.0
2017,10,13,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,64.5,6.5,3.55,11.5,8.5,0.0,0.0
2017,10,14,6,30,129.0,13.0,3.7,12.0,17.0,69.88,0.0
2017,10,14,6,45,276.5,26.0,3.85,12.5,56.0,193.66,132.27
2017,10,14,7,0,424.0,39.0,4.0,13.0,95.0,295.92,238.19
2017,10,14,7,15,509.5,48.0,4.15,13.5,143.5,368.33,303.82
2017,10,14,7,30,595.0,57.0,4.3,14.0,192.0,445.24,370.43
2017,10,14,7,45,647.5,63.0,4.45,14.5,242.0,501.57,418.22
2017,10,14,8,0,700.0,69.0,4.6,15.0,292.0,558.85,464.98
2017,10,14,8,15,736.5,73.5,4.45,15.5,340.5,600.44,496.93
2017,10,14,8,30,773.0,78.0,4.3,16.0,389.0,645.09,529.67
2017,10,14,8,45,797.5,82.0,4.2,16.5,434.0,679.27,552.97
2017,10,14,9,0,822.0,86.0,4.1,17.0,479.0,711.35,574.34
2017,10,14,9,15,841.0,89.0,3.95,17.5,519.0,735.85,589.48
2017,10,14,9,30,860.0,92.0,3.8,18.0,559.0,757.61,602.38
2017,10,14,9,45,863.0,98.0,3.65,18.5,590.5,767.81,606.69
2017,10,14,10,0,866.0,104.0,3.5,19.0,622.0,774.72,608.7
2017,10,14,10,15,876.0,105.5,3.4,19.5,649.0,778.67,608.88
2017,10,14,10,30,886.0,107.0,3.3,20.0,676.0,779.32,606.83
2017,10,14,10,45,879.5,114.0,3.2,20.5,691.5,770.4,598.09
2017,10,14,11,0,873.0,121.0,3.1,21.0,707.0,758.31,587.33
2017,10,14,11,15,877.0,121.5,2.95,21.0,718.5,743.92,575.36
2017,10,14,11,30,881.0,122.0,2.8,21.0,730.0,726.42,560.98
2017,10,14,11,45,864.0,130.0,2.7,21.5,728.0,699.54,538.66
2017,10,14,12,0,847.0,138.0,2.6,22.0,726.0,670.54,514.79
2017,10,14,12,15,845.5,137.5,2.55,22.0,721.0,640.89,491.73
2017,10,14,12,30,844.0,137.0,2.5,22.0,716.0,608.92,466.57
2017,10,14,12,45,856.5,129.0,2.5,22.5,706.5,575.2,439.08
2017,10,14,13,0,869.0,121.0,2.5,23.0,697.0,538.54,408.78
2017,10,14,13,15,861.0,119.5,2.45,23.0,675.0,495.7,373.77
2017,10,14,13,30,853.0,118.0,2.4,23.0,653.0,451.66,337.04
2017,10,14,13,45,819.5,124.0,2.4,23.5,619.0,404.1,296.68
2017,10,14,14,0,786.0,130.0,2.4,24.0,585.0,353.73,253.86
2017,10,14,14,15,768.5,126.5,2.4,24.0,549.5,304.97,212.14
2017,10,14,14,30,751.0,123.0,2.4,24.0,514.0,256.92,171.11
2017,10,14,14,45,708.0,123.5,2.4,24.0,469.5,208.97,132.46
2017,10,14,15,0,665.0,124.0,2.4,24.0,425.0,164.92,100.11
2017,10,14,15,15,631.0,117.5,2.4,23.5,379.5,119.78,72.52
2017,10,14,15,30,597.0,111.0,2.4,23.0,334.0,78.18,61.78
2017,10,14,15,45,536.5,104.0,2.45,23.0,284.0,73.65,58.04
2017,10,14,16,0,476.0,97.0,2.5,23.0,234.0,70.26,55.13
2017,10,14,16,15,411.0,84.0,2.45,22.0,186.0,62.13,48.18
2017,10,14,16,30,346.0,71.0,2.4,21.0,138.0,53.66,40.7
2017,10,14,16,45,250.5,53.5,2.4,20.0,94.0,41.16,29.46
2017,10,14,17,0,155.0,36.0,2.4,19.0,50.0,28.16,16.83
2017,10,14,17,15,77.5,18.0,2.45,18.5,25.0,15.07,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,25.5,5.0,4.7,12.5,6.0,0.0,0.0
2017,10,15,6,30,51.0,10.0,4.9,13.0,12.0,32.1,0.0
2017,10,15,6,45,162.5,27.5,5.1,13.5,46.0,137.24,88.56
2017,10,15,7,0,274.0,45.0,5.3,14.0,80.0,223.12,178.33
2017,10,15,7,15,358.0,58.5,5.2,14.5,125.5,293.0,241.26
2017,10,15,7,30,442.0,72.0,5.1,15.0,171.0,368.06,306.36
2017,10,15,7,45,498.5,82.0,5.05,15.5,219.0,428.69,357.64
2017,10,15,8,0,555.0,92.0,5.0,16.0,267.0,489.24,407.11
2017,10,15,8,15,596.5,99.5,4.8,16.5,314.0,537.83,445.03
2017,10,15,8,30,638.0,107.0,4.6,17.0,361.0,585.97,481.25
2017,10,15,8,45,668.5,112.0,4.4,17.5,404.5,622.7,507.44
2017,10,15,9,0,699.0,117.0,4.2,18.0,448.0,657.83,531.7
2017,10,15,9,15,721.0,121.5,3.95,18.5,487.0,684.27,548.8
2017,10,15,9,30,743.0,126.0,3.7,19.0,526.0,708.34,563.71
2017,10,15,9,45,758.0,129.0,3.5,20.0,559.0,722.95,570.38
2017,10,15,10,0,773.0,132.0,3.3,21.0,592.0,734.75,574.79
2017,10,15,10,15,784.5,134.5,3.1,22.0,618.0,740.44,574.72
2017,10,15,10,30,796.0,137.0,2.9,23.0,644.0,743.09,572.37
2017,10,15,10,45,798.0,140.5,2.7,24.0,661.5,736.79,563.53
2017,10,15,11,0,800.0,144.0,2.5,25.0,679.0,727.51,552.66
2017,10,15,11,15,804.0,145.0,2.25,25.5,689.5,714.11,539.79
2017,10,15,11,30,808.0,146.0,2.0,26.0,700.0,697.0,524.29
2017,10,15,11,45,801.5,149.5,1.75,26.5,700.5,674.33,504.66
2017,10,15,12,0,795.0,153.0,1.5,27.0,701.0,648.52,482.78
2017,10,15,12,15,793.0,152.5,1.25,27.0,695.5,619.42,459.46
2017,10,15,12,30,791.0,152.0,1.0,27.0,690.0,588.18,434.29
2017,10,15,12,45,812.5,139.5,0.8,27.5,683.0,557.89,409.09
2017,10,15,13,0,834.0,127.0,0.6,28.0,676.0,522.99,380.11
2017,10,15,13,15,825.5,125.5,0.55,28.0,654.5,481.33,347.72
2017,10,15,13,30,817.0,124.0,0.5,28.0,633.0,438.6,313.83
2017,10,15,13,45,790.0,127.0,0.45,28.5,601.0,388.75,273.8
2017,10,15,14,0,763.0,130.0,0.4,29.0,569.0,342.91,236.2
2017,10,15,14,15,745.0,126.5,0.5,28.5,533.5,295.24,198.2
2017,10,15,14,30,727.0,123.0,0.6,28.0,498.0,248.36,160.49
2017,10,15,14,45,689.0,122.0,0.75,28.0,454.5,201.42,124.17
2017,10,15,15,0,651.0,121.0,0.9,28.0,411.0,157.88,93.36
2017,10,15,15,15,616.5,114.0,1.0,27.5,366.5,113.21,67.34
2017,10,15,15,30,582.0,107.0,1.1,27.0,322.0,74.42,57.55
2017,10,15,15,45,523.0,100.0,1.25,26.5,273.0,70.9,54.84
2017,10,15,16,0,464.0,93.0,1.4,26.0,224.0,67.42,52.0
2017,10,15,16,15,399.0,80.0,1.4,25.0,177.0,59.2,45.05
2017,10,15,16,30,334.0,67.0,1.4,24.0,130.0,50.65,37.57
2017,10,15,16,45,238.5,49.5,1.45,23.5,87.5,38.06,26.33
2017,10,15,17,0,143.0,32.0,1.5,23.0,45.0,24.98,13.59
2017,10,15,17,15,71.5,16.0,1.55,22.5,22.5,12.64,0.0
2017,10,15,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,2.15,14.0,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,2.2,14.0,8.0,7.63,0.0
2017,10,16,6,45,120.5,26.5,2.3,14.5,41.5,114.1,68.62
2017,10,16,7,0,241.0,45.0,2.4,15.0,75.0,205.49,161.96
2017,10,16,7,15,322.0,60.5,2.45,15.5,119.5,274.78,223.32
2017,10,16,7,30,403.0,76.0,2.5,16.0,164.0,348.97,286.47
2017,10,16,7,45,475.5,84.5,2.65,16.5,213.5,413.04,339.91
2017,10,16,8,0,548.0,93.0,2.8,17.0,263.0,483.49,396.56
2017,10,16,8,15,589.5,100.5,2.65,17.5,310.0,531.76,433.26
2017,10,16,8,30,631.0,108.0,2.5,18.0,357.0,579.58,468.31
2017,10,16,8,45,671.0,111.0,2.4,18.5,402.0,620.51,497.31
2017,10,16,9,0,711.0,114.0,2.3,19.0,447.0,660.08,524.46
2017,10,16,9,15,732.5,118.0,2.2,19.5,486.0,685.59,540.43
2017,10,16,9,30,754.0,122.0,2.1,20.0,525.0,708.72,554.36
2017,10,16,9,45,762.5,115.5,2.05,20.5,544.5,707.85,551.07
2017,10,16,10,0,771.0,109.0,2.0,21.0,564.0,702.21,544.65
2017,10,16,10,15,716.5,135.5,1.9,21.5,572.5,687.9,531.23
2017,10,16,10,30,662.0,162.0,1.8,22.0,581.0,667.96,513.29
2017,10,16,10,45,512.0,221.0,1.75,23.0,550.5,606.15,463.35
2017,10,16,11,0,362.0,280.0,1.7,24.0,520.0,541.4,411.68
2017,10,16,11,15,404.0,272.0,1.55,24.5,544.0,551.86,418.17
2017,10,16,11,30,446.0,264.0,1.4,25.0,568.0,564.7,425.38
2017,10,16,11,45,636.0,202.5,1.25,25.5,637.0,615.22,460.86
2017,10,16,12,0,826.0,141.0,1.1,26.0,706.0,652.51,485.09
2017,10,16,12,15,824.0,140.5,0.95,26.5,700.5,623.16,460.59
2017,10,16,12,30,822.0,140.0,0.8,27.0,695.0,591.6,434.95
2017,10,16,12,45,810.0,141.5,0.65,27.5,679.5,554.63,405.24
2017,10,16,13,0,798.0,143.0,0.5,28.0,664.0,514.16,372.83
2017,10,16,13,15,734.5,148.0,0.55,28.0,615.5,454.94,329.43
2017,10,16,13,30,671.0,153.0,0.6,28.0,567.0,399.28,287.86
2017,10,16,13,45,703.0,146.0,0.7,28.5,563.0,370.91,263.48
2017,10,16,14,0,735.0,139.0,0.8,29.0,559.0,338.52,234.88
2017,10,16,14,15,716.5,135.0,0.95,28.5,523.5,291.66,197.2
2017,10,16,14,30,698.0,131.0,1.1,28.0,488.0,245.74,160.1
2017,10,16,14,45,662.5,128.5,1.25,28.0,445.5,199.62,124.26
2017,10,16,15,0,627.0,126.0,1.4,28.0,403.0,156.7,93.98
2017,10,16,15,15,592.0,118.5,1.55,27.5,358.0,113.08,69.07
2017,10,16,15,30,557.0,111.0,1.7,27.0,313.0,77.29,60.01
2017,10,16,15,45,500.0,102.5,1.9,26.5,265.0,72.88,56.54
2017,10,16,16,0,443.0,94.0,2.1,26.0,217.0,68.34,52.78
2017,10,16,16,15,378.5,80.0,2.1,24.5,170.5,59.35,45.24
2017,10,16,16,30,314.0,66.0,2.1,23.0,124.0,49.99,37.11
2017,10,16,16,45,223.5,48.0,2.15,22.0,82.5,36.97,25.48
2017,10,16,17,0,133.0,30.0,2.2,21.0,41.0,23.43,12.01
2017,10,16,17,15,66.5,15.0,2.1,20.5,20.5,14.3,0.0
2017,10,16,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,9.5,2.0,0.25,16.0,2.5,0.0,0.0
2017,10,17,6,30,19.0,4.0,0.2,16.0,5.0,12.1,0.0
2017,10,17,6,45,79.5,22.5,0.2,16.0,31.0,76.37,40.85
2017,10,17,7,0,140.0,41.0,0.2,16.0,57.0,136.33,104.84
2017,10,17,7,15,200.0,61.5,0.15,16.5,98.0,198.03,157.73
2017,10,17,7,30,260.0,82.0,0.1,17.0,139.0,262.2,210.61
2017,10,17,7,45,304.0,100.0,0.1,17.5,182.0,315.59,253.35
2017,10,17,8,0,348.0,118.0,0.1,18.0,225.0,380.72,303.31
2017,10,17,8,15,375.0,134.0,0.2,18.0,266.0,422.91,335.45
2017,10,17,8,30,402.0,150.0,0.3,18.0,307.0,464.78,366.9
2017,10,17,8,45,469.0,143.5,0.45,18.5,347.0,508.55,399.97
2017,10,17,9,0,536.0,137.0,0.6,19.0,387.0,552.71,432.73
2017,10,17,9,15,580.0,136.0,0.75,19.5,426.5,591.73,460.66
2017,10,17,9,30,624.0,135.0,0.9,20.0,466.0,624.63,483.99
2017,10,17,9,45,569.0,164.5,1.1,21.0,480.5,610.71,471.53
2017,10,17,10,0,514.0,194.0,1.3,22.0,495.0,598.96,460.73
2017,10,17,10,15,478.0,216.5,1.45,22.0,506.0,590.91,454.24
2017,10,17,10,30,442.0,239.0,1.6,22.0,517.0,580.64,446.05
2017,10,17,10,45,421.5,253.0,1.75,22.5,524.0,571.2,437.97
2017,10,17,11,0,401.0,267.0,1.9,23.0,531.0,553.92,424.3
2017,10,17,11,15,326.0,289.5,1.95,23.5,506.5,513.98,392.76
2017,10,17,11,30,251.0,312.0,2.0,24.0,482.0,474.95,362.0
2017,10,17,11,45,257.5,312.0,2.05,24.5,487.0,468.28,356.38
2017,10,17,12,0,264.0,312.0,2.1,25.0,492.0,460.47,349.68
2017,10,17,12,15,288.0,304.5,2.1,25.0,499.0,454.78,345.25
2017,10,17,12,30,312.0,297.0,2.1,25.0,506.0,446.97,339.04
2017,10,17,12,45,302.0,292.5,2.1,25.0,491.5,422.05,319.85
2017,10,17,13,0,292.0,288.0,2.1,25.0,477.0,397.18,300.6
2017,10,17,13,15,285.5,279.0,2.1,25.0,459.0,370.18,279.56
2017,10,17,13,30,279.0,270.0,2.1,25.0,441.0,343.27,258.34
2017,10,17,13,45,367.5,236.5,2.15,25.0,451.0,329.61,245.36
2017,10,17,14,0,456.0,203.0,2.2,25.0,461.0,304.57,222.22
2017,10,17,14,15,429.0,195.0,2.25,24.5,426.0,265.11,190.56
2017,10,17,14,30,402.0,187.0,2.3,24.0,391.0,227.85,160.89
2017,10,17,14,45,360.0,187.5,2.4,24.0,359.0,201.83,141.33
2017,10,17,15,0,318.0,188.0,2.5,24.0,327.0,174.62,122.8
2017,10,17,15,15,298.5,170.0,2.55,23.5,289.5,139.38,100.26
2017,10,17,15,30,279.0,152.0,2.6,23.0,252.0,110.95,89.72
2017,10,17,15,45,261.5,131.5,2.65,22.5,215.0,97.79,78.81
2017,10,17,16,0,244.0,111.0,2.7,22.0,178.0,84.11,67.2
2017,10,17,16,15,203.0,90.5,2.65,21.0,138.5,69.84,54.92
2017,10,17,16,30,162.0,70.0,2.6,20.0,99.0,55.06,41.88
2017,10,17,16,45,112.0,49.0,2.6,19.0,66.0,39.36,27.74
2017,10,17,17,0,62.0,28.0,2.6,18.0,33.0,23.1,11.26
2017,10,17,17,15,31.0,14.0,2.65,17.5,16.5,13.34,0.0
2017,10,17,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,1.5,1.5,11.0,1.5,0.0,0.0
2017,10,18,6,30,0.0,3.0,1.4,11.0,3.0,2.86,0.0
2017,10,18,6,45,0.0,18.0,1.3,11.5,18.0,16.71,3.8
2017,10,18,7,0,0.0,33.0,1.2,12.0,33.0,32.14,20.83
2017,10,18,7,15,1.5,53.5,1.05,12.5,54.0,55.25,41.14
2017,10,18,7,30,3.0,74.0,0.9,13.0,75.0,77.52,60.47
2017,10,18,7,45,10.5,93.0,0.8,13.5,96.5,101.08,80.68
2017,10,18,8,0,18.0,112.0,0.7,14.0,118.0,124.79,100.57
2017,10,18,8,15,25.5,130.0,0.55,14.5,139.5,155.9,126.04
2017,10,18,8,30,33.0,148.0,0.4,15.0,161.0,179.27,144.48
2017,10,18,8,45,33.5,166.5,0.3,15.5,181.0,198.37,158.9
2017,10,18,9,0,34.0,185.0,0.2,16.0,201.0,217.17,172.73
2017,10,18,9,15,389.0,153.5,0.3,16.5,357.5,466.22,370.83
2017,10,18,9,30,744.0,122.0,0.4,17.0,514.0,694.83,536.38
2017,10,18,9,45,607.0,165.0,0.5,17.5,498.0,640.71,492.19
2017,10,18,10,0,470.0,208.0,0.6,18.0,482.0,579.26,446.15
2017,10,18,10,15,625.5,173.5,0.75,18.5,554.5,654.97,503.04
2017,10,18,10,30,781.0,139.0,0.9,19.0,627.0,723.52,552.12
2017,10,18,10,45,789.0,140.5,1.1,19.5,645.0,719.39,548.75
2017,10,18,11,0,797.0,142.0,1.3,20.0,663.0,712.24,543.84
2017,10,18,11,15,801.0,143.0,1.6,20.0,673.5,698.82,536.04
2017,10,18,11,30,805.0,144.0,1.9,20.0,684.0,682.52,525.59
2017,10,18,11,45,805.0,144.0,2.2,20.5,686.0,659.62,508.81
2017,10,18,12,0,805.0,144.0,2.5,21.0,688.0,634.93,490.13
2017,10,18,12,15,802.5,143.5,2.75,21.0,682.0,605.16,467.84
2017,10,18,12,30,800.0,143.0,3.0,21.0,676.0,573.5,443.47
2017,10,18,12,45,763.5,154.0,3.3,21.0,654.5,533.14,411.81
2017,10,18,13,0,727.0,165.0,3.6,21.0,633.0,493.19,379.77
2017,10,18,13,15,717.0,162.5,3.75,20.5,611.5,453.5,347.66
2017,10,18,13,30,707.0,160.0,3.9,20.0,590.0,413.16,314.14
2017,10,18,13,45,692.0,156.5,4.1,20.0,561.5,369.81,277.02
2017,10,18,14,0,677.0,153.0,4.3,20.0,533.0,326.7,239.56
2017,10,18,14,15,657.5,148.5,4.3,19.5,498.5,282.11,201.12
2017,10,18,14,30,638.0,144.0,4.3,19.0,464.0,238.69,164.01
2017,10,18,14,45,613.0,137.5,4.35,19.0,424.5,194.16,127.55
2017,10,18,15,0,588.0,131.0,4.4,19.0,385.0,151.86,96.44
2017,10,18,15,15,552.5,123.0,4.3,18.5,341.5,108.99,71.78
2017,10,18,15,30,517.0,115.0,4.2,18.0,298.0,80.52,65.21
2017,10,18,15,45,474.0,103.5,4.15,17.5,252.5,73.99,59.69
2017,10,18,16,0,431.0,92.0,4.1,17.0,207.0,67.2,53.78
2017,10,18,16,15,366.5,78.0,4.0,16.5,162.0,58.14,45.66
2017,10,18,16,30,302.0,64.0,3.9,16.0,117.0,48.71,36.99
2017,10,18,16,45,221.0,45.5,3.8,15.5,77.5,35.2,24.48
2017,10,18,17,0,140.0,27.0,3.7,15.0,38.0,21.16,9.16
2017,10,18,17,15,70.0,13.5,3.65,14.5,19.0,12.87,0.0
2017,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,178.0,16.5,2.5,12.5,37.0,124.47,55.93
2017,10,19,7,0,356.0,33.0,2.6,13.0,74.0,247.09,194.18
2017,10,19,7,15,443.5,41.5,2.55,13.0,118.0,315.42,257.75
2017,10,19,7,30,531.0,50.0,2.5,13.0,162.0,388.75,321.86
2017,10,19,7,45,581.0,57.0,2.5,13.5,207.5,441.59,366.72
2017,10,19,8,0,631.0,64.0,2.5,14.0,253.0,495.49,410.54
2017,10,19,8,15,345.5,109.0,2.45,14.0,215.0,371.23,308.13
2017,10,19,8,30,60.0,154.0,2.4,14.0,177.0,205.0,167.66
2017,10,19,8,45,407.0,117.0,2.4,14.5,301.0,430.92,357.08
2017,10,19,9,0,754.0,80.0,2.4,15.0,425.0,639.12,519.75
2017,10,19,9,15,385.5,135.5,2.35,15.0,313.0,441.61,360.49
2017,10,19,9,30,17.0,191.0,2.3,15.0,201.0,197.88,158.28
2017,10,19,9,45,75.5,226.5,2.3,15.5,270.5,285.11,229.78
2017,10,19,10,0,134.0,262.0,2.3,16.0,340.0,372.31,298.15
2017,10,19,10,15,98.0,266.0,2.35,16.0,324.0,337.76,269.53
2017,10,19,10,30,62.0,270.0,2.4,16.0,308.0,312.52,248.61
2017,10,19,10,45,48.0,266.0,2.45,16.0,296.0,295.17,234.47
2017,10,19,11,0,34.0,262.0,2.5,16.0,284.0,278.35,220.74
2017,10,19,11,15,115.0,288.0,2.6,16.0,364.5,361.41,287.27
2017,10,19,11,30,196.0,314.0,2.7,16.0,445.0,433.63,343.6
2017,10,19,11,45,199.0,313.5,2.85,16.5,447.0,426.41,336.93
2017,10,19,12,0,202.0,313.0,3.0,17.0,449.0,418.44,330.03
2017,10,19,12,15,110.5,278.0,3.1,17.0,352.5,324.08,256.02
2017,10,19,12,30,19.0,243.0,3.2,17.0,256.0,234.68,185.02
2017,10,19,12,45,62.0,268.5,3.3,17.0,309.0,276.64,218.72
2017,10,19,13,0,105.0,294.0,3.4,17.0,362.0,313.73,247.61
2017,10,19,13,15,106.0,284.0,3.4,17.0,350.5,298.23,235.03
2017,10,19,13,30,107.0,274.0,3.4,17.0,339.0,282.51,222.33
2017,10,19,13,45,114.5,262.0,3.4,17.0,328.5,264.05,207.22
2017,10,19,14,0,122.0,250.0,3.4,17.0,318.0,247.23,193.21
2017,10,19,14,15,77.0,222.0,3.35,17.0,264.0,209.03,163.65
2017,10,19,14,30,32.0,194.0,3.3,17.0,210.0,172.0,135.46
2017,10,19,14,45,30.0,179.0,3.3,17.0,193.0,155.66,122.51
2017,10,19,15,0,28.0,164.0,3.3,17.0,176.0,139.58,109.83
2017,10,19,15,15,55.0,152.5,3.35,16.5,172.5,127.12,99.89
2017,10,19,15,30,82.0,141.0,3.4,16.0,169.0,114.25,95.23
2017,10,19,15,45,73.5,121.0,3.45,16.0,144.0,99.32,82.25
2017,10,19,16,0,65.0,101.0,3.5,16.0,119.0,84.03,68.75
2017,10,19,16,15,53.5,81.0,3.5,15.5,93.5,68.39,54.8
2017,10,19,16,30,42.0,61.0,3.5,15.0,68.0,52.4,40.3
2017,10,19,16,45,21.0,42.0,3.5,15.0,45.5,36.78,25.75
2017,10,19,17,0,0.0,23.0,3.5,15.0,23.0,21.06,7.96
2017,10,19,17,15,0.0,11.5,3.5,15.0,11.5,10.96,0.0
2017,10,19,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,36.5,20.0,1.5,12.5,24.5,44.08,12.5
2017,10,20,7,0,73.0,40.0,1.5,13.0,49.0,92.66,69.7
2017,10,20,7,15,108.5,60.0,1.6,13.0,79.5,136.95,109.87
2017,10,20,7,30,144.0,80.0,1.7,13.0,110.0,182.28,149.78
2017,10,20,7,45,168.5,99.5,1.8,13.5,143.0,231.28,191.44
2017,10,20,8,0,193.0,119.0,1.9,14.0,176.0,271.43,224.88
2017,10,20,8,15,216.0,134.5,2.05,14.0,208.5,305.82,253.39
2017,10,20,8,30,239.0,150.0,2.2,14.0,241.0,340.47,281.56
2017,10,20,8,45,421.5,132.0,2.4,14.5,315.0,456.79,376.48
2017,10,20,9,0,604.0,114.0,2.6,15.0,389.0,572.82,467.73
2017,10,20,9,15,693.5,106.5,2.7,15.0,447.0,632.08,512.82
2017,10,20,9,30,783.0,99.0,2.8,15.0,505.0,687.72,554.38
2017,10,20,9,45,644.0,145.5,2.95,15.5,493.5,641.56,515.68
2017,10,20,10,0,505.0,192.0,3.1,16.0,482.0,583.32,467.96
2017,10,20,10,15,494.5,205.5,3.25,16.0,499.5,584.67,468.46
2017,10,20,10,30,484.0,219.0,3.4,16.0,517.0,583.9,467.0
2017,10,20,10,45,390.0,252.5,3.55,16.5,497.0,535.44,427.09
2017,10,20,11,0,296.0,286.0,3.7,17.0,477.0,495.33,393.5
2017,10,20,11,15,446.0,242.0,3.85,17.0,535.0,548.68,436.75
2017,10,20,11,30,596.0,198.0,4.0,17.0,593.0,592.27,471.32
