Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,45,716.5,158.0,4.2,17.0,634.5,610.81,486.1
2017,10,20,12,0,837.0,118.0,4.4,17.0,676.0,621.57,494.77
2017,10,20,12,15,689.0,166.5,4.55,17.0,623.5,555.02,441.27
2017,10,20,12,30,541.0,215.0,4.7,17.0,571.0,492.34,390.79
2017,10,20,12,45,596.5,191.0,4.9,17.0,575.5,476.43,377.51
2017,10,20,13,0,652.0,167.0,5.1,17.0,580.0,453.69,357.84
2017,10,20,13,15,738.5,135.5,5.2,17.0,589.0,431.92,337.42
2017,10,20,13,30,825.0,104.0,5.3,17.0,598.0,404.94,311.22
2017,10,20,13,45,602.0,159.5,5.45,17.0,511.0,336.18,256.1
2017,10,20,14,0,379.0,215.0,5.6,17.0,424.0,288.97,220.54
2017,10,20,14,15,321.0,210.0,5.7,16.5,379.5,248.86,188.4
2017,10,20,14,30,263.0,205.0,5.8,16.0,335.0,213.85,161.17
2017,10,20,14,45,294.5,182.5,5.9,16.0,316.5,183.72,134.83
2017,10,20,15,0,326.0,160.0,6.0,16.0,298.0,150.58,107.96
2017,10,20,15,15,302.5,147.0,6.0,15.5,264.5,119.15,88.82
2017,10,20,15,30,279.0,134.0,6.0,15.0,231.0,99.28,82.59
2017,10,20,15,45,406.0,102.5,6.0,15.0,220.0,73.5,59.86
2017,10,20,16,0,533.0,71.0,6.0,15.0,209.0,52.01,40.71
2017,10,20,16,15,457.5,62.5,5.85,14.5,163.0,47.4,36.46
2017,10,20,16,30,382.0,54.0,5.7,14.0,117.0,42.7,31.89
2017,10,20,16,45,268.0,40.5,5.55,14.0,77.5,31.43,21.13
2017,10,20,17,0,154.0,27.0,5.4,14.0,38.0,21.34,6.62
2017,10,20,17,15,77.0,13.5,5.25,13.5,19.0,12.87,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,174.5,16.5,2.5,10.5,35.0,119.87,30.65
2017,10,21,7,0,349.0,33.0,2.5,11.0,70.0,240.96,188.12
2017,10,21,7,15,442.0,41.5,2.45,11.5,114.0,311.33,254.68
2017,10,21,7,30,535.0,50.0,2.4,12.0,158.0,386.98,320.63
2017,10,21,7,45,594.5,55.0,2.4,12.5,204.5,442.58,368.16
2017,10,21,8,0,654.0,60.0,2.4,13.0,251.0,499.71,414.93
2017,10,21,8,15,691.5,64.0,2.55,13.5,296.5,539.47,446.81
2017,10,21,8,30,729.0,68.0,2.7,14.0,342.0,581.88,479.65
2017,10,21,8,45,757.5,70.5,2.9,14.5,384.0,615.23,504.79
2017,10,21,9,0,786.0,73.0,3.1,15.0,426.0,646.8,527.42
2017,10,21,9,15,804.0,75.5,3.1,15.5,463.5,668.84,541.72
2017,10,21,9,30,822.0,78.0,3.1,16.0,501.0,688.32,553.99
2017,10,21,9,45,837.5,78.5,3.15,16.5,532.5,696.44,557.96
2017,10,21,10,0,853.0,79.0,3.2,17.0,564.0,706.44,563.46
2017,10,21,10,15,862.0,80.5,3.15,17.0,589.0,709.87,564.79
2017,10,21,10,30,871.0,82.0,3.1,17.0,614.0,710.16,563.98
2017,10,21,10,45,877.5,82.5,3.05,17.5,631.5,704.44,557.83
2017,10,21,11,0,884.0,83.0,3.0,18.0,649.0,695.55,549.56
2017,10,21,11,15,887.0,83.5,2.95,18.0,659.0,681.17,537.7
2017,10,21,11,30,890.0,84.0,2.9,18.0,669.0,663.75,523.36
2017,10,21,11,45,890.5,84.0,2.9,18.5,671.0,641.29,504.38
2017,10,21,12,0,891.0,84.0,2.9,19.0,673.0,616.07,483.14
2017,10,21,12,15,889.0,83.5,2.9,19.0,667.5,586.27,459.08
2017,10,21,12,30,887.0,83.0,2.9,19.0,662.0,554.08,432.74
2017,10,21,12,45,887.0,81.0,2.9,19.0,649.5,519.23,403.79
2017,10,21,13,0,887.0,79.0,2.9,19.0,637.0,482.15,372.41
2017,10,21,13,15,879.5,78.0,2.95,19.0,616.0,440.77,337.04
2017,10,21,13,30,872.0,77.0,3.0,19.0,595.0,398.06,299.74
2017,10,21,13,45,862.5,75.5,3.05,19.0,567.0,353.12,259.87
2017,10,21,14,0,853.0,74.0,3.1,19.0,539.0,307.44,218.77
2017,10,21,14,15,838.5,72.0,3.15,19.0,505.0,259.62,175.96
2017,10,21,14,30,824.0,70.0,3.2,19.0,471.0,211.97,134.11
2017,10,21,14,45,805.5,67.0,3.25,19.0,432.0,157.79,89.67
2017,10,21,15,0,787.0,64.0,3.3,19.0,393.0,109.99,55.88
2017,10,21,15,15,758.5,61.0,3.35,18.5,349.5,63.24,33.66
2017,10,21,15,30,730.0,58.0,3.4,18.0,306.0,41.78,31.3
2017,10,21,15,45,686.0,54.0,3.45,18.0,259.5,40.02,29.77
2017,10,21,16,0,642.0,50.0,3.5,18.0,213.0,38.28,28.16
2017,10,21,16,15,575.5,44.5,3.55,17.5,166.5,35.16,25.28
2017,10,21,16,30,509.0,39.0,3.6,17.0,120.0,29.33,19.86
2017,10,21,16,45,388.0,30.0,3.65,16.5,79.0,23.22,13.86
2017,10,21,17,0,267.0,21.0,3.7,16.0,38.0,16.85,2.32
2017,10,21,17,15,133.5,10.5,3.8,15.5,19.0,10.01,0.0
2017,10,21,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,14.5,2.85,12.5,35.5,128.82,14.76
2017,10,22,7,0,408.0,29.0,3.0,13.0,71.0,264.23,203.35
2017,10,22,7,15,500.0,36.5,3.1,13.0,116.5,334.03,271.6
2017,10,22,7,30,592.0,44.0,3.2,13.0,162.0,405.16,335.12
2017,10,22,7,45,648.5,49.5,3.35,13.5,210.0,461.68,383.98
2017,10,22,8,0,705.0,55.0,3.5,14.0,258.0,519.25,431.72
2017,10,22,8,15,741.5,58.5,3.45,14.5,304.0,562.1,465.62
2017,10,22,8,30,778.0,62.0,3.4,15.0,350.0,604.05,497.55
2017,10,22,8,45,805.0,64.0,3.35,16.0,393.5,636.45,519.82
2017,10,22,9,0,832.0,66.0,3.3,17.0,437.0,661.96,535.72
2017,10,22,9,15,850.0,68.5,3.25,17.5,475.5,684.6,550.14
2017,10,22,9,30,868.0,71.0,3.2,18.0,514.0,704.59,562.42
2017,10,22,9,45,874.5,75.0,3.2,18.5,545.0,715.22,567.92
2017,10,22,10,0,881.0,79.0,3.2,19.0,576.0,722.7,571.21
2017,10,22,10,15,891.0,80.0,3.15,19.0,601.5,726.11,572.5
2017,10,22,10,30,901.0,81.0,3.1,19.0,627.0,726.31,571.59
2017,10,22,10,45,909.5,81.0,3.05,19.5,646.0,721.08,565.81
2017,10,22,11,0,918.0,81.0,3.0,20.0,665.0,712.56,557.83
2017,10,22,11,15,921.5,81.5,2.95,20.0,675.5,697.92,545.83
2017,10,22,11,30,925.0,82.0,2.9,20.0,686.0,680.13,531.3
2017,10,22,11,45,927.5,81.5,2.9,20.5,688.5,657.59,512.38
2017,10,22,12,0,930.0,81.0,2.9,21.0,691.0,632.09,491.06
2017,10,22,12,15,928.5,80.5,2.95,21.0,685.5,601.47,466.71
2017,10,22,12,30,927.0,80.0,3.0,21.0,680.0,568.31,439.93
2017,10,22,12,45,921.0,80.5,3.15,21.5,666.0,531.49,409.18
2017,10,22,13,0,915.0,81.0,3.3,22.0,652.0,492.73,376.24
2017,10,22,13,15,908.5,80.0,3.4,22.0,631.0,450.65,340.57
2017,10,22,13,30,902.0,79.0,3.5,22.0,610.0,407.09,302.82
2017,10,22,13,45,892.0,77.5,3.6,22.0,581.5,360.67,262.04
2017,10,22,14,0,882.0,76.0,3.7,22.0,553.0,313.5,220.02
2017,10,22,14,15,867.0,74.0,3.8,22.0,518.0,264.22,176.38
2017,10,22,14,30,852.0,72.0,3.9,22.0,483.0,215.1,133.83
2017,10,22,14,45,832.0,69.5,4.0,22.0,442.5,159.86,89.32
2017,10,22,15,0,812.0,67.0,4.1,22.0,402.0,111.06,55.91
2017,10,22,15,15,782.5,64.0,4.1,21.5,357.0,63.09,34.55
2017,10,22,15,30,753.0,61.0,4.1,21.0,312.0,44.51,33.26
2017,10,22,15,45,709.0,56.5,4.15,21.0,264.5,42.42,31.45
2017,10,22,16,0,665.0,52.0,4.2,21.0,217.0,40.33,29.54
2017,10,22,16,15,595.0,45.5,4.1,20.0,169.0,36.35,25.99
2017,10,22,16,30,525.0,39.0,4.0,19.0,121.0,29.55,19.81
2017,10,22,16,45,400.5,29.5,3.9,18.0,78.5,22.97,13.39
2017,10,22,17,0,276.0,20.0,3.8,17.0,36.0,16.09,0.0
2017,10,22,17,15,138.0,10.0,3.8,16.5,18.0,9.53,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,203.5,13.5,2.2,15.5,34.0,125.49,0.0
2017,10,23,7,0,407.0,27.0,2.3,16.0,68.0,254.02,191.04
2017,10,23,7,15,499.0,34.5,2.55,16.5,112.5,324.58,259.6
2017,10,23,7,30,591.0,42.0,2.8,17.0,157.0,399.98,325.1
2017,10,23,7,45,647.5,47.0,3.05,17.5,204.5,455.52,372.65
2017,10,23,8,0,704.0,52.0,3.3,18.0,252.0,512.16,419.22
2017,10,23,8,15,740.5,55.5,3.4,18.5,298.0,554.75,452.86
2017,10,23,8,30,777.0,59.0,3.5,19.0,344.0,596.49,484.67
2017,10,23,8,45,803.0,61.5,3.6,19.5,387.0,628.66,508.05
2017,10,23,9,0,829.0,64.0,3.7,20.0,430.0,653.99,525.22
2017,10,23,9,15,847.0,66.0,3.7,20.5,468.0,675.92,539.3
2017,10,23,9,30,865.0,68.0,3.7,21.0,506.0,695.24,551.29
2017,10,23,9,45,873.5,71.0,3.7,21.5,537.0,706.14,557.02
2017,10,23,10,0,882.0,74.0,3.7,22.0,568.0,713.94,560.56
2017,10,23,10,15,891.0,75.5,3.7,22.5,593.5,717.22,560.92
2017,10,23,10,30,900.0,77.0,3.7,23.0,619.0,717.28,559.08
2017,10,23,10,45,906.0,77.5,3.7,23.5,637.0,710.89,552.73
2017,10,23,11,0,912.0,78.0,3.7,24.0,655.0,701.27,544.21
2017,10,23,11,15,915.5,78.5,3.7,24.5,665.0,686.77,531.41
2017,10,23,11,30,919.0,79.0,3.7,25.0,675.0,669.12,516.25
2017,10,23,11,45,920.0,79.0,3.7,25.5,677.5,646.36,497.24
2017,10,23,12,0,921.0,79.0,3.7,26.0,680.0,620.71,475.91
2017,10,23,12,15,919.5,79.0,3.7,26.0,674.5,590.89,452.11
2017,10,23,12,30,918.0,79.0,3.7,26.0,669.0,558.55,425.96
2017,10,23,12,45,909.0,80.0,3.75,26.5,654.0,521.12,394.77
2017,10,23,13,0,900.0,81.0,3.8,27.0,639.0,481.98,361.71
2017,10,23,13,15,893.0,80.0,3.75,27.0,618.0,440.35,326.65
2017,10,23,13,30,886.0,79.0,3.7,27.0,597.0,397.32,289.71
2017,10,23,13,45,875.0,77.5,3.7,27.0,568.5,351.37,249.93
2017,10,23,14,0,864.0,76.0,3.7,27.0,540.0,304.78,209.15
2017,10,23,14,15,848.5,74.5,3.65,27.0,505.0,256.76,167.39
2017,10,23,14,30,833.0,73.0,3.6,27.0,470.0,203.81,122.85
2017,10,23,14,45,812.0,70.0,3.55,27.0,430.0,154.31,84.08
2017,10,23,15,0,791.0,67.0,3.5,27.0,390.0,106.18,52.37
2017,10,23,15,15,760.0,64.0,3.3,26.5,345.5,59.46,33.11
2017,10,23,15,30,729.0,61.0,3.1,26.0,301.0,44.63,32.65
2017,10,23,15,45,684.5,56.0,2.95,26.0,254.0,42.12,30.5
2017,10,23,16,0,640.0,51.0,2.8,26.0,207.0,39.58,28.24
2017,10,23,16,15,568.0,45.0,2.6,25.0,160.5,32.95,22.49
2017,10,23,16,30,496.0,39.0,2.4,24.0,114.0,29.71,19.43
2017,10,23,16,45,372.0,29.0,2.25,23.5,73.0,22.67,12.6
2017,10,23,17,0,248.0,19.0,2.1,23.0,32.0,15.3,0.0
2017,10,23,17,15,124.0,9.5,2.1,22.5,16.0,9.05,0.0
2017,10,23,17,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,190.0,14.0,3.5,16.5,32.5,118.73,0.0
2017,10,24,7,0,380.0,28.0,3.6,17.0,65.0,246.57,182.86
2017,10,24,7,15,476.5,36.5,3.7,17.5,109.5,318.17,253.68
2017,10,24,7,30,573.0,45.0,3.8,18.0,154.0,395.57,320.93
2017,10,24,7,45,629.0,50.5,3.9,18.5,201.0,446.28,364.77
2017,10,24,8,0,685.0,56.0,4.0,19.0,248.0,502.56,411.02
2017,10,24,8,15,723.0,60.0,3.95,19.5,294.5,546.16,445.34
2017,10,24,8,30,761.0,64.0,3.9,20.0,341.0,588.96,477.74
2017,10,24,8,45,786.0,67.5,3.85,21.0,383.0,621.24,500.06
2017,10,24,9,0,811.0,71.0,3.8,22.0,425.0,651.55,519.87
2017,10,24,9,15,829.5,73.0,3.75,22.5,463.0,673.29,533.56
2017,10,24,9,30,848.0,75.0,3.7,23.0,501.0,692.4,545.16
2017,10,24,9,45,865.5,75.5,3.65,23.5,534.0,701.92,549.67
2017,10,24,10,0,883.0,76.0,3.6,24.0,567.0,713.08,555.45
2017,10,24,10,15,892.0,77.0,3.55,24.5,592.0,715.71,555.11
2017,10,24,10,30,901.0,78.0,3.5,25.0,617.0,715.12,552.63
2017,10,24,10,45,906.0,79.0,3.45,26.0,634.5,708.52,544.92
2017,10,24,11,0,911.0,80.0,3.4,27.0,652.0,698.69,534.81
2017,10,24,11,15,914.0,80.5,3.3,27.5,662.0,683.82,521.55
2017,10,24,11,30,917.0,81.0,3.2,28.0,672.0,665.84,506.0
2017,10,24,11,45,916.5,81.5,3.1,28.5,674.0,642.68,486.64
2017,10,24,12,0,916.0,82.0,3.0,29.0,676.0,616.71,465.1
2017,10,24,12,15,914.0,82.0,2.9,29.0,670.0,586.73,441.32
2017,10,24,12,30,912.0,82.0,2.8,29.0,664.0,554.28,415.31
2017,10,24,12,45,907.5,81.5,2.7,29.5,650.0,517.83,385.1
2017,10,24,13,0,903.0,81.0,2.6,30.0,636.0,479.4,352.92
2017,10,24,13,15,896.0,80.0,2.5,30.0,615.0,437.7,318.4
2017,10,24,13,30,889.0,79.0,2.4,30.0,594.0,394.6,282.06
2017,10,24,13,45,877.5,77.5,2.35,30.5,565.5,348.42,242.4
2017,10,24,14,0,866.0,76.0,2.3,31.0,537.0,301.66,201.95
2017,10,24,14,15,851.0,74.0,2.2,30.5,502.0,253.33,161.26
2017,10,24,14,30,836.0,72.0,2.1,30.0,467.0,200.04,117.7
2017,10,24,14,45,814.0,69.5,2.05,30.0,427.0,150.82,80.19
2017,10,24,15,0,792.0,67.0,2.0,30.0,387.0,103.06,49.94
2017,10,24,15,15,761.5,63.5,1.95,29.5,342.5,56.05,32.01
2017,10,24,15,30,731.0,60.0,1.9,29.0,298.0,44.0,31.68
2017,10,24,15,45,685.5,55.5,1.85,28.5,251.0,41.89,29.96
2017,10,24,16,0,640.0,51.0,1.8,28.0,204.0,39.79,28.14
2017,10,24,16,15,568.0,44.5,1.9,27.0,157.5,32.72,22.05
2017,10,24,16,30,496.0,38.0,2.0,26.0,111.0,29.01,18.62
2017,10,24,16,45,370.5,27.5,2.1,25.5,70.5,21.48,11.31
2017,10,24,17,0,245.0,17.0,2.2,25.0,30.0,13.56,0.0
2017,10,24,17,15,122.5,8.5,2.2,24.5,15.0,8.1,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,13.5,1.5,17.0,31.0,115.42,0.0
2017,10,25,7,0,375.0,27.0,1.5,17.0,62.0,241.65,175.47
2017,10,25,7,15,473.5,35.5,1.65,17.5,106.5,313.59,247.43
2017,10,25,7,30,572.0,44.0,1.8,18.0,151.0,391.55,314.29
2017,10,25,7,45,631.0,49.5,2.0,18.5,198.5,443.75,358.89
2017,10,25,8,0,690.0,55.0,2.2,19.0,246.0,501.63,405.99
2017,10,25,8,15,728.5,59.0,2.15,19.5,292.5,545.46,439.69
2017,10,25,8,30,767.0,63.0,2.1,20.0,339.0,588.5,471.44
2017,10,25,8,45,794.5,66.0,2.05,21.0,382.0,621.82,493.83
2017,10,25,9,0,822.0,69.0,2.0,22.0,425.0,653.21,513.8
2017,10,25,9,15,840.5,71.0,2.0,22.5,463.0,674.97,527.18
2017,10,25,9,30,859.0,73.0,2.0,23.0,501.0,689.56,535.31
2017,10,25,9,45,871.5,75.0,2.0,23.5,533.0,701.84,541.82
2017,10,25,10,0,884.0,77.0,2.0,24.0,565.0,711.1,546.22
2017,10,25,10,15,893.0,78.5,2.0,24.5,590.0,714.19,546.38
2017,10,25,10,30,902.0,80.0,2.0,25.0,615.0,714.06,544.43
2017,10,25,10,45,908.0,81.0,2.0,26.0,633.0,708.06,537.49
2017,10,25,11,0,914.0,82.0,2.0,27.0,651.0,698.8,527.9
2017,10,25,11,15,917.5,82.5,2.0,27.0,661.5,684.15,516.44
2017,10,25,11,30,921.0,83.0,2.0,27.0,672.0,666.37,502.66
2017,10,25,11,45,921.5,83.0,2.05,27.5,674.0,643.18,484.19
2017,10,25,12,0,922.0,83.0,2.1,28.0,676.0,617.14,463.44
2017,10,25,12,15,920.5,82.5,2.1,28.0,670.0,586.78,439.91
2017,10,25,12,30,919.0,82.0,2.1,28.0,664.0,553.91,414.07
2017,10,25,12,45,902.5,86.0,2.15,28.5,647.5,515.72,383.14
2017,10,25,13,0,886.0,90.0,2.2,29.0,631.0,476.27,350.72
2017,10,25,13,15,878.5,89.0,2.25,29.0,610.0,434.97,316.87
2017,10,25,13,30,871.0,88.0,2.3,29.0,589.0,389.04,278.75
2017,10,25,13,45,859.5,86.0,2.35,29.0,560.5,342.66,239.52
2017,10,25,14,0,848.0,84.0,2.4,29.0,532.0,295.81,199.36
2017,10,25,14,15,831.5,82.0,2.45,29.0,497.0,247.61,158.37
2017,10,25,14,30,815.0,80.0,2.5,29.0,462.0,199.88,118.9
2017,10,25,14,45,791.5,77.0,2.65,29.0,421.5,151.19,82.06
2017,10,25,15,0,768.0,74.0,2.8,29.0,381.0,104.17,52.77
2017,10,25,15,15,734.5,70.5,2.85,28.0,336.5,58.54,36.53
2017,10,25,15,30,701.0,67.0,2.9,27.0,292.0,45.51,33.25
2017,10,25,15,45,651.0,61.5,2.95,26.5,244.5,43.07,31.23
2017,10,25,16,0,601.0,56.0,3.0,26.0,197.0,40.59,29.07
2017,10,25,16,15,522.5,48.5,2.9,25.0,150.5,36.29,25.26
2017,10,25,16,30,444.0,41.0,2.8,24.0,104.0,31.89,21.15
2017,10,25,16,45,309.5,29.5,2.7,23.0,65.0,23.49,12.79
2017,10,25,17,0,175.0,18.0,2.6,22.0,26.0,14.66,0.0
2017,10,25,17,15,87.5,9.0,2.5,21.5,13.0,8.58,0.0
2017,10,25,17,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,176.0,13.5,1.7,16.5,29.5,108.88,0.0
2017,10,26,7,0,352.0,27.0,1.8,17.0,59.0,229.35,163.56
2017,10,26,7,15,454.0,35.5,1.95,17.5,103.0,301.86,238.0
2017,10,26,7,30,556.0,44.0,2.1,18.0,147.0,380.66,305.91
2017,10,26,7,45,621.0,49.5,2.3,18.5,194.5,435.45,352.81
2017,10,26,8,0,686.0,55.0,2.5,19.0,242.0,496.42,402.6
2017,10,26,8,15,725.5,59.0,2.4,19.5,288.5,540.61,436.72
2017,10,26,8,30,765.0,63.0,2.3,20.0,335.0,584.05,468.84
2017,10,26,8,45,794.0,65.5,2.2,20.5,378.0,617.57,492.33
2017,10,26,9,0,823.0,68.0,2.1,21.0,421.0,649.23,513.58
2017,10,26,9,15,842.0,70.0,2.1,21.5,459.0,671.25,527.28
2017,10,26,9,30,861.0,72.0,2.1,22.0,497.0,686.14,535.73
2017,10,26,9,45,875.0,73.5,2.15,23.0,529.5,698.84,541.87
2017,10,26,10,0,889.0,75.0,2.2,24.0,562.0,708.52,545.87
2017,10,26,10,15,898.5,76.5,2.2,24.5,587.0,711.92,546.26
2017,10,26,10,30,908.0,78.0,2.2,25.0,612.0,712.08,544.52
2017,10,26,10,45,913.5,79.0,2.2,26.0,630.0,705.67,537.27
2017,10,26,11,0,919.0,80.0,2.2,27.0,648.0,696.01,527.21
2017,10,26,11,15,922.5,80.5,2.1,27.5,658.0,681.29,514.04
2017,10,26,11,30,926.0,81.0,2.0,28.0,668.0,663.43,498.61
2017,10,26,11,45,926.5,81.0,1.9,28.5,670.5,640.16,479.29
2017,10,26,12,0,927.0,81.0,1.8,29.0,673.0,614.04,457.79
2017,10,26,12,15,925.0,80.5,1.75,29.0,667.0,583.3,433.92
2017,10,26,12,30,923.0,80.0,1.7,29.0,661.0,550.09,407.81
2017,10,26,12,45,919.5,79.0,1.65,29.5,647.0,513.37,377.84
2017,10,26,13,0,916.0,78.0,1.6,30.0,633.0,474.59,345.8
2017,10,26,13,15,908.5,77.0,1.55,30.0,611.5,432.33,311.24
2017,10,26,13,30,901.0,76.0,1.5,30.0,590.0,388.69,274.84
2017,10,26,13,45,889.5,75.0,1.5,30.0,561.5,342.62,236.09
2017,10,26,14,0,878.0,74.0,1.5,30.0,533.0,295.94,196.35
2017,10,26,14,15,862.5,72.0,1.55,30.0,498.0,247.15,155.3
2017,10,26,14,30,847.0,70.0,1.6,30.0,463.0,193.44,111.66
2017,10,26,14,45,824.5,67.5,1.65,30.0,422.5,143.88,74.73
2017,10,26,15,0,802.0,65.0,1.7,30.0,382.0,95.83,45.7
2017,10,26,15,15,770.0,61.5,1.8,29.0,337.0,48.61,35.51
2017,10,26,15,30,738.0,58.0,1.9,28.0,292.0,42.73,30.76
2017,10,26,15,45,690.0,53.5,2.05,27.5,245.0,40.55,28.95
2017,10,26,16,0,642.0,49.0,2.2,27.0,198.0,38.37,27.04
2017,10,26,16,15,566.5,42.5,2.2,26.0,151.0,34.3,23.43
2017,10,26,16,30,491.0,36.0,2.2,25.0,104.0,27.6,17.41
2017,10,26,16,45,245.5,30.5,2.2,24.0,64.5,24.64,13.26
2017,10,26,17,0,0.0,25.0,2.2,23.0,25.0,21.51,0.0
2017,10,26,17,15,0.0,12.5,2.2,22.5,12.5,11.91,0.0
2017,10,26,17,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,45,173.0,13.0,0.75,16.0,28.0,88.32,0.0
2017,10,27,7,0,346.0,26.0,0.8,16.0,56.0,224.13,156.01
2017,10,27,7,15,449.5,35.0,0.85,16.5,100.0,297.27,232.78
2017,10,27,7,30,553.0,44.0,0.9,17.0,144.0,376.93,300.52
2017,10,27,7,45,615.5,50.0,0.95,17.5,191.0,430.34,345.34
2017,10,27,8,0,678.0,56.0,1.0,18.0,238.0,490.01,392.87
2017,10,27,8,15,718.0,60.0,0.9,18.5,284.0,534.17,425.71
2017,10,27,8,30,758.0,64.0,0.8,19.0,330.0,577.6,456.41
2017,10,27,8,45,786.0,67.0,0.75,19.5,373.0,610.81,478.78
2017,10,27,9,0,814.0,70.0,0.7,20.0,416.0,642.13,499.02
2017,10,27,9,15,833.5,72.0,0.6,20.5,454.0,664.27,511.26
2017,10,27,9,30,853.0,74.0,0.5,21.0,492.0,683.79,521.15
2017,10,27,9,45,859.5,78.5,0.45,22.0,522.5,694.36,524.42
2017,10,27,10,0,866.0,83.0,0.4,23.0,553.0,701.8,525.63
2017,10,27,10,15,876.0,84.0,0.45,23.5,578.0,700.86,523.77
2017,10,27,10,30,886.0,85.0,0.5,24.0,603.0,700.79,522.72
2017,10,27,10,45,892.0,86.5,0.55,25.0,621.0,695.33,516.6
2017,10,27,11,0,898.0,88.0,0.6,26.0,639.0,686.66,508.29
2017,10,27,11,15,901.0,88.5,0.75,26.0,649.0,671.84,498.93
2017,10,27,11,30,904.0,89.0,0.9,26.0,659.0,653.96,487.11
2017,10,27,11,45,904.5,89.0,1.05,26.5,661.0,631.09,470.41
2017,10,27,12,0,905.0,89.0,1.2,27.0,663.0,605.44,451.24
2017,10,27,12,15,903.0,89.0,1.3,27.0,657.0,575.74,429.13
2017,10,27,12,30,901.0,89.0,1.4,27.0,651.0,543.62,404.62
2017,10,27,12,45,885.0,92.5,1.55,27.5,634.5,505.87,374.76
2017,10,27,13,0,869.0,96.0,1.7,28.0,618.0,464.83,341.77
2017,10,27,13,15,860.5,94.5,1.7,28.0,596.5,422.83,307.39
2017,10,27,13,30,852.0,93.0,1.7,28.0,575.0,379.7,271.32
2017,10,27,13,45,840.0,91.0,1.75,28.0,546.5,334.13,232.84
2017,10,27,14,0,828.0,89.0,1.8,28.0,518.0,288.17,193.56
2017,10,27,14,15,810.5,86.5,1.8,28.0,483.5,240.46,153.24
2017,10,27,14,30,793.0,84.0,1.8,28.0,449.0,193.36,114.73
2017,10,27,14,45,769.0,80.5,1.8,28.0,408.5,145.55,79.26
2017,10,27,15,0,745.0,77.0,1.8,28.0,368.0,99.53,51.8
2017,10,27,15,15,709.5,73.0,1.85,27.5,324.0,50.01,36.94
2017,10,27,15,30,674.0,69.0,1.9,27.0,280.0,47.43,34.9
2017,10,27,15,45,622.5,63.0,1.95,26.5,233.5,44.66,32.57
2017,10,27,16,0,571.0,57.0,2.0,26.0,187.0,41.83,30.09
2017,10,27,16,15,488.0,49.0,1.95,25.0,141.0,37.13,25.91
2017,10,27,16,30,405.0,41.0,1.9,24.0,95.0,32.33,21.38
2017,10,27,16,45,268.0,28.0,1.9,23.0,57.5,22.45,11.23
2017,10,27,17,0,131.0,15.0,1.9,22.0,20.0,14.3,0.0
2017,10,27,17,15,65.5,7.5,1.9,21.0,10.0,7.15,0.0
2017,10,27,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.5,1.2,13.5,25.5,75.57,0.0
2017,10,28,7,0,288.0,27.0,1.2,14.0,51.0,195.71,133.31
2017,10,28,7,15,396.0,37.0,1.15,14.5,93.5,270.95,213.9
2017,10,28,7,30,504.0,47.0,1.1,15.0,136.0,352.12,283.61
2017,10,28,7,45,568.5,53.5,1.05,15.5,182.0,409.71,331.87
2017,10,28,8,0,633.0,60.0,1.0,16.0,228.0,469.1,379.35
2017,10,28,8,15,675.5,64.5,0.9,16.5,273.5,513.61,413.02
2017,10,28,8,30,718.0,69.0,0.8,17.0,319.0,554.83,442.72
2017,10,28,8,45,747.0,72.5,0.75,17.5,361.0,588.5,465.89
2017,10,28,9,0,776.0,76.0,0.7,18.0,403.0,620.39,486.96
2017,10,28,9,15,797.0,78.5,0.65,18.5,440.5,643.61,501.13
2017,10,28,9,30,818.0,81.0,0.6,19.0,478.0,664.33,513.17
2017,10,28,9,45,827.5,84.5,0.6,19.5,508.5,675.54,518.83
2017,10,28,10,0,837.0,88.0,0.6,20.0,539.0,683.76,522.39
2017,10,28,10,15,847.5,89.5,0.5,20.5,564.0,687.37,521.4
2017,10,28,10,30,858.0,91.0,0.4,21.0,589.0,687.85,518.21
2017,10,28,10,45,865.0,92.0,0.35,21.5,607.0,682.26,511.58
2017,10,28,11,0,872.0,93.0,0.3,22.0,625.0,671.06,501.26
2017,10,28,11,15,875.5,93.5,0.3,22.5,635.0,656.92,489.54
2017,10,28,11,30,879.0,94.0,0.3,23.0,645.0,639.78,475.69
2017,10,28,11,45,880.0,94.5,0.35,23.5,647.0,618.23,459.26
2017,10,28,12,0,881.0,95.0,0.4,24.0,649.0,593.92,440.65
2017,10,28,12,15,879.0,94.5,0.65,24.0,643.0,564.4,420.85
2017,10,28,12,30,877.0,94.0,0.9,24.0,637.0,532.53,398.13
2017,10,28,12,45,879.0,90.5,1.2,24.5,625.0,497.55,371.37
2017,10,28,13,0,881.0,87.0,1.5,25.0,613.0,460.28,341.5
2017,10,28,13,15,872.5,86.0,1.7,25.0,591.5,419.02,307.77
2017,10,28,13,30,864.0,85.0,1.9,25.0,570.0,373.2,269.54
2017,10,28,13,45,851.5,83.5,2.1,25.0,541.5,327.58,230.53
2017,10,28,14,0,839.0,82.0,2.3,25.0,513.0,281.57,190.62
2017,10,28,14,15,821.5,80.0,2.4,24.5,478.5,233.96,150.02
2017,10,28,14,30,804.0,78.0,2.5,24.0,444.0,186.91,111.21
2017,10,28,14,45,778.5,75.0,2.6,23.5,403.5,138.99,75.53
2017,10,28,15,0,753.0,72.0,2.7,23.0,363.0,92.97,48.38
2017,10,28,15,15,718.5,68.5,2.75,22.5,319.0,50.05,37.8
2017,10,28,15,30,684.0,65.0,2.8,22.0,275.0,44.53,33.16
2017,10,28,15,45,630.0,59.5,2.85,21.5,228.5,42.02,31.01
2017,10,28,16,0,576.0,54.0,2.9,21.0,182.0,39.49,28.71
2017,10,28,16,15,494.5,46.0,2.95,20.0,137.0,34.68,24.35
2017,10,28,16,30,413.0,38.0,3.0,19.0,92.0,29.74,19.61
2017,10,28,16,45,271.5,26.0,3.05,18.0,55.5,20.73,9.74
2017,10,28,17,0,130.0,14.0,3.1,17.0,19.0,13.34,0.0
2017,10,28,17,15,65.0,7.0,3.05,16.5,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.5,1.35,12.5,9.5,9.05,0.0
2017,10,29,7,0,0.0,19.0,1.3,13.0,19.0,17.63,6.66
2017,10,29,7,15,0.0,35.5,1.25,13.0,35.5,34.55,22.98
2017,10,29,7,30,0.0,52.0,1.2,13.0,52.0,51.6,38.07
2017,10,29,7,45,0.0,69.5,1.2,13.5,69.5,69.38,53.5
2017,10,29,8,0,0.0,87.0,1.2,14.0,87.0,86.83,68.38
2017,10,29,8,15,2.5,104.0,1.25,14.0,105.0,105.0,83.8
2017,10,29,8,30,5.0,121.0,1.3,14.0,123.0,123.14,98.96
2017,10,29,8,45,111.5,147.0,1.4,14.5,193.5,236.62,194.36
2017,10,29,9,0,218.0,173.0,1.5,15.0,264.0,335.86,274.72
2017,10,29,9,15,125.0,180.5,1.6,15.5,234.0,280.37,227.45
2017,10,29,9,30,32.0,188.0,1.7,16.0,204.0,214.02,171.6
2017,10,29,9,45,53.0,210.0,1.8,16.5,237.5,249.98,200.44
2017,10,29,10,0,74.0,232.0,1.9,17.0,271.0,285.39,228.04
2017,10,29,10,15,129.0,247.5,1.95,17.0,320.0,344.12,274.58
2017,10,29,10,30,184.0,263.0,2.0,17.0,369.0,392.94,312.59
2017,10,29,10,45,117.5,260.0,2.1,17.5,328.5,340.36,269.66
2017,10,29,11,0,51.0,257.0,2.2,18.0,288.0,283.27,223.45
2017,10,29,11,15,60.0,266.0,2.3,18.0,303.0,294.56,232.46
2017,10,29,11,30,69.0,275.0,2.4,18.0,318.0,305.09,240.6
2017,10,29,11,45,256.0,257.5,2.5,18.0,417.5,401.0,317.07
2017,10,29,12,0,443.0,240.0,2.6,18.0,517.0,481.27,378.69
2017,10,29,12,15,360.5,257.0,2.6,18.0,481.0,433.3,340.11
2017,10,29,12,30,278.0,274.0,2.6,18.0,445.0,391.8,307.14
2017,10,29,12,45,371.0,245.5,2.65,18.0,468.5,395.32,309.08
2017,10,29,13,0,464.0,217.0,2.7,18.0,492.0,391.61,304.15
2017,10,29,13,15,344.5,232.5,2.65,18.0,433.0,337.11,261.01
2017,10,29,13,30,225.0,248.0,2.6,18.0,374.0,292.68,226.71
2017,10,29,13,45,510.0,172.5,2.55,18.0,438.0,296.25,221.23
2017,10,29,14,0,795.0,97.0,2.5,18.0,502.0,280.52,196.3
2017,10,29,14,15,776.0,94.0,2.4,18.0,467.0,233.82,155.25
2017,10,29,14,30,757.0,91.0,2.3,18.0,432.0,183.56,113.06
2017,10,29,14,45,731.5,87.0,2.2,18.0,392.5,136.87,77.73
2017,10,29,15,0,706.0,83.0,2.1,18.0,353.0,92.12,51.09
2017,10,29,15,15,668.5,78.5,2.1,17.5,309.0,53.16,41.37
2017,10,29,15,30,631.0,74.0,2.1,17.0,265.0,51.82,40.33
2017,10,29,15,45,575.5,67.0,2.1,17.0,219.5,48.37,37.21
2017,10,29,16,0,520.0,60.0,2.1,17.0,174.0,44.84,33.91
2017,10,29,16,15,433.0,51.0,2.2,16.5,129.5,39.36,28.79
2017,10,29,16,30,346.0,42.0,2.3,16.0,85.0,33.74,23.22
2017,10,29,16,45,210.5,27.5,2.4,15.5,50.5,21.58,9.88
2017,10,29,17,0,75.0,13.0,2.5,15.0,16.0,12.39,0.0
2017,10,29,17,15,37.5,6.5,2.5,14.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,7.0,5.85,12.5,7.0,6.67,0.0
2017,10,30,7,0,0.0,14.0,5.8,13.0,14.0,12.98,2.95
2017,10,30,7,15,0.0,27.5,5.7,13.0,27.5,25.53,15.4
2017,10,30,7,30,0.0,41.0,5.6,13.0,41.0,38.53,26.94
2017,10,30,7,45,0.0,55.5,5.55,13.0,55.5,53.09,39.73
2017,10,30,8,0,0.0,70.0,5.5,13.0,70.0,67.45,52.23
2017,10,30,8,15,0.0,84.5,5.45,13.0,84.5,81.68,64.46
2017,10,30,8,30,0.0,99.0,5.4,13.0,99.0,95.79,76.44
2017,10,30,8,45,224.0,117.5,5.4,13.5,210.0,283.45,238.4
2017,10,30,9,0,448.0,136.0,5.4,14.0,321.0,464.19,388.01
2017,10,30,9,15,310.5,172.0,5.4,14.0,306.0,404.09,335.88
2017,10,30,9,30,173.0,208.0,5.4,14.0,291.0,341.08,281.4
2017,10,30,9,45,202.5,220.0,5.4,14.5,323.0,371.37,305.43
2017,10,30,10,0,232.0,232.0,5.4,15.0,355.0,400.92,328.33
2017,10,30,10,15,534.5,163.5,5.4,15.0,464.5,545.32,447.71
2017,10,30,10,30,837.0,95.0,5.4,15.0,574.0,670.83,548.43
2017,10,30,10,45,846.0,95.0,5.4,15.5,591.5,665.6,541.67
2017,10,30,11,0,855.0,95.0,5.4,16.0,609.0,657.25,533.0
2017,10,30,11,15,534.0,190.0,5.35,16.0,512.5,532.3,430.51
