Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,30,213.0,285.0,5.3,16.0,416.0,406.04,326.18
2017,10,30,11,45,539.5,189.5,5.3,16.0,523.5,503.86,406.83
2017,10,30,12,0,866.0,94.0,5.3,16.0,631.0,577.29,464.86
2017,10,30,12,15,863.5,94.0,5.25,16.0,625.0,548.11,439.38
2017,10,30,12,30,861.0,94.0,5.2,16.0,619.0,516.46,411.87
2017,10,30,12,45,851.0,95.0,5.2,16.0,604.5,480.2,380.29
2017,10,30,13,0,841.0,96.0,5.2,16.0,590.0,442.5,346.93
2017,10,30,13,15,832.5,94.5,5.2,16.0,569.0,401.85,310.55
2017,10,30,13,30,824.0,93.0,5.2,16.0,548.0,360.13,272.61
2017,10,30,13,45,815.0,90.5,5.2,16.0,521.0,316.51,232.6
2017,10,30,14,0,806.0,88.0,5.2,16.0,494.0,272.29,191.89
2017,10,30,14,15,789.0,85.5,5.2,15.5,460.5,226.08,150.68
2017,10,30,14,30,772.0,83.0,5.2,15.0,427.0,180.48,111.73
2017,10,30,14,45,751.0,79.0,5.2,15.0,389.0,134.03,76.12
2017,10,30,15,0,730.0,75.0,5.2,15.0,351.0,89.06,49.63
2017,10,30,15,15,695.0,71.0,5.15,14.5,308.0,47.65,36.98
2017,10,30,15,30,660.0,67.0,5.1,14.0,265.0,46.46,36.02
2017,10,30,15,45,608.0,61.0,5.05,14.0,219.5,43.62,33.42
2017,10,30,16,0,556.0,55.0,5.0,14.0,174.0,40.74,30.65
2017,10,30,16,15,470.0,47.0,4.85,13.5,130.0,35.98,26.11
2017,10,30,16,30,384.0,39.0,4.7,13.0,86.0,31.12,21.15
2017,10,30,16,45,192.0,27.5,4.6,13.0,51.0,21.64,9.21
2017,10,30,17,0,0.0,16.0,4.5,13.0,16.0,15.25,0.0
2017,10,30,17,15,0.0,8.0,4.45,13.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,98.5,13.5,1.55,12.5,21.0,54.73,0.0
2017,10,31,7,0,197.0,27.0,1.6,13.0,42.0,146.25,84.5
2017,10,31,7,15,304.5,40.0,1.7,13.0,81.5,223.84,176.04
2017,10,31,7,30,412.0,53.0,1.8,13.0,121.0,303.94,247.16
2017,10,31,7,45,482.0,61.5,1.9,13.5,165.5,364.03,299.22
2017,10,31,8,0,552.0,70.0,2.0,14.0,210.0,426.13,351.13
2017,10,31,8,15,598.5,76.0,2.05,14.0,254.0,472.65,389.55
2017,10,31,8,30,645.0,82.0,2.1,14.0,298.0,519.0,426.67
2017,10,31,8,45,680.0,85.5,2.15,14.5,340.0,554.45,453.52
2017,10,31,9,0,715.0,89.0,2.2,15.0,382.0,588.51,478.6
2017,10,31,9,15,737.5,92.5,2.15,15.5,418.5,612.51,494.91
2017,10,31,9,30,760.0,96.0,2.1,16.0,455.0,634.22,509.13
2017,10,31,9,45,780.0,97.0,2.05,16.5,487.0,646.8,516.37
2017,10,31,10,0,800.0,98.0,2.0,17.0,519.0,659.1,523.22
2017,10,31,10,15,811.0,99.5,1.85,17.0,543.0,662.95,523.98
2017,10,31,10,30,822.0,101.0,1.7,17.0,567.0,663.77,522.46
2017,10,31,10,45,832.0,101.0,1.6,17.5,585.0,659.26,516.39
2017,10,31,11,0,842.0,101.0,1.5,18.0,603.0,651.65,508.03
2017,10,31,11,15,845.5,101.5,1.3,18.0,612.5,637.38,494.92
2017,10,31,11,30,849.0,102.0,1.1,18.0,622.0,620.2,479.53
2017,10,31,11,45,851.5,101.5,0.95,18.5,624.5,598.58,460.32
2017,10,31,12,0,854.0,101.0,0.8,19.0,627.0,574.24,438.96
2017,10,31,12,15,851.5,100.5,0.8,19.0,621.0,544.67,415.68
2017,10,31,12,30,849.0,100.0,0.8,19.0,615.0,512.88,390.26
2017,10,31,12,45,841.0,100.0,0.8,19.5,600.5,476.99,360.53
2017,10,31,13,0,833.0,100.0,0.8,20.0,586.0,439.57,329.06
2017,10,31,13,15,824.5,98.5,0.95,20.0,565.0,399.27,296.01
2017,10,31,13,30,816.0,97.0,1.1,20.0,544.0,357.92,261.03
2017,10,31,13,45,802.0,95.0,1.3,20.0,516.0,313.69,223.14
2017,10,31,14,0,788.0,93.0,1.5,20.0,488.0,269.33,184.58
2017,10,31,14,15,769.0,90.5,1.65,19.5,454.0,223.67,145.65
2017,10,31,14,30,750.0,88.0,1.8,19.0,420.0,174.56,105.45
2017,10,31,14,45,722.5,84.5,2.0,19.0,380.5,128.74,71.86
2017,10,31,15,0,695.0,81.0,2.2,19.0,341.0,85.05,47.43
2017,10,31,15,15,657.5,76.5,2.35,18.5,298.0,52.03,40.22
2017,10,31,15,30,620.0,72.0,2.5,18.0,255.0,50.64,39.11
2017,10,31,15,45,563.0,65.5,2.65,18.0,210.0,47.55,36.31
2017,10,31,16,0,506.0,59.0,2.8,18.0,165.0,44.43,33.34
2017,10,31,16,15,421.5,49.0,3.0,17.0,122.0,37.98,27.42
2017,10,31,16,30,337.0,39.0,3.2,16.0,79.0,31.31,20.92
2017,10,31,16,45,205.5,25.0,3.4,15.5,45.5,20.3,7.19
2017,10,31,17,0,74.0,11.0,3.6,15.0,12.0,10.48,0.0
2017,10,31,17,15,37.0,5.5,3.7,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,6,45,91.5,12.5,1.5,12.0,19.0,50.49,0.0
2017,11,1,7,0,183.0,25.0,1.5,12.0,38.0,135.06,70.83
2017,11,1,7,15,289.0,38.0,1.5,12.5,76.5,213.02,166.82
2017,11,1,7,30,395.0,51.0,1.5,13.0,115.0,291.29,236.16
2017,11,1,7,45,465.5,59.5,1.5,14.0,159.0,350.75,286.93
2017,11,1,8,0,536.0,68.0,1.5,15.0,203.0,412.36,337.35
2017,11,1,8,15,582.5,74.5,1.45,15.0,246.5,458.85,375.05
2017,11,1,8,30,629.0,81.0,1.4,15.0,290.0,505.25,411.37
2017,11,1,8,45,663.0,85.0,1.35,15.5,331.0,540.22,436.99
2017,11,1,9,0,697.0,89.0,1.3,16.0,372.0,573.82,460.76
2017,11,1,9,15,720.0,92.5,1.3,16.5,408.0,597.87,477.03
2017,11,1,9,30,743.0,96.0,1.3,17.0,444.0,619.7,491.33
2017,11,1,9,45,768.0,96.0,1.35,17.5,476.5,634.37,500.71
2017,11,1,10,0,793.0,96.0,1.4,18.0,509.0,648.87,509.77
2017,11,1,10,15,804.0,97.5,1.4,18.0,533.5,652.71,511.43
2017,11,1,10,30,815.0,99.0,1.4,18.0,558.0,653.57,510.95
2017,11,1,10,45,821.5,100.5,1.45,18.5,575.0,648.43,505.53
2017,11,1,11,0,828.0,102.0,1.5,19.0,592.0,640.29,497.9
2017,11,1,11,15,832.0,102.5,1.55,19.0,601.5,626.57,487.07
2017,11,1,11,30,836.0,103.0,1.6,19.0,611.0,609.96,473.98
2017,11,1,11,45,835.5,103.5,1.7,19.0,613.0,587.93,456.93
2017,11,1,12,0,835.0,104.0,1.8,19.0,615.0,563.36,437.61
2017,11,1,12,15,833.0,103.5,1.85,19.0,609.0,534.61,414.48
2017,11,1,12,30,831.0,103.0,1.9,19.0,603.0,503.66,389.14
2017,11,1,12,45,815.0,106.0,2.0,19.5,587.0,467.66,358.85
2017,11,1,13,0,799.0,109.0,2.1,20.0,571.0,430.71,327.23
2017,11,1,13,15,789.5,107.0,2.15,19.5,550.5,390.91,293.79
2017,11,1,13,30,780.0,105.0,2.2,19.0,530.0,350.25,258.81
2017,11,1,13,45,769.5,102.0,2.3,19.0,502.5,307.74,221.31
2017,11,1,14,0,759.0,99.0,2.4,19.0,475.0,261.08,180.26
2017,11,1,14,15,739.5,96.0,2.4,19.0,441.5,215.95,141.15
2017,11,1,14,30,720.0,93.0,2.4,19.0,408.0,171.72,104.64
2017,11,1,14,45,696.5,88.0,2.45,19.0,370.0,126.66,71.66
2017,11,1,15,0,673.0,83.0,2.5,19.0,332.0,83.39,47.69
2017,11,1,15,15,635.0,78.0,2.5,18.5,289.5,53.4,41.42
2017,11,1,15,30,597.0,73.0,2.5,18.0,247.0,51.65,40.0
2017,11,1,15,45,544.5,65.5,2.55,18.0,203.0,47.75,36.47
2017,11,1,16,0,492.0,58.0,2.6,18.0,159.0,43.74,32.72
2017,11,1,16,15,406.5,48.0,2.55,17.5,117.0,37.27,26.7
2017,11,1,16,30,321.0,38.0,2.5,17.0,75.0,30.56,20.08
2017,11,1,16,45,193.0,23.5,2.5,16.5,43.0,19.02,5.18
2017,11,1,17,0,65.0,9.0,2.5,16.0,11.0,8.58,0.0
2017,11,1,17,15,32.5,4.5,2.45,15.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,12.5,0.75,12.5,17.5,45.79,0.0
2017,11,2,7,0,162.0,25.0,0.8,13.0,35.0,124.08,55.92
2017,11,2,7,15,267.0,38.0,0.85,13.0,72.5,200.73,155.39
2017,11,2,7,30,372.0,51.0,0.9,13.0,110.0,277.6,223.74
2017,11,2,7,45,442.5,60.0,0.95,13.5,153.0,336.74,274.5
2017,11,2,8,0,513.0,69.0,1.0,14.0,196.0,398.06,325.24
2017,11,2,8,15,560.0,75.5,1.05,14.0,239.0,444.18,362.97
2017,11,2,8,30,607.0,82.0,1.1,14.0,282.0,490.25,399.54
2017,11,2,8,45,642.5,86.5,1.15,14.5,322.5,526.25,426.61
2017,11,2,9,0,678.0,91.0,1.2,15.0,363.0,560.98,452.01
2017,11,2,9,15,701.5,94.5,1.2,15.5,399.0,585.05,468.42
2017,11,2,9,30,725.0,98.0,1.2,16.0,435.0,606.96,482.9
2017,11,2,9,45,734.5,103.0,1.3,16.5,464.0,618.83,490.39
2017,11,2,10,0,744.0,108.0,1.4,17.0,493.0,627.98,495.84
2017,11,2,10,15,756.0,110.0,1.45,17.0,517.0,632.69,498.62
2017,11,2,10,30,768.0,112.0,1.5,17.0,541.0,634.56,499.28
2017,11,2,10,45,778.5,112.5,1.55,17.5,558.5,629.83,494.22
2017,11,2,11,0,789.0,113.0,1.6,18.0,576.0,623.64,488.0
2017,11,2,11,15,793.0,113.5,1.65,18.0,585.5,610.45,477.45
2017,11,2,11,30,797.0,114.0,1.7,18.0,595.0,594.51,464.72
2017,11,2,11,45,803.0,112.0,1.8,18.5,598.0,574.51,448.22
2017,11,2,12,0,809.0,110.0,1.9,19.0,601.0,551.81,429.36
2017,11,2,12,15,806.5,109.5,1.95,19.0,595.5,523.53,406.48
2017,11,2,12,30,804.0,109.0,2.0,19.0,590.0,493.17,381.5
2017,11,2,12,45,794.5,109.5,2.1,19.0,575.5,458.69,352.94
2017,11,2,13,0,785.0,110.0,2.2,19.0,561.0,422.9,322.66
2017,11,2,13,15,775.0,108.5,2.2,19.0,540.5,384.01,289.07
2017,11,2,13,30,765.0,107.0,2.2,19.0,520.0,341.2,251.81
2017,11,2,13,45,753.5,104.0,2.25,19.0,493.0,298.75,214.36
2017,11,2,14,0,742.0,101.0,2.3,19.0,466.0,256.06,176.52
2017,11,2,14,15,722.0,97.5,2.35,19.0,432.5,211.32,137.94
2017,11,2,14,30,702.0,94.0,2.4,19.0,399.0,167.57,102.09
2017,11,2,14,45,675.0,90.0,2.45,19.0,361.0,124.02,70.77
2017,11,2,15,0,648.0,86.0,2.5,19.0,323.0,82.64,48.73
2017,11,2,15,15,609.0,80.5,2.55,18.5,281.0,55.59,43.34
2017,11,2,15,30,570.0,75.0,2.6,18.0,239.0,53.52,41.63
2017,11,2,15,45,507.5,68.0,2.65,18.0,195.5,50.1,38.51
2017,11,2,16,0,445.0,61.0,2.7,18.0,152.0,46.66,35.23
2017,11,2,16,15,359.5,50.0,2.65,17.5,111.0,39.34,28.44
2017,11,2,16,30,274.0,39.0,2.6,17.0,70.0,30.35,19.76
2017,11,2,16,45,137.0,19.5,2.55,17.0,35.0,15.24,1.84
2017,11,2,17,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,10.5,3.9,13.5,10.5,10.01,0.0
2017,11,3,7,0,0.0,21.0,4.0,14.0,21.0,20.96,2.95
2017,11,3,7,15,38.5,38.5,4.1,14.0,44.5,71.7,52.18
2017,11,3,7,30,77.0,56.0,4.2,14.0,68.0,111.83,88.29
2017,11,3,7,45,92.0,75.0,4.3,14.5,94.0,142.81,115.67
2017,11,3,8,0,107.0,94.0,4.4,15.0,120.0,173.73,142.46
2017,11,3,8,15,116.0,113.0,4.4,15.5,146.0,201.09,165.58
2017,11,3,8,30,125.0,132.0,4.4,16.0,172.0,228.11,187.85
2017,11,3,8,45,131.0,149.5,4.4,16.5,196.5,250.99,206.18
2017,11,3,9,0,137.0,167.0,4.4,17.0,221.0,273.38,223.74
2017,11,3,9,15,150.0,183.5,4.4,17.0,248.0,298.58,243.85
2017,11,3,9,30,163.0,200.0,4.4,17.0,275.0,323.24,263.27
2017,11,3,9,45,299.0,192.5,4.45,17.5,342.0,410.89,334.37
2017,11,3,10,0,435.0,185.0,4.5,18.0,409.0,498.39,403.25
2017,11,3,10,15,279.0,218.0,4.5,18.0,364.0,417.18,336.22
2017,11,3,10,30,123.0,251.0,4.5,18.0,319.0,337.17,269.92
2017,11,3,10,45,123.0,259.0,4.55,18.0,329.0,340.66,272.44
2017,11,3,11,0,123.0,267.0,4.6,18.0,339.0,343.59,274.31
2017,11,3,11,15,64.0,229.0,4.6,18.0,266.5,259.47,206.6
2017,11,3,11,30,5.0,191.0,4.6,18.0,194.0,181.95,143.52
2017,11,3,11,45,5.5,191.5,4.65,18.5,195.0,181.98,143.35
2017,11,3,12,0,6.0,192.0,4.7,19.0,196.0,181.97,143.06
2017,11,3,12,15,3.0,166.0,4.7,19.0,168.0,155.72,121.92
2017,11,3,12,30,0.0,140.0,4.7,19.0,140.0,129.97,101.15
2017,11,3,12,45,0.0,136.5,4.75,19.0,136.5,126.52,98.46
2017,11,3,13,0,0.0,133.0,4.8,19.0,133.0,123.08,95.76
2017,11,3,13,15,1.5,152.0,4.8,18.5,153.0,140.31,110.09
2017,11,3,13,30,3.0,171.0,4.8,18.0,173.0,156.77,123.82
2017,11,3,13,45,1.5,162.5,4.8,18.0,163.5,147.98,116.85
2017,11,3,14,0,0.0,154.0,4.8,18.0,154.0,139.32,110.04
2017,11,3,14,15,0.0,125.0,4.7,18.0,125.0,113.82,89.29
2017,11,3,14,30,0.0,96.0,4.6,18.0,96.0,88.37,68.41
2017,11,3,14,45,0.0,68.5,4.55,18.0,68.5,63.73,48.0
2017,11,3,15,0,0.0,41.0,4.5,18.0,41.0,38.08,26.54
2017,11,3,15,15,0.0,35.5,4.4,17.5,35.5,32.95,23.57
2017,11,3,15,30,0.0,30.0,4.3,17.0,30.0,27.83,19.08
2017,11,3,15,45,0.0,24.5,4.2,17.0,24.5,22.72,14.49
2017,11,3,16,0,0.0,19.0,4.1,17.0,19.0,17.61,9.86
2017,11,3,16,15,0.0,13.5,3.85,16.5,13.5,12.5,5.22
2017,11,3,16,30,0.0,8.0,3.6,16.0,8.0,7.4,0.53
2017,11,3,16,45,0.0,4.0,3.4,15.5,4.0,3.7,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,4.35,13.0,4.0,3.81,0.0
2017,11,4,7,0,0.0,8.0,4.4,13.0,8.0,7.41,0.0
2017,11,4,7,15,0.0,17.0,4.35,13.0,17.0,15.76,7.01
2017,11,4,7,30,0.0,26.0,4.3,13.0,26.0,24.12,14.64
2017,11,4,7,45,0.0,37.0,4.3,13.0,37.0,34.36,23.66
2017,11,4,8,0,0.0,48.0,4.3,13.0,48.0,44.61,32.65
2017,11,4,8,15,0.0,58.5,4.2,13.0,58.5,54.42,41.16
2017,11,4,8,30,0.0,69.0,4.1,13.0,69.0,64.6,49.89
2017,11,4,8,45,0.0,79.5,4.1,13.5,79.5,74.74,58.37
2017,11,4,9,0,0.0,90.0,4.1,14.0,90.0,84.85,66.7
2017,11,4,9,15,0.0,110.5,4.0,14.0,110.5,105.05,83.56
2017,11,4,9,30,0.0,131.0,3.9,14.0,131.0,125.17,100.17
2017,11,4,9,45,0.0,139.0,3.8,14.5,139.0,132.48,105.82
2017,11,4,10,0,0.0,147.0,3.7,15.0,147.0,139.79,111.44
2017,11,4,10,15,12.5,179.0,3.65,15.5,186.0,179.16,143.59
2017,11,4,10,30,25.0,211.0,3.6,16.0,225.0,218.1,174.82
2017,11,4,10,45,14.5,197.0,3.55,16.5,205.5,196.21,156.3
2017,11,4,11,0,4.0,183.0,3.5,17.0,186.0,175.09,138.6
2017,11,4,11,15,46.0,225.5,3.55,17.0,253.5,244.92,195.37
2017,11,4,11,30,88.0,268.0,3.6,17.0,321.0,307.86,245.41
2017,11,4,11,45,89.0,269.5,3.65,17.0,323.0,305.22,242.89
2017,11,4,12,0,90.0,271.0,3.7,17.0,325.0,302.22,240.28
2017,11,4,12,15,298.0,236.5,3.85,17.0,412.5,374.02,297.67
2017,11,4,12,30,506.0,202.0,4.0,17.0,500.0,429.16,339.44
2017,11,4,12,45,680.5,144.5,4.2,17.0,535.5,433.29,340.01
2017,11,4,13,0,855.0,87.0,4.4,17.0,571.0,423.78,328.1
2017,11,4,13,15,847.0,86.0,4.55,17.0,550.5,383.73,292.3
2017,11,4,13,30,839.0,85.0,4.7,17.0,530.0,342.53,254.91
2017,11,4,13,45,830.5,82.0,4.85,17.0,503.5,298.45,214.68
2017,11,4,14,0,822.0,79.0,5.0,17.0,477.0,253.71,173.82
2017,11,4,14,15,804.0,77.0,5.0,16.5,443.0,207.65,133.31
2017,11,4,14,30,786.0,75.0,5.0,16.0,409.0,162.24,95.73
2017,11,4,14,45,765.0,71.0,5.05,16.0,371.0,115.76,62.32
2017,11,4,15,0,744.0,67.0,5.1,16.0,333.0,70.73,39.64
2017,11,4,15,15,708.0,63.0,5.05,15.5,290.0,46.74,36.04
2017,11,4,15,30,672.0,59.0,5.0,15.0,247.0,45.09,34.64
2017,11,4,15,45,620.5,53.0,4.95,14.5,202.5,37.97,28.25
2017,11,4,16,0,569.0,47.0,4.9,14.0,158.0,34.8,25.25
2017,11,4,16,15,478.5,39.0,4.75,13.5,115.0,29.73,20.41
2017,11,4,16,30,388.0,31.0,4.6,13.0,72.0,24.51,14.88
2017,11,4,16,45,194.0,15.5,4.45,12.5,36.0,11.93,0.0
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,5,6,45,113.0,10.0,3.8,9.5,16.0,55.66,0.0
2017,11,5,7,0,226.0,20.0,3.8,10.0,32.0,141.65,16.31
2017,11,5,7,15,349.5,30.5,3.9,10.5,71.5,229.38,176.52
2017,11,5,7,30,473.0,41.0,4.0,11.0,111.0,313.59,255.98
2017,11,5,7,45,544.5,48.0,4.15,11.5,155.5,372.32,309.22
2017,11,5,8,0,616.0,55.0,4.3,12.0,200.0,433.35,362.43
2017,11,5,8,15,662.5,60.0,4.2,12.0,244.5,478.86,401.49
2017,11,5,8,30,709.0,65.0,4.1,12.0,289.0,521.2,436.65
2017,11,5,8,45,741.0,68.5,4.1,12.5,330.5,555.54,463.63
2017,11,5,9,0,773.0,72.0,4.1,13.0,372.0,588.21,488.43
2017,11,5,9,15,794.5,74.5,4.0,13.0,409.0,610.97,505.52
2017,11,5,9,30,816.0,77.0,3.9,13.0,446.0,631.26,520.3
2017,11,5,9,45,832.5,79.0,3.8,13.5,477.5,645.03,528.75
2017,11,5,10,0,849.0,81.0,3.7,14.0,509.0,655.88,534.75
2017,11,5,10,15,859.5,82.0,3.6,14.0,533.5,658.65,535.42
2017,11,5,10,30,870.0,83.0,3.5,14.0,558.0,658.31,533.67
2017,11,5,10,45,877.0,84.0,3.45,14.5,575.5,650.01,525.03
2017,11,5,11,0,884.0,85.0,3.4,15.0,593.0,641.57,516.17
2017,11,5,11,15,887.5,85.5,3.3,15.0,603.0,627.37,503.61
2017,11,5,11,30,891.0,86.0,3.2,15.0,613.0,610.18,488.62
2017,11,5,11,45,891.5,86.0,3.15,15.5,614.5,587.87,468.79
2017,11,5,12,0,892.0,86.0,3.1,16.0,616.0,562.84,446.64
2017,11,5,12,15,889.5,85.5,3.1,16.0,610.0,533.2,421.56
2017,11,5,12,30,887.0,85.0,3.1,16.0,604.0,501.25,394.15
2017,11,5,12,45,878.5,85.5,3.1,16.0,589.5,465.44,363.14
2017,11,5,13,0,870.0,86.0,3.1,16.0,575.0,425.75,328.43
2017,11,5,13,15,861.0,84.5,3.1,16.0,553.5,384.38,291.66
2017,11,5,13,30,852.0,83.0,3.1,16.0,532.0,341.93,253.31
2017,11,5,13,45,839.5,81.0,3.1,16.0,504.0,297.2,212.74
2017,11,5,14,0,827.0,79.0,3.1,16.0,476.0,252.12,171.89
2017,11,5,14,15,808.5,77.0,3.1,15.5,442.0,205.85,131.5
2017,11,5,14,30,790.0,75.0,3.1,15.0,408.0,160.27,94.13
2017,11,5,14,45,763.5,71.5,3.15,15.0,368.5,113.71,61.35
2017,11,5,15,0,737.0,68.0,3.2,15.0,329.0,69.14,39.87
2017,11,5,15,15,699.0,64.0,3.2,14.5,286.0,47.76,37.11
2017,11,5,15,30,661.0,60.0,3.2,14.0,243.0,42.01,32.04
2017,11,5,15,45,603.5,54.5,3.25,14.0,198.0,39.34,29.54
2017,11,5,16,0,546.0,49.0,3.3,14.0,153.0,36.67,26.9
2017,11,5,16,15,452.5,40.5,3.15,13.5,110.5,31.22,21.68
2017,11,5,16,30,359.0,32.0,3.0,13.0,68.0,25.61,15.63
2017,11,5,16,45,179.5,16.0,2.95,12.5,34.0,12.47,0.0
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,9.5,1.2,11.0,15.0,51.16,0.0
2017,11,6,7,0,208.0,19.0,1.2,11.0,30.0,130.72,0.0
2017,11,6,7,15,333.5,29.5,1.3,11.5,68.0,219.42,165.1
2017,11,6,7,30,459.0,40.0,1.4,12.0,106.0,303.56,243.9
2017,11,6,7,45,538.5,46.0,1.55,12.5,150.5,364.57,297.81
2017,11,6,8,0,618.0,52.0,1.7,13.0,195.0,428.32,351.94
2017,11,6,8,15,664.5,56.5,1.8,13.0,239.0,469.89,387.36
2017,11,6,8,30,711.0,61.0,1.9,13.0,283.0,514.97,424.27
2017,11,6,8,45,500.0,104.5,2.0,13.5,271.5,443.91,365.93
2017,11,6,9,0,289.0,148.0,2.1,14.0,260.0,355.05,292.31
2017,11,6,9,15,557.5,109.5,2.05,14.0,350.5,498.1,408.86
2017,11,6,9,30,826.0,71.0,2.0,14.0,441.0,627.53,509.22
2017,11,6,9,45,835.0,75.0,2.0,14.5,471.0,638.75,514.71
2017,11,6,10,0,844.0,79.0,2.0,15.0,501.0,646.99,518.78
2017,11,6,10,15,855.5,80.0,1.95,15.0,526.0,650.43,519.94
2017,11,6,10,30,867.0,81.0,1.9,15.0,551.0,647.83,516.66
2017,11,6,10,45,873.0,82.5,1.9,15.5,568.5,642.48,510.5
2017,11,6,11,0,879.0,84.0,1.9,16.0,586.0,634.03,501.98
2017,11,6,11,15,883.5,84.5,1.95,16.0,596.0,620.54,490.85
2017,11,6,11,30,888.0,85.0,2.0,16.0,606.0,604.05,477.28
2017,11,6,11,45,890.5,85.0,2.05,16.0,609.0,582.97,460.0
2017,11,6,12,0,893.0,85.0,2.1,16.0,612.0,559.08,440.22
2017,11,6,12,15,892.0,84.5,2.15,16.0,606.5,530.23,416.21
2017,11,6,12,30,891.0,84.0,2.2,16.0,601.0,498.96,389.76
2017,11,6,12,45,894.5,80.0,2.25,16.5,589.0,464.08,359.15
2017,11,6,13,0,898.0,76.0,2.3,17.0,577.0,426.81,325.94
2017,11,6,13,15,890.5,75.0,2.3,17.0,556.5,386.1,289.87
2017,11,6,13,30,883.0,74.0,2.3,17.0,536.0,344.05,252.02
2017,11,6,13,45,873.0,72.0,2.3,17.0,508.5,299.32,211.61
2017,11,6,14,0,863.0,70.0,2.3,17.0,481.0,253.9,170.62
2017,11,6,14,15,846.0,68.0,2.25,16.5,447.0,202.11,125.95
2017,11,6,14,30,829.0,66.0,2.2,16.0,413.0,155.09,87.76
2017,11,6,14,45,805.0,63.5,2.2,16.0,373.5,107.83,55.15
2017,11,6,15,0,781.0,61.0,2.2,16.0,334.0,62.21,34.42
2017,11,6,15,15,745.5,57.5,2.25,15.5,290.5,42.51,32.31
2017,11,6,15,30,710.0,54.0,2.3,15.0,247.0,41.11,31.11
2017,11,6,15,45,654.0,49.0,2.4,15.0,201.5,38.37,28.54
2017,11,6,16,0,598.0,44.0,2.5,15.0,156.0,35.64,25.86
2017,11,6,16,15,505.5,36.5,2.55,14.5,112.5,27.85,18.61
2017,11,6,16,30,413.0,29.0,2.6,14.0,69.0,22.98,13.19
2017,11,6,16,45,206.5,14.5,2.65,13.5,34.5,11.22,0.0
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,7,6,45,104.5,9.0,3.7,8.0,14.0,50.56,0.0
2017,11,7,7,0,209.0,18.0,3.8,8.0,28.0,128.27,0.0
2017,11,7,7,15,333.0,29.5,3.8,8.5,66.5,217.94,164.44
2017,11,7,7,30,457.0,41.0,3.8,9.0,105.0,301.89,246.77
2017,11,7,7,45,522.5,49.5,3.85,9.5,148.5,358.28,298.56
2017,11,7,8,0,588.0,58.0,3.9,10.0,192.0,416.67,349.88
2017,11,7,8,15,636.5,63.5,3.8,10.5,236.5,463.0,389.34
2017,11,7,8,30,685.0,69.0,3.7,11.0,281.0,509.25,427.17
2017,11,7,8,45,714.5,74.5,3.65,12.0,322.0,543.29,453.08
2017,11,7,9,0,744.0,80.0,3.6,13.0,363.0,575.73,476.75
2017,11,7,9,15,768.0,83.0,3.45,13.5,400.5,597.31,491.91
2017,11,7,9,30,792.0,86.0,3.3,14.0,438.0,619.41,506.93
2017,11,7,9,45,805.0,89.5,3.15,14.5,468.5,632.33,514.39
2017,11,7,10,0,818.0,93.0,3.0,15.0,499.0,642.36,519.44
2017,11,7,10,15,830.0,95.0,2.65,15.0,524.0,647.14,520.49
2017,11,7,10,30,842.0,97.0,2.3,15.0,549.0,648.84,518.91
2017,11,7,10,45,851.0,97.5,1.95,15.5,567.0,643.92,511.15
2017,11,7,11,0,860.0,98.0,1.6,16.0,585.0,635.89,500.78
2017,11,7,11,15,864.5,98.5,1.45,16.0,595.0,622.04,488.18
2017,11,7,11,30,869.0,99.0,1.3,16.0,605.0,605.21,473.24
2017,11,7,11,45,873.0,98.0,1.15,16.5,608.0,583.66,453.79
2017,11,7,12,0,877.0,97.0,1.0,17.0,611.0,559.3,432.06
2017,11,7,12,15,875.5,96.5,0.95,17.0,605.5,529.96,407.88
2017,11,7,12,30,874.0,96.0,0.9,17.0,600.0,498.29,381.49
2017,11,7,12,45,889.5,88.0,0.9,17.5,590.5,464.59,352.55
2017,11,7,13,0,905.0,80.0,0.9,18.0,581.0,430.15,322.16
2017,11,7,13,15,897.5,79.0,0.9,18.0,560.0,389.17,286.85
2017,11,7,13,30,890.0,78.0,0.9,18.0,539.0,346.84,249.74
2017,11,7,13,45,881.0,75.5,0.95,18.0,511.5,301.65,209.99
2017,11,7,14,0,872.0,73.0,1.0,18.0,484.0,251.46,166.14
2017,11,7,14,15,854.5,71.0,1.1,18.0,449.5,203.54,125.25
2017,11,7,14,30,837.0,69.0,1.2,18.0,415.0,156.13,87.43
2017,11,7,14,45,815.0,65.5,1.3,18.0,375.5,107.87,54.9
2017,11,7,15,0,793.0,62.0,1.4,18.0,336.0,61.08,34.38
2017,11,7,15,15,755.0,58.0,1.3,17.5,291.5,43.11,32.58
2017,11,7,15,30,717.0,54.0,1.2,17.0,247.0,41.28,31.01
2017,11,7,15,45,661.5,48.5,1.2,17.0,201.0,38.09,28.05
2017,11,7,16,0,606.0,43.0,1.2,17.0,155.0,34.87,24.95
2017,11,7,16,15,509.5,35.5,1.15,16.5,111.0,29.61,19.94
2017,11,7,16,30,413.0,28.0,1.1,16.0,67.0,22.19,12.22
2017,11,7,16,45,206.5,14.0,1.1,16.0,33.5,10.86,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,1.5,3.3,12.5,1.5,1.43,0.0
2017,11,8,7,0,0.0,3.0,3.4,13.0,3.0,2.77,0.0
2017,11,8,7,15,0.0,8.5,3.6,13.0,8.5,7.87,0.36
2017,11,8,7,30,0.0,14.0,3.8,13.0,14.0,12.97,5.17
2017,11,8,7,45,0.0,20.5,4.05,13.5,20.5,19.0,10.49
2017,11,8,8,0,0.0,27.0,4.3,14.0,27.0,25.04,15.77
2017,11,8,8,15,0.0,33.5,4.4,14.0,33.5,31.09,21.04
2017,11,8,8,30,0.0,40.0,4.5,14.0,40.0,37.14,26.25
2017,11,8,8,45,0.0,45.5,4.65,14.5,45.5,42.27,30.56
2017,11,8,9,0,0.0,51.0,4.8,15.0,51.0,47.39,34.8
2017,11,8,9,15,0.0,76.0,4.9,15.0,76.0,70.74,54.49
2017,11,8,9,30,0.0,101.0,5.0,15.0,101.0,95.16,74.91
2017,11,8,9,45,2.5,133.5,5.1,15.0,135.0,128.79,102.9
2017,11,8,10,0,5.0,166.0,5.2,15.0,169.0,162.41,130.59
2017,11,8,10,15,2.5,88.5,5.25,15.0,90.0,84.08,65.25
2017,11,8,10,30,0.0,11.0,5.3,15.0,11.0,10.21,2.99
2017,11,8,10,45,6.0,104.5,5.4,15.5,108.0,101.36,79.5
2017,11,8,11,0,12.0,198.0,5.5,16.0,205.0,194.55,155.84
2017,11,8,11,15,6.0,136.5,5.6,16.0,140.0,131.31,103.77
2017,11,8,11,30,0.0,75.0,5.7,16.0,75.0,69.85,52.81
2017,11,8,11,45,2.0,129.0,5.8,16.5,130.0,121.42,95.39
2017,11,8,12,0,4.0,183.0,5.9,17.0,185.0,172.42,136.88
2017,11,8,12,15,3.0,179.5,6.0,17.0,181.0,168.02,133.26
2017,11,8,12,30,2.0,176.0,6.1,17.0,177.0,163.7,129.81
2017,11,8,12,45,1.0,116.0,6.25,17.0,116.5,108.16,84.34
2017,11,8,13,0,0.0,56.0,6.4,17.0,56.0,52.1,37.96
2017,11,8,13,15,0.0,32.0,6.45,17.0,32.0,29.74,19.32
2017,11,8,13,30,0.0,8.0,6.5,17.0,8.0,7.42,0.59
2017,11,8,13,45,0.0,12.0,6.6,17.0,12.0,11.14,3.73
2017,11,8,14,0,0.0,16.0,6.7,17.0,16.0,14.85,6.88
2017,11,8,14,15,0.0,27.0,6.65,17.0,27.0,25.06,15.54
2017,11,8,14,30,0.0,38.0,6.6,17.0,38.0,35.29,24.22
2017,11,8,14,45,0.0,34.0,6.6,17.0,34.0,31.56,21.12
2017,11,8,15,0,0.0,30.0,6.6,17.0,30.0,27.84,17.99
2017,11,8,15,15,0.0,26.0,6.5,17.0,26.0,24.11,15.78
2017,11,8,15,30,0.0,22.0,6.4,17.0,22.0,20.39,12.45
2017,11,8,15,45,0.0,17.5,6.3,17.0,17.5,16.21,8.68
2017,11,8,16,0,0.0,13.0,6.2,17.0,13.0,12.04,4.89
2017,11,8,16,15,0.0,9.0,6.1,16.5,9.0,8.33,1.52
2017,11,8,16,30,0.0,5.0,6.0,16.0,5.0,4.62,0.0
2017,11,8,16,45,0.0,2.5,5.95,16.0,2.5,2.31,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.0,1.55,13.5,5.0,4.77,0.0
2017,11,9,7,0,0.0,10.0,1.5,14.0,10.0,9.27,0.0
2017,11,9,7,15,0.0,26.5,1.55,14.5,26.5,26.26,13.93
2017,11,9,7,30,0.0,43.0,1.6,15.0,43.0,43.86,30.56
2017,11,9,7,45,6.0,61.0,1.7,15.5,62.0,65.66,49.49
2017,11,9,8,0,12.0,79.0,1.8,16.0,81.0,87.19,68.03
2017,11,9,8,15,17.5,95.5,1.8,16.0,100.5,106.57,84.64
2017,11,9,8,30,23.0,112.0,1.8,16.0,120.0,133.1,106.94
2017,11,9,8,45,26.5,128.0,1.85,16.5,137.5,151.19,121.68
2017,11,9,9,0,30.0,144.0,1.9,17.0,155.0,169.16,136.07
2017,11,9,9,15,32.5,158.0,1.95,17.0,171.0,184.02,147.96
2017,11,9,9,30,35.0,172.0,2.0,17.0,187.0,198.72,159.62
2017,11,9,9,45,48.0,189.0,2.1,17.5,211.5,223.24,178.99
2017,11,9,10,0,61.0,206.0,2.2,18.0,236.0,247.37,197.77
2017,11,9,10,15,54.0,212.5,2.25,18.0,240.0,246.99,196.91
2017,11,9,10,30,47.0,219.0,2.3,18.0,244.0,246.59,196.14
2017,11,9,10,45,47.5,226.5,2.4,18.5,252.5,251.82,199.67
2017,11,9,11,0,48.0,234.0,2.5,19.0,261.0,256.81,202.99
2017,11,9,11,15,32.0,221.5,2.55,19.0,240.0,232.1,183.05
2017,11,9,11,30,16.0,209.0,2.6,19.0,219.0,205.22,161.45
2017,11,9,11,45,16.0,210.0,2.7,19.0,219.5,204.93,161.24
2017,11,9,12,0,16.0,211.0,2.8,19.0,220.0,204.59,160.95
2017,11,9,12,15,441.5,149.0,2.85,19.0,399.5,359.53,284.26
2017,11,9,12,30,867.0,87.0,2.9,19.0,579.0,480.48,373.47
2017,11,9,12,45,660.5,142.5,3.0,19.0,512.5,411.22,317.74
2017,11,9,13,0,454.0,198.0,3.1,19.0,446.0,352.09,271.5
2017,11,9,13,15,489.5,180.5,3.1,19.0,438.5,327.21,249.24
2017,11,9,13,30,525.0,163.0,3.1,19.0,431.0,298.83,223.3
2017,11,9,13,45,578.5,138.5,3.15,19.0,419.0,266.41,192.88
2017,11,9,14,0,632.0,114.0,3.2,19.0,407.0,227.09,156.28
2017,11,9,14,15,621.5,107.0,3.2,18.5,378.0,186.8,122.05
2017,11,9,14,30,611.0,100.0,3.2,18.0,349.0,146.83,90.25
2017,11,9,14,45,661.0,84.5,3.2,18.0,329.5,104.4,58.78
2017,11,9,15,0,711.0,69.0,3.2,18.0,310.0,61.43,38.6
2017,11,9,15,15,670.5,64.5,3.15,17.5,268.0,44.4,33.68
2017,11,9,15,30,630.0,60.0,3.1,17.0,226.0,42.6,32.13
2017,11,9,15,45,570.5,54.0,3.05,17.0,182.5,39.53,29.25
2017,11,9,16,0,511.0,48.0,3.0,17.0,139.0,36.43,26.22
2017,11,9,16,15,409.5,39.0,2.75,16.5,98.0,30.48,20.54
2017,11,9,16,30,308.0,30.0,2.5,16.0,57.0,24.34,13.33
2017,11,9,16,45,154.0,15.0,2.3,15.5,28.5,11.94,0.0
