Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.0,2.2,13.5,6.0,5.72,0.0
2017,11,10,7,0,0.0,12.0,2.2,14.0,12.0,11.44,0.0
2017,11,10,7,15,25.5,28.5,2.3,14.0,32.0,45.04,27.11
2017,11,10,7,30,51.0,45.0,2.4,14.0,52.0,84.07,63.85
2017,11,10,7,45,65.5,64.0,2.55,14.5,76.0,114.27,90.61
2017,11,10,8,0,80.0,83.0,2.7,15.0,100.0,144.18,116.61
2017,11,10,8,15,90.0,101.0,2.7,15.0,124.5,170.12,138.99
2017,11,10,8,30,100.0,119.0,2.7,15.0,149.0,195.89,160.78
2017,11,10,8,45,106.5,136.0,2.7,15.5,172.5,218.06,178.81
2017,11,10,9,0,113.0,153.0,2.7,16.0,196.0,239.85,196.12
2017,11,10,9,15,225.0,159.0,2.7,16.0,253.5,323.28,265.02
2017,11,10,9,30,337.0,165.0,2.7,16.0,311.0,398.88,325.97
2017,11,10,9,45,199.0,184.5,2.75,16.5,272.5,322.29,261.76
2017,11,10,10,0,61.0,204.0,2.8,17.0,234.0,245.13,196.86
2017,11,10,10,15,111.5,220.0,2.85,17.0,278.0,298.68,240.36
2017,11,10,10,30,162.0,236.0,2.9,17.0,322.0,343.05,275.58
2017,11,10,10,45,81.0,199.5,2.95,17.5,242.5,244.72,195.65
2017,11,10,11,0,0.0,163.0,3.0,18.0,163.0,153.47,120.6
2017,11,10,11,15,5.5,181.0,3.05,18.0,184.5,173.41,136.87
2017,11,10,11,30,11.0,199.0,3.1,18.0,206.0,192.86,152.47
2017,11,10,11,45,7.5,191.0,3.15,18.0,196.0,182.46,143.98
2017,11,10,12,0,4.0,183.0,3.2,18.0,186.0,172.39,135.85
2017,11,10,12,15,189.5,205.0,3.15,18.0,312.5,284.42,225.89
2017,11,10,12,30,375.0,227.0,3.1,18.0,439.0,380.39,299.21
2017,11,10,12,45,216.0,229.0,3.1,18.0,350.5,299.04,234.89
2017,11,10,13,0,57.0,231.0,3.1,18.0,262.0,229.8,181.19
2017,11,10,13,15,431.5,159.5,3.0,18.0,379.5,287.76,220.48
2017,11,10,13,30,806.0,88.0,2.9,18.0,497.0,319.16,233.03
2017,11,10,13,45,417.0,133.0,2.85,18.0,344.5,218.15,159.87
2017,11,10,14,0,28.0,178.0,2.8,18.0,192.0,160.65,126.18
2017,11,10,14,15,49.5,172.5,2.65,17.5,193.5,155.75,121.7
2017,11,10,14,30,71.0,167.0,2.5,17.0,195.0,148.35,115.16
2017,11,10,14,45,67.5,151.5,2.45,17.0,176.0,129.84,100.87
2017,11,10,15,0,64.0,136.0,2.4,17.0,157.0,111.7,87.74
2017,11,10,15,15,349.5,96.5,2.25,17.0,189.5,68.99,55.37
2017,11,10,15,30,635.0,57.0,2.1,17.0,222.0,40.32,30.1
2017,11,10,15,45,580.0,50.5,2.0,17.0,179.0,36.73,26.79
2017,11,10,16,0,525.0,44.0,1.9,17.0,136.0,33.05,23.26
2017,11,10,16,15,424.0,35.5,1.75,16.0,95.5,27.42,17.93
2017,11,10,16,30,323.0,27.0,1.6,15.0,55.0,21.6,10.94
2017,11,10,16,45,161.5,13.5,1.45,14.5,27.5,12.87,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,10.0,0.7,12.0,10.0,0.0,0.0
2017,11,11,7,0,0.0,20.0,0.7,12.0,20.0,19.06,0.0
2017,11,11,7,15,233.5,27.0,0.7,12.5,56.0,163.36,108.16
2017,11,11,7,30,467.0,34.0,0.7,13.0,92.0,291.74,228.71
2017,11,11,7,45,543.5,40.5,0.7,13.5,135.5,350.17,280.33
2017,11,11,8,0,620.0,47.0,0.7,14.0,179.0,407.77,328.8
2017,11,11,8,15,668.0,51.5,0.7,14.0,222.5,453.09,366.34
2017,11,11,8,30,716.0,56.0,0.7,14.0,266.0,498.15,402.2
2017,11,11,8,45,747.5,59.5,0.7,14.5,306.5,531.49,427.11
2017,11,11,9,0,779.0,63.0,0.7,15.0,347.0,563.21,449.92
2017,11,11,9,15,801.0,65.0,0.65,15.0,383.5,585.31,465.23
2017,11,11,9,30,823.0,67.0,0.6,15.0,420.0,605.0,478.37
2017,11,11,9,45,825.0,73.0,0.6,15.5,448.5,614.05,482.93
2017,11,11,10,0,827.0,79.0,0.6,16.0,477.0,620.07,485.23
2017,11,11,10,15,838.5,80.5,0.6,16.0,501.0,624.02,487.01
2017,11,11,10,30,850.0,82.0,0.6,16.0,525.0,624.93,486.52
2017,11,11,10,45,856.5,83.5,0.65,16.5,542.5,619.67,481.2
2017,11,11,11,0,863.0,85.0,0.7,17.0,560.0,611.34,473.6
2017,11,11,11,15,866.5,85.5,0.75,17.0,569.5,597.15,462.53
2017,11,11,11,30,870.0,86.0,0.8,17.0,579.0,580.04,449.11
2017,11,11,11,45,695.0,138.0,0.9,17.5,533.0,515.14,399.02
2017,11,11,12,0,520.0,190.0,1.0,18.0,487.0,451.51,349.9
2017,11,11,12,15,531.0,184.0,1.1,18.0,484.5,432.27,334.92
2017,11,11,12,30,542.0,178.0,1.2,18.0,482.0,411.03,317.53
2017,11,11,12,45,550.5,170.5,1.35,18.0,473.0,385.41,296.41
2017,11,11,13,0,559.0,163.0,1.5,18.0,464.0,358.02,273.22
2017,11,11,13,15,698.0,121.5,1.65,18.0,483.0,343.69,257.01
2017,11,11,13,30,837.0,80.0,1.8,18.0,502.0,318.76,230.23
2017,11,11,13,45,823.5,78.0,1.95,18.0,474.5,275.07,191.35
2017,11,11,14,0,810.0,76.0,2.1,18.0,447.0,231.15,152.46
2017,11,11,14,15,790.5,74.0,2.25,17.5,413.5,186.26,114.47
2017,11,11,14,30,771.0,72.0,2.4,17.0,380.0,142.16,80.11
2017,11,11,14,45,743.5,68.5,2.55,17.0,341.5,97.31,51.39
2017,11,11,15,0,716.0,65.0,2.7,17.0,303.0,54.56,42.69
2017,11,11,15,15,675.5,61.0,2.8,16.5,261.5,46.11,35.35
2017,11,11,15,30,635.0,57.0,2.9,16.0,220.0,40.47,30.36
2017,11,11,15,45,575.5,50.5,3.0,16.0,176.5,36.86,27.0
2017,11,11,16,0,516.0,44.0,3.1,16.0,133.0,33.18,23.44
2017,11,11,16,15,414.5,35.5,2.95,15.5,93.0,27.55,18.01
2017,11,11,16,30,313.0,27.0,2.8,15.0,53.0,21.74,10.64
2017,11,11,16,45,156.5,13.5,2.65,14.5,26.5,12.87,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,6,45,76.5,6.5,1.6,12.0,9.0,0.0,0.0
2017,11,12,7,0,153.0,13.0,1.6,12.0,18.0,76.16,0.0
2017,11,12,7,15,292.0,23.5,1.65,12.5,52.5,183.7,116.49
2017,11,12,7,30,431.0,34.0,1.7,13.0,87.0,272.77,214.46
2017,11,12,7,45,514.5,40.5,1.75,13.5,129.5,333.46,269.45
2017,11,12,8,0,598.0,47.0,1.8,14.0,172.0,393.61,321.29
2017,11,12,8,15,647.5,52.0,1.85,14.0,215.0,439.69,360.71
2017,11,12,8,30,697.0,57.0,1.9,14.0,258.0,485.64,398.64
2017,11,12,8,45,732.0,59.5,1.95,14.5,299.0,519.47,425.18
2017,11,12,9,0,767.0,62.0,2.0,15.0,340.0,551.81,449.7
2017,11,12,9,15,790.0,64.5,2.0,15.0,376.0,574.93,467.04
2017,11,12,9,30,813.0,67.0,2.0,15.0,412.0,595.7,482.21
2017,11,12,9,45,824.5,70.0,2.05,15.5,442.0,607.23,489.37
2017,11,12,10,0,836.0,73.0,2.1,16.0,472.0,615.89,494.21
2017,11,12,10,15,846.5,74.5,2.1,16.0,496.0,619.25,495.66
2017,11,12,10,30,857.0,76.0,2.1,16.0,520.0,616.85,492.78
2017,11,12,10,45,861.5,78.0,2.15,16.5,536.5,611.36,486.74
2017,11,12,11,0,866.0,80.0,2.2,17.0,553.0,602.86,478.34
2017,11,12,11,15,869.5,80.5,2.25,17.0,562.5,589.22,466.87
2017,11,12,11,30,873.0,81.0,2.3,17.0,572.0,572.68,453.0
2017,11,12,11,45,874.0,80.5,2.4,17.0,574.0,550.94,435.11
2017,11,12,12,0,875.0,80.0,2.5,17.0,576.0,526.55,414.77
2017,11,12,12,15,872.0,80.0,2.5,17.0,570.0,498.17,390.58
2017,11,12,12,30,869.0,80.0,2.5,17.0,564.0,467.56,364.12
2017,11,12,12,45,849.5,84.0,2.55,17.5,548.0,430.05,331.35
2017,11,12,13,0,830.0,88.0,2.6,18.0,532.0,392.97,298.39
2017,11,12,13,15,820.0,86.5,2.6,18.0,511.0,353.45,263.35
2017,11,12,13,30,810.0,85.0,2.6,18.0,490.0,313.02,227.02
2017,11,12,13,45,800.5,81.5,2.65,18.0,463.5,270.21,188.53
2017,11,12,14,0,791.0,78.0,2.7,18.0,437.0,226.89,149.87
2017,11,12,14,15,770.5,75.5,2.65,17.5,404.0,182.39,112.23
2017,11,12,14,30,750.0,73.0,2.6,17.0,371.0,138.82,78.46
2017,11,12,14,45,726.5,69.0,2.6,17.0,333.5,94.94,50.57
2017,11,12,15,0,703.0,65.0,2.6,17.0,296.0,52.78,41.13
2017,11,12,15,15,662.0,60.5,2.6,16.5,254.5,41.68,31.43
2017,11,12,15,30,621.0,56.0,2.6,16.0,213.0,39.76,29.73
2017,11,12,15,45,564.5,49.5,2.6,16.0,171.0,36.13,26.34
2017,11,12,16,0,508.0,43.0,2.6,16.0,129.0,32.42,22.75
2017,11,12,16,15,406.0,34.5,2.5,15.5,89.5,26.75,17.28
2017,11,12,16,30,304.0,26.0,2.4,15.0,50.0,20.9,9.59
2017,11,12,16,45,152.0,13.0,2.3,14.5,25.0,12.39,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,50.0,6.0,3.15,13.5,7.5,0.0,0.0
2017,11,13,7,0,100.0,12.0,3.2,14.0,15.0,52.77,0.0
2017,11,13,7,15,233.0,24.0,3.3,14.0,47.0,155.58,91.79
2017,11,13,7,30,366.0,36.0,3.4,14.0,79.0,242.43,189.98
2017,11,13,7,45,446.5,44.0,3.5,14.5,119.5,301.51,244.21
2017,11,13,8,0,527.0,52.0,3.6,15.0,160.0,363.69,298.31
2017,11,13,8,15,578.5,57.0,3.45,15.0,201.0,408.47,337.11
2017,11,13,8,30,630.0,62.0,3.3,15.0,242.0,453.54,374.76
2017,11,13,8,45,330.0,99.5,3.2,15.5,195.0,324.6,268.34
2017,11,13,9,0,30.0,137.0,3.1,16.0,148.0,161.51,130.31
2017,11,13,9,15,390.5,106.0,3.05,16.5,269.0,371.71,306.81
2017,11,13,9,30,751.0,75.0,3.0,17.0,390.0,563.49,458.61
2017,11,13,9,45,381.5,122.5,2.95,17.5,283.0,383.53,312.07
2017,11,13,10,0,12.0,170.0,2.9,18.0,176.0,171.25,135.76
2017,11,13,10,15,126.5,196.5,2.85,18.0,261.5,281.93,226.95
2017,11,13,10,30,241.0,223.0,2.8,18.0,347.0,383.42,307.36
2017,11,13,10,45,229.0,232.5,2.75,18.0,353.5,373.37,298.26
2017,11,13,11,0,217.0,242.0,2.7,18.0,360.0,369.7,294.54
2017,11,13,11,15,215.0,247.0,2.7,18.0,365.5,366.7,291.58
2017,11,13,11,30,213.0,252.0,2.7,18.0,371.0,362.97,288.03
2017,11,13,11,45,138.5,248.0,2.7,18.5,325.5,311.6,246.41
2017,11,13,12,0,64.0,244.0,2.7,19.0,280.0,261.08,205.73
2017,11,13,12,15,206.5,235.0,2.65,19.0,350.0,318.04,250.51
2017,11,13,12,30,349.0,226.0,2.6,19.0,420.0,364.41,284.88
2017,11,13,12,45,349.5,220.0,2.6,19.0,410.0,343.6,267.09
2017,11,13,13,0,350.0,214.0,2.6,19.0,400.0,322.01,248.68
2017,11,13,13,15,175.0,124.5,2.55,19.0,217.5,169.65,129.92
2017,11,13,13,30,0.0,35.0,2.5,19.0,35.0,32.52,21.5
2017,11,13,13,45,0.0,33.0,2.5,19.0,33.0,30.65,20.04
2017,11,13,14,0,0.0,31.0,2.5,19.0,31.0,28.79,18.52
2017,11,13,14,15,0.0,44.5,2.4,18.5,44.5,41.35,29.15
2017,11,13,14,30,0.0,58.0,2.3,18.0,58.0,53.93,39.83
2017,11,13,14,45,0.0,52.0,2.25,18.0,52.0,48.33,35.19
2017,11,13,15,0,0.0,46.0,2.2,18.0,46.0,42.73,32.16
2017,11,13,15,15,0.0,39.5,2.1,17.5,39.5,36.67,26.88
2017,11,13,15,30,0.0,33.0,2.0,17.0,33.0,30.62,21.53
2017,11,13,15,45,0.0,26.0,1.95,17.0,26.0,24.11,15.65
2017,11,13,16,0,0.0,19.0,1.9,17.0,19.0,17.61,9.73
2017,11,13,16,15,0.0,13.0,1.75,16.5,13.0,12.04,4.62
2017,11,13,16,30,0.0,7.0,1.6,16.0,7.0,6.48,0.0
2017,11,13,16,45,0.0,3.5,1.5,15.5,3.5,3.34,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,47.5,6.0,2.4,11.0,7.0,0.0,0.0
2017,11,14,7,0,95.0,12.0,2.4,11.0,14.0,50.39,0.0
2017,11,14,7,15,242.5,24.0,2.45,11.5,47.5,157.6,86.19
2017,11,14,7,30,390.0,36.0,2.5,12.0,81.0,252.36,197.74
2017,11,14,7,45,484.0,43.0,2.55,12.5,123.5,317.5,257.59
2017,11,14,8,0,578.0,50.0,2.6,13.0,166.0,386.24,317.09
2017,11,14,8,15,631.0,55.0,2.5,13.5,209.5,432.77,356.62
2017,11,14,8,30,684.0,60.0,2.4,14.0,253.0,476.4,392.28
2017,11,14,8,45,726.0,62.0,2.3,14.5,294.5,513.42,421.27
2017,11,14,9,0,768.0,64.0,2.2,15.0,336.0,549.11,448.09
2017,11,14,9,15,791.5,67.0,2.0,15.0,372.5,572.99,465.24
2017,11,14,9,30,815.0,70.0,1.8,15.0,409.0,594.51,479.96
2017,11,14,9,45,834.0,71.0,1.65,15.5,440.5,608.32,487.76
2017,11,14,10,0,853.0,72.0,1.5,16.0,472.0,619.32,493.1
2017,11,14,10,15,864.5,73.5,1.4,16.0,496.5,620.19,492.01
2017,11,14,10,30,876.0,75.0,1.3,16.0,521.0,621.38,490.97
2017,11,14,10,45,883.5,75.5,1.25,16.5,538.5,615.95,484.42
2017,11,14,11,0,891.0,76.0,1.2,17.0,556.0,607.43,475.55
2017,11,14,11,15,894.5,76.5,1.3,17.0,566.0,593.52,464.61
2017,11,14,11,30,898.0,77.0,1.4,17.0,576.0,576.63,451.16
2017,11,14,11,45,900.0,76.5,1.5,17.5,578.0,555.01,433.02
2017,11,14,12,0,902.0,76.0,1.6,18.0,580.0,530.62,412.37
2017,11,14,12,15,899.5,76.0,1.65,18.0,574.0,501.9,388.5
2017,11,14,12,30,897.0,76.0,1.7,18.0,568.0,470.85,362.22
2017,11,14,12,45,890.5,75.5,1.8,18.0,554.5,435.5,332.15
2017,11,14,13,0,884.0,75.0,1.9,18.0,541.0,398.39,299.89
2017,11,14,13,15,875.0,74.0,1.9,18.0,520.5,358.44,264.46
2017,11,14,13,30,866.0,73.0,1.9,18.0,500.0,317.3,227.51
2017,11,14,13,45,812.5,75.0,1.95,18.0,458.0,263.21,181.54
2017,11,14,14,0,759.0,77.0,2.0,18.0,416.0,215.68,141.45
2017,11,14,14,15,780.0,71.0,2.0,18.0,397.0,176.21,106.34
2017,11,14,14,30,801.0,65.0,2.0,18.0,378.0,133.8,72.2
2017,11,14,14,45,773.5,62.5,2.0,18.0,339.5,88.75,44.9
2017,11,14,15,0,746.0,60.0,2.0,18.0,301.0,45.71,34.76
2017,11,14,15,15,706.0,56.0,2.0,17.5,259.0,42.25,31.8
2017,11,14,15,30,666.0,52.0,2.0,17.0,217.0,40.38,30.13
2017,11,14,15,45,603.5,46.5,2.0,16.5,173.5,37.12,27.13
2017,11,14,16,0,541.0,41.0,2.0,16.0,130.0,30.97,21.44
2017,11,14,16,15,436.0,32.5,2.0,15.5,89.5,25.21,15.84
2017,11,14,16,30,331.0,24.0,2.0,15.0,49.0,19.25,7.43
2017,11,14,16,45,165.5,12.0,2.0,15.0,24.5,11.44,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,0.5,2.55,12.0,0.5,0.46,0.0
2017,11,15,7,30,0.0,1.0,2.8,12.0,1.0,0.92,0.0
2017,11,15,7,45,0.0,1.5,3.05,12.5,1.5,1.39,0.0
2017,11,15,8,0,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2017,11,15,8,15,0.0,3.0,3.35,13.0,3.0,2.78,0.0
2017,11,15,8,30,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,11,15,8,45,0.0,4.5,3.5,13.5,4.5,4.17,0.0
2017,11,15,9,0,0.0,5.0,3.6,14.0,5.0,4.63,0.0
2017,11,15,9,15,0.0,26.5,3.7,14.5,26.5,24.59,15.43
2017,11,15,9,30,0.0,48.0,3.8,15.0,48.0,44.6,32.38
2017,11,15,9,45,2.5,103.5,3.95,15.5,105.0,99.06,78.08
2017,11,15,10,0,5.0,159.0,4.1,16.0,162.0,155.79,124.76
2017,11,15,10,15,2.5,104.0,4.2,16.0,105.5,99.01,77.53
2017,11,15,10,30,0.0,49.0,4.3,16.0,49.0,45.56,32.77
2017,11,15,10,45,0.0,103.0,4.45,16.5,103.0,96.26,74.93
2017,11,15,11,0,0.0,157.0,4.6,17.0,157.0,147.81,117.07
2017,11,15,11,15,122.0,201.0,4.8,17.0,268.5,267.25,215.49
2017,11,15,11,30,244.0,245.0,5.0,17.0,380.0,371.81,299.17
2017,11,15,11,45,276.0,241.0,5.25,17.5,394.0,379.51,304.11
2017,11,15,12,0,308.0,237.0,5.5,18.0,408.0,380.65,303.9
2017,11,15,12,15,264.5,241.0,5.75,18.0,386.5,351.27,279.8
2017,11,15,12,30,221.0,245.0,6.0,18.0,365.0,322.43,256.24
2017,11,15,12,45,122.5,223.0,6.25,18.0,289.5,252.74,200.59
2017,11,15,13,0,24.0,201.0,6.5,18.0,214.0,192.04,152.48
2017,11,15,13,15,85.5,209.0,6.55,18.0,252.0,214.61,169.65
2017,11,15,13,30,147.0,217.0,6.6,18.0,290.0,230.58,180.52
2017,11,15,13,45,372.5,167.0,6.7,18.0,336.0,230.15,171.79
2017,11,15,14,0,598.0,117.0,6.8,18.0,382.0,213.27,147.15
2017,11,15,14,15,488.0,127.5,6.75,17.5,333.0,174.11,118.29
2017,11,15,14,30,378.0,138.0,6.7,17.0,284.0,144.29,99.56
2017,11,15,14,45,362.0,126.0,6.65,17.0,254.5,111.91,77.68
2017,11,15,15,0,346.0,114.0,6.6,17.0,225.0,80.99,65.97
2017,11,15,15,15,323.5,100.0,6.5,16.5,192.5,72.26,58.4
2017,11,15,15,30,301.0,86.0,6.4,16.0,160.0,63.25,50.42
2017,11,15,15,45,267.5,71.0,6.3,16.0,127.0,53.12,41.19
2017,11,15,16,0,234.0,56.0,6.2,16.0,94.0,42.63,31.51
2017,11,15,16,15,173.5,41.0,6.25,16.0,64.0,31.72,21.2
2017,11,15,16,30,113.0,26.0,6.3,16.0,34.0,20.4,7.51
2017,11,15,16,45,56.5,13.0,6.4,16.0,17.0,12.39,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,12.5,1.7,14.0,12.5,11.59,0.0
2017,11,16,7,30,0.0,25.0,1.8,14.0,25.0,23.21,13.06
2017,11,16,7,45,0.0,39.5,1.95,14.0,39.5,37.63,25.89
2017,11,16,8,0,0.0,54.0,2.1,14.0,54.0,52.28,38.72
2017,11,16,8,15,0.0,68.5,2.25,14.0,68.5,66.67,51.23
2017,11,16,8,30,0.0,83.0,2.4,14.0,83.0,80.9,63.46
2017,11,16,8,45,0.0,97.0,2.55,14.0,97.0,94.46,74.97
2017,11,16,9,0,0.0,111.0,2.7,14.0,111.0,107.94,86.26
2017,11,16,9,15,12.0,133.5,2.75,14.0,138.5,137.68,111.29
2017,11,16,9,30,24.0,156.0,2.8,14.0,166.0,167.35,135.95
2017,11,16,9,45,12.0,86.0,2.85,14.5,91.0,87.69,68.93
2017,11,16,10,0,0.0,16.0,2.9,15.0,16.0,14.85,6.99
2017,11,16,10,15,0.0,31.5,2.8,15.0,31.5,29.26,19.23
2017,11,16,10,30,0.0,47.0,2.7,15.0,47.0,43.7,31.39
2017,11,16,10,45,0.0,35.0,2.65,15.0,35.0,32.53,21.92
2017,11,16,11,0,0.0,23.0,2.6,15.0,23.0,21.36,12.46
2017,11,16,11,15,0.0,64.0,2.5,15.0,64.0,59.56,44.63
2017,11,16,11,30,0.0,105.0,2.4,15.0,105.0,97.94,76.55
2017,11,16,11,45,0.0,105.5,2.35,15.0,105.5,98.34,76.82
2017,11,16,12,0,0.0,106.0,2.3,15.0,106.0,98.75,77.14
2017,11,16,12,15,0.0,83.5,2.25,15.0,83.5,77.78,59.74
2017,11,16,12,30,0.0,61.0,2.2,15.0,61.0,56.76,42.23
2017,11,16,12,45,0.0,80.5,2.15,15.0,80.5,74.97,57.52
2017,11,16,13,0,0.0,100.0,2.1,15.0,100.0,92.93,72.52
2017,11,16,13,15,0.0,96.0,2.1,15.0,96.0,89.2,69.47
2017,11,16,13,30,0.0,92.0,2.1,15.0,92.0,85.48,66.47
2017,11,16,13,45,0.0,68.0,2.1,15.0,68.0,63.27,47.97
2017,11,16,14,0,0.0,44.0,2.1,15.0,44.0,40.88,29.16
2017,11,16,14,15,0.0,61.5,2.15,15.0,61.5,57.19,43.05
2017,11,16,14,30,0.0,79.0,2.2,15.0,79.0,73.18,56.63
2017,11,16,14,45,0.0,70.5,2.25,15.0,70.5,65.49,50.19
2017,11,16,15,0,0.0,62.0,2.3,15.0,62.0,57.66,45.84
2017,11,16,15,15,0.0,53.0,2.4,14.5,53.0,49.26,38.44
2017,11,16,15,30,0.0,44.0,2.5,14.0,44.0,40.87,30.94
2017,11,16,15,45,0.0,35.0,2.7,14.0,35.0,32.49,23.28
2017,11,16,16,0,0.0,26.0,2.9,14.0,26.0,24.12,15.56
2017,11,16,16,15,0.0,17.5,2.8,14.0,17.5,16.22,8.17
2017,11,16,16,30,0.0,9.0,2.7,14.0,9.0,8.33,0.0
2017,11,16,16,45,0.0,4.5,2.6,14.0,4.5,4.29,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,228.5,14.5,3.4,10.5,38.5,133.62,40.55
2017,11,17,7,30,457.0,29.0,3.5,11.0,77.0,265.66,205.0
2017,11,17,7,45,547.5,35.5,3.6,11.5,120.5,330.06,267.73
2017,11,17,8,0,638.0,42.0,3.7,12.0,164.0,397.54,327.48
2017,11,17,8,15,690.5,46.0,3.75,12.0,207.5,443.99,368.91
2017,11,17,8,30,743.0,50.0,3.8,12.0,251.0,490.36,408.76
2017,11,17,8,45,779.5,52.5,3.85,12.5,293.0,525.17,437.25
2017,11,17,9,0,816.0,55.0,3.9,13.0,335.0,558.48,463.52
2017,11,17,9,15,839.0,57.5,3.9,13.5,372.0,577.89,477.98
2017,11,17,9,30,862.0,60.0,3.9,14.0,409.0,598.95,493.13
2017,11,17,9,45,871.5,63.5,3.9,14.5,439.5,610.29,500.21
2017,11,17,10,0,881.0,67.0,3.9,15.0,470.0,618.66,504.75
2017,11,17,10,15,892.5,68.5,3.8,15.0,495.0,622.9,506.65
2017,11,17,10,30,904.0,70.0,3.7,15.0,520.0,624.02,506.0
2017,11,17,10,45,911.0,71.0,3.6,15.0,538.0,618.71,500.29
2017,11,17,11,0,918.0,72.0,3.5,15.0,556.0,610.23,492.01
2017,11,17,11,15,922.0,72.5,3.4,15.0,566.0,596.35,479.43
2017,11,17,11,30,926.0,73.0,3.3,15.0,576.0,579.41,464.29
2017,11,17,11,45,927.0,73.0,3.2,15.5,578.5,557.38,444.14
2017,11,17,12,0,928.0,73.0,3.1,16.0,581.0,532.53,421.54
2017,11,17,12,15,926.0,72.5,3.05,16.0,575.5,503.09,395.91
2017,11,17,12,30,924.0,72.0,3.0,16.0,570.0,471.22,367.84
2017,11,17,12,45,911.5,74.0,3.0,16.0,555.5,435.26,336.11
2017,11,17,13,0,899.0,76.0,3.0,16.0,541.0,397.83,302.57
2017,11,17,13,15,890.0,75.0,3.05,16.0,520.5,357.55,266.16
2017,11,17,13,30,881.0,74.0,3.1,16.0,500.0,316.06,228.22
2017,11,17,13,45,868.5,72.0,3.15,16.5,472.5,268.16,184.71
2017,11,17,14,0,856.0,70.0,3.2,17.0,445.0,223.1,144.12
2017,11,17,14,15,837.0,68.0,3.25,16.5,411.5,176.89,105.24
2017,11,17,14,30,818.0,66.0,3.3,16.0,378.0,131.33,70.81
2017,11,17,14,45,791.5,63.0,3.35,16.0,339.0,85.44,43.84
2017,11,17,15,0,765.0,60.0,3.4,16.0,300.0,44.58,34.05
2017,11,17,15,15,724.0,56.0,3.35,15.5,257.5,42.66,32.42
2017,11,17,15,30,683.0,52.0,3.3,15.0,215.0,40.8,30.72
2017,11,17,15,45,620.0,46.0,3.25,15.0,171.0,37.06,27.18
2017,11,17,16,0,557.0,40.0,3.2,15.0,127.0,33.31,23.48
2017,11,17,16,15,445.0,31.5,3.2,14.0,86.5,24.63,15.25
2017,11,17,16,30,333.0,23.0,3.2,13.0,46.0,18.61,5.17
2017,11,17,16,45,166.5,11.5,3.25,12.5,23.0,10.96,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,18,7,15,219.0,15.0,3.35,8.5,37.0,128.87,22.8
2017,11,18,7,30,438.0,30.0,3.5,9.0,74.0,262.31,201.86
2017,11,18,7,45,526.5,37.0,3.7,9.5,117.0,319.27,260.32
2017,11,18,8,0,615.0,44.0,3.9,10.0,160.0,385.6,319.84
2017,11,18,8,15,669.0,49.0,3.85,10.0,203.5,433.49,362.74
2017,11,18,8,30,723.0,54.0,3.8,10.0,247.0,481.36,404.05
2017,11,18,8,45,756.0,58.0,3.8,10.5,288.5,515.58,432.23
2017,11,18,9,0,789.0,62.0,3.8,11.0,330.0,548.22,458.09
2017,11,18,9,15,813.0,64.5,3.7,11.5,366.5,571.81,475.7
2017,11,18,9,30,837.0,67.0,3.6,12.0,403.0,593.01,490.81
2017,11,18,9,45,857.5,68.0,3.5,12.5,435.5,607.7,500.41
2017,11,18,10,0,878.0,69.0,3.4,13.0,468.0,616.26,505.03
2017,11,18,10,15,889.0,70.5,3.3,13.5,492.5,620.18,505.71
2017,11,18,10,30,900.0,72.0,3.2,14.0,517.0,620.99,503.85
2017,11,18,10,45,907.0,72.5,3.15,14.5,534.5,615.18,496.97
2017,11,18,11,0,914.0,73.0,3.1,15.0,552.0,606.23,487.59
2017,11,18,11,15,917.5,73.5,3.0,15.0,562.0,592.17,474.89
2017,11,18,11,30,921.0,74.0,2.9,15.0,572.0,575.09,459.65
2017,11,18,11,45,920.5,74.5,2.8,15.5,574.0,552.95,439.46
2017,11,18,12,0,920.0,75.0,2.7,16.0,576.0,528.08,416.9
2017,11,18,12,15,918.0,75.0,2.65,16.0,570.5,499.4,391.93
2017,11,18,12,30,916.0,75.0,2.6,16.0,565.0,468.3,364.54
2017,11,18,12,45,909.5,74.5,2.55,16.5,551.5,432.68,332.44
2017,11,18,13,0,903.0,74.0,2.5,17.0,538.0,395.25,298.38
2017,11,18,13,15,894.0,73.0,2.45,17.0,517.5,354.95,262.08
2017,11,18,13,30,885.0,72.0,2.4,17.0,497.0,313.43,224.31
2017,11,18,13,45,870.5,70.5,2.4,17.0,469.0,269.14,184.41
2017,11,18,14,0,856.0,69.0,2.4,17.0,441.0,220.48,141.55
2017,11,18,14,15,802.5,66.0,2.35,16.5,394.0,168.56,99.73
2017,11,18,14,30,749.0,63.0,2.3,16.0,347.0,120.6,64.88
2017,11,18,14,45,709.0,64.5,2.25,16.0,311.0,81.4,43.34
2017,11,18,15,0,669.0,66.0,2.2,16.0,275.0,45.07,34.49
2017,11,18,15,15,632.0,60.5,2.1,15.5,235.5,42.38,32.17
2017,11,18,15,30,595.0,55.0,2.0,15.0,196.0,39.64,29.7
2017,11,18,15,45,524.0,50.0,1.95,15.0,155.5,37.26,27.36
2017,11,18,16,0,453.0,45.0,1.9,15.0,115.0,34.96,24.91
2017,11,18,16,15,359.5,34.0,1.95,14.5,77.5,26.99,17.15
2017,11,18,16,30,266.0,23.0,2.0,14.0,40.0,18.67,4.38
2017,11,18,16,45,133.0,11.5,2.1,13.5,20.0,10.96,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,19,7,15,197.5,15.0,1.95,9.0,34.0,118.24,1.01
2017,11,19,7,30,395.0,30.0,2.0,9.0,68.0,241.24,182.81
2017,11,19,7,45,485.0,37.5,2.05,9.5,109.5,302.95,245.06
2017,11,19,8,0,575.0,45.0,2.1,10.0,151.0,368.46,303.09
2017,11,19,8,15,630.0,50.5,1.95,10.0,194.0,412.02,341.64
2017,11,19,8,30,685.0,56.0,1.8,10.0,237.0,460.14,382.04
2017,11,19,8,45,721.5,60.0,1.7,10.5,277.5,495.68,410.29
2017,11,19,9,0,758.0,64.0,1.6,11.0,318.0,529.81,436.23
2017,11,19,9,15,783.0,66.5,1.45,11.5,354.5,553.63,452.9
2017,11,19,9,30,808.0,69.0,1.3,12.0,391.0,575.17,467.07
2017,11,19,9,45,768.0,77.5,1.15,13.0,402.0,561.74,453.04
2017,11,19,10,0,728.0,86.0,1.0,14.0,413.0,545.23,436.9
2017,11,19,10,15,770.0,89.0,1.15,14.5,452.0,569.36,454.6
2017,11,19,10,30,812.0,92.0,1.3,15.0,491.0,590.37,469.2
2017,11,19,10,45,706.5,118.0,1.45,15.5,474.0,546.95,434.59
2017,11,19,11,0,601.0,144.0,1.6,16.0,457.0,501.01,398.24
2017,11,19,11,15,670.5,126.0,1.5,16.0,481.5,508.46,403.09
2017,11,19,11,30,740.0,108.0,1.4,16.0,506.0,511.26,403.56
2017,11,19,11,45,723.5,117.5,1.35,16.0,508.0,492.7,387.32
2017,11,19,12,0,707.0,127.0,1.3,16.0,510.0,472.38,369.71
2017,11,19,12,15,771.5,110.5,1.2,16.0,524.5,462.73,359.6
2017,11,19,12,30,836.0,94.0,1.1,16.0,539.0,449.02,345.45
2017,11,19,12,45,637.0,140.0,1.05,16.5,474.5,381.28,291.73
2017,11,19,13,0,438.0,186.0,1.0,17.0,410.0,323.4,246.94
2017,11,19,13,15,428.5,181.5,1.2,17.0,393.5,295.67,224.01
2017,11,19,13,30,419.0,177.0,1.4,17.0,377.0,267.86,200.41
2017,11,19,13,45,387.0,170.0,1.6,17.0,347.0,232.76,171.61
2017,11,19,14,0,355.0,163.0,1.8,17.0,317.0,202.64,147.18
2017,11,19,14,15,450.0,133.0,1.95,17.0,312.5,169.1,115.27
2017,11,19,14,30,545.0,103.0,2.1,17.0,308.0,129.8,80.76
2017,11,19,14,45,516.0,97.5,2.3,17.0,275.5,94.71,60.07
2017,11,19,15,0,487.0,92.0,2.5,17.0,243.0,65.59,52.4
2017,11,19,15,15,455.0,82.0,2.3,16.5,207.5,59.46,47.09
2017,11,19,15,30,423.0,72.0,2.1,16.0,172.0,53.14,41.47
2017,11,19,15,45,380.5,60.0,1.95,15.5,136.0,45.05,34.12
2017,11,19,16,0,338.0,48.0,1.8,15.0,100.0,36.68,26.37
2017,11,19,16,15,257.5,35.0,1.6,14.5,67.0,27.15,17.21
2017,11,19,16,30,177.0,22.0,1.4,14.0,34.0,17.3,2.85
2017,11,19,16,45,88.5,11.0,1.25,14.0,17.0,10.48,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
