Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,2.95,14.0,11.0,10.2,0.0
2017,11,20,7,30,0.0,22.0,3.0,14.0,22.0,20.42,10.16
2017,11,20,7,45,0.0,36.0,3.15,14.5,36.0,34.23,22.77
2017,11,20,8,0,0.0,50.0,3.3,15.0,50.0,48.39,35.12
2017,11,20,8,15,0.0,64.5,3.25,15.0,64.5,62.85,47.7
2017,11,20,8,30,0.0,79.0,3.2,15.0,79.0,77.12,59.98
2017,11,20,8,45,0.0,93.5,3.15,15.5,93.5,91.26,71.85
2017,11,20,9,0,0.0,108.0,3.1,16.0,108.0,105.29,83.44
2017,11,20,9,15,0.0,102.5,3.0,16.0,102.5,98.07,77.3
2017,11,20,9,30,0.0,97.0,2.9,16.0,97.0,91.69,71.85
2017,11,20,9,45,0.0,114.5,2.85,16.5,114.5,108.76,85.79
2017,11,20,10,0,0.0,132.0,2.8,17.0,132.0,125.71,99.45
2017,11,20,10,15,0.0,114.0,2.75,17.0,114.0,107.34,84.12
2017,11,20,10,30,0.0,96.0,2.7,17.0,96.0,89.7,69.44
2017,11,20,10,45,22.0,154.5,2.7,17.0,166.0,162.89,129.85
2017,11,20,11,0,44.0,213.0,2.7,17.0,236.0,232.55,185.99
2017,11,20,11,15,42.5,216.0,2.7,17.0,238.5,231.96,185.07
2017,11,20,11,30,41.0,219.0,2.7,17.0,241.0,231.29,184.32
2017,11,20,11,45,39.0,218.5,2.7,17.5,239.5,226.93,180.3
2017,11,20,12,0,37.0,218.0,2.7,18.0,238.0,222.59,176.36
2017,11,20,12,15,72.0,227.5,2.65,18.0,266.0,244.23,193.43
2017,11,20,12,30,107.0,237.0,2.6,18.0,294.0,263.11,207.84
2017,11,20,12,45,122.5,232.5,2.6,18.5,296.0,259.32,203.82
2017,11,20,13,0,138.0,228.0,2.6,19.0,298.0,253.16,197.8
2017,11,20,13,15,91.5,211.0,2.55,19.0,256.5,216.81,169.32
2017,11,20,13,30,45.0,194.0,2.5,19.0,215.0,183.84,143.96
2017,11,20,13,45,22.5,144.0,2.45,19.0,154.5,133.74,104.2
2017,11,20,14,0,0.0,94.0,2.4,19.0,94.0,86.82,66.76
2017,11,20,14,15,0.0,86.5,2.25,19.0,86.5,79.94,61.23
2017,11,20,14,30,0.0,79.0,2.1,19.0,79.0,73.08,55.63
2017,11,20,14,45,0.0,70.5,2.0,19.0,70.5,65.38,49.29
2017,11,20,15,0,0.0,62.0,1.9,19.0,62.0,57.66,45.09
2017,11,20,15,15,0.0,53.0,1.75,18.5,53.0,49.27,37.79
2017,11,20,15,30,0.0,44.0,1.6,18.0,44.0,40.88,30.38
2017,11,20,15,45,0.0,34.5,1.5,18.0,34.5,32.03,22.41
2017,11,20,16,0,0.0,25.0,1.4,18.0,25.0,23.19,14.4
2017,11,20,16,15,0.0,16.5,1.3,17.5,16.5,15.29,7.05
2017,11,20,16,30,0.0,8.0,1.2,17.0,8.0,7.41,0.0
2017,11,20,16,45,0.0,4.0,1.2,17.0,4.0,3.81,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,15,169.5,14.0,3.6,13.0,29.0,102.29,0.0
2017,11,21,7,30,339.0,28.0,3.7,13.0,58.0,211.32,153.32
2017,11,21,7,45,428.0,36.0,3.85,13.5,96.5,270.74,215.9
2017,11,21,8,0,517.0,44.0,4.0,14.0,135.0,334.26,272.5
2017,11,21,8,15,573.0,49.5,3.9,14.0,175.5,380.26,313.48
2017,11,21,8,30,629.0,55.0,3.8,14.0,216.0,426.9,353.56
2017,11,21,8,45,625.5,64.0,3.75,14.5,247.0,444.43,368.12
2017,11,21,9,0,622.0,73.0,3.7,15.0,278.0,459.58,379.94
2017,11,21,9,15,401.5,118.5,3.5,15.0,256.5,382.11,315.43
2017,11,21,9,30,181.0,164.0,3.3,15.0,235.0,285.46,234.33
2017,11,21,9,45,342.5,151.5,3.15,15.5,299.0,373.23,306.47
2017,11,21,10,0,504.0,139.0,3.0,16.0,363.0,462.05,376.47
2017,11,21,10,15,513.0,146.0,2.8,16.0,384.5,470.45,381.37
2017,11,21,10,30,522.0,153.0,2.6,16.0,406.0,476.82,384.91
2017,11,21,10,45,672.5,116.5,2.4,16.5,454.5,521.65,418.54
2017,11,21,11,0,823.0,80.0,2.2,17.0,503.0,556.28,443.04
2017,11,21,11,15,827.5,81.0,2.05,17.5,513.0,544.37,430.82
2017,11,21,11,30,832.0,82.0,1.9,18.0,523.0,529.64,416.61
2017,11,21,11,45,834.5,81.5,1.75,18.5,525.5,509.59,398.23
2017,11,21,12,0,837.0,81.0,1.6,19.0,528.0,486.94,377.66
2017,11,21,12,15,835.5,80.5,1.5,19.0,523.5,459.97,354.41
2017,11,21,12,30,834.0,80.0,1.4,19.0,519.0,430.8,329.02
2017,11,21,12,45,830.5,79.0,1.3,19.5,507.0,398.3,300.03
2017,11,21,13,0,827.0,78.0,1.2,20.0,495.0,364.03,269.2
2017,11,21,13,15,677.0,112.5,1.15,20.0,445.0,312.08,228.17
2017,11,21,13,30,527.0,147.0,1.1,20.0,395.0,270.1,196.09
2017,11,21,13,45,522.0,138.5,1.05,20.5,372.5,235.99,166.41
2017,11,21,14,0,517.0,130.0,1.0,21.0,350.0,201.57,136.9
2017,11,21,14,15,568.0,108.5,0.95,20.5,333.5,164.52,104.56
2017,11,21,14,30,619.0,87.0,0.9,20.0,317.0,121.25,69.94
2017,11,21,14,45,592.5,82.0,0.85,20.0,283.5,83.32,48.59
2017,11,21,15,0,566.0,77.0,0.8,20.0,250.0,54.05,41.73
2017,11,21,15,15,529.0,70.0,0.7,19.5,213.0,50.4,38.63
2017,11,21,15,30,492.0,63.0,0.6,19.0,176.0,46.68,35.32
2017,11,21,15,45,441.0,53.0,0.55,19.0,138.5,40.14,29.36
2017,11,21,16,0,390.0,43.0,0.5,19.0,101.0,33.38,23.06
2017,11,21,16,15,297.5,32.0,0.45,18.5,67.0,25.35,15.25
2017,11,21,16,30,205.0,21.0,0.4,18.0,33.0,16.96,0.8
2017,11,21,16,45,102.5,10.5,0.4,18.0,16.5,10.01,0.0
2017,11,21,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,22,7,15,162.0,14.0,2.3,13.0,28.5,97.9,0.0
2017,11,22,7,30,324.0,28.0,2.4,13.0,57.0,203.54,144.24
2017,11,22,7,45,421.0,36.5,2.5,13.5,96.0,266.64,211.21
2017,11,22,8,0,518.0,45.0,2.6,14.0,135.0,334.29,270.81
2017,11,22,8,15,576.5,51.0,2.5,14.5,176.5,382.11,312.24
2017,11,22,8,30,635.0,57.0,2.4,15.0,218.0,430.62,352.55
2017,11,22,8,45,675.5,61.0,2.35,15.5,257.5,463.88,379.51
2017,11,22,9,0,716.0,65.0,2.3,16.0,297.0,499.44,407.12
2017,11,22,9,15,639.0,85.0,2.1,16.5,310.0,485.75,394.3
2017,11,22,9,30,562.0,105.0,1.9,17.0,323.0,464.79,375.8
2017,11,22,9,45,605.0,104.0,1.75,17.5,355.5,489.18,393.28
2017,11,22,10,0,648.0,103.0,1.6,18.0,388.0,511.48,408.3
2017,11,22,10,15,662.5,105.5,1.55,18.0,411.0,518.32,412.28
2017,11,22,10,30,677.0,108.0,1.5,18.0,434.0,522.67,414.33
2017,11,22,10,45,673.0,115.5,1.45,18.5,449.5,519.03,409.3
2017,11,22,11,0,669.0,123.0,1.4,19.0,465.0,512.97,402.44
2017,11,22,11,15,652.0,129.5,1.3,19.5,468.0,496.47,387.51
2017,11,22,11,30,635.0,136.0,1.2,20.0,471.0,478.27,371.32
2017,11,22,11,45,493.5,175.5,1.15,20.5,437.0,425.1,328.87
2017,11,22,12,0,352.0,215.0,1.1,21.0,403.0,375.49,289.6
2017,11,22,12,15,348.0,215.0,1.0,21.0,399.0,360.3,276.94
2017,11,22,12,30,344.0,215.0,0.9,21.0,395.0,344.33,263.33
2017,11,22,12,45,172.0,157.5,0.85,21.5,247.5,211.65,161.98
2017,11,22,13,0,0.0,100.0,0.8,22.0,100.0,92.88,70.17
2017,11,22,13,15,0.0,98.5,0.8,21.5,98.5,91.4,69.46
2017,11,22,13,30,0.0,97.0,0.8,21.0,97.0,89.9,68.48
2017,11,22,13,45,0.0,91.5,0.8,21.0,91.5,84.8,64.44
2017,11,22,14,0,0.0,86.0,0.8,21.0,86.0,79.72,60.4
2017,11,22,14,15,54.0,120.0,0.85,20.5,140.0,113.29,85.71
2017,11,22,14,30,108.0,154.0,0.9,20.0,194.0,134.61,101.31
2017,11,22,14,45,101.5,138.5,1.0,20.0,173.0,114.08,86.45
2017,11,22,15,0,95.0,123.0,1.1,20.0,152.0,96.17,78.07
2017,11,22,15,15,87.0,106.0,1.05,19.5,129.5,84.04,67.72
2017,11,22,15,30,79.0,89.0,1.0,19.0,107.0,71.57,56.85
2017,11,22,15,45,66.5,71.0,1.0,19.0,84.0,58.06,44.77
2017,11,22,16,0,54.0,53.0,1.0,19.0,61.0,44.19,32.22
2017,11,22,16,15,27.0,36.5,1.0,18.5,40.5,32.06,20.62
2017,11,22,16,30,0.0,20.0,1.0,18.0,20.0,18.31,0.25
2017,11,22,16,45,0.0,10.0,1.0,17.5,10.0,9.53,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,72.5,14.5,0.9,14.5,21.0,43.66,0.0
2017,11,23,7,30,145.0,29.0,0.9,15.0,42.0,123.37,83.08
2017,11,23,7,45,197.5,44.0,0.95,15.5,72.0,167.89,130.35
2017,11,23,8,0,250.0,59.0,1.0,16.0,102.0,214.56,171.24
2017,11,23,8,15,278.5,74.0,1.0,16.0,133.5,250.45,202.38
2017,11,23,8,30,307.0,89.0,1.0,16.0,165.0,286.46,232.71
2017,11,23,8,45,326.5,102.0,1.0,16.5,195.5,314.92,255.65
2017,11,23,9,0,346.0,115.0,1.0,17.0,226.0,342.68,277.3
2017,11,23,9,15,361.0,126.0,1.1,17.5,253.5,364.64,294.13
2017,11,23,9,30,376.0,137.0,1.2,18.0,281.0,385.41,309.65
2017,11,23,9,45,342.0,155.0,1.35,18.5,294.5,375.03,300.56
2017,11,23,10,0,308.0,173.0,1.5,19.0,308.0,371.87,296.94
2017,11,23,10,15,309.0,183.5,1.55,19.0,325.5,379.7,302.46
2017,11,23,10,30,310.0,194.0,1.6,19.0,343.0,386.25,306.84
2017,11,23,10,45,316.0,201.0,1.7,19.5,357.0,390.7,309.2
2017,11,23,11,0,322.0,208.0,1.8,20.0,371.0,393.82,310.45
2017,11,23,11,15,320.5,213.5,1.85,20.0,378.5,389.95,306.75
2017,11,23,11,30,319.0,219.0,1.9,20.0,386.0,384.97,302.17
2017,11,23,11,45,159.5,165.5,1.95,20.5,249.0,239.83,188.44
2017,11,23,12,0,0.0,112.0,2.0,21.0,112.0,104.32,79.74
2017,11,23,12,15,0.0,111.0,2.05,21.0,111.0,103.28,79.13
2017,11,23,12,30,0.0,110.0,2.1,21.0,110.0,102.24,78.33
2017,11,23,12,45,0.0,107.5,2.15,21.0,107.5,99.83,76.42
2017,11,23,13,0,0.0,105.0,2.2,21.0,105.0,97.42,74.54
2017,11,23,13,15,0.0,99.0,2.2,21.0,99.0,91.84,70.09
2017,11,23,13,30,0.0,93.0,2.2,21.0,93.0,86.3,65.66
2017,11,23,13,45,0.0,87.5,2.25,21.0,87.5,81.22,61.61
2017,11,23,14,0,0.0,82.0,2.3,21.0,82.0,76.16,57.56
2017,11,23,14,15,0.0,102.0,2.3,20.5,102.0,93.21,71.81
2017,11,23,14,30,0.0,122.0,2.3,20.0,122.0,108.65,84.73
2017,11,23,14,45,0.0,108.5,2.3,20.0,108.5,96.34,74.67
2017,11,23,15,0,0.0,95.0,2.3,20.0,95.0,84.3,67.96
2017,11,23,15,15,0.0,80.5,2.2,19.5,80.5,71.98,57.34
2017,11,23,15,30,0.0,66.0,2.1,19.0,66.0,59.51,46.42
2017,11,23,15,45,0.0,51.5,2.05,19.0,51.5,46.89,35.12
2017,11,23,16,0,0.0,37.0,2.0,19.0,37.0,34.12,23.59
2017,11,23,16,15,0.0,24.5,2.0,18.5,24.5,22.75,12.91
2017,11,23,16,30,0.0,12.0,2.0,18.0,12.0,11.12,0.0
2017,11,23,16,45,0.0,6.0,2.05,17.5,6.0,5.72,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,159.5,12.5,3.7,13.5,25.5,77.08,0.0
2017,11,24,7,30,319.0,25.0,3.8,14.0,51.0,194.62,129.89
2017,11,24,7,45,395.5,34.5,3.95,14.5,87.0,249.73,196.3
2017,11,24,8,0,472.0,44.0,4.1,15.0,123.0,307.14,248.34
2017,11,24,8,15,524.0,50.5,4.0,15.0,161.0,350.81,287.52
2017,11,24,8,30,576.0,57.0,3.9,15.0,199.0,395.07,325.83
2017,11,24,8,45,601.5,64.0,3.8,15.5,235.0,425.32,350.92
2017,11,24,9,0,627.0,71.0,3.7,16.0,271.0,454.28,373.96
2017,11,24,9,15,650.5,75.0,3.55,16.0,303.5,476.99,391.93
2017,11,24,9,30,674.0,79.0,3.4,16.0,336.0,497.84,407.88
2017,11,24,9,45,740.5,74.0,3.25,16.5,377.5,530.0,431.82
2017,11,24,10,0,807.0,69.0,3.1,17.0,419.0,561.97,454.8
2017,11,24,10,15,635.5,116.0,2.95,17.0,401.0,510.02,411.49
2017,11,24,10,30,464.0,163.0,2.8,17.0,383.0,449.38,361.79
2017,11,24,10,45,656.0,118.5,2.7,17.5,442.0,508.94,407.99
2017,11,24,11,0,848.0,74.0,2.6,18.0,501.0,555.66,442.35
2017,11,24,11,15,669.0,126.5,2.5,18.5,467.5,499.44,395.41
2017,11,24,11,30,490.0,179.0,2.4,19.0,434.0,438.94,346.14
2017,11,24,11,45,676.5,126.5,2.3,19.5,481.0,469.37,368.0
2017,11,24,12,0,863.0,74.0,2.2,20.0,528.0,486.85,378.06
2017,11,24,12,15,862.0,74.0,2.2,20.0,523.5,460.74,355.31
2017,11,24,12,30,861.0,74.0,2.2,20.0,519.0,432.31,330.49
2017,11,24,12,45,608.5,135.5,2.25,20.5,446.5,359.79,273.75
2017,11,24,13,0,356.0,197.0,2.3,21.0,374.0,300.39,228.85
2017,11,24,13,15,185.5,184.0,2.35,21.0,276.0,221.18,169.12
2017,11,24,13,30,15.0,171.0,2.4,21.0,178.0,158.53,123.52
2017,11,24,13,45,79.0,175.5,2.45,21.0,209.0,171.6,131.91
2017,11,24,14,0,143.0,180.0,2.5,21.0,240.0,177.4,133.73
2017,11,24,14,15,231.5,158.0,2.5,21.0,246.0,159.11,115.11
2017,11,24,14,30,320.0,136.0,2.5,21.0,252.0,135.65,93.81
2017,11,24,14,45,311.5,122.0,2.55,21.0,225.5,105.91,74.78
2017,11,24,15,0,303.0,108.0,2.6,21.0,199.0,82.11,65.8
2017,11,24,15,15,287.0,93.5,2.5,20.0,169.5,72.14,57.37
2017,11,24,15,30,271.0,79.0,2.4,19.0,140.0,58.59,45.6
2017,11,24,15,45,244.5,64.0,2.3,18.5,110.0,48.25,36.35
2017,11,24,16,0,218.0,49.0,2.2,18.0,80.0,37.55,26.6
2017,11,24,16,15,161.0,34.5,2.2,17.5,53.0,26.84,16.22
2017,11,24,16,30,104.0,20.0,2.2,17.0,26.0,15.74,0.0
2017,11,24,16,45,52.0,10.0,2.2,16.5,13.0,9.53,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,32.5,13.5,4.15,12.5,16.0,26.05,0.0
2017,11,25,7,30,65.0,27.0,4.3,13.0,32.0,73.39,44.39
2017,11,25,7,45,94.0,44.0,4.5,14.0,56.5,110.0,84.27
2017,11,25,8,0,123.0,61.0,4.7,15.0,81.0,144.98,115.57
2017,11,25,8,15,138.5,78.0,4.5,15.0,106.5,165.32,134.24
2017,11,25,8,30,154.0,95.0,4.3,15.0,132.0,193.65,158.94
2017,11,25,8,45,163.0,111.5,4.15,15.5,157.0,217.56,179.03
2017,11,25,9,0,172.0,128.0,4.0,16.0,182.0,240.99,198.19
2017,11,25,9,15,179.0,142.5,3.85,16.5,204.5,260.27,213.5
2017,11,25,9,30,186.0,157.0,3.7,17.0,227.0,278.93,227.95
2017,11,25,9,45,159.0,171.5,3.55,18.0,235.0,276.96,224.62
2017,11,25,10,0,132.0,186.0,3.4,19.0,243.0,274.1,220.57
2017,11,25,10,15,217.5,189.5,3.55,19.5,289.5,324.16,260.71
2017,11,25,10,30,303.0,193.0,3.7,20.0,336.0,379.7,304.08
2017,11,25,10,45,385.0,184.0,3.85,20.5,372.5,410.71,327.74
2017,11,25,11,0,467.0,175.0,4.0,21.0,409.0,445.26,353.57
2017,11,25,11,15,409.0,192.0,4.15,21.0,400.0,419.9,332.53
2017,11,25,11,30,351.0,209.0,4.3,21.0,391.0,390.43,308.62
2017,11,25,11,45,419.5,194.5,4.5,21.0,413.5,403.21,318.09
2017,11,25,12,0,488.0,180.0,4.7,21.0,436.0,407.56,320.39
2017,11,25,12,15,282.5,202.5,4.7,21.0,350.0,317.61,249.24
2017,11,25,12,30,77.0,225.0,4.7,21.0,264.0,238.85,187.46
2017,11,25,12,45,208.0,212.0,4.75,21.0,315.0,272.64,212.61
2017,11,25,13,0,339.0,199.0,4.8,21.0,366.0,295.69,227.45
2017,11,25,13,15,199.0,196.0,4.7,20.5,293.5,235.03,181.09
2017,11,25,13,30,59.0,193.0,4.6,20.0,221.0,186.03,145.31
2017,11,25,13,45,41.5,176.0,4.55,20.0,195.0,163.45,127.57
2017,11,25,14,0,24.0,159.0,4.5,20.0,169.0,145.87,114.01
2017,11,25,14,15,21.5,147.5,4.35,19.5,156.0,133.38,104.25
2017,11,25,14,30,19.0,136.0,4.2,19.0,143.0,121.09,94.66
2017,11,25,14,45,15.5,122.0,4.05,19.0,127.5,107.05,83.54
2017,11,25,15,0,12.0,108.0,3.9,19.0,112.0,93.91,76.61
2017,11,25,15,15,6.5,93.0,3.65,18.5,95.5,81.34,65.73
2017,11,25,15,30,1.0,78.0,3.4,18.0,79.0,68.62,54.52
2017,11,25,15,45,0.5,61.0,3.2,18.0,61.5,54.26,41.6
2017,11,25,16,0,0.0,44.0,3.0,18.0,44.0,39.71,28.41
2017,11,25,16,15,0.0,29.0,2.95,17.5,29.0,26.56,15.89
2017,11,25,16,30,0.0,14.0,2.9,17.0,14.0,12.99,0.0
2017,11,25,16,45,0.0,7.0,2.85,17.0,7.0,6.67,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,8.5,6.6,16.0,8.5,8.1,0.0
2017,11,26,7,30,0.0,17.0,6.6,16.0,17.0,15.77,4.51
2017,11,26,7,45,0.0,31.0,6.6,16.0,31.0,29.35,18.14
2017,11,26,8,0,0.0,45.0,6.6,16.0,45.0,43.67,30.75
2017,11,26,8,15,0.0,60.0,6.6,16.0,60.0,58.81,43.91
2017,11,26,8,30,0.0,75.0,6.6,16.0,75.0,73.69,56.76
2017,11,26,8,45,0.0,90.0,6.65,16.0,90.0,88.4,69.33
2017,11,26,9,0,0.0,105.0,6.7,16.0,105.0,102.97,81.65
2017,11,26,9,15,1.5,117.5,6.55,16.0,118.5,115.56,92.19
2017,11,26,9,30,3.0,130.0,6.4,16.0,132.0,128.16,102.63
2017,11,26,9,45,1.5,91.5,6.3,16.5,92.5,86.88,67.75
2017,11,26,10,0,0.0,53.0,6.2,17.0,53.0,49.27,35.96
2017,11,26,10,15,0.0,73.0,6.25,17.0,73.0,67.94,51.57
2017,11,26,10,30,0.0,93.0,6.3,17.0,93.0,86.88,67.31
2017,11,26,10,45,44.5,155.5,6.35,17.0,178.0,176.59,142.1
2017,11,26,11,0,89.0,218.0,6.4,17.0,263.0,262.37,212.19
2017,11,26,11,15,44.5,172.0,6.35,17.0,194.5,189.29,151.89
2017,11,26,11,30,0.0,126.0,6.3,17.0,126.0,117.75,92.57
2017,11,26,11,45,0.0,68.0,6.25,17.5,68.0,63.29,47.29
2017,11,26,12,0,0.0,10.0,6.2,18.0,10.0,9.28,2.12
2017,11,26,12,15,0.0,52.0,6.05,17.5,52.0,48.36,34.89
2017,11,26,12,30,0.0,94.0,5.9,17.0,94.0,87.5,67.6
2017,11,26,12,45,0.0,82.5,5.75,17.0,82.5,76.83,58.75
2017,11,26,13,0,0.0,71.0,5.6,17.0,71.0,66.08,49.84
2017,11,26,13,15,0.0,73.5,5.35,17.0,73.5,68.41,51.85
2017,11,26,13,30,0.0,76.0,5.1,17.0,76.0,70.74,53.87
2017,11,26,13,45,0.0,91.0,4.95,17.0,91.0,84.31,65.28
2017,11,26,14,0,0.0,106.0,4.8,17.0,106.0,97.13,76.08
2017,11,26,14,15,15.5,122.5,4.65,16.5,128.5,112.3,88.31
2017,11,26,14,30,31.0,139.0,4.5,16.0,151.0,120.31,94.7
2017,11,26,14,45,27.0,125.0,4.35,16.0,134.5,105.46,82.96
2017,11,26,15,0,23.0,111.0,4.2,16.0,118.0,92.11,75.96
2017,11,26,15,15,17.0,95.5,4.0,16.0,100.0,83.13,67.96
2017,11,26,15,30,11.0,80.0,3.8,16.0,82.0,70.07,56.21
2017,11,26,15,45,5.5,63.0,3.6,16.0,64.0,55.73,43.21
2017,11,26,16,0,0.0,46.0,3.4,16.0,46.0,41.23,29.93
2017,11,26,16,15,0.0,30.0,3.25,15.5,30.0,27.33,16.58
2017,11,26,16,30,0.0,14.0,3.1,15.0,14.0,12.99,0.0
2017,11,26,16,45,0.0,7.0,3.0,15.0,7.0,6.67,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,58.0,15.5,2.45,10.5,19.5,37.96,0.0
2017,11,27,7,30,116.0,31.0,2.4,11.0,39.0,102.03,56.88
2017,11,27,7,45,237.5,43.5,2.4,11.5,76.0,184.38,143.78
2017,11,27,8,0,359.0,56.0,2.4,12.0,113.0,261.1,211.37
2017,11,27,8,15,431.0,64.5,2.45,12.0,152.5,313.91,258.01
2017,11,27,8,30,503.0,73.0,2.5,12.0,192.0,369.16,305.49
2017,11,27,8,45,563.5,77.0,2.6,12.5,232.5,414.09,342.98
2017,11,27,9,0,624.0,81.0,2.7,13.0,273.0,458.58,379.02
2017,11,27,9,15,656.5,85.0,2.85,13.0,308.5,486.33,401.63
2017,11,27,9,30,689.0,89.0,3.0,13.0,344.0,512.28,422.36
2017,11,27,9,45,732.0,86.5,3.2,13.5,378.0,534.95,439.6
2017,11,27,10,0,775.0,84.0,3.4,14.0,412.0,553.66,453.41
2017,11,27,10,15,789.0,85.5,3.55,14.0,436.5,559.41,457.31
2017,11,27,10,30,803.0,87.0,3.7,14.0,461.0,562.32,458.85
2017,11,27,10,45,814.0,88.0,3.9,14.5,479.0,560.05,455.45
2017,11,27,11,0,825.0,89.0,4.1,15.0,497.0,554.83,449.55
2017,11,27,11,15,830.0,89.5,4.15,15.0,507.5,542.87,438.73
2017,11,27,11,30,835.0,90.0,4.2,15.0,518.0,528.09,425.53
2017,11,27,11,45,839.5,89.0,4.3,15.0,521.5,508.76,408.6
2017,11,27,12,0,844.0,88.0,4.4,15.0,525.0,486.75,389.13
2017,11,27,12,15,626.5,140.0,4.4,15.0,463.0,414.28,330.06
2017,11,27,12,30,409.0,192.0,4.4,15.0,401.0,348.53,277.14
2017,11,27,12,45,592.0,139.0,4.4,15.5,433.0,353.91,276.93
2017,11,27,13,0,775.0,86.0,4.4,16.0,465.0,345.36,263.16
2017,11,27,13,15,668.5,109.0,4.3,15.5,427.0,299.92,225.22
2017,11,27,13,30,562.0,132.0,4.2,15.0,389.0,261.72,194.0
2017,11,27,13,45,679.5,103.0,4.15,15.0,396.0,236.46,165.91
2017,11,27,14,0,797.0,74.0,4.1,15.0,403.0,202.9,130.45
2017,11,27,14,15,776.0,71.5,4.05,15.0,371.0,159.69,94.58
2017,11,27,14,30,755.0,69.0,4.0,15.0,339.0,117.37,63.96
2017,11,27,14,45,727.5,65.0,4.0,15.0,302.5,74.65,41.24
2017,11,27,15,0,700.0,61.0,4.0,15.0,266.0,46.27,35.7
2017,11,27,15,15,654.5,56.5,3.85,14.5,226.0,40.04,30.17
2017,11,27,15,30,609.0,52.0,3.7,14.0,186.0,37.98,28.25
2017,11,27,15,45,542.5,45.0,3.55,14.0,145.0,33.73,24.2
2017,11,27,16,0,476.0,38.0,3.4,14.0,104.0,29.39,19.91
2017,11,27,16,15,355.5,28.5,3.25,13.5,67.5,22.54,12.74
2017,11,27,16,30,235.0,19.0,3.1,13.0,31.0,15.41,0.0
2017,11,27,16,45,117.5,9.5,3.0,12.5,15.5,9.05,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,140.0,11.5,2.3,9.5,21.0,66.55,0.0
2017,11,28,7,30,280.0,23.0,2.4,10.0,42.0,167.39,88.44
2017,11,28,7,45,384.0,32.0,2.55,10.5,79.0,236.94,184.9
2017,11,28,8,0,488.0,41.0,2.7,11.0,116.0,305.66,247.91
2017,11,28,8,15,551.5,47.0,2.85,11.5,156.5,354.26,291.5
2017,11,28,8,30,615.0,53.0,3.0,12.0,197.0,403.94,334.43
2017,11,28,8,45,658.5,56.5,3.2,12.5,236.0,437.4,363.11
2017,11,28,9,0,702.0,60.0,3.4,13.0,275.0,473.34,392.7
2017,11,28,9,15,729.5,63.0,3.45,13.0,310.0,498.3,413.08
2017,11,28,9,30,757.0,66.0,3.5,13.0,345.0,521.24,431.31
2017,11,28,9,45,777.5,68.0,3.6,13.5,375.5,536.7,442.49
2017,11,28,10,0,798.0,70.0,3.7,14.0,406.0,549.59,451.31
2017,11,28,10,15,811.0,71.5,3.7,14.0,430.0,554.84,454.5
2017,11,28,10,30,824.0,73.0,3.7,14.0,454.0,557.23,455.27
2017,11,28,10,45,832.0,74.5,3.75,14.5,471.5,553.84,450.64
2017,11,28,11,0,840.0,76.0,3.8,15.0,489.0,547.52,443.55
2017,11,28,11,15,844.5,76.5,3.85,15.0,499.5,535.31,432.53
2017,11,28,11,30,849.0,77.0,3.9,15.0,510.0,520.26,419.05
2017,11,28,11,45,849.0,77.5,3.95,15.5,512.5,500.21,400.59
2017,11,28,12,0,849.0,78.0,4.0,16.0,515.0,477.62,379.82
2017,11,28,12,15,846.5,78.0,4.1,16.0,510.5,450.98,356.25
2017,11,28,12,30,844.0,78.0,4.2,16.0,506.0,422.17,330.45
2017,11,28,12,45,730.0,103.0,4.35,16.0,467.0,371.33,288.14
2017,11,28,13,0,616.0,128.0,4.5,16.0,428.0,326.9,251.25
2017,11,28,13,15,700.5,105.0,4.6,16.0,433.0,305.15,228.36
2017,11,28,13,30,785.0,82.0,4.7,16.0,438.0,278.68,200.26
2017,11,28,13,45,710.5,89.5,4.85,16.0,398.5,230.77,159.67
2017,11,28,14,0,636.0,97.0,5.0,16.0,359.0,190.43,126.67
2017,11,28,14,15,531.5,107.0,5.0,16.0,314.0,154.0,100.4
2017,11,28,14,30,427.0,117.0,5.0,16.0,269.0,124.69,82.87
2017,11,28,14,45,399.5,108.5,5.0,16.0,239.0,93.21,64.36
2017,11,28,15,0,372.0,100.0,5.0,16.0,209.0,71.99,58.27
2017,11,28,15,15,344.5,88.0,4.8,15.5,177.0,64.4,51.59
2017,11,28,15,30,317.0,76.0,4.6,15.0,145.0,56.58,44.55
2017,11,28,15,45,272.5,62.0,4.45,14.5,112.5,46.9,35.7
2017,11,28,16,0,228.0,48.0,4.3,14.0,80.0,36.91,26.4
2017,11,28,16,15,114.0,35.5,4.15,13.5,51.5,28.97,17.87
2017,11,28,16,30,0.0,23.0,4.0,13.0,23.0,20.44,0.0
2017,11,28,16,45,0.0,11.5,3.9,13.0,11.5,10.96,0.0
2017,11,28,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,7,15,180.0,10.5,3.55,9.5,22.0,80.99,0.0
2017,11,29,7,30,360.0,21.0,3.7,10.0,44.0,192.45,91.18
2017,11,29,7,45,466.5,29.0,3.9,10.5,83.5,264.55,205.77
2017,11,29,8,0,573.0,37.0,4.1,11.0,123.0,335.74,272.58
2017,11,29,8,15,635.5,42.0,4.2,11.0,165.5,385.25,318.23
2017,11,29,8,30,698.0,47.0,4.3,11.0,208.0,435.28,362.71
2017,11,29,8,45,738.5,50.5,4.45,11.5,248.5,471.74,394.21
2017,11,29,9,0,779.0,54.0,4.6,12.0,289.0,507.0,423.57
2017,11,29,9,15,806.0,56.5,4.5,12.0,326.0,531.88,443.83
2017,11,29,9,30,833.0,59.0,4.4,12.0,363.0,554.53,461.63
2017,11,29,9,45,852.5,60.5,4.35,12.5,394.5,565.88,469.27
2017,11,29,10,0,872.0,62.0,4.3,13.0,426.0,578.03,477.11
2017,11,29,10,15,885.0,63.5,4.2,13.5,451.5,583.54,479.21
2017,11,29,10,30,898.0,65.0,4.1,14.0,477.0,586.01,478.76
2017,11,29,10,45,906.0,66.0,4.05,14.5,495.5,581.98,473.27
2017,11,29,11,0,914.0,67.0,4.0,15.0,514.0,574.83,465.19
2017,11,29,11,15,918.5,67.5,3.95,15.0,525.0,562.14,453.49
2017,11,29,11,30,923.0,68.0,3.9,15.0,536.0,546.41,439.17
2017,11,29,11,45,923.5,68.5,3.85,15.5,539.0,525.72,419.89
2017,11,29,12,0,924.0,69.0,3.8,16.0,542.0,502.26,398.14
2017,11,29,12,15,922.5,68.5,3.8,16.0,537.5,474.26,373.26
2017,11,29,12,30,921.0,68.0,3.8,16.0,533.0,443.82,345.89
2017,11,29,12,45,786.0,92.5,3.85,16.0,483.0,383.31,296.1
2017,11,29,13,0,651.0,117.0,3.9,16.0,433.0,327.92,250.79
2017,11,29,13,15,722.5,94.5,3.9,16.0,432.5,301.51,224.32
2017,11,29,13,30,794.0,72.0,3.9,16.0,432.0,271.09,193.34
2017,11,29,13,45,830.0,67.0,3.9,16.0,424.5,239.24,161.69
2017,11,29,14,0,866.0,62.0,3.9,16.0,417.0,206.88,130.18
2017,11,29,14,15,846.5,60.0,3.85,16.0,384.0,161.77,92.88
2017,11,29,14,30,827.0,58.0,3.8,16.0,351.0,112.73,57.26
2017,11,29,14,45,798.5,55.5,3.75,16.0,313.5,68.04,34.43
2017,11,29,15,0,770.0,53.0,3.7,16.0,276.0,39.67,29.7
2017,11,29,15,15,728.0,49.0,3.5,15.5,235.0,37.53,27.81
2017,11,29,15,30,686.0,45.0,3.3,15.0,194.0,35.41,25.84
2017,11,29,15,45,619.0,39.5,3.1,14.5,152.0,31.89,22.51
2017,11,29,16,0,552.0,34.0,2.9,14.0,110.0,28.36,18.99
2017,11,29,16,15,433.5,25.5,2.9,13.5,71.5,21.71,11.92
2017,11,29,16,30,315.0,17.0,2.9,13.0,33.0,14.82,0.0
2017,11,29,16,45,157.5,8.5,2.9,12.5,16.5,8.1,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
