Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,117.0,11.0,3.0,8.5,18.5,56.32,0.0
2017,11,30,7,30,234.0,22.0,3.0,9.0,37.0,143.3,57.0
2017,11,30,7,45,342.5,32.5,3.05,9.5,73.5,216.71,167.66
2017,11,30,8,0,451.0,43.0,3.1,10.0,110.0,287.59,233.53
2017,11,30,8,15,517.5,50.0,3.05,10.0,150.0,337.89,279.2
2017,11,30,8,30,584.0,57.0,3.0,10.0,190.0,389.39,324.37
2017,11,30,8,45,630.0,61.5,3.0,10.5,229.0,427.53,356.79
2017,11,30,9,0,676.0,66.0,3.0,11.0,268.0,464.98,387.49
2017,11,30,9,15,706.0,69.5,3.05,11.5,303.5,491.15,408.25
2017,11,30,9,30,736.0,73.0,3.1,12.0,339.0,513.41,425.32
2017,11,30,9,45,768.0,72.5,3.15,13.0,371.5,532.62,438.71
2017,11,30,10,0,800.0,72.0,3.2,14.0,404.0,549.3,449.66
2017,11,30,10,15,813.5,74.0,3.2,14.5,428.5,555.45,452.66
2017,11,30,10,30,827.0,76.0,3.2,15.0,453.0,558.71,453.24
2017,11,30,10,45,835.5,77.0,3.25,15.5,471.0,555.11,448.5
2017,11,30,11,0,844.0,78.0,3.3,16.0,489.0,548.56,441.33
2017,11,30,11,15,849.0,78.5,3.3,16.0,499.5,536.66,430.53
2017,11,30,11,30,854.0,79.0,3.3,16.0,510.0,521.9,417.28
2017,11,30,11,45,857.0,78.5,3.3,16.5,513.5,502.32,399.25
2017,11,30,12,0,860.0,78.0,3.3,17.0,517.0,480.06,378.83
2017,11,30,12,15,858.0,78.0,3.3,17.0,512.5,453.52,355.39
2017,11,30,12,30,856.0,78.0,3.3,17.0,508.0,424.73,329.67
2017,11,30,12,45,851.0,77.0,3.3,17.0,496.0,391.76,300.12
2017,11,30,13,0,846.0,76.0,3.3,17.0,484.0,357.06,268.6
2017,11,30,13,15,741.5,93.0,3.25,17.0,440.5,305.12,225.29
2017,11,30,13,30,637.0,110.0,3.2,17.0,397.0,261.01,188.97
2017,11,30,13,45,673.5,94.5,3.2,17.5,383.0,225.86,155.51
2017,11,30,14,0,710.0,79.0,3.2,18.0,369.0,186.91,119.3
2017,11,30,14,15,732.0,72.0,3.15,17.5,350.5,152.71,89.83
2017,11,30,14,30,754.0,65.0,3.1,17.0,332.0,112.28,59.56
2017,11,30,14,45,725.0,62.0,3.05,17.0,296.0,70.68,38.33
2017,11,30,15,0,696.0,59.0,3.0,17.0,260.0,44.71,34.02
2017,11,30,15,15,651.5,54.5,2.85,16.5,220.5,42.31,31.91
2017,11,30,15,30,607.0,50.0,2.7,16.0,181.0,36.46,26.65
2017,11,30,15,45,540.0,43.5,2.55,15.5,141.0,32.58,23.01
2017,11,30,16,0,473.0,37.0,2.4,15.0,101.0,28.63,19.12
2017,11,30,16,15,236.5,33.0,2.4,14.5,65.0,25.83,15.1
2017,11,30,16,30,0.0,29.0,2.4,14.0,29.0,24.67,0.0
2017,11,30,16,45,0.0,14.5,2.45,14.0,14.5,13.82,0.0
2017,11,30,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,7,15,108.5,11.0,2.55,10.0,17.5,52.71,0.0
2017,12,1,7,30,217.0,22.0,2.5,10.0,35.0,134.49,41.38
2017,12,1,7,45,326.0,32.5,2.45,10.5,70.5,208.37,159.12
2017,12,1,8,0,435.0,43.0,2.4,11.0,106.0,278.77,224.6
2017,12,1,8,15,503.0,50.0,2.4,11.0,145.5,329.32,270.19
2017,12,1,8,30,571.0,57.0,2.4,11.0,185.0,381.17,315.36
2017,12,1,8,45,621.5,61.0,2.45,11.5,224.5,420.82,348.88
2017,12,1,9,0,672.0,65.0,2.5,12.0,264.0,459.95,380.83
2017,12,1,9,15,467.0,103.0,2.5,12.5,249.5,390.3,323.33
2017,12,1,9,30,262.0,141.0,2.5,13.0,235.0,309.66,255.93
2017,12,1,9,45,322.5,145.0,2.5,13.5,271.0,346.55,285.91
2017,12,1,10,0,383.0,149.0,2.5,14.0,307.0,390.96,320.67
2017,12,1,10,15,535.0,123.5,2.6,14.0,358.5,446.26,365.32
2017,12,1,10,30,687.0,98.0,2.7,14.0,410.0,503.15,410.1
2017,12,1,10,45,756.5,90.0,2.8,14.5,446.0,523.65,424.45
2017,12,1,11,0,826.0,82.0,2.9,15.0,482.0,541.56,436.52
2017,12,1,11,15,831.5,83.0,3.0,15.0,493.0,530.74,426.69
2017,12,1,11,30,837.0,84.0,3.1,15.0,504.0,517.08,414.52
2017,12,1,11,45,836.5,85.0,3.25,15.5,507.0,497.69,396.95
2017,12,1,12,0,836.0,86.0,3.4,16.0,510.0,475.81,377.07
2017,12,1,12,15,834.0,85.5,3.4,16.0,506.0,449.39,353.69
2017,12,1,12,30,832.0,85.0,3.4,16.0,502.0,420.82,328.1
2017,12,1,12,45,833.5,82.5,3.45,16.5,491.5,389.6,299.3
2017,12,1,13,0,835.0,80.0,3.5,17.0,481.0,356.28,268.28
2017,12,1,13,15,826.0,78.5,3.45,17.0,462.5,318.78,234.08
2017,12,1,13,30,817.0,77.0,3.4,17.0,444.0,280.23,198.75
2017,12,1,13,45,718.5,88.5,3.35,17.0,397.5,229.91,157.37
2017,12,1,14,0,620.0,100.0,3.3,17.0,351.0,188.94,125.21
2017,12,1,14,15,591.5,99.0,3.25,16.5,323.5,153.79,97.24
2017,12,1,14,30,563.0,98.0,3.2,16.0,296.0,120.53,74.18
2017,12,1,14,45,625.0,80.0,3.15,16.0,278.0,77.85,46.85
2017,12,1,15,0,687.0,62.0,3.1,16.0,260.0,43.13,32.76
2017,12,1,15,15,642.0,57.0,2.95,15.5,220.5,40.66,30.58
2017,12,1,15,30,597.0,52.0,2.8,15.0,181.0,38.18,28.29
2017,12,1,15,45,528.5,45.5,2.7,15.0,141.0,34.36,24.62
2017,12,1,16,0,460.0,39.0,2.6,15.0,101.0,30.5,20.72
2017,12,1,16,15,340.0,29.0,2.55,14.5,65.0,23.18,12.91
2017,12,1,16,30,220.0,19.0,2.5,14.0,29.0,15.56,0.0
2017,12,1,16,45,110.0,9.5,2.45,13.5,14.5,9.05,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,15,66.5,10.5,1.4,10.0,14.5,35.72,0.0
2017,12,2,7,30,133.0,21.0,1.3,10.0,29.0,96.13,18.07
2017,12,2,7,45,210.0,35.0,1.25,10.0,59.5,158.4,119.28
2017,12,2,8,0,287.0,49.0,1.2,10.0,90.0,214.12,172.02
2017,12,2,8,15,329.0,62.0,1.05,10.0,123.5,254.4,208.21
2017,12,2,8,30,371.0,75.0,0.9,10.0,157.0,295.51,243.69
2017,12,2,8,45,402.0,85.5,0.8,10.5,190.0,328.07,270.65
2017,12,2,9,0,433.0,96.0,0.7,11.0,223.0,360.25,296.18
2017,12,2,9,15,467.5,100.5,0.65,11.0,253.5,386.68,317.15
2017,12,2,9,30,502.0,105.0,0.6,11.0,284.0,412.23,336.82
2017,12,2,9,45,494.0,120.5,0.55,11.5,309.5,424.67,344.71
2017,12,2,10,0,486.0,136.0,0.5,12.0,335.0,434.85,350.64
2017,12,2,10,15,466.0,146.0,0.6,12.0,346.5,430.25,346.82
2017,12,2,10,30,446.0,156.0,0.7,12.0,358.0,423.94,341.67
2017,12,2,10,45,480.5,155.5,0.8,12.5,380.5,435.45,349.91
2017,12,2,11,0,515.0,155.0,0.9,13.0,403.0,444.65,355.95
2017,12,2,11,15,554.5,147.5,0.95,13.0,420.0,446.84,356.9
2017,12,2,11,30,594.0,140.0,1.0,13.0,437.0,449.07,357.58
2017,12,2,11,45,527.5,159.5,1.1,13.5,424.5,417.18,331.25
2017,12,2,12,0,461.0,179.0,1.2,14.0,412.0,388.88,307.83
2017,12,2,12,15,484.5,171.5,1.2,14.0,415.0,375.88,296.2
2017,12,2,12,30,508.0,164.0,1.2,14.0,418.0,360.38,282.06
2017,12,2,12,45,521.5,157.0,1.25,14.0,412.0,339.01,263.08
2017,12,2,13,0,535.0,150.0,1.3,14.0,406.0,315.6,241.98
2017,12,2,13,15,517.0,150.0,1.3,14.0,390.0,286.89,216.81
2017,12,2,13,30,499.0,150.0,1.3,14.0,374.0,258.38,191.76
2017,12,2,13,45,500.5,137.0,1.3,14.0,350.5,223.58,161.11
2017,12,2,14,0,502.0,124.0,1.3,14.0,327.0,188.08,130.25
2017,12,2,14,15,518.0,110.5,1.2,14.0,305.5,153.42,100.68
2017,12,2,14,30,534.0,97.0,1.1,14.0,284.0,117.15,72.87
2017,12,2,14,45,496.0,93.5,1.0,14.0,253.0,84.38,55.57
2017,12,2,15,0,458.0,90.0,0.9,14.0,222.0,64.93,52.43
2017,12,2,15,15,422.5,80.0,0.85,13.5,188.0,58.66,46.89
2017,12,2,15,30,387.0,70.0,0.8,13.0,154.0,52.21,41.03
2017,12,2,15,45,339.5,57.5,0.8,13.0,119.5,43.58,33.0
2017,12,2,16,0,292.0,45.0,0.8,13.0,85.0,34.67,24.56
2017,12,2,16,15,146.0,34.5,0.95,13.0,54.5,27.01,16.06
2017,12,2,16,30,0.0,24.0,1.1,13.0,24.0,21.07,0.0
2017,12,2,16,45,0.0,12.0,1.25,13.0,12.0,11.44,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,7,15,115.5,10.5,4.55,9.5,16.5,54.39,0.0
2017,12,3,7,30,231.0,21.0,4.6,10.0,33.0,136.21,10.65
2017,12,3,7,45,353.5,30.5,4.7,10.5,69.5,216.69,163.09
2017,12,3,8,0,476.0,40.0,4.8,11.0,106.0,292.34,235.93
2017,12,3,8,15,547.5,46.0,4.9,11.0,147.0,343.94,283.68
2017,12,3,8,30,619.0,52.0,5.0,11.0,188.0,396.95,331.05
2017,12,3,8,45,666.0,56.0,5.1,11.5,227.5,432.28,362.08
2017,12,3,9,0,713.0,60.0,5.2,12.0,267.0,470.53,394.29
2017,12,3,9,15,743.5,63.0,5.1,12.0,303.5,497.24,416.51
2017,12,3,9,30,774.0,66.0,5.0,12.0,340.0,521.95,436.4
2017,12,3,9,45,797.5,67.5,4.95,12.5,371.5,538.71,448.64
2017,12,3,10,0,821.0,69.0,4.9,13.0,403.0,552.87,458.37
2017,12,3,10,15,835.5,71.0,4.85,13.0,428.5,559.71,462.77
2017,12,3,10,30,850.0,73.0,4.8,13.0,454.0,563.59,464.6
2017,12,3,10,45,859.0,74.0,4.8,13.5,472.0,560.3,459.83
2017,12,3,11,0,868.0,75.0,4.8,14.0,490.0,553.98,452.51
2017,12,3,11,15,873.0,75.5,4.8,14.0,501.5,541.99,441.36
2017,12,3,11,30,878.0,76.0,4.8,14.0,513.0,526.24,426.99
2017,12,3,11,45,879.5,76.0,4.8,14.0,516.5,506.7,409.3
2017,12,3,12,0,881.0,76.0,4.8,14.0,520.0,484.5,389.09
2017,12,3,12,15,879.5,76.0,4.8,14.0,516.0,458.4,365.34
2017,12,3,12,30,878.0,76.0,4.8,14.0,512.0,429.97,339.19
2017,12,3,12,45,858.0,80.0,4.8,14.5,498.0,394.71,306.68
2017,12,3,13,0,838.0,84.0,4.8,15.0,484.0,359.67,274.02
2017,12,3,13,15,828.0,82.5,4.75,15.0,465.0,321.88,239.1
2017,12,3,13,30,818.0,81.0,4.7,15.0,446.0,283.11,203.14
2017,12,3,13,45,804.0,79.0,4.7,15.0,420.5,242.24,165.81
2017,12,3,14,0,790.0,77.0,4.7,15.0,395.0,201.15,129.28
2017,12,3,14,15,768.0,74.5,4.7,14.5,363.5,158.6,94.44
2017,12,3,14,30,746.0,72.0,4.7,14.0,332.0,117.04,64.89
2017,12,3,14,45,717.5,67.5,4.7,14.0,296.0,74.71,42.78
2017,12,3,15,0,689.0,63.0,4.7,14.0,260.0,44.04,33.84
2017,12,3,15,15,641.5,58.5,4.55,13.5,220.5,41.99,32.01
2017,12,3,15,30,594.0,54.0,4.4,13.0,181.0,39.99,30.11
2017,12,3,15,45,526.0,46.5,4.25,13.0,140.5,35.33,25.66
2017,12,3,16,0,458.0,39.0,4.1,13.0,100.0,30.57,20.93
2017,12,3,16,15,229.0,34.0,4.05,12.5,64.5,26.68,15.73
2017,12,3,16,30,0.0,29.0,4.0,12.0,29.0,24.56,0.0
2017,12,3,16,45,0.0,14.5,4.0,11.5,14.5,13.82,0.0
2017,12,3,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,7,15,179.0,9.0,6.3,7.0,18.0,76.96,0.0
2017,12,4,7,30,358.0,18.0,6.4,7.0,36.0,180.03,0.0
2017,12,4,7,45,477.0,25.5,6.5,7.5,75.0,259.25,195.86
2017,12,4,8,0,596.0,33.0,6.6,8.0,114.0,334.45,273.17
2017,12,4,8,15,661.5,38.0,6.75,8.5,157.0,385.13,321.39
2017,12,4,8,30,727.0,43.0,6.9,9.0,200.0,436.54,368.09
2017,12,4,8,45,769.0,46.5,7.05,9.5,241.5,473.98,401.63
2017,12,4,9,0,811.0,50.0,7.2,10.0,283.0,510.25,432.89
2017,12,4,9,15,838.5,52.5,7.1,10.5,321.0,532.16,451.0
2017,12,4,9,30,866.0,55.0,7.0,11.0,359.0,555.49,469.38
2017,12,4,9,45,880.5,58.0,6.95,11.5,391.0,569.63,479.64
2017,12,4,10,0,895.0,61.0,6.9,12.0,423.0,580.92,487.15
2017,12,4,10,15,908.0,62.5,6.9,12.0,448.5,586.64,490.85
2017,12,4,10,30,921.0,64.0,6.9,12.0,474.0,589.27,491.8
2017,12,4,10,45,928.5,65.0,6.95,12.5,493.0,585.12,486.25
2017,12,4,11,0,936.0,66.0,7.0,13.0,512.0,577.81,477.94
2017,12,4,11,15,940.5,66.5,7.1,13.5,523.5,565.2,465.24
2017,12,4,11,30,945.0,67.0,7.2,14.0,535.0,549.51,449.8
2017,12,4,11,45,944.5,68.0,7.35,14.5,538.5,528.85,430.13
2017,12,4,12,0,944.0,69.0,7.5,15.0,542.0,505.38,407.83
2017,12,4,12,15,942.0,68.5,7.7,15.0,537.5,477.09,382.02
2017,12,4,12,30,940.0,68.0,7.9,15.0,533.0,446.33,353.59
2017,12,4,12,45,931.0,69.0,8.1,15.5,520.5,412.09,321.18
2017,12,4,13,0,922.0,70.0,8.3,16.0,508.0,376.08,286.85
2017,12,4,13,15,913.0,69.0,8.4,16.0,488.5,336.68,249.83
2017,12,4,13,30,904.0,68.0,8.5,16.0,469.0,295.96,211.47
2017,12,4,13,45,886.0,67.0,8.6,16.0,442.0,252.18,171.18
2017,12,4,14,0,868.0,66.0,8.7,16.0,415.0,204.52,128.84
2017,12,4,14,15,847.5,64.0,8.6,16.0,382.5,159.27,91.27
2017,12,4,14,30,827.0,62.0,8.5,16.0,350.0,114.69,59.43
2017,12,4,14,45,796.0,59.5,8.45,16.0,312.5,70.26,37.06
2017,12,4,15,0,765.0,57.0,8.4,16.0,275.0,43.34,32.91
2017,12,4,15,15,720.5,52.5,8.15,15.5,233.5,40.84,30.7
2017,12,4,15,30,676.0,48.0,7.9,15.0,192.0,38.37,28.4
2017,12,4,15,45,609.5,42.0,7.7,14.5,150.0,34.47,24.7
2017,12,4,16,0,543.0,36.0,7.5,14.0,108.0,30.55,20.78
2017,12,4,16,15,416.0,27.0,7.45,13.5,69.5,23.41,12.98
2017,12,4,16,30,289.0,18.0,7.4,13.0,31.0,14.67,0.0
2017,12,4,16,45,144.5,9.0,7.4,12.5,15.5,8.58,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,5,7,15,178.0,8.5,3.8,6.5,17.0,75.71,0.0
2017,12,5,7,30,356.0,17.0,3.7,7.0,34.0,176.87,0.0
2017,12,5,7,45,474.5,24.5,3.6,8.0,73.0,256.02,189.43
2017,12,5,8,0,593.0,32.0,3.5,9.0,112.0,330.55,266.06
2017,12,5,8,15,658.5,37.0,3.35,9.5,154.5,380.97,312.86
2017,12,5,8,30,724.0,42.0,3.2,10.0,197.0,432.19,357.81
2017,12,5,8,45,764.5,45.5,3.05,10.5,238.0,468.74,389.1
2017,12,5,9,0,805.0,49.0,2.9,11.0,279.0,504.11,417.96
2017,12,5,9,15,832.0,51.5,2.8,11.5,316.0,525.68,434.87
2017,12,5,9,30,859.0,54.0,2.7,12.0,353.0,548.71,452.04
2017,12,5,9,45,867.0,59.0,2.6,12.5,384.0,561.61,460.5
2017,12,5,10,0,875.0,64.0,2.5,13.0,415.0,571.56,466.24
2017,12,5,10,15,888.0,65.5,2.45,13.5,440.5,577.32,468.71
2017,12,5,10,30,901.0,67.0,2.4,14.0,466.0,580.05,468.61
2017,12,5,10,45,909.5,68.0,2.35,14.5,485.0,576.65,463.62
2017,12,5,11,0,918.0,69.0,2.3,15.0,504.0,570.12,456.07
2017,12,5,11,15,923.0,69.5,2.15,15.0,515.5,558.07,444.58
2017,12,5,11,30,928.0,70.0,2.0,15.0,527.0,542.98,430.51
2017,12,5,11,45,929.0,70.0,1.85,15.5,531.0,522.42,411.24
2017,12,5,12,0,930.0,70.0,1.7,16.0,535.0,499.07,389.56
2017,12,5,12,15,928.5,70.0,1.65,16.0,531.0,471.94,365.74
2017,12,5,12,30,927.0,70.0,1.6,16.0,527.0,442.34,339.48
2017,12,5,12,45,893.0,77.5,1.6,16.5,509.5,403.96,305.88
2017,12,5,13,0,859.0,85.0,1.6,17.0,492.0,366.59,272.77
2017,12,5,13,15,848.5,83.5,1.6,17.0,473.0,328.03,238.41
2017,12,5,13,30,838.0,82.0,1.6,17.0,454.0,288.48,202.9
2017,12,5,13,45,822.5,80.0,1.6,17.0,428.0,246.61,165.77
2017,12,5,14,0,807.0,78.0,1.6,17.0,402.0,204.6,129.41
2017,12,5,14,15,784.5,75.5,1.5,17.0,369.5,161.36,94.55
2017,12,5,14,30,762.0,73.0,1.4,17.0,337.0,119.12,65.03
2017,12,5,14,45,730.0,69.0,1.35,17.0,300.0,76.48,43.46
2017,12,5,15,0,698.0,65.0,1.3,17.0,263.0,45.76,34.95
2017,12,5,15,15,649.5,60.0,1.2,16.5,222.5,43.34,32.83
2017,12,5,15,30,601.0,55.0,1.1,16.0,182.0,40.94,30.61
2017,12,5,15,45,526.0,47.5,1.05,15.5,141.0,36.29,26.26
2017,12,5,16,0,451.0,40.0,1.0,15.0,100.0,31.55,21.62
2017,12,5,16,15,322.5,29.0,0.95,14.5,64.0,23.27,12.83
2017,12,5,16,30,194.0,18.0,0.9,14.0,28.0,14.64,0.0
2017,12,5,16,45,97.0,9.0,0.9,14.0,14.0,8.58,0.0
2017,12,5,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,91.5,9.0,3.75,6.5,13.0,43.14,0.0
2017,12,6,7,30,183.0,18.0,3.8,7.0,26.0,109.71,0.0
2017,12,6,7,45,307.0,29.0,3.85,7.5,61.5,192.39,140.25
2017,12,6,8,0,431.0,40.0,3.9,8.0,97.0,268.14,216.67
2017,12,6,8,15,505.5,47.5,3.9,8.5,137.0,321.59,265.82
2017,12,6,8,30,580.0,55.0,3.9,9.0,177.0,376.7,314.42
2017,12,6,8,45,629.0,60.0,3.95,9.5,217.0,416.56,349.13
2017,12,6,9,0,678.0,65.0,4.0,10.0,257.0,455.86,382.16
2017,12,6,9,15,710.5,69.0,4.0,10.5,293.5,483.95,404.93
2017,12,6,9,30,743.0,73.0,4.0,11.0,330.0,507.93,423.73
2017,12,6,9,45,790.5,70.0,4.0,12.0,366.0,533.15,442.21
2017,12,6,10,0,838.0,67.0,4.0,13.0,402.0,555.8,458.03
2017,12,6,10,15,852.5,69.0,4.0,13.0,427.5,562.79,462.6
2017,12,6,10,30,867.0,71.0,4.0,13.0,453.0,566.79,464.63
2017,12,6,10,45,877.0,71.5,4.0,13.5,472.0,563.59,459.99
2017,12,6,11,0,887.0,72.0,4.0,14.0,491.0,555.62,451.48
2017,12,6,11,15,892.5,73.0,3.9,14.5,503.0,544.86,440.32
2017,12,6,11,30,898.0,74.0,3.8,15.0,515.0,531.1,426.61
2017,12,6,11,45,901.0,73.5,3.75,15.5,519.0,511.65,408.33
2017,12,6,12,0,904.0,73.0,3.7,16.0,523.0,489.42,387.56
2017,12,6,12,15,902.5,73.0,3.55,16.0,519.5,463.03,363.71
2017,12,6,12,30,901.0,73.0,3.4,16.0,516.0,434.24,337.47
2017,12,6,12,45,899.0,71.5,3.3,16.0,505.0,401.56,307.71
2017,12,6,13,0,897.0,70.0,3.2,16.0,494.0,366.81,275.71
2017,12,6,13,15,888.0,69.0,3.2,16.0,475.5,328.52,240.61
2017,12,6,13,30,879.0,68.0,3.2,16.0,457.0,288.96,204.16
2017,12,6,13,45,865.0,66.5,3.2,16.0,431.5,243.4,163.17
2017,12,6,14,0,851.0,65.0,3.2,16.0,406.0,200.49,125.29
2017,12,6,14,15,831.5,63.0,3.2,16.0,374.5,156.28,89.03
2017,12,6,14,30,812.0,61.0,3.2,16.0,343.0,112.66,58.13
2017,12,6,14,45,782.0,58.5,3.25,16.0,306.0,69.1,36.31
2017,12,6,15,0,752.0,56.0,3.3,16.0,269.0,42.49,32.19
2017,12,6,15,15,708.5,51.5,3.15,15.0,228.5,39.97,30.02
2017,12,6,15,30,665.0,47.0,3.0,14.0,188.0,37.46,27.75
2017,12,6,15,45,594.0,41.5,2.95,13.5,146.5,34.0,24.43
2017,12,6,16,0,523.0,36.0,2.9,13.0,105.0,30.57,20.92
2017,12,6,16,15,402.5,26.5,2.95,12.5,67.5,20.97,11.08
2017,12,6,16,30,282.0,17.0,3.0,12.0,30.0,14.95,0.0
2017,12,6,16,45,141.0,8.5,3.15,11.5,15.0,8.1,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,15,128.5,8.0,5.2,7.5,13.5,55.89,0.0
2017,12,7,7,30,257.0,16.0,5.2,8.0,27.0,136.38,0.0
2017,12,7,7,45,366.0,27.0,5.2,8.5,63.0,215.11,154.08
2017,12,7,8,0,475.0,38.0,5.2,9.0,99.0,285.17,229.68
2017,12,7,8,15,548.0,45.5,5.1,9.5,140.5,338.66,279.48
2017,12,7,8,30,621.0,53.0,5.0,10.0,182.0,393.74,328.33
2017,12,7,8,45,651.0,61.0,4.95,11.0,220.5,427.89,357.77
2017,12,7,9,0,681.0,69.0,4.9,12.0,259.0,460.81,384.8
2017,12,7,9,15,713.5,73.0,4.75,12.5,296.0,488.94,407.41
2017,12,7,9,30,746.0,77.0,4.6,13.0,333.0,515.25,427.65
2017,12,7,9,45,761.0,82.0,4.5,13.5,364.0,530.77,438.65
2017,12,7,10,0,776.0,87.0,4.4,14.0,395.0,543.71,447.17
2017,12,7,10,15,791.5,89.0,4.2,14.5,420.5,549.23,449.29
2017,12,7,10,30,807.0,91.0,4.0,15.0,446.0,553.98,450.66
2017,12,7,10,45,806.5,96.0,3.8,15.5,463.0,550.15,445.11
2017,12,7,11,0,806.0,101.0,3.6,16.0,480.0,544.35,437.85
2017,12,7,11,15,812.0,102.0,3.35,16.5,491.5,533.55,426.58
2017,12,7,11,30,818.0,103.0,3.1,17.0,503.0,520.74,413.55
2017,12,7,11,45,809.0,106.5,2.9,17.5,504.5,500.13,394.43
2017,12,7,12,0,800.0,110.0,2.7,18.0,506.0,477.35,373.48
2017,12,7,12,15,798.0,109.5,2.6,18.0,502.5,451.74,350.99
2017,12,7,12,30,796.0,109.0,2.5,18.0,499.0,424.04,326.46
2017,12,7,12,45,763.5,115.0,2.45,18.5,482.5,389.3,295.92
2017,12,7,13,0,731.0,121.0,2.4,19.0,466.0,354.66,265.33
2017,12,7,13,15,719.5,119.0,2.35,19.0,447.5,319.43,234.17
2017,12,7,13,30,708.0,117.0,2.3,19.0,429.0,283.58,202.3
2017,12,7,13,45,681.5,115.5,2.25,19.0,402.0,244.55,168.6
2017,12,7,14,0,655.0,114.0,2.2,19.0,375.0,206.62,136.68
2017,12,7,14,15,630.0,109.0,2.0,18.5,344.5,167.15,105.54
2017,12,7,14,30,605.0,104.0,1.8,18.0,314.0,129.23,79.13
2017,12,7,14,45,563.0,98.5,1.65,18.0,277.0,92.11,59.73
2017,12,7,15,0,521.0,93.0,1.5,18.0,240.0,67.51,53.83
2017,12,7,15,15,472.5,83.5,1.5,17.0,202.0,61.57,48.76
2017,12,7,15,30,424.0,74.0,1.5,16.0,164.0,55.5,43.37
2017,12,7,15,45,350.5,61.0,1.55,15.5,124.5,46.45,35.1
2017,12,7,16,0,277.0,48.0,1.6,15.0,85.0,37.13,26.38
2017,12,7,16,15,138.5,34.0,1.65,14.5,52.5,27.82,16.38
2017,12,7,16,30,0.0,20.0,1.7,14.0,20.0,18.0,0.0
2017,12,7,16,45,0.0,10.0,1.75,14.0,10.0,9.53,0.0
2017,12,7,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,3.25,8.5,7.5,7.15,0.0
2017,12,8,7,30,0.0,15.0,3.2,9.0,15.0,14.26,0.0
2017,12,8,7,45,79.5,31.0,3.2,9.5,41.0,86.09,57.68
2017,12,8,8,0,159.0,47.0,3.2,10.0,67.0,141.86,111.96
2017,12,8,8,15,192.5,63.5,3.3,10.5,97.0,179.1,145.89
2017,12,8,8,30,226.0,80.0,3.4,11.0,127.0,216.84,179.24
2017,12,8,8,45,255.0,94.0,3.55,11.5,157.0,249.27,207.46
2017,12,8,9,0,284.0,108.0,3.7,12.0,187.0,281.75,235.02
2017,12,8,9,15,318.5,114.5,3.75,12.5,214.5,307.89,256.78
2017,12,8,9,30,353.0,121.0,3.8,13.0,242.0,342.67,284.98
2017,12,8,9,45,509.5,103.5,3.85,13.5,295.0,409.2,339.5
2017,12,8,10,0,666.0,86.0,3.9,14.0,348.0,480.11,395.96
2017,12,8,10,15,630.0,101.5,3.85,14.0,362.5,473.61,389.3
2017,12,8,10,30,594.0,117.0,3.8,14.0,377.0,464.48,380.76
2017,12,8,10,45,593.5,123.0,3.8,14.5,392.0,462.85,377.75
2017,12,8,11,0,593.0,129.0,3.8,15.0,407.0,459.08,372.87
2017,12,8,11,15,491.0,157.5,3.7,15.5,391.5,420.23,339.67
2017,12,8,11,30,389.0,186.0,3.6,16.0,376.0,380.72,306.28
2017,12,8,11,45,409.0,183.5,3.55,16.5,384.5,380.66,304.59
2017,12,8,12,0,429.0,181.0,3.5,17.0,393.0,374.02,297.36
2017,12,8,12,15,490.5,165.0,3.5,17.0,405.5,370.34,292.61
2017,12,8,12,30,552.0,149.0,3.5,17.0,418.0,362.2,283.63
2017,12,8,12,45,619.0,126.5,3.5,17.0,422.0,346.94,268.12
2017,12,8,13,0,686.0,104.0,3.5,17.0,426.0,323.94,245.45
2017,12,8,13,15,602.0,120.0,3.45,17.0,395.0,285.68,213.23
2017,12,8,13,30,518.0,136.0,3.4,17.0,364.0,250.54,184.26
2017,12,8,13,45,635.5,113.0,3.4,17.0,377.0,232.54,162.58
2017,12,8,14,0,753.0,90.0,3.4,17.0,390.0,202.47,130.64
2017,12,8,14,15,729.5,86.5,3.3,16.5,358.5,160.34,96.67
2017,12,8,14,30,706.0,83.0,3.2,16.0,327.0,119.35,67.75
2017,12,8,14,45,681.0,77.5,3.1,16.0,292.0,78.03,45.8
2017,12,8,15,0,656.0,72.0,3.0,16.0,257.0,51.53,40.19
2017,12,8,15,15,607.5,66.0,2.9,15.0,217.5,48.45,37.54
2017,12,8,15,30,559.0,60.0,2.8,14.0,178.0,45.38,34.76
2017,12,8,15,45,495.5,50.5,2.7,13.5,138.5,39.04,28.86
2017,12,8,16,0,432.0,41.0,2.6,13.0,99.0,32.51,22.6
2017,12,8,16,15,216.0,34.0,2.65,12.5,63.0,26.7,15.63
2017,12,8,16,30,0.0,27.0,2.7,12.0,27.0,23.16,0.0
2017,12,8,16,45,0.0,13.5,2.8,11.5,13.5,12.87,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.7,6.5,10.5,10.01,0.0
2017,12,9,7,30,0.0,21.0,4.8,7.0,21.0,20.02,0.0
2017,12,9,7,45,189.0,30.0,4.95,7.5,53.5,140.01,95.22
2017,12,9,8,0,378.0,39.0,5.1,8.0,86.0,240.16,192.98
2017,12,9,8,15,445.5,47.5,5.1,8.5,123.5,289.78,239.58
2017,12,9,8,30,513.0,56.0,5.1,9.0,161.0,341.0,285.52
2017,12,9,8,45,562.0,61.0,5.2,9.5,197.5,379.62,319.84
2017,12,9,9,0,611.0,66.0,5.3,10.0,234.0,417.86,352.73
2017,12,9,9,15,657.0,65.0,5.3,10.5,268.0,446.6,376.81
2017,12,9,9,30,703.0,64.0,5.3,11.0,302.0,472.28,397.68
2017,12,9,9,45,610.0,90.0,5.35,12.0,311.0,453.66,380.04
2017,12,9,10,0,517.0,116.0,5.4,13.0,320.0,424.95,354.18
2017,12,9,10,15,614.5,101.5,5.3,13.5,358.5,464.24,385.35
2017,12,9,10,30,712.0,87.0,5.2,14.0,397.0,496.7,410.17
2017,12,9,10,45,685.0,98.5,5.1,14.5,407.0,486.3,399.44
2017,12,9,11,0,658.0,110.0,5.0,15.0,417.0,473.66,387.01
2017,12,9,11,15,715.0,98.0,4.8,15.5,439.0,478.36,388.53
2017,12,9,11,30,772.0,86.0,4.6,16.0,461.0,479.36,386.61
2017,12,9,11,45,755.5,91.5,4.45,16.5,461.0,458.89,367.41
2017,12,9,12,0,739.0,97.0,4.3,17.0,461.0,435.96,346.21
2017,12,9,12,15,746.0,94.0,4.15,17.0,459.5,414.87,326.79
2017,12,9,12,30,753.0,91.0,4.0,17.0,458.0,390.62,304.52
2017,12,9,12,45,749.0,89.5,3.9,17.0,448.0,361.45,278.04
2017,12,9,13,0,745.0,88.0,3.8,17.0,438.0,330.73,249.86
2017,12,9,13,15,627.0,113.0,3.7,17.0,399.5,286.7,213.55
2017,12,9,13,30,509.0,138.0,3.6,17.0,361.0,250.05,184.24
2017,12,9,13,45,560.0,118.5,3.5,17.5,351.5,221.41,156.18
2017,12,9,14,0,611.0,99.0,3.4,18.0,342.0,186.14,122.87
2017,12,9,14,15,587.0,96.5,3.2,17.5,315.5,151.1,94.9
2017,12,9,14,30,563.0,94.0,3.0,17.0,289.0,117.49,71.4
2017,12,9,14,45,543.0,86.5,2.9,17.0,258.0,81.35,51.25
2017,12,9,15,0,523.0,79.0,2.8,17.0,227.0,57.21,45.03
2017,12,9,15,15,486.0,71.0,2.65,16.0,192.5,52.6,41.05
2017,12,9,15,30,449.0,63.0,2.5,15.0,158.0,47.91,36.85
2017,12,9,15,45,394.0,53.0,2.45,14.5,123.0,41.21,30.65
2017,12,9,16,0,339.0,43.0,2.4,14.0,88.0,34.33,24.07
2017,12,9,16,15,169.5,34.0,2.55,13.5,56.5,26.65,15.54
2017,12,9,16,30,0.0,25.0,2.7,13.0,25.0,21.75,0.0
2017,12,9,16,45,0.0,12.5,2.9,12.5,12.5,11.91,0.0
2017,12,9,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,123.0,7.0,5.6,6.5,11.5,52.18,0.0
2017,12,10,7,30,246.0,14.0,5.7,7.0,23.0,111.03,0.0
2017,12,10,7,45,377.0,24.0,5.85,7.5,59.0,206.64,138.38
2017,12,10,8,0,508.0,34.0,6.0,8.0,95.0,287.15,230.48
