Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,8,15,582.0,40.0,6.0,8.5,136.5,340.87,281.87
2017,12,10,8,30,656.0,46.0,6.0,9.0,178.0,395.71,331.46
2017,12,10,8,45,699.0,51.0,6.05,9.5,218.5,434.18,365.97
2017,12,10,9,0,742.0,56.0,6.1,10.0,259.0,471.66,398.32
2017,12,10,9,15,773.0,59.5,6.0,10.5,296.0,499.59,421.47
2017,12,10,9,30,804.0,63.0,5.9,11.0,333.0,525.5,442.06
2017,12,10,9,45,825.5,65.0,5.85,12.0,365.5,542.13,453.68
2017,12,10,10,0,847.0,67.0,5.8,13.0,398.0,556.1,462.62
2017,12,10,10,15,861.5,69.0,5.6,13.5,424.0,563.34,466.29
2017,12,10,10,30,876.0,71.0,5.4,14.0,450.0,567.58,467.24
2017,12,10,10,45,881.5,73.0,5.25,14.5,468.5,563.83,461.73
2017,12,10,11,0,887.0,75.0,5.1,15.0,487.0,557.05,453.64
2017,12,10,11,15,892.5,75.5,4.8,15.5,499.0,545.64,441.37
2017,12,10,11,30,898.0,76.0,4.5,16.0,511.0,530.34,425.85
2017,12,10,11,45,896.0,77.5,4.25,16.5,515.0,511.3,407.29
2017,12,10,12,0,894.0,79.0,4.0,17.0,519.0,488.75,385.94
2017,12,10,12,15,892.5,79.0,3.85,17.0,515.5,462.41,362.23
2017,12,10,12,30,891.0,79.0,3.7,17.0,512.0,433.68,336.17
2017,12,10,12,45,890.5,77.0,3.55,17.5,502.0,401.15,306.0
2017,12,10,13,0,890.0,75.0,3.4,18.0,492.0,366.49,273.68
2017,12,10,13,15,881.0,74.0,3.35,18.0,473.5,328.25,238.88
2017,12,10,13,30,872.0,73.0,3.3,18.0,455.0,288.79,202.8
2017,12,10,13,45,858.0,71.5,3.25,18.0,430.0,246.78,164.99
2017,12,10,14,0,844.0,70.0,3.2,18.0,405.0,204.38,127.84
2017,12,10,14,15,823.5,67.5,3.05,17.5,373.5,160.11,91.98
2017,12,10,14,30,803.0,65.0,2.9,17.0,342.0,116.53,61.26
2017,12,10,14,45,775.0,61.5,2.8,17.0,305.5,72.76,38.79
2017,12,10,15,0,747.0,58.0,2.7,17.0,269.0,44.3,33.65
2017,12,10,15,15,703.5,53.5,2.6,16.0,229.0,41.82,31.53
2017,12,10,15,30,660.0,49.0,2.5,15.0,189.0,39.37,29.32
2017,12,10,15,45,594.5,42.5,2.45,14.5,147.5,34.99,25.2
2017,12,10,16,0,529.0,36.0,2.4,14.0,106.0,30.57,20.84
2017,12,10,16,15,264.5,33.5,2.55,13.5,68.5,27.68,16.38
2017,12,10,16,30,0.0,31.0,2.7,13.0,31.0,25.87,0.0
2017,12,10,16,45,0.0,15.5,2.85,12.5,15.5,14.77,0.0
2017,12,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.5,5.3,7.0,5.5,5.24,0.0
2017,12,11,7,30,0.0,11.0,5.4,7.0,11.0,10.48,0.0
2017,12,11,7,45,78.5,27.5,5.5,7.5,36.5,78.55,48.2
2017,12,11,8,0,157.0,44.0,5.6,8.0,62.0,136.56,107.69
2017,12,11,8,15,201.5,60.5,5.7,8.5,94.0,178.93,146.77
2017,12,11,8,30,246.0,77.0,5.8,9.0,126.0,222.23,185.53
2017,12,11,8,45,284.5,91.0,5.9,9.5,159.5,259.83,218.77
2017,12,11,9,0,323.0,105.0,6.0,10.0,193.0,297.72,251.52
2017,12,11,9,15,382.5,105.5,5.85,10.5,223.5,339.49,286.86
2017,12,11,9,30,442.0,106.0,5.7,11.0,254.0,373.17,314.8
2017,12,11,9,45,581.5,89.5,5.6,11.5,303.5,435.83,366.59
2017,12,11,10,0,721.0,73.0,5.5,12.0,353.0,492.04,411.94
2017,12,11,10,15,769.5,79.5,5.35,12.5,396.0,523.16,435.08
2017,12,11,10,30,818.0,86.0,5.2,13.0,439.0,551.22,455.19
2017,12,11,10,45,824.5,88.5,5.1,13.5,457.5,548.9,450.92
2017,12,11,11,0,831.0,91.0,5.0,14.0,476.0,543.69,444.25
2017,12,11,11,15,837.5,92.0,4.75,14.5,488.0,534.02,433.54
2017,12,11,11,30,844.0,93.0,4.5,15.0,500.0,521.46,420.35
2017,12,11,11,45,842.5,94.0,4.3,15.5,504.0,502.21,401.84
2017,12,11,12,0,841.0,95.0,4.1,16.0,508.0,480.48,381.22
2017,12,11,12,15,839.5,95.0,3.9,16.0,504.5,455.41,358.5
2017,12,11,12,30,838.0,95.0,3.7,16.0,501.0,428.1,333.57
2017,12,11,12,45,826.5,95.5,3.5,16.5,489.0,395.5,303.58
2017,12,11,13,0,815.0,96.0,3.3,17.0,477.0,361.59,272.25
2017,12,11,13,15,804.5,94.5,3.15,17.0,458.5,325.03,239.04
2017,12,11,13,30,794.0,93.0,3.0,17.0,440.0,284.57,202.53
2017,12,11,13,45,777.0,91.0,2.9,17.0,415.0,244.12,166.41
2017,12,11,14,0,760.0,89.0,2.8,17.0,390.0,203.69,131.23
2017,12,11,14,15,737.0,85.5,2.6,16.5,359.0,161.47,97.15
2017,12,11,14,30,714.0,82.0,2.4,16.0,328.0,120.31,67.98
2017,12,11,14,45,681.0,77.5,2.25,16.0,292.0,79.27,46.27
2017,12,11,15,0,648.0,73.0,2.1,16.0,256.0,52.39,40.95
2017,12,11,15,15,601.0,66.5,2.0,15.5,216.5,48.88,37.86
2017,12,11,15,30,554.0,60.0,1.9,15.0,177.0,45.37,34.62
2017,12,11,15,45,485.5,51.0,1.85,14.5,137.0,39.47,29.14
2017,12,11,16,0,417.0,42.0,1.8,14.0,97.0,33.42,23.31
2017,12,11,16,15,208.5,34.5,1.85,13.5,62.0,27.09,15.96
2017,12,11,16,30,0.0,27.0,1.9,13.0,27.0,23.21,0.0
2017,12,11,16,45,0.0,13.5,1.95,12.5,13.5,12.87,0.0
2017,12,11,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,7,15,101.5,6.5,4.15,6.5,9.5,6.2,0.0
2017,12,12,7,30,203.0,13.0,4.1,7.0,19.0,92.25,0.0
2017,12,12,7,45,330.0,24.0,4.05,7.5,54.0,189.49,118.02
2017,12,12,8,0,457.0,35.0,4.0,8.0,89.0,269.2,213.71
2017,12,12,8,15,534.0,43.0,4.05,8.5,130.0,324.09,265.8
2017,12,12,8,30,611.0,51.0,4.1,9.0,171.0,380.96,316.48
2017,12,12,8,45,652.5,57.5,4.15,9.5,211.0,419.05,350.23
2017,12,12,9,0,694.0,64.0,4.2,10.0,251.0,456.37,382.03
2017,12,12,9,15,727.5,68.0,4.2,10.5,288.5,485.25,405.78
2017,12,12,9,30,761.0,72.0,4.2,11.0,326.0,509.89,425.3
2017,12,12,9,45,790.5,74.0,4.2,11.5,359.5,530.88,441.2
2017,12,12,10,0,820.0,76.0,4.2,12.0,393.0,549.32,454.53
2017,12,12,10,15,836.5,78.0,4.2,12.5,419.5,557.79,459.55
2017,12,12,10,30,853.0,80.0,4.2,13.0,446.0,563.3,461.97
2017,12,12,10,45,861.0,82.0,4.25,13.5,465.5,561.14,458.29
2017,12,12,11,0,869.0,84.0,4.3,14.0,485.0,555.96,452.05
2017,12,12,11,15,875.5,85.0,4.2,14.5,498.0,545.91,441.36
2017,12,12,11,30,882.0,86.0,4.1,15.0,511.0,532.86,428.17
2017,12,12,11,45,882.0,87.0,4.0,15.5,515.0,513.74,410.08
2017,12,12,12,0,882.0,88.0,3.9,16.0,519.0,491.95,389.63
2017,12,12,12,15,881.0,88.0,3.8,16.0,516.5,466.19,366.44
2017,12,12,12,30,880.0,88.0,3.7,16.0,514.0,438.05,340.89
2017,12,12,12,45,868.5,89.0,3.65,16.5,502.0,404.77,310.39
2017,12,12,13,0,857.0,90.0,3.6,17.0,490.0,370.05,278.36
2017,12,12,13,15,847.5,88.5,3.55,17.0,471.5,332.38,244.1
2017,12,12,13,30,838.0,87.0,3.5,17.0,453.0,293.6,208.67
2017,12,12,13,45,820.0,85.5,3.45,17.0,427.0,252.1,171.5
2017,12,12,14,0,802.0,84.0,3.4,17.0,401.0,210.65,135.31
2017,12,12,14,15,780.0,81.0,3.2,16.5,370.0,163.67,97.16
2017,12,12,14,30,758.0,78.0,3.0,16.0,339.0,121.13,66.9
2017,12,12,14,45,723.0,74.0,2.85,16.0,302.0,78.41,44.35
2017,12,12,15,0,688.0,70.0,2.7,16.0,265.0,49.96,38.81
2017,12,12,15,15,641.5,64.5,2.55,15.0,224.5,47.23,36.47
2017,12,12,15,30,595.0,59.0,2.4,14.0,184.0,44.53,34.02
2017,12,12,15,45,521.0,50.5,2.25,13.5,143.0,39.04,28.88
2017,12,12,16,0,447.0,42.0,2.1,13.0,102.0,33.44,23.43
2017,12,12,16,15,332.0,30.0,2.05,12.5,65.5,24.2,13.77
2017,12,12,16,30,217.0,18.0,2.0,12.0,29.0,14.59,0.0
2017,12,12,16,45,108.5,9.0,1.95,12.0,14.5,8.58,0.0
2017,12,12,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,15,70.0,6.0,3.75,5.5,8.0,0.0,0.0
2017,12,13,7,30,140.0,12.0,3.8,6.0,16.0,66.28,0.0
2017,12,13,7,45,268.0,24.5,3.9,6.5,49.5,162.64,96.97
2017,12,13,8,0,396.0,37.0,4.0,7.0,83.0,243.23,193.17
2017,12,13,8,15,474.5,46.5,4.0,7.5,123.0,299.11,246.04
2017,12,13,8,30,553.0,56.0,4.0,8.0,163.0,357.14,297.71
2017,12,13,8,45,607.0,62.0,4.05,8.5,203.5,400.13,335.62
2017,12,13,9,0,661.0,68.0,4.1,9.0,244.0,442.77,371.95
2017,12,13,9,15,695.5,72.5,3.95,9.5,281.5,472.44,396.12
2017,12,13,9,30,730.0,77.0,3.8,10.0,319.0,500.4,418.1
2017,12,13,9,45,753.0,81.0,3.7,10.5,351.5,519.44,432.25
2017,12,13,10,0,776.0,85.0,3.6,11.0,384.0,536.04,443.93
2017,12,13,10,15,792.5,87.5,3.55,11.5,410.0,542.99,447.76
2017,12,13,10,30,809.0,90.0,3.5,12.0,436.0,549.26,450.74
2017,12,13,10,45,822.0,91.0,3.5,13.0,456.0,549.1,447.75
2017,12,13,11,0,835.0,92.0,3.5,14.0,476.0,545.94,442.24
2017,12,13,11,15,840.5,93.0,3.5,14.0,488.0,535.87,432.77
2017,12,13,11,30,846.0,94.0,3.5,14.0,500.0,522.93,420.82
2017,12,13,11,45,849.5,93.5,3.5,14.5,504.5,504.69,403.71
2017,12,13,12,0,853.0,93.0,3.5,15.0,509.0,483.76,384.18
2017,12,13,12,15,850.0,93.0,3.5,15.0,505.5,457.93,361.17
2017,12,13,12,30,847.0,93.0,3.5,15.0,502.0,429.92,335.93
2017,12,13,12,45,826.0,96.0,3.5,15.5,488.0,396.13,305.28
2017,12,13,13,0,805.0,99.0,3.5,16.0,474.0,359.37,272.0
2017,12,13,13,15,793.5,97.0,3.5,16.0,455.5,322.13,238.31
2017,12,13,13,30,782.0,95.0,3.5,16.0,437.0,284.07,203.68
2017,12,13,13,45,748.0,85.5,3.55,16.0,398.0,233.92,160.24
2017,12,13,14,0,714.0,76.0,3.6,16.0,359.0,188.67,121.65
2017,12,13,14,15,713.0,78.5,3.45,15.5,342.5,153.49,92.09
2017,12,13,14,30,712.0,81.0,3.3,15.0,326.0,120.44,68.31
2017,12,13,14,45,685.0,75.5,3.15,15.0,291.0,78.92,45.56
2017,12,13,15,0,658.0,70.0,3.0,15.0,256.0,49.87,38.89
2017,12,13,15,15,610.5,64.0,2.75,14.5,216.5,46.71,36.08
2017,12,13,15,30,563.0,58.0,2.5,14.0,177.0,43.55,33.15
2017,12,13,15,45,496.5,49.5,2.3,13.5,137.5,38.05,28.02
2017,12,13,16,0,430.0,41.0,2.1,13.0,98.0,32.43,22.57
2017,12,13,16,15,215.0,34.5,2.05,12.5,63.0,27.07,16.13
2017,12,13,16,30,0.0,28.0,2.0,12.0,28.0,23.96,0.0
2017,12,13,16,45,0.0,14.0,2.0,12.0,14.0,13.34,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,7,15,100.0,6.0,2.55,8.0,8.5,0.0,0.0
2017,12,14,7,30,200.0,12.0,2.6,8.0,17.0,89.45,0.0
2017,12,14,7,45,340.0,21.5,2.65,8.5,51.0,183.6,103.49
2017,12,14,8,0,480.0,31.0,2.7,9.0,85.0,268.18,210.01
2017,12,14,8,15,557.0,37.5,2.9,9.5,125.5,322.58,262.08
2017,12,14,8,30,634.0,44.0,3.1,10.0,166.0,378.57,311.91
2017,12,14,8,45,684.0,48.5,3.3,10.5,206.5,419.59,348.08
2017,12,14,9,0,734.0,53.0,3.5,11.0,247.0,459.96,382.4
2017,12,14,9,15,765.5,56.0,3.6,11.5,284.5,487.6,405.21
2017,12,14,9,30,797.0,59.0,3.7,12.0,322.0,513.32,425.64
2017,12,14,9,45,817.0,61.5,3.8,12.5,354.0,529.91,438.14
2017,12,14,10,0,837.0,64.0,3.9,13.0,386.0,543.89,448.12
2017,12,14,10,15,852.5,66.0,3.85,13.5,412.0,552.03,452.81
2017,12,14,10,30,868.0,68.0,3.8,14.0,438.0,557.23,454.89
2017,12,14,10,45,880.0,68.5,3.75,14.5,458.0,553.67,449.99
2017,12,14,11,0,892.0,69.0,3.7,15.0,478.0,549.54,444.38
2017,12,14,11,15,898.0,69.5,3.55,15.5,491.0,539.21,433.51
2017,12,14,11,30,904.0,70.0,3.4,16.0,504.0,525.88,420.1
2017,12,14,11,45,908.0,70.0,3.3,16.5,509.0,508.09,403.11
2017,12,14,12,0,912.0,70.0,3.2,17.0,514.0,487.45,383.6
2017,12,14,12,15,911.0,70.0,3.2,17.0,511.5,461.86,360.79
2017,12,14,12,30,910.0,70.0,3.2,17.0,509.0,433.8,335.51
2017,12,14,12,45,894.5,72.5,3.2,17.5,496.5,400.46,305.14
2017,12,14,13,0,879.0,75.0,3.2,18.0,484.0,363.84,271.82
2017,12,14,13,15,870.5,74.0,3.2,18.0,466.5,326.47,237.85
2017,12,14,13,30,862.0,73.0,3.2,18.0,449.0,287.83,202.54
2017,12,14,13,45,848.5,71.0,3.2,18.0,424.5,246.14,165.04
2017,12,14,14,0,835.0,69.0,3.2,18.0,400.0,204.02,128.08
2017,12,14,14,15,815.0,67.0,3.1,17.5,369.0,160.86,92.92
2017,12,14,14,30,795.0,65.0,3.0,17.0,338.0,118.32,62.61
2017,12,14,14,45,765.5,61.5,2.9,17.0,302.0,74.98,39.66
2017,12,14,15,0,736.0,58.0,2.8,17.0,266.0,44.25,33.6
2017,12,14,15,15,691.5,53.5,2.65,16.0,226.5,41.75,31.47
2017,12,14,15,30,647.0,49.0,2.5,15.0,187.0,39.29,29.25
2017,12,14,15,45,577.5,43.0,2.45,14.5,146.0,35.38,25.55
2017,12,14,16,0,508.0,37.0,2.4,14.0,105.0,28.75,19.29
2017,12,14,16,15,387.5,27.5,2.45,13.5,68.0,21.79,11.88
2017,12,14,16,30,267.0,18.0,2.5,13.0,31.0,14.55,0.0
2017,12,14,16,45,133.5,9.0,2.55,12.5,15.5,8.58,0.0
2017,12,14,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,3.05,6.5,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,2.9,7.0,12.0,11.44,0.0
2017,12,15,7,45,130.0,25.0,2.75,7.5,39.0,102.83,53.18
2017,12,15,8,0,260.0,38.0,2.6,8.0,66.0,182.48,142.68
2017,12,15,8,15,313.5,50.5,2.55,8.5,99.5,225.93,184.16
2017,12,15,8,30,367.0,63.0,2.5,9.0,133.0,271.08,224.43
2017,12,15,8,45,399.5,74.5,2.45,9.5,166.0,305.3,254.48
2017,12,15,9,0,432.0,86.0,2.4,10.0,199.0,339.26,283.27
2017,12,15,9,15,454.5,96.0,2.35,10.5,230.5,365.46,304.77
2017,12,15,9,30,477.0,106.0,2.3,11.0,262.0,390.5,324.6
2017,12,15,9,45,508.5,107.0,2.25,11.5,288.5,408.95,338.76
2017,12,15,10,0,540.0,108.0,2.2,12.0,315.0,429.8,354.34
2017,12,15,10,15,442.5,135.5,2.2,12.5,312.5,399.26,327.92
2017,12,15,10,30,345.0,163.0,2.2,13.0,310.0,363.3,297.38
2017,12,15,10,45,321.5,175.5,2.2,13.5,317.0,358.36,292.14
2017,12,15,11,0,298.0,188.0,2.2,14.0,324.0,352.43,285.96
2017,12,15,11,15,435.5,163.5,2.3,14.0,368.5,396.45,320.9
2017,12,15,11,30,573.0,139.0,2.4,14.0,413.0,432.55,348.42
2017,12,15,11,45,554.0,150.0,2.55,14.0,417.0,416.96,334.68
2017,12,15,12,0,535.0,161.0,2.7,14.0,421.0,402.98,322.25
2017,12,15,12,15,487.5,171.0,2.6,14.0,407.0,374.86,298.33
2017,12,15,12,30,440.0,181.0,2.5,14.0,393.0,347.6,275.18
2017,12,15,12,45,450.5,171.0,2.45,14.0,384.0,324.92,255.08
2017,12,15,13,0,461.0,161.0,2.4,14.0,375.0,300.66,233.27
2017,12,15,13,15,377.0,169.0,2.35,14.0,340.0,262.87,202.55
2017,12,15,13,30,293.0,177.0,2.3,14.0,305.0,230.28,176.79
2017,12,15,13,45,251.0,171.5,2.25,14.0,276.5,201.29,153.28
2017,12,15,14,0,209.0,166.0,2.2,14.0,248.0,177.68,134.79
2017,12,15,14,15,195.5,156.0,2.25,13.5,228.5,155.62,117.29
2017,12,15,14,30,182.0,146.0,2.3,13.0,209.0,134.43,101.42
2017,12,15,14,45,173.5,131.0,2.35,13.0,186.0,110.99,84.87
2017,12,15,15,0,165.0,116.0,2.4,13.0,163.0,91.24,75.99
2017,12,15,15,15,150.0,100.0,2.45,12.5,137.5,79.68,65.75
2017,12,15,15,30,135.0,84.0,2.5,12.0,112.0,67.82,55.02
2017,12,15,15,45,112.5,66.5,2.55,12.0,87.0,54.6,42.83
2017,12,15,16,0,90.0,49.0,2.6,12.0,62.0,41.04,30.17
2017,12,15,16,15,45.0,33.5,2.55,11.5,40.0,28.56,17.55
2017,12,15,16,30,0.0,18.0,2.5,11.0,18.0,16.5,0.0
2017,12,15,16,45,0.0,9.0,2.5,11.0,9.0,8.58,0.0
2017,12,15,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,12,16,7,15,100.5,5.5,9.0,10.0,8.0,0.0,0.0
2017,12,16,7,30,201.0,11.0,9.2,10.0,16.0,88.29,0.0
2017,12,16,7,45,344.5,20.0,9.4,10.5,49.0,182.03,90.18
2017,12,16,8,0,488.0,29.0,9.6,11.0,82.0,268.43,209.49
2017,12,16,8,15,565.5,35.0,9.7,11.0,122.5,322.37,263.62
2017,12,16,8,30,643.0,41.0,9.8,11.0,163.0,378.02,315.18
2017,12,16,8,45,691.5,45.0,9.95,11.5,203.0,417.77,351.54
2017,12,16,9,0,740.0,49.0,10.1,12.0,243.0,456.87,386.02
2017,12,16,9,15,771.0,52.0,10.05,12.5,279.5,484.38,409.58
2017,12,16,9,30,802.0,55.0,10.0,13.0,316.0,509.99,430.67
2017,12,16,9,45,818.5,58.0,9.95,13.5,347.0,525.44,442.63
2017,12,16,10,0,835.0,61.0,9.9,14.0,378.0,538.28,451.92
2017,12,16,10,15,849.5,62.5,9.85,14.0,404.0,542.73,454.9
2017,12,16,10,30,864.0,64.0,9.8,14.0,430.0,547.36,457.66
2017,12,16,10,45,784.5,80.0,9.8,14.5,424.0,516.44,429.9
2017,12,16,11,0,705.0,96.0,9.8,15.0,418.0,481.72,399.13
2017,12,16,11,15,708.5,98.0,9.8,15.0,429.0,473.34,390.87
2017,12,16,11,30,712.0,100.0,9.8,15.0,440.0,462.53,380.37
2017,12,16,11,45,697.0,105.5,9.85,15.5,441.0,444.05,362.71
2017,12,16,12,0,682.0,111.0,9.9,16.0,442.0,423.93,343.55
2017,12,16,12,15,514.0,151.5,9.9,16.0,400.5,368.12,296.61
2017,12,16,12,30,346.0,192.0,9.9,16.0,359.0,318.7,255.71
2017,12,16,12,45,418.0,173.0,9.9,16.0,370.5,315.13,250.23
2017,12,16,13,0,490.0,154.0,9.9,16.0,382.0,304.46,237.93
2017,12,16,13,15,482.5,150.5,9.85,16.0,368.0,278.06,213.73
2017,12,16,13,30,475.0,147.0,9.8,16.0,354.0,251.21,189.09
2017,12,16,13,45,653.5,106.0,9.8,16.0,374.5,233.32,165.03
2017,12,16,14,0,832.0,65.0,9.8,16.0,395.0,201.49,128.29
2017,12,16,14,15,811.5,63.0,9.65,16.0,364.5,158.52,92.2
2017,12,16,14,30,791.0,61.0,9.5,16.0,334.0,116.18,61.14
2017,12,16,14,45,763.0,58.0,9.35,16.0,298.5,73.56,37.95
2017,12,16,15,0,735.0,55.0,9.2,16.0,263.0,41.57,31.35
2017,12,16,15,15,691.0,51.0,9.0,15.5,224.0,39.44,29.45
2017,12,16,15,30,647.0,47.0,8.8,15.0,185.0,37.35,27.49
2017,12,16,15,45,581.5,41.0,8.65,14.5,145.0,33.37,23.75
2017,12,16,16,0,516.0,35.0,8.5,14.0,105.0,29.36,19.8
2017,12,16,16,15,400.0,26.5,8.45,13.5,68.5,20.8,11.16
2017,12,16,16,30,284.0,18.0,8.4,13.0,32.0,14.49,0.0
2017,12,16,16,45,142.0,9.0,8.4,13.0,16.0,8.58,0.0
2017,12,16,17,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,11.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,17,7,15,108.5,5.0,4.35,7.5,7.5,0.0,0.0
2017,12,17,7,30,217.0,10.0,4.4,8.0,15.0,93.24,0.0
2017,12,17,7,45,356.5,18.5,4.5,8.5,47.5,184.74,84.92
2017,12,17,8,0,496.0,27.0,4.6,9.0,80.0,269.42,209.5
2017,12,17,8,15,572.0,33.0,4.7,9.5,120.0,322.52,262.53
2017,12,17,8,30,648.0,39.0,4.8,10.0,160.0,377.46,312.34
2017,12,17,8,45,694.5,42.5,4.95,10.5,199.5,415.63,346.87
2017,12,17,9,0,741.0,46.0,5.1,11.0,239.0,453.14,379.5
2017,12,17,9,15,771.0,48.5,5.05,11.5,275.0,479.56,401.61
2017,12,17,9,30,801.0,51.0,5.0,12.0,311.0,500.68,418.57
2017,12,17,9,45,811.0,56.0,5.0,12.5,341.5,518.52,432.04
2017,12,17,10,0,821.0,61.0,5.0,13.0,372.0,530.2,440.12
2017,12,17,10,15,835.5,62.5,4.95,13.0,398.0,537.52,445.16
2017,12,17,10,30,850.0,64.0,4.9,13.0,424.0,539.51,445.72
2017,12,17,10,45,859.0,65.0,4.85,13.5,443.0,537.84,442.24
2017,12,17,11,0,868.0,66.0,4.8,14.0,462.0,533.23,436.21
2017,12,17,11,15,873.5,67.0,4.55,14.0,474.5,523.84,426.49
2017,12,17,11,30,879.0,68.0,4.3,14.0,487.0,511.53,414.21
2017,12,17,11,45,880.5,68.0,4.1,14.5,491.5,493.37,396.47
2017,12,17,12,0,882.0,68.0,3.9,15.0,496.0,472.54,376.53
2017,12,17,12,15,880.5,68.0,3.65,15.0,493.5,447.82,353.8
2017,12,17,12,30,879.0,68.0,3.4,15.0,491.0,420.74,328.76
2017,12,17,12,45,877.0,67.0,3.15,15.5,481.5,390.27,299.99
2017,12,17,13,0,875.0,66.0,2.9,16.0,472.0,357.72,269.16
2017,12,17,13,15,867.0,65.0,2.7,16.0,455.5,321.46,235.68
2017,12,17,13,30,859.0,64.0,2.5,16.0,439.0,283.86,200.86
2017,12,17,13,45,842.5,63.5,2.4,16.0,414.5,243.66,164.44
2017,12,17,14,0,826.0,63.0,2.3,16.0,390.0,199.55,125.71
2017,12,17,14,15,807.5,61.0,2.2,16.0,360.5,157.17,90.55
2017,12,17,14,30,789.0,59.0,2.1,16.0,331.0,115.23,59.98
2017,12,17,14,45,757.0,57.0,2.05,16.0,296.0,73.42,37.49
2017,12,17,15,0,725.0,55.0,2.0,16.0,261.0,41.52,31.34
2017,12,17,15,15,683.0,51.0,1.8,15.5,222.5,39.39,29.46
2017,12,17,15,30,641.0,47.0,1.6,15.0,184.0,37.3,27.52
2017,12,17,15,45,572.0,41.5,1.45,14.5,144.5,33.79,24.2
2017,12,17,16,0,503.0,36.0,1.3,14.0,105.0,27.72,18.46
2017,12,17,16,15,389.0,27.0,1.25,13.5,69.0,21.21,11.63
2017,12,17,16,30,275.0,18.0,1.2,13.0,33.0,14.45,0.0
2017,12,17,16,45,137.5,9.0,1.2,13.0,16.5,8.58,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,18,7,15,57.5,5.0,2.9,7.0,6.0,0.0,0.0
2017,12,18,7,30,115.0,10.0,2.9,7.0,12.0,53.75,0.0
2017,12,18,7,45,250.5,21.0,2.95,7.5,42.0,146.67,60.72
2017,12,18,8,0,386.0,32.0,3.0,8.0,72.0,230.95,178.92
2017,12,18,8,15,468.0,39.5,3.0,8.5,110.5,285.3,231.91
2017,12,18,8,30,550.0,47.0,3.0,9.0,149.0,342.23,282.62
2017,12,18,8,45,600.0,52.5,3.05,9.5,187.5,382.3,318.08
2017,12,18,9,0,650.0,58.0,3.1,10.0,226.0,422.16,352.07
2017,12,18,9,15,685.0,61.5,3.0,10.5,262.0,448.44,373.74
2017,12,18,9,30,720.0,65.0,2.9,11.0,298.0,476.15,395.59
2017,12,18,9,45,746.0,67.5,2.85,11.5,330.0,495.86,410.41
2017,12,18,10,0,772.0,70.0,2.8,12.0,362.0,513.22,422.85
2017,12,18,10,15,789.0,72.0,2.7,12.5,388.0,522.51,428.37
2017,12,18,10,30,806.0,74.0,2.6,13.0,414.0,529.05,431.43
2017,12,18,10,45,819.5,74.5,2.55,13.5,434.0,529.18,429.44
2017,12,18,11,0,833.0,75.0,2.5,14.0,454.0,526.38,424.98
2017,12,18,11,15,840.0,76.0,2.3,14.0,467.0,517.76,416.1
2017,12,18,11,30,847.0,77.0,2.1,14.0,480.0,506.26,404.73
2017,12,18,11,45,850.5,77.0,1.95,14.5,485.5,489.17,388.26
2017,12,18,12,0,854.0,77.0,1.8,15.0,491.0,469.39,369.45
2017,12,18,12,15,853.5,77.0,1.75,15.0,489.0,445.26,347.97
2017,12,18,12,30,853.0,77.0,1.7,15.0,487.0,418.78,324.2
2017,12,18,12,45,849.0,76.0,1.65,15.5,477.5,387.82,295.91
2017,12,18,13,0,845.0,75.0,1.6,16.0,468.0,354.99,265.71
2017,12,18,13,15,836.5,74.0,1.5,16.0,451.0,319.12,233.15
2017,12,18,13,30,828.0,73.0,1.4,16.0,434.0,282.04,199.34
2017,12,18,13,45,812.5,71.5,1.35,16.0,410.5,241.94,163.48
2017,12,18,14,0,797.0,70.0,1.3,16.0,387.0,201.62,128.18
2017,12,18,14,15,777.0,68.0,1.25,16.0,357.0,160.25,94.14
2017,12,18,14,30,757.0,66.0,1.2,16.0,327.0,119.53,64.55
2017,12,18,14,45,725.5,63.0,1.15,16.0,292.5,78.34,41.95
2017,12,18,15,0,694.0,60.0,1.1,16.0,258.0,45.8,35.14
2017,12,18,15,15,650.5,55.5,1.05,15.5,219.5,39.52,29.6
2017,12,18,15,30,607.0,51.0,1.0,15.0,181.0,37.35,27.59
2017,12,18,15,45,538.0,44.5,1.0,14.5,142.0,33.43,23.9
2017,12,18,16,0,469.0,38.0,1.0,14.0,103.0,29.45,19.99
2017,12,18,16,15,356.5,28.5,1.0,13.5,67.5,22.53,12.79
2017,12,18,16,30,244.0,19.0,1.0,13.0,32.0,15.34,0.0
2017,12,18,16,45,122.0,9.5,1.0,13.0,16.0,9.05,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,7,45,89.5,18.0,1.05,9.5,27.0,72.9,24.16
2017,12,19,8,0,179.0,36.0,1.1,10.0,54.0,143.78,108.93
2017,12,19,8,15,220.0,50.5,1.15,10.0,83.5,181.93,145.88
2017,12,19,8,30,261.0,65.0,1.2,10.0,113.0,221.25,181.08
2017,12,19,8,45,291.0,78.5,1.3,10.5,143.5,254.5,210.08
2017,12,19,9,0,321.0,92.0,1.4,11.0,174.0,287.66,238.18
2017,12,19,9,15,336.5,104.5,1.45,11.5,202.0,311.55,257.84
2017,12,19,9,30,352.0,117.0,1.5,12.0,230.0,334.42,276.09
2017,12,19,9,45,370.5,125.0,1.55,12.5,254.5,352.79,290.34
2017,12,19,10,0,389.0,133.0,1.6,13.0,279.0,369.93,303.26
2017,12,19,10,15,432.0,135.5,1.65,13.5,308.5,393.2,320.93
2017,12,19,10,30,475.0,138.0,1.7,14.0,338.0,414.79,336.86
2017,12,19,10,45,465.0,147.5,1.75,14.5,351.0,413.09,333.97
2017,12,19,11,0,455.0,157.0,1.8,15.0,364.0,409.74,329.84
2017,12,19,11,15,465.0,159.5,1.85,15.0,376.5,408.1,327.73
2017,12,19,11,30,475.0,162.0,1.9,15.0,389.0,404.6,323.98
2017,12,19,11,45,536.5,148.0,1.95,15.0,406.5,407.65,325.25
2017,12,19,12,0,598.0,134.0,2.0,15.0,424.0,409.36,324.87
2017,12,19,12,15,717.0,108.0,2.05,15.0,454.0,416.88,328.07
2017,12,19,12,30,836.0,82.0,2.1,15.0,484.0,417.58,324.69
2017,12,19,12,45,829.5,81.5,2.15,15.0,474.0,386.69,297.05
2017,12,19,13,0,823.0,81.0,2.2,15.0,464.0,354.15,267.66
2017,12,19,13,15,813.5,80.0,2.25,15.0,447.0,318.74,235.51
2017,12,19,13,30,804.0,79.0,2.3,15.0,430.0,282.25,202.14
2017,12,19,13,45,789.5,77.0,2.35,15.0,406.5,242.85,166.58
2017,12,19,14,0,775.0,75.0,2.4,15.0,383.0,203.21,131.5
2017,12,19,14,15,754.0,72.5,2.35,14.5,353.5,162.2,97.62
2017,12,19,14,30,733.0,70.0,2.3,14.0,324.0,121.98,68.06
2017,12,19,14,45,700.5,67.0,2.3,14.0,289.5,77.77,42.05
2017,12,19,15,0,668.0,64.0,2.3,14.0,255.0,44.79,34.52
2017,12,19,15,15,623.0,59.0,2.25,13.5,217.0,42.29,32.31
2017,12,19,15,30,578.0,54.0,2.2,13.0,179.0,39.81,30.0
2017,12,19,15,45,515.0,47.0,2.2,12.5,140.5,35.55,25.98
2017,12,19,16,0,452.0,40.0,2.2,12.0,102.0,31.21,21.71
2017,12,19,16,15,340.5,30.0,2.25,11.5,67.0,23.88,14.08
2017,12,19,16,30,229.0,20.0,2.3,11.0,32.0,16.25,0.0
2017,12,19,16,45,114.5,10.0,2.35,11.0,16.0,9.53,0.0
2017,12,19,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,20,7,45,207.5,15.5,5.75,8.5,37.0,120.51,37.75
2017,12,20,8,0,415.0,31.0,5.9,9.0,74.0,241.8,186.14
2017,12,20,8,15,501.0,38.0,6.05,9.0,113.5,297.95,243.01
2017,12,20,8,30,587.0,45.0,6.2,9.0,153.0,356.83,297.1
2017,12,20,8,45,636.5,50.5,6.4,9.5,192.0,393.96,331.28
2017,12,20,9,0,686.0,56.0,6.6,10.0,231.0,434.69,367.1
2017,12,20,9,15,720.5,59.5,6.55,10.0,268.0,464.31,393.05
2017,12,20,9,30,755.0,63.0,6.5,10.0,305.0,492.19,416.71
2017,12,20,9,45,779.0,65.0,6.5,10.5,337.0,510.6,431.2
2017,12,20,10,0,803.0,67.0,6.5,11.0,369.0,526.56,443.15
2017,12,20,10,15,819.0,69.0,6.4,11.0,395.5,535.49,449.6
2017,12,20,10,30,835.0,71.0,6.3,11.0,422.0,541.58,453.43
2017,12,20,10,45,845.5,72.5,6.2,11.5,442.0,541.2,450.91
2017,12,20,11,0,856.0,74.0,6.1,12.0,462.0,537.84,445.77
2017,12,20,11,15,862.0,74.5,6.0,12.0,475.0,528.07,436.08
