Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,11,30,868.0,75.0,5.9,12.0,488.0,515.39,423.78
2017,12,20,11,45,867.5,76.5,5.85,12.0,493.0,497.74,407.26
2017,12,20,12,0,867.0,78.0,5.8,12.0,498.0,477.47,388.28
2017,12,20,12,15,866.0,78.0,5.8,12.0,496.0,452.94,365.54
2017,12,20,12,30,865.0,78.0,5.8,12.0,494.0,426.06,340.4
2017,12,20,12,45,857.5,78.0,5.8,12.5,484.0,394.52,310.45
2017,12,20,13,0,850.0,78.0,5.8,13.0,474.0,361.29,278.71
2017,12,20,13,15,841.0,77.0,5.85,13.0,457.0,325.17,244.79
2017,12,20,13,30,832.0,76.0,5.9,13.0,440.0,287.85,209.6
2017,12,20,13,45,812.5,76.0,5.95,13.0,415.5,248.11,172.87
2017,12,20,14,0,793.0,76.0,6.0,13.0,391.0,208.44,137.08
2017,12,20,14,15,772.0,73.5,6.0,12.5,361.5,166.66,101.8
2017,12,20,14,30,751.0,71.0,6.0,12.0,332.0,125.63,71.0
2017,12,20,14,45,719.0,68.0,6.05,12.0,297.0,84.68,47.4
2017,12,20,15,0,687.0,65.0,6.1,12.0,262.0,45.6,35.52
2017,12,20,15,15,641.5,60.5,5.9,11.5,223.5,43.54,33.67
2017,12,20,15,30,596.0,56.0,5.7,11.0,185.0,41.53,31.76
2017,12,20,15,45,529.5,48.5,5.55,10.5,145.5,36.85,27.34
2017,12,20,16,0,463.0,41.0,5.4,10.0,106.0,32.09,22.66
2017,12,20,16,15,345.0,31.5,5.25,9.5,70.0,25.25,15.42
2017,12,20,16,30,227.0,22.0,5.1,9.0,34.0,18.17,0.0
2017,12,20,16,45,113.5,11.0,5.0,9.0,17.0,10.48,0.0
2017,12,20,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,14.5,4.95,5.5,38.5,129.85,35.14
2017,12,21,8,0,481.0,29.0,5.0,6.0,77.0,262.3,203.03
2017,12,21,8,15,563.5,35.5,4.95,6.5,118.0,319.01,261.56
2017,12,21,8,30,646.0,42.0,4.9,7.0,159.0,377.63,315.17
2017,12,21,8,45,697.0,46.5,4.9,7.5,200.0,419.51,353.17
2017,12,21,9,0,748.0,51.0,4.9,8.0,241.0,460.81,389.17
2017,12,21,9,15,781.0,54.0,4.85,8.5,279.0,489.82,413.68
2017,12,21,9,30,814.0,57.0,4.8,9.0,317.0,516.93,435.64
2017,12,21,9,45,835.5,59.5,4.8,9.5,350.0,535.0,449.56
2017,12,21,10,0,857.0,62.0,4.8,10.0,383.0,550.45,460.83
2017,12,21,10,15,872.5,64.0,4.7,10.5,410.5,559.23,466.03
2017,12,21,10,30,888.0,66.0,4.6,11.0,438.0,562.5,466.55
2017,12,21,10,45,898.0,67.0,4.55,11.5,458.5,561.43,463.47
2017,12,21,11,0,908.0,68.0,4.5,12.0,479.0,557.3,457.72
2017,12,21,11,15,914.0,68.5,4.45,12.0,492.5,547.44,448.07
2017,12,21,11,30,920.0,69.0,4.4,12.0,506.0,534.54,435.75
2017,12,21,11,45,921.5,69.5,4.4,12.5,511.5,516.44,418.35
2017,12,21,12,0,923.0,70.0,4.4,13.0,517.0,495.53,398.4
2017,12,21,12,15,922.0,70.5,4.35,13.0,515.0,470.78,375.64
2017,12,21,12,30,921.0,71.0,4.3,13.0,513.0,443.5,350.34
2017,12,21,12,45,897.5,75.5,4.25,13.0,500.0,407.9,318.18
2017,12,21,13,0,874.0,80.0,4.2,13.0,487.0,372.32,285.61
2017,12,21,13,15,865.5,79.0,4.1,13.0,470.0,335.51,251.3
2017,12,21,13,30,857.0,78.0,4.0,13.0,453.0,297.42,215.64
2017,12,21,13,45,844.5,76.0,3.9,13.0,429.0,256.43,177.83
2017,12,21,14,0,832.0,74.0,3.8,13.0,405.0,214.91,140.33
2017,12,21,14,15,812.0,71.5,3.6,13.0,375.0,171.58,103.61
2017,12,21,14,30,792.0,69.0,3.4,13.0,345.0,128.85,71.4
2017,12,21,14,45,763.5,65.5,3.25,13.0,309.5,85.68,46.27
2017,12,21,15,0,735.0,62.0,3.1,13.0,274.0,47.55,37.14
2017,12,21,15,15,691.0,57.5,2.8,12.5,234.5,45.13,34.99
2017,12,21,15,30,647.0,53.0,2.5,12.0,195.0,38.98,29.39
2017,12,21,15,45,577.5,47.0,2.25,11.5,154.0,35.53,26.09
2017,12,21,16,0,508.0,41.0,2.0,11.0,113.0,32.08,22.61
2017,12,21,16,15,389.0,31.5,2.0,10.5,75.0,25.22,15.45
2017,12,21,16,30,270.0,22.0,2.0,10.0,37.0,18.11,0.0
2017,12,21,16,45,135.0,11.0,2.0,10.0,18.5,10.48,0.0
2017,12,21,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,22,7,45,194.5,15.5,2.75,6.5,34.5,114.27,24.1
2017,12,22,8,0,389.0,31.0,2.9,7.0,69.0,229.85,175.73
2017,12,22,8,15,475.5,38.5,3.1,7.0,108.5,286.16,232.95
2017,12,22,8,30,562.0,46.0,3.3,7.0,148.0,345.33,286.83
2017,12,22,8,45,616.0,51.5,3.5,7.5,187.5,387.72,324.92
2017,12,22,9,0,670.0,57.0,3.7,8.0,227.0,430.04,361.64
2017,12,22,9,15,705.5,60.5,3.55,8.5,264.0,457.04,384.23
2017,12,22,9,30,741.0,64.0,3.4,9.0,301.0,485.47,406.94
2017,12,22,9,45,578.0,95.5,3.25,9.5,292.0,436.86,365.59
2017,12,22,10,0,415.0,127.0,3.1,10.0,283.0,377.85,315.57
2017,12,22,10,15,468.5,127.0,2.85,10.5,314.5,404.36,336.25
2017,12,22,10,30,522.0,127.0,2.6,11.0,346.0,429.14,354.57
2017,12,22,10,45,603.5,113.0,2.4,11.5,378.0,455.83,374.17
2017,12,22,11,0,685.0,99.0,2.2,12.0,410.0,475.59,387.65
2017,12,22,11,15,555.0,136.0,1.85,12.0,392.5,431.6,350.05
2017,12,22,11,30,425.0,173.0,1.5,12.0,375.0,391.62,316.09
2017,12,22,11,45,427.5,174.5,1.15,12.5,380.0,382.61,306.43
2017,12,22,12,0,430.0,176.0,0.8,13.0,385.0,372.12,295.09
2017,12,22,12,15,468.0,167.0,0.8,13.0,393.0,365.66,288.48
2017,12,22,12,30,506.0,158.0,0.8,13.0,401.0,356.06,278.91
2017,12,22,12,45,476.5,161.0,0.85,13.0,386.5,328.91,256.15
2017,12,22,13,0,447.0,164.0,0.9,13.0,372.0,302.3,233.74
2017,12,22,13,15,519.5,141.5,0.9,13.0,375.0,285.02,216.08
2017,12,22,13,30,592.0,119.0,0.9,13.0,378.0,262.9,193.41
2017,12,22,13,45,602.0,109.5,0.95,13.0,361.5,230.06,163.56
2017,12,22,14,0,612.0,100.0,1.0,13.0,345.0,195.5,132.51
2017,12,22,14,15,588.0,98.0,1.15,13.0,319.0,161.05,104.2
2017,12,22,14,30,564.0,96.0,1.3,13.0,293.0,127.94,79.65
2017,12,22,14,45,535.5,90.0,1.5,13.0,262.0,92.7,58.18
2017,12,22,15,0,507.0,84.0,1.7,13.0,231.0,61.06,49.2
2017,12,22,15,15,472.0,76.0,1.7,12.5,197.5,56.49,45.16
2017,12,22,15,30,437.0,68.0,1.7,12.0,164.0,51.87,40.93
2017,12,22,15,45,386.5,57.0,1.75,11.5,129.0,43.06,32.81
2017,12,22,16,0,336.0,46.0,1.8,11.0,94.0,36.51,26.53
2017,12,22,16,15,253.5,33.5,1.85,10.5,62.5,26.08,16.26
2017,12,22,16,30,171.0,21.0,1.9,10.0,31.0,16.55,0.17
2017,12,22,16,45,85.5,10.5,1.95,9.5,15.5,10.01,0.0
2017,12,22,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,23,7,45,120.5,16.0,2.15,6.5,28.0,81.14,11.16
2017,12,23,8,0,241.0,32.0,2.2,7.0,56.0,164.94,124.9
2017,12,23,8,15,295.0,45.0,2.3,7.0,88.5,208.81,169.54
2017,12,23,8,30,349.0,58.0,2.4,7.0,121.0,254.43,211.23
2017,12,23,8,45,386.0,69.0,2.55,7.5,154.0,290.11,243.2
2017,12,23,9,0,423.0,80.0,2.7,8.0,187.0,325.84,274.24
2017,12,23,9,15,445.0,90.0,2.7,8.5,217.5,352.04,296.31
2017,12,23,9,30,467.0,100.0,2.7,9.0,248.0,377.15,316.74
2017,12,23,9,45,490.5,105.0,2.7,9.5,275.0,396.07,331.63
2017,12,23,10,0,514.0,110.0,2.7,10.0,302.0,413.55,344.92
2017,12,23,10,15,459.0,130.0,2.65,10.0,310.5,402.6,334.85
2017,12,23,10,30,404.0,150.0,2.6,10.0,319.0,389.44,323.01
2017,12,23,10,45,270.5,174.5,2.6,10.5,290.0,330.86,273.43
2017,12,23,11,0,137.0,199.0,2.6,11.0,261.0,274.31,225.45
2017,12,23,11,15,98.5,200.0,2.5,11.0,245.5,245.96,201.71
2017,12,23,11,30,60.0,201.0,2.4,11.0,230.0,224.07,183.2
2017,12,23,11,45,122.5,208.0,2.35,11.5,267.5,261.42,213.31
2017,12,23,12,0,185.0,215.0,2.3,12.0,305.0,291.24,236.34
2017,12,23,12,15,251.0,206.0,2.15,12.0,327.5,306.34,247.24
2017,12,23,12,30,317.0,197.0,2.0,12.0,350.0,314.33,251.8
2017,12,23,12,45,263.5,200.0,1.9,12.5,325.5,284.03,226.2
2017,12,23,13,0,210.0,203.0,1.8,13.0,301.0,255.92,202.89
2017,12,23,13,15,277.0,187.0,1.7,13.0,311.5,251.83,196.91
2017,12,23,13,30,344.0,171.0,1.6,13.0,322.0,242.31,185.57
2017,12,23,13,45,299.0,167.0,1.55,13.0,293.5,211.76,160.53
2017,12,23,14,0,254.0,163.0,1.5,13.0,265.0,184.22,138.63
2017,12,23,14,15,244.0,153.0,1.45,13.0,245.0,160.26,118.92
2017,12,23,14,30,234.0,143.0,1.4,13.0,225.0,136.89,100.75
2017,12,23,14,45,227.5,129.0,1.35,13.0,202.0,111.45,82.65
2017,12,23,15,0,221.0,115.0,1.3,13.0,179.0,86.72,71.93
2017,12,23,15,15,205.5,100.0,1.25,12.5,153.0,76.48,62.92
2017,12,23,15,30,190.0,85.0,1.2,12.0,127.0,65.95,53.44
2017,12,23,15,45,169.5,68.5,1.2,12.0,100.5,54.02,42.45
2017,12,23,16,0,149.0,52.0,1.2,12.0,74.0,41.73,31.01
2017,12,23,16,15,99.5,37.0,1.35,11.5,49.5,30.17,19.7
2017,12,23,16,30,50.0,22.0,1.5,11.0,25.0,19.13,2.09
2017,12,23,16,45,25.0,11.0,1.7,10.5,12.5,10.48,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,24,7,45,6.0,16.5,3.25,7.0,17.0,19.06,0.0
2017,12,24,8,0,12.0,33.0,3.4,7.0,34.0,43.04,28.82
2017,12,24,8,15,29.0,49.5,3.15,7.5,54.0,69.43,53.33
2017,12,24,8,30,46.0,66.0,2.9,8.0,74.0,95.59,76.73
2017,12,24,8,45,54.5,82.5,2.65,9.0,94.5,117.58,96.05
2017,12,24,9,0,63.0,99.0,2.4,10.0,115.0,139.39,114.77
2017,12,24,9,15,68.5,114.0,2.1,10.0,134.0,157.55,130.39
2017,12,24,9,30,74.0,129.0,1.8,10.0,153.0,175.5,145.51
2017,12,24,9,45,77.0,142.0,1.55,10.5,169.5,189.46,156.69
2017,12,24,10,0,80.0,155.0,1.3,11.0,186.0,203.13,167.37
2017,12,24,10,15,40.0,147.5,1.25,11.5,163.0,170.28,139.12
2017,12,24,10,30,0.0,140.0,1.2,12.0,140.0,133.83,107.96
2017,12,24,10,45,112.0,167.0,1.15,12.5,218.0,231.52,189.26
2017,12,24,11,0,224.0,194.0,1.1,13.0,296.0,315.32,255.85
2017,12,24,11,15,263.5,195.0,1.1,13.0,318.0,336.3,271.44
2017,12,24,11,30,303.0,196.0,1.1,13.0,340.0,349.57,281.12
2017,12,24,11,45,151.5,129.0,1.15,13.0,201.0,201.87,162.79
2017,12,24,12,0,0.0,62.0,1.2,13.0,62.0,57.68,43.4
2017,12,24,12,15,0.0,34.5,1.2,13.0,34.5,32.05,21.8
2017,12,24,12,30,0.0,7.0,1.2,13.0,7.0,6.49,0.0
2017,12,24,12,45,0.0,8.5,1.3,13.0,8.5,7.89,1.13
2017,12,24,13,0,0.0,10.0,1.4,13.0,10.0,9.28,2.33
2017,12,24,13,15,0.0,8.0,1.55,12.5,8.0,7.42,0.74
2017,12,24,13,30,0.0,6.0,1.7,12.0,6.0,5.56,0.0
2017,12,24,13,45,6.0,76.5,1.9,12.0,79.0,72.58,56.5
2017,12,24,14,0,12.0,147.0,2.1,12.0,152.0,134.05,108.15
2017,12,24,14,15,9.0,136.5,2.25,12.0,140.5,123.05,99.04
2017,12,24,14,30,6.0,126.0,2.4,12.0,129.0,112.3,90.27
2017,12,24,14,45,3.0,113.5,2.6,12.0,115.0,100.26,80.32
2017,12,24,15,0,0.0,101.0,2.8,12.0,101.0,88.53,73.92
2017,12,24,15,15,0.0,86.5,2.8,11.5,86.5,76.37,63.11
2017,12,24,15,30,0.0,72.0,2.8,11.0,72.0,64.07,52.0
2017,12,24,15,45,0.0,56.5,2.85,10.5,56.5,50.84,39.89
2017,12,24,16,0,0.0,41.0,2.9,10.0,41.0,37.42,27.48
2017,12,24,16,15,0.0,27.5,2.9,10.0,27.5,25.45,15.93
2017,12,24,16,30,0.0,14.0,2.9,10.0,14.0,12.98,0.28
2017,12,24,16,45,0.0,7.0,2.95,10.0,7.0,6.67,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,25,7,45,84.5,16.0,1.95,8.5,24.5,66.13,0.57
2017,12,25,8,0,169.0,32.0,1.9,9.0,49.0,133.89,99.15
2017,12,25,8,15,207.0,47.0,1.95,9.0,77.0,171.27,137.34
2017,12,25,8,30,245.0,62.0,2.0,9.0,105.0,209.59,172.24
2017,12,25,8,45,267.0,76.0,2.05,9.5,134.0,239.28,198.68
2017,12,25,9,0,289.0,90.0,2.1,10.0,163.0,268.68,224.05
2017,12,25,9,15,302.0,103.5,2.05,10.0,190.0,283.55,237.07
2017,12,25,9,30,315.0,117.0,2.0,10.0,217.0,306.34,256.05
2017,12,25,9,45,322.0,129.0,2.0,10.5,240.5,323.06,269.12
2017,12,25,10,0,329.0,141.0,2.0,11.0,264.0,338.59,280.88
2017,12,25,10,15,335.5,150.5,2.15,11.0,284.0,349.77,289.66
2017,12,25,10,30,342.0,160.0,2.3,11.0,304.0,359.67,297.25
2017,12,25,10,45,363.0,165.0,2.45,11.5,324.0,371.23,305.64
2017,12,25,11,0,384.0,170.0,2.6,12.0,344.0,381.22,312.56
2017,12,25,11,15,303.5,188.5,2.65,12.0,328.5,350.7,286.76
2017,12,25,11,30,223.0,207.0,2.7,12.0,313.0,316.28,258.08
2017,12,25,11,45,142.5,207.0,2.8,12.5,275.0,270.52,220.01
2017,12,25,12,0,62.0,207.0,2.9,13.0,237.0,224.66,182.01
2017,12,25,12,15,58.5,205.0,2.8,13.0,233.5,217.76,176.22
2017,12,25,12,30,55.0,203.0,2.7,13.0,230.0,210.94,170.43
2017,12,25,12,45,55.5,200.0,2.6,13.5,226.5,204.78,164.85
2017,12,25,13,0,56.0,197.0,2.5,14.0,223.0,198.45,159.13
2017,12,25,13,15,119.0,194.5,2.4,14.0,248.0,211.09,167.72
2017,12,25,13,30,182.0,192.0,2.3,14.0,273.0,218.48,171.18
2017,12,25,13,45,182.0,181.5,2.25,14.0,259.0,199.52,154.75
2017,12,25,14,0,182.0,171.0,2.2,14.0,245.0,180.33,138.29
2017,12,25,14,15,178.5,159.0,2.15,14.0,227.0,159.28,120.78
2017,12,25,14,30,175.0,147.0,2.1,14.0,209.0,138.36,104.11
2017,12,25,14,45,170.0,132.5,2.1,14.0,188.0,115.78,87.5
2017,12,25,15,0,165.0,118.0,2.1,14.0,167.0,93.64,77.81
2017,12,25,15,15,155.0,102.5,2.0,13.5,143.5,81.7,67.32
2017,12,25,15,30,145.0,87.0,1.9,13.0,120.0,70.24,57.06
2017,12,25,15,45,130.0,70.5,1.85,12.5,95.5,57.79,45.73
2017,12,25,16,0,115.0,54.0,1.8,12.0,71.0,43.18,32.32
2017,12,25,16,15,76.5,38.5,1.8,12.0,48.0,32.62,21.91
2017,12,25,16,30,38.0,23.0,1.8,12.0,25.0,19.96,4.34
2017,12,25,16,45,19.0,11.5,1.8,12.0,12.5,10.96,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,45,207.5,13.5,1.5,9.5,33.0,115.19,0.0
2017,12,26,8,0,415.0,27.0,1.5,10.0,66.0,230.51,170.73
2017,12,26,8,15,500.5,34.0,1.6,10.5,105.0,287.27,228.84
2017,12,26,8,30,586.0,41.0,1.7,11.0,144.0,346.55,281.25
2017,12,26,8,45,637.5,45.5,1.85,11.5,183.5,387.81,317.58
2017,12,26,9,0,689.0,50.0,2.0,12.0,223.0,428.73,352.31
2017,12,26,9,15,723.5,53.5,2.05,12.0,260.0,458.73,377.62
2017,12,26,9,30,758.0,57.0,2.1,12.0,297.0,487.11,400.81
2017,12,26,9,45,771.5,61.5,2.2,12.5,327.5,503.21,413.03
2017,12,26,10,0,785.0,66.0,2.3,13.0,358.0,516.79,422.84
2017,12,26,10,15,802.0,68.0,2.25,13.5,385.0,526.84,429.05
2017,12,26,10,30,819.0,70.0,2.2,14.0,412.0,534.12,432.81
2017,12,26,10,45,829.5,71.5,2.2,14.5,432.5,534.44,431.13
2017,12,26,11,0,840.0,73.0,2.2,15.0,453.0,531.84,427.02
2017,12,26,11,15,847.0,74.0,2.2,15.0,466.5,523.91,419.43
2017,12,26,11,30,854.0,75.0,2.2,15.0,480.0,513.07,409.36
2017,12,26,11,45,787.0,89.5,2.2,15.5,466.5,477.41,379.23
2017,12,26,12,0,720.0,104.0,2.2,16.0,453.0,440.94,348.56
2017,12,26,12,15,727.5,100.0,2.25,16.0,452.0,419.61,329.97
2017,12,26,12,30,735.0,96.0,2.3,16.0,451.0,395.95,308.96
2017,12,26,12,45,730.0,96.5,2.35,16.0,444.0,369.56,285.37
2017,12,26,13,0,725.0,97.0,2.4,16.0,437.0,341.6,260.04
2017,12,26,13,15,785.0,83.5,2.45,16.0,440.0,321.61,239.06
2017,12,26,13,30,845.0,70.0,2.5,16.0,443.0,293.75,210.74
2017,12,26,13,45,831.0,69.0,2.6,16.0,420.0,254.07,174.72
2017,12,26,14,0,817.0,68.0,2.7,16.0,397.0,213.93,138.86
2017,12,26,14,15,798.0,66.0,2.8,15.5,368.5,171.93,103.44
2017,12,26,14,30,779.0,64.0,2.9,15.0,340.0,130.4,71.65
2017,12,26,14,45,744.0,62.5,3.05,15.0,305.0,89.12,46.65
2017,12,26,15,0,709.0,61.0,3.2,15.0,270.0,50.31,39.29
2017,12,26,15,15,667.5,56.5,3.25,14.5,232.0,43.78,33.51
2017,12,26,15,30,626.0,52.0,3.3,14.0,194.0,37.73,28.06
2017,12,26,15,45,560.5,46.5,3.4,13.5,154.5,34.67,25.16
2017,12,26,16,0,495.0,41.0,3.5,13.0,115.0,31.62,22.11
2017,12,26,16,15,389.0,32.0,3.45,12.5,78.0,25.26,15.73
2017,12,26,16,30,283.0,23.0,3.4,12.0,41.0,18.67,4.5
2017,12,26,16,45,141.5,11.5,3.35,11.5,20.5,10.96,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,7,45,190.0,14.0,2.0,8.5,32.0,108.65,0.0
2017,12,27,8,0,380.0,28.0,2.0,9.0,64.0,222.01,164.75
2017,12,27,8,15,466.0,35.5,2.0,9.0,102.0,277.61,222.76
2017,12,27,8,30,552.0,43.0,2.0,9.0,140.0,336.39,275.59
2017,12,27,8,45,595.5,49.5,2.0,9.5,177.5,374.78,309.65
2017,12,27,9,0,639.0,56.0,2.0,10.0,215.0,412.89,342.08
2017,12,27,9,15,674.5,59.5,1.95,10.0,251.0,439.85,364.97
2017,12,27,9,30,710.0,63.0,1.9,10.0,287.0,468.4,388.2
2017,12,27,9,45,548.0,97.0,1.9,10.5,281.0,423.11,350.34
2017,12,27,10,0,386.0,131.0,1.9,11.0,275.0,367.44,303.92
2017,12,27,10,15,285.0,155.0,1.9,11.5,265.5,327.56,270.27
2017,12,27,10,30,184.0,179.0,1.9,12.0,256.0,287.66,236.24
2017,12,27,10,45,304.0,171.0,1.9,12.5,305.0,346.46,283.79
2017,12,27,11,0,424.0,163.0,1.9,13.0,354.0,402.45,327.3
2017,12,27,11,15,461.5,160.0,1.9,13.0,374.0,410.35,332.42
2017,12,27,11,30,499.0,157.0,1.9,13.0,394.0,415.75,335.58
2017,12,27,11,45,471.5,165.5,1.95,13.5,392.0,398.11,319.85
2017,12,27,12,0,444.0,174.0,2.0,14.0,390.0,379.84,303.72
2017,12,27,12,15,426.5,177.5,1.95,14.0,384.5,360.94,287.4
2017,12,27,12,30,409.0,181.0,1.9,14.0,379.0,341.6,270.63
2017,12,27,12,45,363.0,186.0,1.9,14.5,359.5,311.19,244.98
2017,12,27,13,0,317.0,191.0,1.9,15.0,340.0,284.59,222.56
2017,12,27,13,15,456.0,155.5,1.95,15.0,362.0,282.29,216.07
2017,12,27,13,30,595.0,120.0,2.0,15.0,384.0,269.99,199.68
2017,12,27,13,45,590.0,114.5,2.05,15.5,365.0,237.34,169.96
2017,12,27,14,0,585.0,109.0,2.1,16.0,346.0,204.11,140.2
2017,12,27,14,15,496.0,115.0,2.1,16.0,306.0,166.88,112.16
2017,12,27,14,30,407.0,121.0,2.1,16.0,266.0,136.95,92.24
2017,12,27,14,45,559.0,89.0,2.1,16.0,267.0,98.57,59.74
2017,12,27,15,0,711.0,57.0,2.1,16.0,268.0,48.35,37.38
2017,12,27,15,15,672.0,53.5,1.95,15.0,231.0,41.01,31.0
2017,12,27,15,30,633.0,50.0,1.8,14.0,194.0,39.42,29.59
2017,12,27,15,45,573.5,44.0,1.7,13.5,155.0,32.46,23.24
2017,12,27,16,0,514.0,38.0,1.6,13.0,116.0,28.86,19.75
2017,12,27,16,15,411.5,30.0,1.6,12.5,79.5,23.33,14.2
2017,12,27,16,30,309.0,22.0,1.6,12.0,43.0,17.63,4.65
2017,12,27,16,45,154.5,11.0,1.65,12.0,21.5,10.48,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,183.0,15.0,2.1,8.5,32.0,107.08,0.0
2017,12,28,8,0,366.0,30.0,2.1,9.0,64.0,218.08,161.33
2017,12,28,8,15,456.5,38.0,2.2,9.0,102.5,276.23,221.73
2017,12,28,8,30,547.0,46.0,2.3,9.0,141.0,337.66,276.94
2017,12,28,8,45,616.5,49.5,2.4,9.5,182.5,385.42,318.93
2017,12,28,9,0,686.0,53.0,2.5,10.0,224.0,430.94,357.78
2017,12,28,9,15,722.0,56.5,2.5,10.5,261.5,461.93,383.4
2017,12,28,9,30,758.0,60.0,2.5,11.0,299.0,491.3,406.76
2017,12,28,9,45,782.5,62.5,2.5,11.5,332.0,511.29,421.9
2017,12,28,10,0,807.0,65.0,2.5,12.0,365.0,528.88,434.61
2017,12,28,10,15,824.0,67.0,2.45,12.5,392.5,539.15,440.99
2017,12,28,10,30,841.0,69.0,2.4,13.0,420.0,546.59,444.86
2017,12,28,10,45,704.5,100.0,2.4,13.5,404.0,500.12,406.08
2017,12,28,11,0,568.0,131.0,2.4,14.0,388.0,450.16,364.78
2017,12,28,11,15,721.0,102.5,2.4,14.0,439.0,490.79,396.21
2017,12,28,11,30,874.0,74.0,2.4,14.0,490.0,524.38,420.64
2017,12,28,11,45,875.0,75.0,2.45,14.5,496.0,507.52,404.71
2017,12,28,12,0,876.0,76.0,2.5,15.0,502.0,487.95,386.67
2017,12,28,12,15,875.5,76.0,2.55,15.0,501.5,464.08,365.62
2017,12,28,12,30,875.0,76.0,2.6,15.0,501.0,437.76,342.13
2017,12,28,12,45,851.5,81.5,2.65,15.5,489.0,405.67,313.22
2017,12,28,13,0,828.0,87.0,2.7,16.0,477.0,372.7,283.27
2017,12,28,13,15,819.5,85.5,2.7,16.0,461.0,337.28,251.21
2017,12,28,13,30,811.0,84.0,2.7,16.0,445.0,300.66,217.78
2017,12,28,13,45,765.5,81.0,2.7,16.0,408.0,252.92,176.54
2017,12,28,14,0,720.0,78.0,2.7,16.0,371.0,207.46,137.81
2017,12,28,14,15,634.5,88.0,2.6,16.0,332.5,166.4,105.86
2017,12,28,14,30,549.0,98.0,2.5,16.0,294.0,134.95,84.52
2017,12,28,14,45,507.0,97.0,2.45,16.0,264.5,102.9,64.68
2017,12,28,15,0,465.0,96.0,2.4,16.0,235.0,74.28,53.82
2017,12,28,15,15,432.0,86.5,2.25,15.0,202.0,63.11,50.58
2017,12,28,15,30,399.0,77.0,2.1,14.0,169.0,57.11,45.3
2017,12,28,15,45,352.0,65.0,1.95,13.5,134.5,48.97,37.85
2017,12,28,16,0,305.0,53.0,1.8,13.0,100.0,40.59,30.04
2017,12,28,16,15,228.0,39.5,1.8,12.5,68.5,30.69,20.51
2017,12,28,16,30,151.0,26.0,1.8,12.0,37.0,20.47,7.03
2017,12,28,16,45,75.5,13.0,1.85,12.0,18.5,12.39,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,126.0,16.0,3.95,7.5,28.0,82.54,0.0
2017,12,29,8,0,252.0,32.0,4.0,8.0,56.0,170.64,126.26
2017,12,29,8,15,319.5,44.5,3.9,8.5,90.0,219.66,177.33
2017,12,29,8,30,387.0,57.0,3.8,9.0,124.0,271.7,224.35
2017,12,29,8,45,437.5,65.5,3.75,9.5,159.5,314.04,261.96
2017,12,29,9,0,488.0,74.0,3.7,10.0,195.0,355.67,297.83
2017,12,29,9,15,517.0,81.5,3.6,10.5,228.0,384.54,322.05
2017,12,29,9,30,546.0,89.0,3.5,11.0,261.0,412.15,344.4
2017,12,29,9,45,576.5,93.0,3.45,11.5,292.0,435.33,362.58
2017,12,29,10,0,607.0,97.0,3.4,12.0,323.0,456.7,378.77
2017,12,29,10,15,633.5,96.0,3.3,12.5,347.0,468.42,386.82
2017,12,29,10,30,660.0,95.0,3.2,13.0,371.0,477.83,392.75
2017,12,29,10,45,622.0,111.0,3.1,13.5,381.5,467.78,382.54
2017,12,29,11,0,584.0,127.0,3.0,14.0,392.0,455.5,370.62
2017,12,29,11,15,617.0,122.0,2.85,14.0,409.5,457.62,371.05
2017,12,29,11,30,650.0,117.0,2.7,14.0,427.0,456.8,368.79
2017,12,29,11,45,654.0,117.5,2.55,14.5,433.0,444.23,356.33
2017,12,29,12,0,658.0,118.0,2.4,15.0,439.0,429.46,342.01
2017,12,29,12,15,664.5,116.0,2.35,15.0,439.5,411.22,325.57
2017,12,29,12,30,671.0,114.0,2.3,15.0,440.0,390.79,307.03
2017,12,29,12,45,559.5,140.5,2.3,15.5,409.5,347.82,271.23
2017,12,29,13,0,448.0,167.0,2.3,16.0,379.0,311.22,241.12
2017,12,29,13,15,503.5,149.0,2.3,16.0,379.5,293.49,223.59
2017,12,29,13,30,559.0,131.0,2.3,16.0,380.0,271.05,201.34
2017,12,29,13,45,611.5,111.0,2.3,16.0,371.0,241.87,173.0
2017,12,29,14,0,664.0,91.0,2.3,16.0,362.0,206.33,139.14
2017,12,29,14,15,651.5,86.5,2.25,16.0,336.5,169.16,107.34
2017,12,29,14,30,639.0,82.0,2.2,16.0,311.0,132.16,78.19
2017,12,29,14,45,601.5,81.5,2.2,16.0,280.5,97.32,56.46
2017,12,29,15,0,564.0,81.0,2.2,16.0,250.0,65.41,44.67
2017,12,29,15,15,605.5,68.0,2.1,15.5,227.5,48.99,38.01
2017,12,29,15,30,647.0,55.0,2.0,15.0,205.0,40.02,30.01
2017,12,29,15,45,584.5,49.0,1.95,14.5,164.5,36.61,26.83
2017,12,29,16,0,522.0,43.0,1.9,14.0,124.0,33.18,23.47
2017,12,29,16,15,417.0,34.0,1.9,13.5,85.5,26.86,17.25
2017,12,29,16,30,312.0,25.0,1.9,13.0,47.0,20.34,7.55
2017,12,29,16,45,156.0,12.5,1.95,12.5,23.5,11.91,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,116.0,16.0,2.5,8.5,26.5,78.43,0.0
2017,12,30,8,0,232.0,32.0,2.6,9.0,53.0,161.81,118.62
2017,12,30,8,15,287.5,45.0,2.65,9.0,85.5,205.86,165.36
2017,12,30,8,30,343.0,58.0,2.7,9.0,118.0,252.05,207.57
2017,12,30,8,45,383.5,68.5,2.8,9.5,151.5,288.93,240.5
2017,12,30,9,0,424.0,79.0,2.9,10.0,185.0,326.14,272.68
2017,12,30,9,15,447.0,89.0,2.85,10.0,216.0,353.27,295.97
2017,12,30,9,30,470.0,99.0,2.8,10.0,247.0,379.37,317.71
2017,12,30,9,45,498.5,103.0,2.75,10.5,275.5,400.36,334.25
2017,12,30,10,0,527.0,107.0,2.7,11.0,304.0,420.03,349.22
2017,12,30,10,15,522.0,117.5,2.65,11.5,324.5,426.68,353.09
2017,12,30,10,30,517.0,128.0,2.6,12.0,345.0,431.28,355.15
2017,12,30,10,45,490.5,141.5,2.55,12.5,355.5,425.3,348.52
2017,12,30,11,0,464.0,155.0,2.5,13.0,366.0,417.61,340.55
2017,12,30,11,15,545.0,139.5,2.4,13.5,394.5,435.39,353.23
2017,12,30,11,30,626.0,124.0,2.3,14.0,423.0,452.75,364.8
2017,12,30,11,45,674.0,112.5,2.2,14.5,438.5,450.15,360.28
2017,12,30,12,0,722.0,101.0,2.1,15.0,454.0,443.68,352.41
2017,12,30,12,15,686.5,110.5,2.05,15.0,445.5,416.86,329.29
2017,12,30,12,30,651.0,120.0,2.0,15.0,437.0,389.58,305.74
2017,12,30,12,45,651.0,118.0,1.95,15.5,430.5,365.09,283.31
2017,12,30,13,0,651.0,116.0,1.9,16.0,424.0,338.98,259.22
2017,12,30,13,15,634.0,118.0,1.85,16.0,410.0,309.61,233.04
2017,12,30,13,30,617.0,120.0,1.8,16.0,396.0,280.01,206.49
2017,12,30,13,45,624.0,110.0,1.75,16.0,377.0,245.38,175.14
2017,12,30,14,0,631.0,100.0,1.7,16.0,358.0,209.21,142.63
2017,12,30,14,15,643.5,89.5,1.65,16.0,337.0,172.03,109.9
2017,12,30,14,30,656.0,79.0,1.6,16.0,316.0,133.02,77.93
2017,12,30,14,45,615.5,79.5,1.55,16.0,285.0,97.97,56.04
2017,12,30,15,0,575.0,80.0,1.5,16.0,254.0,66.08,44.16
2017,12,30,15,15,540.5,73.0,1.45,15.5,219.0,53.0,41.56
2017,12,30,15,30,506.0,66.0,1.4,15.0,184.0,49.16,38.13
2017,12,30,15,45,451.5,57.5,1.35,14.5,148.0,43.87,33.26
2017,12,30,16,0,397.0,49.0,1.3,14.0,112.0,38.47,28.14
2017,12,30,16,15,317.0,37.5,1.3,13.5,77.5,29.97,19.98
2017,12,30,16,30,237.0,26.0,1.3,13.0,43.0,21.15,8.7
2017,12,30,16,45,118.5,13.0,1.35,13.0,21.5,12.39,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,7,45,91.0,16.0,1.9,9.5,24.0,68.27,0.0
2017,12,31,8,0,182.0,32.0,2.0,10.0,48.0,140.33,101.75
2017,12,31,8,15,235.0,46.0,2.2,10.0,79.0,183.35,146.36
2017,12,31,8,30,288.0,60.0,2.4,10.0,110.0,228.39,187.18
2017,12,31,8,45,322.5,72.5,2.65,10.5,142.0,263.6,218.54
2017,12,31,9,0,357.0,85.0,2.9,11.0,174.0,298.99,249.17
2017,12,31,9,15,377.5,96.5,3.05,11.0,204.0,325.51,272.05
2017,12,31,9,30,398.0,108.0,3.2,11.0,234.0,351.1,293.61
2017,12,31,9,45,418.0,115.5,3.35,11.5,260.0,370.78,309.35
2017,12,31,10,0,438.0,123.0,3.5,12.0,286.0,389.17,323.66
2017,12,31,10,15,284.0,152.5,3.4,12.0,261.0,325.66,270.07
2017,12,31,10,30,130.0,182.0,3.3,12.0,236.0,262.22,216.14
2017,12,31,10,45,279.5,172.5,3.2,12.5,297.0,336.45,277.38
2017,12,31,11,0,429.0,163.0,3.1,13.0,358.0,407.75,333.93
2017,12,31,11,15,448.5,164.5,2.75,13.0,374.0,411.03,334.81
2017,12,31,11,30,468.0,166.0,2.4,13.0,390.0,412.27,334.08
2017,12,31,11,45,365.0,188.5,2.1,13.5,364.5,367.31,296.0
2017,12,31,12,0,262.0,211.0,1.8,14.0,339.0,329.78,264.34
2017,12,31,12,15,152.5,206.0,1.6,14.0,281.0,263.93,211.39
2017,12,31,12,30,43.0,201.0,1.4,14.0,223.0,205.08,164.23
2017,12,31,12,45,230.5,188.0,1.2,14.0,298.5,264.89,210.14
2017,12,31,13,0,418.0,175.0,1.0,14.0,374.0,309.83,240.83
2017,12,31,13,15,350.5,180.5,0.95,14.0,343.5,274.66,211.98
2017,12,31,13,30,283.0,186.0,0.9,14.0,313.0,243.93,187.58
2017,12,31,13,45,146.5,167.5,0.85,14.5,233.5,182.6,141.16
2017,12,31,14,0,10.0,149.0,0.8,15.0,154.0,135.95,107.88
2017,12,31,14,15,8.0,139.5,0.8,15.0,143.0,125.99,100.02
2017,12,31,14,30,6.0,130.0,0.8,15.0,132.0,116.17,92.13
2017,12,31,14,45,3.0,118.0,0.8,15.0,119.0,104.46,82.67
2017,12,31,15,0,0.0,106.0,0.8,15.0,106.0,93.05,73.3
2017,12,31,15,15,0.0,91.5,0.8,15.0,91.5,80.61,65.95
2017,12,31,15,30,0.0,77.0,0.8,15.0,77.0,68.35,55.02
2017,12,31,15,45,249.0,60.5,1.6,12.5,100.5,45.07,34.61
2017,12,31,16,0,498.0,44.0,2.4,10.0,124.0,33.82,24.5
2017,12,31,16,15,399.0,35.5,2.6,9.5,87.0,28.01,18.71
2017,12,31,16,30,300.0,27.0,2.8,9.0,50.0,22.06,10.09
2017,12,31,16,45,150.0,13.5,3.0,8.5,25.0,12.87,0.0
2017,12,31,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
